Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,9.5,17.0,0.7,-0.5,18.0,21.92,5.78
2016,1,1,8,0,19.0,34.0,0.7,0.0,36.0,50.34,37.52
2016,1,1,8,15,31.5,51.5,0.65,0.5,56.5,77.86,63.28
2016,1,1,8,30,44.0,69.0,0.6,1.0,77.0,104.22,87.33
2016,1,1,8,45,51.0,86.0,0.55,1.5,97.5,125.96,106.77
2016,1,1,9,0,58.0,103.0,0.5,2.0,118.0,147.22,125.3
2016,1,1,9,15,62.5,118.5,0.45,2.5,137.0,164.53,139.89
2016,1,1,9,30,67.0,134.0,0.4,3.0,156.0,181.49,153.81
2016,1,1,9,45,68.5,147.0,0.4,4.0,171.5,193.15,162.71
2016,1,1,10,0,70.0,160.0,0.4,5.0,187.0,204.53,171.19
2016,1,1,10,15,459.5,119.0,0.4,5.0,314.5,417.13,348.15
2016,1,1,10,30,849.0,78.0,0.4,5.0,442.0,594.94,483.62
2016,1,1,10,45,442.0,132.5,0.45,5.5,323.0,401.33,328.48
2016,1,1,11,0,35.0,187.0,0.5,6.0,204.0,197.33,161.52
2016,1,1,11,15,17.5,168.0,0.5,6.0,176.5,161.1,132.27
2016,1,1,11,30,0.0,149.0,0.5,6.0,149.0,133.37,108.97
2016,1,1,11,45,22.5,179.0,0.55,6.5,190.0,170.6,140.0
2016,1,1,12,0,45.0,209.0,0.6,7.0,231.0,208.82,170.84
2016,1,1,12,15,262.0,193.0,0.6,7.0,323.0,285.16,230.34
2016,1,1,12,30,479.0,177.0,0.6,7.0,415.0,340.8,269.22
2016,1,1,12,45,475.5,175.5,0.65,7.0,408.5,314.83,245.53
2016,1,1,13,0,472.0,174.0,0.7,7.0,402.0,288.09,221.53
2016,1,1,13,15,417.5,178.5,0.7,7.0,375.5,252.83,192.11
2016,1,1,13,30,363.0,183.0,0.7,7.0,349.0,222.35,167.4
2016,1,1,13,45,367.5,171.0,0.75,7.0,332.0,192.56,141.79
2016,1,1,14,0,372.0,159.0,0.8,7.0,315.0,162.15,117.23
2016,1,1,14,15,352.5,150.0,0.75,6.5,289.0,131.78,97.07
2016,1,1,14,30,333.0,141.0,0.7,6.0,263.0,103.09,88.28
2016,1,1,14,45,322.0,129.0,0.7,6.0,238.0,95.0,81.24
2016,1,1,15,0,311.0,117.0,0.7,6.0,213.0,87.14,74.25
2016,1,1,15,15,297.5,102.5,0.7,5.5,184.5,77.38,65.57
2016,1,1,15,30,284.0,88.0,0.7,5.0,156.0,67.35,56.47
2016,1,1,15,45,256.0,74.0,0.7,5.0,126.5,57.32,47.08
2016,1,1,16,0,228.0,60.0,0.7,5.0,97.0,45.7,36.06
2016,1,1,16,15,188.5,44.0,0.65,4.5,68.0,33.98,24.85
2016,1,1,16,30,149.0,28.0,0.6,4.0,39.0,21.91,12.07
2016,1,1,16,45,74.5,14.0,0.55,4.0,19.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,86.5,17.5,1.1,2.5,26.0,87.54,38.63
2016,1,2,8,0,173.0,35.0,1.1,3.0,52.0,170.67,138.05
2016,1,2,8,15,205.0,51.0,1.1,3.5,81.0,208.78,175.5
2016,1,2,8,30,237.0,67.0,1.1,4.0,110.0,235.19,200.37
2016,1,2,8,45,259.5,81.5,1.15,4.5,139.5,265.44,227.11
2016,1,2,9,0,282.0,96.0,1.2,5.0,169.0,295.03,252.25
2016,1,2,9,15,292.5,111.0,1.2,5.5,196.5,316.93,269.91
2016,1,2,9,30,303.0,126.0,1.2,6.0,224.0,337.48,285.88
2016,1,2,9,45,313.5,137.5,1.3,7.0,248.5,352.38,296.61
2016,1,2,10,0,324.0,149.0,1.4,8.0,273.0,365.92,305.93
2016,1,2,10,15,271.5,167.5,1.45,8.0,277.0,348.03,289.88
2016,1,2,10,30,219.0,186.0,1.5,8.0,281.0,320.44,266.26
2016,1,2,10,45,294.5,185.0,1.55,8.5,318.5,363.49,300.58
2016,1,2,11,0,370.0,184.0,1.6,9.0,356.0,394.15,323.81
2016,1,2,11,15,265.5,203.5,1.6,9.0,329.0,345.95,283.29
2016,1,2,11,30,161.0,223.0,1.6,9.0,302.0,294.78,240.96
2016,1,2,11,45,175.5,225.5,1.65,9.5,312.5,295.4,240.59
2016,1,2,12,0,190.0,228.0,1.7,10.0,323.0,294.6,238.63
2016,1,2,12,15,122.0,220.5,1.65,10.0,281.5,249.6,201.87
2016,1,2,12,30,54.0,213.0,1.6,10.0,240.0,207.39,167.88
2016,1,2,12,45,281.5,189.0,1.6,10.0,325.5,260.88,206.65
2016,1,2,13,0,509.0,165.0,1.6,10.0,411.0,292.76,224.09
2016,1,2,13,15,320.0,185.5,1.6,10.0,338.5,235.39,180.67
2016,1,2,13,30,131.0,206.0,1.6,10.0,266.0,194.4,153.18
2016,1,2,13,45,73.0,181.0,1.6,10.0,214.0,159.26,126.49
2016,1,2,14,0,15.0,156.0,1.6,10.0,162.0,132.24,106.79
2016,1,2,14,15,89.0,157.0,1.5,9.5,190.5,129.74,102.84
2016,1,2,14,30,163.0,158.0,1.4,9.0,219.0,117.72,100.42
2016,1,2,14,45,156.0,144.0,1.35,9.0,198.0,107.59,91.6
2016,1,2,15,0,149.0,130.0,1.3,9.0,177.0,98.07,83.22
2016,1,2,15,15,142.0,113.5,1.25,8.5,153.5,86.75,73.26
2016,1,2,15,30,135.0,97.0,1.2,8.0,130.0,75.12,62.83
2016,1,2,15,45,120.5,80.0,1.15,7.5,105.0,62.82,51.59
2016,1,2,16,0,106.0,63.0,1.1,7.0,80.0,50.22,39.86
2016,1,2,16,15,81.5,45.5,1.15,6.5,56.5,36.96,27.3
2016,1,2,16,30,57.0,28.0,1.2,6.0,33.0,23.36,13.38
2016,1,2,16,45,28.5,14.0,1.25,6.0,16.5,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,17.5,1.65,5.5,25.5,84.63,36.03
2016,1,3,8,0,162.0,35.0,1.7,6.0,51.0,164.77,131.85
2016,1,3,8,15,195.5,51.5,1.7,6.5,80.0,192.27,160.35
2016,1,3,8,30,229.0,68.0,1.7,7.0,109.0,232.28,196.39
2016,1,3,8,45,249.5,83.0,1.7,7.5,138.5,261.88,222.34
2016,1,3,9,0,270.0,98.0,1.7,8.0,168.0,290.77,246.73
2016,1,3,9,15,280.5,113.0,1.7,8.0,195.5,312.54,264.74
2016,1,3,9,30,291.0,128.0,1.7,8.0,223.0,333.02,281.19
2016,1,3,9,45,301.5,139.5,1.7,8.5,247.0,347.92,292.22
2016,1,3,10,0,312.0,151.0,1.7,9.0,271.0,361.5,301.9
2016,1,3,10,15,285.5,167.0,1.7,9.0,282.5,356.42,296.4
2016,1,3,10,30,259.0,183.0,1.7,9.0,294.0,350.3,290.17
2016,1,3,10,45,283.5,189.5,1.7,9.5,316.5,362.58,298.81
2016,1,3,11,0,308.0,196.0,1.7,10.0,339.0,372.97,305.6
2016,1,3,11,15,372.5,190.0,1.75,10.0,368.0,389.98,318.39
2016,1,3,11,30,437.0,184.0,1.8,10.0,397.0,409.74,332.68
2016,1,3,11,45,448.5,184.0,1.85,10.5,406.0,398.1,321.15
2016,1,3,12,0,460.0,184.0,1.9,11.0,415.0,384.43,307.93
2016,1,3,12,15,301.5,207.0,1.9,11.0,358.0,315.41,252.4
2016,1,3,12,30,143.0,230.0,1.9,11.0,301.0,257.62,206.79
2016,1,3,12,45,227.0,218.0,1.9,11.5,329.0,266.3,211.1
2016,1,3,13,0,311.0,206.0,1.9,12.0,357.0,268.48,208.75
2016,1,3,13,15,212.5,206.0,1.75,12.0,308.0,225.85,175.53
2016,1,3,13,30,114.0,206.0,1.6,12.0,259.0,191.4,150.31
2016,1,3,13,45,125.5,196.0,1.5,12.0,251.5,176.16,137.1
2016,1,3,14,0,137.0,186.0,1.4,12.0,244.0,159.76,123.39
2016,1,3,14,15,126.0,173.0,1.25,11.5,223.5,138.8,108.16
2016,1,3,14,30,115.0,160.0,1.1,11.0,203.0,118.99,100.67
2016,1,3,14,45,106.5,145.5,1.0,10.5,182.5,108.25,91.59
2016,1,3,15,0,98.0,131.0,0.9,10.0,162.0,98.46,83.19
2016,1,3,15,15,91.0,114.5,0.9,9.5,140.5,87.19,73.35
2016,1,3,15,30,84.0,98.0,0.9,9.0,119.0,75.61,63.03
2016,1,3,15,45,69.5,80.5,0.95,9.0,95.5,63.04,51.51
2016,1,3,16,0,55.0,63.0,1.0,9.0,72.0,51.44,40.66
2016,1,3,16,15,34.0,45.5,1.0,8.5,50.5,37.82,27.89
2016,1,3,16,30,13.0,28.0,1.0,8.0,29.0,23.92,13.97
2016,1,3,16,45,6.5,14.0,1.0,8.0,14.5,12.73,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.5,1.6,7.5,1.5,1.31,0.0
2016,1,4,8,0,0.0,3.0,1.6,8.0,3.0,2.63,0.0
2016,1,4,8,15,0.0,5.5,1.6,8.0,5.5,4.82,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,7.02,0.48
2016,1,4,8,45,0.0,10.0,1.6,8.5,10.0,8.78,2.05
2016,1,4,9,0,0.0,12.0,1.6,9.0,12.0,10.54,3.61
2016,1,4,9,15,0.0,14.5,1.6,9.0,14.5,12.74,5.55
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,14.95,7.48
2016,1,4,9,45,0.0,18.5,1.65,9.5,18.5,16.28,8.6
2016,1,4,10,0,0.0,20.0,1.7,10.0,20.0,17.6,9.71
2016,1,4,10,15,0.0,13.5,1.75,10.0,13.5,11.88,4.7
2016,1,4,10,30,0.0,7.0,1.8,10.0,7.0,6.16,0.0
2016,1,4,10,45,0.0,54.5,1.85,10.5,54.5,48.13,35.94
2016,1,4,11,0,0.0,102.0,1.9,11.0,102.0,90.89,72.16
2016,1,4,11,15,0.0,77.0,1.9,11.0,77.0,68.13,52.73
2016,1,4,11,30,0.0,52.0,1.9,11.0,52.0,45.93,33.8
2016,1,4,11,45,0.0,36.5,1.9,11.5,36.5,32.21,22.01
2016,1,4,12,0,0.0,21.0,1.9,12.0,21.0,18.51,10.24
2016,1,4,12,15,0.0,23.0,1.9,12.0,23.0,20.28,11.75
2016,1,4,12,30,0.0,25.0,1.9,12.0,25.0,22.04,13.27
2016,1,4,12,45,0.0,22.5,1.95,12.0,22.5,19.83,11.38
2016,1,4,13,0,0.0,20.0,2.0,12.0,20.0,17.63,9.5
2016,1,4,13,15,0.0,19.0,2.0,11.5,19.0,16.74,8.77
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,15.86,8.05
2016,1,4,13,45,0.0,17.0,2.0,11.0,17.0,14.97,7.31
2016,1,4,14,0,0.0,16.0,2.0,11.0,16.0,14.08,6.56
2016,1,4,14,15,25.0,84.5,1.95,10.5,94.0,74.16,57.57
2016,1,4,14,30,50.0,153.0,1.9,10.0,172.0,118.99,101.33
2016,1,4,14,45,45.5,139.5,1.85,10.0,155.5,108.49,92.09
2016,1,4,15,0,41.0,126.0,1.8,10.0,139.0,98.68,83.49
2016,1,4,15,15,35.5,110.0,1.7,9.5,120.5,87.09,73.32
2016,1,4,15,30,30.0,94.0,1.6,9.0,102.0,75.24,62.73
2016,1,4,15,45,21.5,77.5,1.55,9.0,82.5,62.79,51.3
2016,1,4,16,0,13.0,61.0,1.5,9.0,63.0,51.13,40.41
2016,1,4,16,15,6.5,43.5,1.5,9.0,44.5,36.98,27.13
2016,1,4,16,30,0.0,26.0,1.5,9.0,26.0,22.62,13.05
2016,1,4,16,45,0.0,13.0,1.55,9.0,13.0,11.45,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.5,1.45,7.5,15.5,13.65,0.87
2016,1,5,8,0,0.0,31.0,1.5,8.0,31.0,30.32,19.45
2016,1,5,8,15,3.0,48.0,1.55,8.0,48.5,50.2,37.48
2016,1,5,8,30,6.0,65.0,1.6,8.0,66.0,69.09,54.41
2016,1,5,8,45,13.0,81.0,1.65,8.0,84.0,88.59,71.8
2016,1,5,9,0,20.0,97.0,1.7,8.0,102.0,107.96,88.82
2016,1,5,9,15,24.0,111.5,1.7,8.0,119.0,132.09,109.61
2016,1,5,9,30,28.0,126.0,1.7,8.0,136.0,147.84,122.95
2016,1,5,9,45,30.5,139.0,1.7,8.5,150.5,160.62,133.34
2016,1,5,10,0,33.0,152.0,1.7,9.0,165.0,173.18,143.38
2016,1,5,10,15,28.0,159.0,1.75,9.0,170.5,174.25,143.85
2016,1,5,10,30,23.0,166.0,1.8,9.0,176.0,167.81,138.09
2016,1,5,10,45,12.0,158.5,1.85,9.0,164.0,152.06,124.5
2016,1,5,11,0,1.0,151.0,1.9,9.0,152.0,137.37,111.87
2016,1,5,11,15,0.5,101.0,1.95,9.0,101.5,90.07,71.8
2016,1,5,11,30,0.0,51.0,2.0,9.0,51.0,45.05,33.3
2016,1,5,11,45,7.0,117.0,2.05,9.0,120.5,107.31,86.49
2016,1,5,12,0,14.0,183.0,2.1,9.0,190.0,168.94,138.03
2016,1,5,12,15,7.0,137.5,2.1,8.5,141.0,124.49,100.84
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,81.41,64.58
2016,1,5,12,45,0.0,87.5,2.1,8.0,87.5,77.44,61.27
2016,1,5,13,0,0.0,83.0,2.1,8.0,83.0,73.47,57.92
2016,1,5,13,15,0.0,91.5,2.05,7.5,91.5,80.79,64.37
2016,1,5,13,30,0.0,100.0,2.0,7.0,100.0,87.85,70.63
2016,1,5,13,45,0.0,101.0,2.0,7.0,101.0,88.41,71.2
2016,1,5,14,0,0.0,102.0,2.0,7.0,102.0,88.82,71.68
2016,1,5,14,15,0.0,107.5,1.95,7.0,107.5,92.57,75.03
2016,1,5,14,30,0.0,113.0,1.9,7.0,113.0,95.7,77.85
2016,1,5,14,45,0.0,102.5,1.85,7.0,102.5,87.03,73.84
2016,1,5,15,0,0.0,92.0,1.8,7.0,92.0,78.41,66.15
2016,1,5,15,15,0.0,80.0,1.7,6.5,80.0,68.57,57.37
2016,1,5,15,30,0.0,68.0,1.6,6.0,68.0,58.62,48.34
2016,1,5,15,45,0.0,55.5,1.55,6.0,55.5,48.19,38.64
2016,1,5,16,0,0.0,43.0,1.5,6.0,43.0,37.65,28.72
2016,1,5,16,15,0.0,30.5,1.45,6.0,30.5,26.9,18.53
2016,1,5,16,30,0.0,18.0,1.4,6.0,18.0,15.84,7.74
2016,1,5,16,45,0.0,9.0,1.35,6.0,9.0,7.91,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,10.0,18.5,2.35,8.0,19.5,24.85,6.3
2016,1,6,8,0,20.0,37.0,2.3,8.0,39.0,57.01,41.73
2016,1,6,8,15,46.0,56.5,2.2,8.0,64.0,95.29,76.51
2016,1,6,8,30,72.0,76.0,2.1,8.0,89.0,142.08,117.96
2016,1,6,8,45,92.5,94.5,2.05,8.0,115.5,173.99,146.2
2016,1,6,9,0,113.0,113.0,2.0,8.0,142.0,205.47,173.51
2016,1,6,9,15,127.5,130.0,2.0,8.0,167.5,230.65,194.87
2016,1,6,9,30,142.0,147.0,2.0,8.0,193.0,255.19,215.27
2016,1,6,9,45,163.5,156.5,2.0,8.0,215.0,274.06,230.8
2016,1,6,10,0,185.0,166.0,2.0,8.0,237.0,292.5,245.72
2016,1,6,10,15,92.5,100.5,2.05,8.0,136.0,158.95,132.71
2016,1,6,10,30,0.0,35.0,2.1,8.0,35.0,30.86,21.26
2016,1,6,10,45,0.0,50.5,2.15,8.0,50.5,44.59,33.2
2016,1,6,11,0,0.0,66.0,2.2,8.0,66.0,58.35,45.03
2016,1,6,11,15,0.0,100.0,2.2,8.0,100.0,88.89,71.18
2016,1,6,11,30,0.0,134.0,2.2,8.0,134.0,119.67,97.26
2016,1,6,11,45,164.0,174.5,2.2,8.0,257.0,244.07,201.57
2016,1,6,12,0,328.0,215.0,2.2,8.0,380.0,352.04,287.43
2016,1,6,12,15,218.0,223.0,2.2,8.0,332.5,293.83,239.09
2016,1,6,12,30,108.0,231.0,2.2,8.0,285.0,244.46,199.17
2016,1,6,12,45,54.0,183.0,2.2,8.0,210.0,178.43,145.18
2016,1,6,13,0,0.0,135.0,2.2,8.0,135.0,118.11,95.78
2016,1,6,13,15,0.0,100.0,2.2,8.0,100.0,88.07,70.41
2016,1,6,13,30,0.0,65.0,2.2,8.0,65.0,57.46,44.24
2016,1,6,13,45,93.5,127.0,2.2,8.0,167.0,121.63,95.12
2016,1,6,14,0,187.0,189.0,2.2,8.0,269.0,169.64,131.57
2016,1,6,14,15,216.5,173.5,2.15,7.5,260.0,147.36,113.63
2016,1,6,14,30,246.0,158.0,2.1,7.0,251.0,117.63,93.77
2016,1,6,14,45,224.0,147.5,2.1,7.0,226.5,106.2,91.08
2016,1,6,15,0,202.0,137.0,2.1,7.0,202.0,102.92,88.28
2016,1,6,15,15,188.0,120.5,2.05,6.5,175.0,91.64,78.29
2016,1,6,15,30,174.0,104.0,2.0,6.0,148.0,80.05,67.86
2016,1,6,15,45,148.5,87.0,1.95,6.0,119.5,67.8,56.5
2016,1,6,16,0,123.0,70.0,1.9,6.0,91.0,55.25,44.69
2016,1,6,16,15,88.0,52.0,1.85,5.5,65.0,41.73,31.9
2016,1,6,16,30,53.0,34.0,1.8,5.0,39.0,27.91,18.2
2016,1,6,16,45,26.5,17.0,1.75,5.0,19.5,14.47,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,126.5,19.5,0.8,5.5,32.0,113.38,50.07
2016,1,7,8,0,253.0,39.0,0.8,6.0,64.0,223.02,178.88
2016,1,7,8,15,348.5,49.5,0.85,6.0,103.0,290.98,242.16
2016,1,7,8,30,444.0,60.0,0.9,6.0,142.0,363.28,305.17
2016,1,7,8,45,531.5,63.5,0.95,6.5,184.5,425.05,357.01
2016,1,7,9,0,619.0,67.0,1.0,7.0,227.0,485.69,406.0
2016,1,7,9,15,658.5,71.0,1.0,7.0,265.5,515.78,429.53
2016,1,7,9,30,698.0,75.0,1.0,7.0,304.0,543.63,450.69
2016,1,7,9,45,765.0,69.0,1.05,7.5,344.0,571.57,471.31
2016,1,7,10,0,832.0,63.0,1.1,8.0,384.0,599.65,491.28
2016,1,7,10,15,848.5,64.5,1.1,8.0,412.5,601.95,491.27
2016,1,7,10,30,865.0,66.0,1.1,8.0,441.0,597.41,486.21
2016,1,7,10,45,661.5,117.5,1.15,8.0,413.0,524.12,426.99
2016,1,7,11,0,458.0,169.0,1.2,8.0,385.0,441.25,360.4
2016,1,7,11,15,368.5,192.5,1.2,8.0,370.0,394.08,321.99
2016,1,7,11,30,279.0,216.0,1.2,8.0,355.0,357.43,291.49
2016,1,7,11,45,278.0,220.0,1.25,8.0,360.0,348.17,283.31
2016,1,7,12,0,277.0,224.0,1.3,8.0,365.0,338.0,274.1
2016,1,7,12,15,590.5,147.5,1.3,8.0,447.0,394.61,315.43
2016,1,7,12,30,904.0,71.0,1.3,8.0,529.0,421.94,329.33
2016,1,7,12,45,605.5,141.0,1.35,8.0,446.0,340.92,265.49
2016,1,7,13,0,307.0,211.0,1.4,8.0,363.0,275.24,216.86
2016,1,7,13,15,366.0,193.0,1.4,8.0,368.5,258.43,199.65
2016,1,7,13,30,425.0,175.0,1.4,8.0,374.0,235.26,176.31
2016,1,7,13,45,249.5,180.0,1.45,8.0,295.5,185.73,141.46
2016,1,7,14,0,74.0,185.0,1.5,8.0,217.0,156.98,125.56
2016,1,7,14,15,198.0,167.0,1.5,7.5,244.5,142.68,110.03
2016,1,7,14,30,322.0,149.0,1.5,7.0,272.0,114.51,89.5
2016,1,7,14,45,312.5,137.0,1.5,7.0,247.5,100.06,85.5
2016,1,7,15,0,303.0,125.0,1.5,7.0,223.0,92.32,78.68
2016,1,7,15,15,502.0,88.5,1.4,6.5,226.5,64.93,54.03
2016,1,7,15,30,701.0,52.0,1.3,6.0,230.0,42.81,33.88
2016,1,7,15,45,648.5,47.0,1.2,6.0,188.5,39.34,30.6
2016,1,7,16,0,596.0,42.0,1.1,6.0,147.0,35.89,27.19
2016,1,7,16,15,504.5,35.0,1.1,5.5,106.5,30.42,21.83
2016,1,7,16,30,413.0,28.0,1.1,5.0,66.0,22.82,14.03
2016,1,7,16,45,206.5,14.0,1.15,4.5,33.0,11.11,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,17.0,0.35,3.5,17.0,15.26,1.98
2016,1,8,8,0,1.0,34.0,0.3,4.0,34.0,35.51,24.31
2016,1,8,8,15,13.0,51.0,0.3,4.0,53.0,60.28,47.09
2016,1,8,8,30,25.0,68.0,0.3,4.0,72.0,91.67,75.25
2016,1,8,8,45,33.0,84.5,0.3,4.5,92.0,113.23,94.3
2016,1,8,9,0,41.0,101.0,0.3,5.0,112.0,134.48,112.67
2016,1,8,9,15,45.0,117.0,0.3,5.0,130.5,152.26,127.81
2016,1,8,9,30,49.0,133.0,0.3,5.0,149.0,169.69,142.36
2016,1,8,9,45,50.0,146.0,0.3,5.5,164.0,181.22,151.41
2016,1,8,10,0,51.0,159.0,0.3,6.0,179.0,192.52,160.14
2016,1,8,10,15,49.5,169.5,0.35,6.5,190.0,199.19,164.98
2016,1,8,10,30,48.0,180.0,0.4,7.0,201.0,205.7,169.68
2016,1,8,10,45,199.5,185.5,0.45,7.5,279.0,304.18,250.93
2016,1,8,11,0,351.0,191.0,0.5,8.0,357.0,396.01,322.57
2016,1,8,11,15,226.0,207.5,0.5,8.0,316.0,325.57,264.45
2016,1,8,11,30,101.0,224.0,0.5,8.0,275.0,261.51,212.43
2016,1,8,11,45,221.0,218.5,0.55,8.5,331.0,314.28,254.44
2016,1,8,12,0,341.0,213.0,0.6,9.0,387.0,358.14,286.76
2016,1,8,12,15,308.0,218.5,0.6,9.0,375.5,332.96,265.24
2016,1,8,12,30,275.0,224.0,0.6,9.0,364.0,308.94,245.27
2016,1,8,12,45,269.0,222.5,0.6,9.5,358.0,289.94,228.51
2016,1,8,13,0,263.0,221.0,0.6,10.0,352.0,270.77,211.5
2016,1,8,13,15,165.0,213.5,0.6,9.5,294.5,222.69,174.92
2016,1,8,13,30,67.0,206.0,0.6,9.0,237.0,185.17,147.85
2016,1,8,13,45,67.0,195.5,0.65,9.0,225.5,170.85,136.19
2016,1,8,14,0,67.0,185.0,0.7,9.0,214.0,156.54,124.61
2016,1,8,14,15,143.5,173.5,0.7,8.5,230.5,143.51,111.85
2016,1,8,14,30,220.0,162.0,0.7,8.0,247.0,121.38,95.69
2016,1,8,14,45,206.0,150.0,0.7,8.0,223.5,111.98,95.62
2016,1,8,15,0,192.0,138.0,0.7,8.0,200.0,103.67,88.39
2016,1,8,15,15,182.5,121.0,0.7,7.5,174.5,92.12,78.31
2016,1,8,15,30,173.0,104.0,0.7,7.0,149.0,80.26,67.75
2016,1,8,15,45,154.0,87.0,0.75,7.0,122.0,68.03,56.53
2016,1,8,16,0,135.0,70.0,0.8,7.0,95.0,53.94,43.42
2016,1,8,16,15,106.5,52.5,0.8,6.5,68.5,41.14,31.38
2016,1,8,16,30,78.0,35.0,0.8,6.0,42.0,27.98,18.55
2016,1,8,16,45,39.0,17.5,0.8,6.0,21.0,14.96,0.11
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,5.5,13.5,11.88,0.32
2016,1,9,8,0,0.0,27.0,1.8,6.0,27.0,24.36,14.7
2016,1,9,8,15,0.0,42.5,1.8,6.0,42.5,40.66,29.55
2016,1,9,8,30,0.0,58.0,1.8,6.0,58.0,56.15,43.52
2016,1,9,8,45,0.0,73.5,1.8,6.0,73.5,71.18,56.95
2016,1,9,9,0,0.0,89.0,1.8,6.0,89.0,85.92,69.95
2016,1,9,9,15,2.0,103.0,1.8,6.0,103.5,99.98,82.22
2016,1,9,9,30,4.0,117.0,1.8,6.0,118.0,113.97,94.26
2016,1,9,9,45,5.0,127.5,1.8,6.5,129.0,123.44,102.07
2016,1,9,10,0,6.0,138.0,1.8,7.0,140.0,132.96,109.82
2016,1,9,10,15,3.0,140.5,1.75,7.0,142.0,131.85,108.56
2016,1,9,10,30,0.0,143.0,1.7,7.0,144.0,131.13,107.68
2016,1,9,10,45,2.0,151.5,1.7,7.0,153.0,139.46,114.61
2016,1,9,11,0,4.0,160.0,1.7,7.0,162.0,147.66,121.37
2016,1,9,11,15,5.5,165.5,1.65,7.0,168.5,152.58,125.35
2016,1,9,11,30,7.0,171.0,1.6,7.0,175.0,157.38,129.23
2016,1,9,11,45,7.5,173.0,1.55,7.5,177.0,158.34,129.65
2016,1,9,12,0,8.0,175.0,1.5,8.0,179.0,159.26,130.07
2016,1,9,12,15,25.0,194.0,1.45,8.0,207.0,182.11,148.9
2016,1,9,12,30,42.0,213.0,1.4,8.0,235.0,204.37,166.84
2016,1,9,12,45,29.5,199.0,1.35,8.0,214.5,183.92,149.85
2016,1,9,13,0,17.0,185.0,1.3,8.0,194.0,165.46,134.77
2016,1,9,13,15,8.5,128.0,1.2,8.0,132.5,114.11,92.01
2016,1,9,13,30,0.0,71.0,1.1,8.0,71.0,62.79,48.76
2016,1,9,13,45,0.0,90.5,1.05,8.0,90.5,79.73,63.45
2016,1,9,14,0,0.0,110.0,1.0,8.0,110.0,95.47,76.98
2016,1,9,14,15,0.0,94.5,0.9,8.0,94.5,82.43,65.92
2016,1,9,14,30,0.0,79.0,0.8,8.0,79.0,69.49,54.93
2016,1,9,14,45,0.0,72.0,0.75,8.0,72.0,63.5,52.33
2016,1,9,15,0,0.0,65.0,0.7,8.0,65.0,57.45,46.93
2016,1,9,15,15,0.0,57.0,0.7,8.0,57.0,50.34,40.53
2016,1,9,15,30,0.0,49.0,0.7,8.0,49.0,43.25,34.05
2016,1,9,15,45,0.0,40.0,0.7,8.0,40.0,35.27,26.69
2016,1,9,16,0,0.0,31.0,0.7,8.0,31.0,27.31,19.25
2016,1,9,16,15,0.0,22.5,0.65,8.0,22.5,19.8,12.18
2016,1,9,16,30,0.0,14.0,0.6,8.0,14.0,12.3,5.01
2016,1,9,16,45,0.0,7.0,0.55,8.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,160.5,16.5,1.0,4.5,32.5,131.47,62.87
2016,1,10,8,0,321.0,33.0,1.0,5.0,65.0,254.31,205.85
2016,1,10,8,15,385.0,44.0,1.0,5.0,102.0,308.42,258.09
2016,1,10,8,30,449.0,55.0,1.0,5.0,139.0,363.78,307.35
2016,1,10,8,45,501.5,62.0,1.05,5.5,176.5,407.96,345.13
2016,1,10,9,0,554.0,69.0,1.1,6.0,214.0,451.16,380.54
2016,1,10,9,15,578.0,77.0,1.05,6.5,249.0,476.23,399.43
2016,1,10,9,30,602.0,85.0,1.0,7.0,284.0,499.16,415.85
2016,1,10,9,45,634.0,86.5,1.0,7.5,315.5,517.43,428.56
2016,1,10,10,0,666.0,88.0,1.0,8.0,347.0,533.05,438.81
2016,1,10,10,15,546.5,123.5,0.95,8.0,346.5,484.38,397.96
2016,1,10,10,30,427.0,159.0,0.9,8.0,346.0,440.06,360.83
2016,1,10,10,45,404.0,173.0,0.85,8.5,357.0,430.16,351.04
2016,1,10,11,0,381.0,187.0,0.8,9.0,368.0,410.9,333.81
2016,1,10,11,15,333.5,202.5,0.75,9.0,364.5,388.02,314.22
2016,1,10,11,30,286.0,218.0,0.7,9.0,361.0,365.56,295.1
2016,1,10,11,45,317.5,216.0,0.7,9.5,377.0,366.54,294.4
2016,1,10,12,0,349.0,214.0,0.7,10.0,393.0,364.89,291.1
2016,1,10,12,15,248.5,225.5,0.7,10.0,353.0,315.57,251.52
2016,1,10,12,30,148.0,237.0,0.7,10.0,313.0,269.27,215.04
2016,1,10,12,45,84.5,214.0,0.75,10.5,257.5,216.24,172.88
2016,1,10,13,0,21.0,191.0,0.8,11.0,202.0,171.81,137.89
2016,1,10,13,15,15.0,179.0,0.8,10.5,187.0,158.1,127.23
2016,1,10,13,30,9.0,167.0,0.8,10.0,172.0,145.09,117.03
2016,1,10,13,45,4.5,146.5,0.8,10.0,149.0,126.35,101.78
2016,1,10,14,0,0.0,126.0,0.8,10.0,126.0,108.31,87.07
2016,1,10,14,15,0.0,92.5,0.75,9.5,92.5,80.85,64.14
2016,1,10,14,30,0.0,59.0,0.7,9.0,59.0,52.11,39.74
2016,1,10,14,45,0.0,53.5,0.7,9.0,53.5,47.23,37.44
2016,1,10,15,0,0.0,48.0,0.7,9.0,48.0,42.35,33.08
2016,1,10,15,15,0.0,42.0,0.7,8.5,42.0,37.03,28.34
2016,1,10,15,30,0.0,36.0,0.7,8.0,36.0,31.72,23.54
2016,1,10,15,45,0.0,30.0,0.75,8.0,30.0,26.41,18.61
2016,1,10,16,0,0.0,24.0,0.8,8.0,24.0,21.11,13.63
2016,1,10,16,15,0.0,17.5,0.85,7.5,17.5,15.38,8.24
2016,1,10,16,30,0.0,11.0,0.9,7.0,11.0,9.66,2.78
2016,1,10,16,45,0.0,5.5,0.95,7.0,5.5,4.82,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,18.0,0.8,6.5,21.5,43.99,17.82
2016,1,11,8,0,71.0,36.0,0.8,7.0,43.0,92.79,72.34
2016,1,11,8,15,90.5,54.0,0.8,7.0,67.5,126.23,103.62
2016,1,11,8,30,110.0,72.0,0.8,7.0,92.0,158.62,132.77
2016,1,11,8,45,122.5,89.5,0.8,7.5,117.0,185.37,156.07
2016,1,11,9,0,135.0,107.0,0.8,8.0,142.0,211.47,178.1
2016,1,11,9,15,143.0,123.0,0.75,8.0,165.5,232.06,195.12
2016,1,11,9,30,151.0,139.0,0.7,8.0,189.0,251.95,211.14
2016,1,11,9,45,225.5,147.5,0.7,8.5,231.5,314.59,262.23
2016,1,11,10,0,300.0,156.0,0.7,9.0,274.0,365.19,301.98
2016,1,11,10,15,264.0,173.5,0.65,9.0,282.5,355.75,292.35
2016,1,11,10,30,228.0,191.0,0.6,9.0,291.0,335.91,275.15
2016,1,11,10,45,244.5,199.5,0.55,9.5,311.5,356.0,289.62
2016,1,11,11,0,261.0,208.0,0.5,10.0,332.0,364.99,294.86
2016,1,11,11,15,262.0,215.0,0.5,10.0,343.0,362.18,291.59
2016,1,11,11,30,263.0,222.0,0.5,10.0,354.0,358.26,287.51
2016,1,11,11,45,264.5,225.5,0.5,10.5,360.0,350.15,279.63
2016,1,11,12,0,266.0,229.0,0.5,11.0,366.0,341.04,270.94
2016,1,11,12,15,242.0,232.0,0.45,11.0,356.5,315.8,250.04
2016,1,11,12,30,218.0,235.0,0.4,11.0,347.0,295.97,233.53
2016,1,11,12,45,233.0,229.5,0.4,11.5,348.0,284.11,222.5
2016,1,11,13,0,248.0,224.0,0.4,12.0,349.0,271.25,210.34
2016,1,11,13,15,302.5,208.5,0.35,12.0,356.5,258.12,196.76
2016,1,11,13,30,357.0,193.0,0.3,12.0,364.0,240.18,178.73
2016,1,11,13,45,273.5,194.0,0.3,12.0,321.5,204.11,151.94
2016,1,11,14,0,190.0,195.0,0.3,12.0,279.0,178.06,134.57
2016,1,11,14,15,336.0,161.5,0.3,12.0,298.0,149.78,107.26
2016,1,11,14,30,482.0,128.0,0.3,12.0,317.0,105.33,74.21
2016,1,11,14,45,469.0,118.5,0.3,12.0,289.5,83.57,69.12
2016,1,11,15,0,456.0,109.0,0.3,12.0,262.0,77.96,64.35
2016,1,11,15,15,439.5,97.0,0.35,11.5,230.0,70.4,57.85
2016,1,11,15,30,423.0,85.0,0.4,11.0,198.0,62.63,51.04
2016,1,11,15,45,394.5,73.0,0.45,11.0,164.0,54.59,43.73
2016,1,11,16,0,366.0,61.0,0.5,11.0,130.0,46.31,36.05
2016,1,11,16,15,317.5,47.5,0.5,10.5,96.0,36.56,26.98
2016,1,11,16,30,269.0,34.0,0.5,10.0,62.0,27.64,18.32
2016,1,11,16,45,134.5,17.0,0.5,10.0,31.0,13.32,2.5
2016,1,11,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
