Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,239.0,14.0,1.35,5.5,38.5,168.03,86.41
2016,1,12,8,0,478.0,28.0,1.3,6.0,77.0,331.71,268.31
2016,1,12,8,15,562.0,34.0,1.15,6.5,119.0,396.16,328.71
2016,1,12,8,30,646.0,40.0,1.0,7.0,161.0,461.41,384.2
2016,1,12,8,45,695.0,44.5,0.9,7.5,203.5,503.45,418.42
2016,1,12,9,0,744.0,49.0,0.8,8.0,246.0,544.03,449.42
2016,1,12,9,15,776.5,52.0,0.7,8.5,285.5,570.4,467.77
2016,1,12,9,30,809.0,55.0,0.6,9.0,325.0,594.25,483.17
2016,1,12,9,45,832.0,57.0,0.5,9.5,360.0,603.28,486.83
2016,1,12,10,0,855.0,59.0,0.4,10.0,395.0,614.21,491.45
2016,1,12,10,15,726.0,90.5,0.45,10.0,390.5,567.8,454.63
2016,1,12,10,30,597.0,122.0,0.5,10.0,386.0,511.65,410.95
2016,1,12,10,45,595.5,129.5,0.55,10.5,404.0,505.97,405.5
2016,1,12,11,0,594.0,137.0,0.6,11.0,422.0,497.98,397.57
2016,1,12,11,15,568.5,150.0,0.6,11.0,429.5,475.72,378.98
2016,1,12,11,30,543.0,163.0,0.6,11.0,437.0,456.82,362.9
2016,1,12,11,45,568.5,158.0,0.6,11.5,448.5,445.38,351.89
2016,1,12,12,0,594.0,153.0,0.6,12.0,460.0,434.43,340.72
2016,1,12,12,15,501.0,178.5,0.6,12.0,438.0,389.38,304.4
2016,1,12,12,30,408.0,204.0,0.6,12.0,416.0,348.56,271.81
2016,1,12,12,45,661.5,136.0,0.6,12.0,473.0,365.97,279.2
2016,1,12,13,0,915.0,68.0,0.6,12.0,530.0,360.22,264.87
2016,1,12,13,15,591.0,139.0,0.6,12.0,434.0,284.84,209.62
2016,1,12,13,30,267.0,210.0,0.6,12.0,338.0,233.47,177.35
2016,1,12,13,45,304.0,194.0,0.6,12.0,334.0,210.81,156.72
2016,1,12,14,0,341.0,178.0,0.6,12.0,330.0,184.7,133.69
2016,1,12,14,15,404.5,155.0,0.6,11.5,323.5,148.78,103.96
2016,1,12,14,30,468.0,132.0,0.6,11.0,317.0,109.22,77.43
2016,1,12,14,45,453.0,122.5,0.65,11.0,289.0,86.15,71.72
2016,1,12,15,0,438.0,113.0,0.7,11.0,261.0,80.58,66.97
2016,1,12,15,15,421.5,101.0,0.75,10.5,229.5,73.09,60.5
2016,1,12,15,30,405.0,89.0,0.8,10.0,198.0,65.39,53.72
2016,1,12,15,45,370.0,77.0,0.85,9.5,164.0,57.4,46.52
2016,1,12,16,0,335.0,65.0,0.9,9.0,130.0,49.18,38.94
2016,1,12,16,15,291.0,50.5,0.9,8.5,96.5,38.75,29.19
2016,1,12,16,30,247.0,36.0,0.9,8.0,63.0,28.02,18.9
2016,1,12,16,45,123.5,23.0,0.95,8.0,36.5,18.04,6.38
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,222.0,15.0,1.4,8.5,38.0,163.99,85.85
2016,1,13,8,0,444.0,30.0,1.4,9.0,76.0,322.76,258.74
2016,1,13,8,15,532.5,36.5,1.4,9.0,118.0,382.44,315.81
2016,1,13,8,30,621.0,43.0,1.4,9.0,160.0,450.99,375.24
2016,1,13,8,45,669.0,48.5,1.45,9.5,202.0,493.62,410.96
2016,1,13,9,0,717.0,54.0,1.5,10.0,244.0,534.76,443.81
2016,1,13,9,15,752.0,57.5,1.55,10.0,284.0,563.39,466.38
2016,1,13,9,30,787.0,61.0,1.6,10.0,324.0,589.5,486.23
2016,1,13,9,45,552.0,108.5,1.7,10.5,302.5,493.86,407.85
2016,1,13,10,0,317.0,156.0,1.8,11.0,281.0,377.4,312.15
2016,1,13,10,15,579.0,116.5,1.85,11.0,365.0,506.58,417.15
2016,1,13,10,30,841.0,77.0,1.9,11.0,449.0,611.72,498.26
2016,1,13,10,45,645.0,126.5,1.95,11.0,420.5,534.16,434.52
2016,1,13,11,0,449.0,176.0,2.0,11.0,392.0,450.95,367.24
2016,1,13,11,15,444.5,185.0,2.0,11.0,404.5,443.04,360.03
2016,1,13,11,30,440.0,194.0,2.0,11.0,417.0,433.5,350.97
2016,1,13,11,45,220.0,115.0,2.05,11.0,226.5,223.71,182.32
2016,1,13,12,0,0.0,36.0,2.1,11.0,36.0,31.77,21.55
2016,1,13,12,15,0.0,54.5,2.1,11.0,54.5,48.16,35.63
2016,1,13,12,30,0.0,73.0,2.1,11.0,73.0,64.59,49.59
2016,1,13,12,45,0.0,82.0,2.1,11.0,82.0,72.59,56.38
2016,1,13,13,0,0.0,91.0,2.1,11.0,91.0,80.5,63.1
2016,1,13,13,15,0.0,97.0,2.05,10.5,97.0,85.6,67.59
2016,1,13,13,30,0.0,103.0,2.0,10.0,103.0,90.54,71.99
2016,1,13,13,45,105.5,150.0,2.0,10.0,197.0,144.2,112.77
2016,1,13,14,0,211.0,197.0,2.0,10.0,291.0,184.05,141.07
2016,1,13,14,15,196.0,185.0,1.95,9.5,268.0,159.22,122.28
2016,1,13,14,30,181.0,173.0,1.9,9.0,245.0,135.8,106.81
2016,1,13,14,45,477.5,119.0,1.85,9.0,286.5,83.73,70.17
2016,1,13,15,0,774.0,65.0,1.8,9.0,328.0,51.45,41.25
2016,1,13,15,15,739.5,61.5,1.6,8.5,289.0,49.45,39.61
2016,1,13,15,30,705.0,58.0,1.4,8.0,250.0,47.5,37.92
2016,1,13,15,45,662.5,52.0,1.25,8.0,208.5,43.31,34.03
2016,1,13,16,0,620.0,46.0,1.1,8.0,167.0,39.07,29.98
2016,1,13,16,15,534.0,39.5,1.05,7.0,125.0,31.3,22.7
2016,1,13,16,30,448.0,33.0,1.0,6.0,83.0,26.81,18.1
2016,1,13,16,45,295.0,22.5,1.0,5.5,49.0,18.46,7.54
2016,1,13,17,0,142.0,12.0,1.0,5.0,15.0,10.91,0.0
2016,1,13,17,15,71.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,181.5,16.0,0.6,5.5,35.0,144.2,78.41
2016,1,14,8,0,363.0,32.0,0.6,6.0,70.0,279.69,226.03
2016,1,14,8,15,428.0,41.5,0.6,6.5,107.0,334.1,276.92
2016,1,14,8,30,493.0,51.0,0.6,7.0,144.0,389.72,324.92
2016,1,14,8,45,534.5,58.0,0.65,7.5,181.5,428.01,357.11
2016,1,14,9,0,576.0,65.0,0.7,8.0,219.0,465.2,386.97
2016,1,14,9,15,598.5,72.5,0.75,8.0,254.0,489.36,406.05
2016,1,14,9,30,621.0,80.0,0.8,8.0,289.0,511.37,422.85
2016,1,14,9,45,617.5,91.0,0.9,8.0,317.0,518.35,427.69
2016,1,14,10,0,614.0,102.0,1.0,8.0,345.0,522.63,430.33
2016,1,14,10,15,497.0,137.0,1.05,8.0,343.0,474.14,390.28
2016,1,14,10,30,380.0,172.0,1.1,8.0,341.0,419.82,345.77
2016,1,14,10,45,445.5,167.5,1.15,8.5,375.5,454.27,372.19
2016,1,14,11,0,511.0,163.0,1.2,9.0,410.0,475.3,386.98
2016,1,14,11,15,495.5,173.0,1.2,9.0,418.5,461.26,374.18
2016,1,14,11,30,480.0,183.0,1.2,9.0,427.0,445.87,360.56
2016,1,14,11,45,476.5,187.0,1.25,9.0,432.5,429.8,346.63
2016,1,14,12,0,473.0,191.0,1.3,9.0,438.0,412.32,331.33
2016,1,14,12,15,324.5,217.0,1.35,9.0,386.5,345.1,277.32
2016,1,14,12,30,176.0,243.0,1.4,9.0,335.0,288.15,232.08
2016,1,14,12,45,227.5,234.0,1.45,9.0,351.5,288.41,230.87
2016,1,14,13,0,279.0,225.0,1.5,9.0,368.0,285.01,225.66
2016,1,14,13,15,276.5,218.5,1.5,9.0,356.5,261.95,205.32
2016,1,14,13,30,274.0,212.0,1.5,9.0,345.0,238.71,184.9
2016,1,14,13,45,169.5,202.5,1.55,9.0,283.5,195.73,152.82
2016,1,14,14,0,65.0,193.0,1.6,9.0,222.0,164.4,131.46
2016,1,14,14,15,47.5,175.5,1.6,8.5,196.0,143.83,115.75
2016,1,14,14,30,30.0,158.0,1.6,8.0,170.0,125.4,101.85
2016,1,14,14,45,26.0,145.0,1.6,8.0,154.5,113.03,96.64
2016,1,14,15,0,22.0,132.0,1.6,8.0,139.0,107.99,92.34
2016,1,14,15,15,17.5,117.0,1.55,8.0,122.0,96.23,81.91
2016,1,14,15,30,13.0,102.0,1.5,8.0,105.0,84.31,71.22
2016,1,14,15,45,6.5,85.0,1.5,8.0,86.5,70.83,58.96
2016,1,14,16,0,0.0,68.0,1.5,8.0,68.0,57.2,46.37
2016,1,14,16,15,0.0,50.5,1.5,8.0,50.5,43.05,33.16
2016,1,14,16,30,0.0,33.0,1.5,8.0,33.0,28.68,19.63
2016,1,14,16,45,0.0,19.5,1.55,8.0,19.5,17.19,7.09
2016,1,14,17,0,0.0,6.0,1.6,8.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,195.5,16.5,0.7,7.0,37.0,153.39,86.06
2016,1,15,8,0,391.0,33.0,0.7,7.0,74.0,297.52,239.97
2016,1,15,8,15,480.0,40.5,0.7,7.0,115.0,364.6,301.52
2016,1,15,8,30,569.0,48.0,0.7,7.0,156.0,433.39,360.49
2016,1,15,8,45,623.5,53.0,0.75,7.5,198.0,478.27,397.7
2016,1,15,9,0,678.0,58.0,0.8,8.0,240.0,518.1,429.47
2016,1,15,9,15,714.5,62.0,0.8,8.0,279.5,548.41,452.76
2016,1,15,9,30,751.0,66.0,0.8,8.0,319.0,576.28,473.36
2016,1,15,9,45,760.0,72.5,0.8,8.5,352.0,586.66,479.02
2016,1,15,10,0,769.0,79.0,0.8,9.0,385.0,594.05,482.27
2016,1,15,10,15,711.0,94.0,0.8,9.0,393.0,568.35,460.72
2016,1,15,10,30,653.0,109.0,0.8,9.0,401.0,537.77,435.8
2016,1,15,10,45,659.5,114.0,0.8,9.0,421.5,533.89,431.62
2016,1,15,11,0,666.0,119.0,0.8,9.0,442.0,527.32,424.96
2016,1,15,11,15,761.0,103.0,0.75,9.0,483.0,546.14,437.47
2016,1,15,11,30,856.0,87.0,0.7,9.0,524.0,558.38,443.98
2016,1,15,11,45,716.5,124.0,0.7,9.5,494.0,497.52,394.33
2016,1,15,12,0,577.0,161.0,0.7,10.0,464.0,436.03,345.03
2016,1,15,12,15,528.5,176.5,0.65,10.0,454.0,404.83,319.03
2016,1,15,12,30,480.0,192.0,0.6,10.0,444.0,374.74,293.61
2016,1,15,12,45,487.0,187.5,0.55,10.0,440.5,349.85,271.55
2016,1,15,13,0,494.0,183.0,0.5,10.0,437.0,323.38,247.77
2016,1,15,13,15,574.0,153.5,0.45,10.0,440.5,295.84,220.74
2016,1,15,13,30,654.0,124.0,0.4,10.0,444.0,262.2,187.66
2016,1,15,13,45,752.0,98.0,0.35,10.0,450.5,225.12,150.48
2016,1,15,14,0,850.0,72.0,0.3,10.0,457.0,182.31,109.54
2016,1,15,14,15,833.0,70.0,0.3,10.0,428.0,134.03,73.56
2016,1,15,14,30,816.0,68.0,0.3,10.0,399.0,86.52,47.18
2016,1,15,14,45,799.5,64.0,0.3,10.5,365.0,49.62,39.27
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,47.21,37.19
2016,1,15,15,15,749.0,57.0,0.35,10.5,292.0,45.51,35.78
2016,1,15,15,30,715.0,54.0,0.4,10.0,253.0,43.85,34.37
2016,1,15,15,45,667.0,49.0,0.45,10.0,211.0,40.43,31.21
2016,1,15,16,0,619.0,44.0,0.5,10.0,169.0,36.99,27.93
2016,1,15,16,15,538.5,38.0,0.5,9.5,127.5,32.52,23.65
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,25.7,17.05
2016,1,15,16,45,311.0,22.5,0.55,9.0,51.5,18.27,8.37
2016,1,15,17,0,164.0,13.0,0.6,9.0,17.0,11.82,0.0
2016,1,15,17,15,82.0,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.45,8.5,13.0,11.43,1.32
2016,1,16,8,0,0.0,26.0,1.5,9.0,26.0,22.92,13.49
2016,1,16,8,15,0.0,41.0,1.45,9.0,41.0,38.06,27.07
2016,1,16,8,30,0.0,56.0,1.4,9.0,56.0,53.0,40.37
2016,1,16,8,45,0.0,71.5,1.4,9.0,71.5,68.14,53.72
2016,1,16,9,0,0.0,87.0,1.4,9.0,87.0,82.98,66.63
2016,1,16,9,15,0.0,101.5,1.35,9.0,101.5,96.48,78.2
2016,1,16,9,30,0.0,116.0,1.3,9.0,116.0,109.85,89.5
2016,1,16,9,45,0.0,121.5,1.3,9.5,121.5,113.51,92.25
2016,1,16,10,0,0.0,127.0,1.3,10.0,127.0,117.5,95.25
2016,1,16,10,15,0.0,121.0,1.25,10.0,121.0,110.27,88.94
2016,1,16,10,30,0.0,115.0,1.2,10.0,115.0,103.71,83.24
2016,1,16,10,45,4.5,143.0,1.15,10.5,145.5,132.63,107.29
2016,1,16,11,0,9.0,171.0,1.1,11.0,176.0,161.12,130.48
2016,1,16,11,15,4.5,134.5,1.05,11.0,137.0,123.12,98.67
2016,1,16,11,30,0.0,98.0,1.0,11.0,98.0,86.96,68.38
2016,1,16,11,45,0.0,109.0,1.0,11.5,109.0,96.77,76.49
2016,1,16,12,0,0.0,120.0,1.0,12.0,120.0,106.46,84.36
2016,1,16,12,15,0.0,136.5,0.95,12.0,136.5,120.84,96.25
2016,1,16,12,30,0.0,153.0,0.9,12.0,153.0,134.89,107.8
2016,1,16,12,45,2.0,161.0,0.9,12.0,162.0,141.95,113.57
2016,1,16,13,0,4.0,169.0,0.9,12.0,171.0,148.56,118.98
2016,1,16,13,15,22.5,186.5,0.85,12.0,197.5,167.18,133.72
2016,1,16,13,30,41.0,204.0,0.8,12.0,224.0,180.41,143.72
2016,1,16,13,45,20.5,155.5,0.8,12.0,165.5,137.27,109.12
2016,1,16,14,0,0.0,107.0,0.8,12.0,107.0,93.34,73.73
2016,1,16,14,15,21.5,136.5,0.75,12.0,145.5,118.08,93.77
2016,1,16,14,30,43.0,166.0,0.7,12.0,184.0,131.87,105.03
2016,1,16,14,45,40.0,153.0,0.7,12.0,168.5,118.28,99.51
2016,1,16,15,0,37.0,140.0,0.7,12.0,153.0,108.93,91.55
2016,1,16,15,15,32.5,124.5,0.6,11.5,135.0,97.81,82.06
2016,1,16,15,30,28.0,109.0,0.5,11.0,117.0,86.42,72.19
2016,1,16,15,45,20.5,92.0,0.45,11.0,97.5,73.82,60.92
2016,1,16,16,0,13.0,75.0,0.4,11.0,78.0,62.48,50.59
2016,1,16,16,15,6.5,57.0,0.45,10.5,58.5,48.04,37.37
2016,1,16,16,30,0.0,39.0,0.5,10.0,39.0,33.41,23.78
2016,1,16,16,45,0.0,23.5,0.55,9.5,23.5,20.5,10.5
2016,1,16,17,0,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2016,1,16,17,15,0.0,4.0,0.55,9.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,9.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,9.0,3.0,2.73,0.0
2016,1,17,7,45,0.0,12.5,1.4,9.5,12.5,10.99,1.24
2016,1,17,8,0,0.0,22.0,1.5,10.0,22.0,19.37,10.5
2016,1,17,8,15,0.0,33.5,1.5,10.0,33.5,29.54,19.69
2016,1,17,8,30,0.0,45.0,1.5,10.0,45.0,40.06,29.07
2016,1,17,8,45,0.0,57.0,1.5,10.0,57.0,51.53,39.2
2016,1,17,9,0,0.0,69.0,1.5,10.0,69.0,62.87,49.08
2016,1,17,9,15,0.0,80.0,1.45,10.0,80.0,73.05,57.84
2016,1,17,9,30,0.0,91.0,1.4,10.0,91.0,83.19,66.45
2016,1,17,9,45,0.0,84.0,1.4,10.5,84.0,75.3,59.44
2016,1,17,10,0,0.0,77.0,1.4,11.0,77.0,68.2,53.15
2016,1,17,10,15,0.0,63.5,1.4,11.0,63.5,56.11,42.72
2016,1,17,10,30,0.0,50.0,1.4,11.0,50.0,44.14,32.41
2016,1,17,10,45,0.0,78.0,1.4,11.0,78.0,69.02,53.58
2016,1,17,11,0,0.0,106.0,1.4,11.0,106.0,94.52,75.02
2016,1,17,11,15,0.0,103.5,1.4,11.0,103.5,92.06,72.81
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,89.67,70.74
2016,1,17,11,45,0.0,99.5,1.45,11.5,99.5,88.24,69.36
2016,1,17,12,0,0.0,98.0,1.5,12.0,98.0,86.84,68.02
2016,1,17,12,15,0.0,94.5,1.5,12.0,94.5,83.7,65.37
2016,1,17,12,30,0.0,91.0,1.5,12.0,91.0,80.58,62.77
2016,1,17,12,45,0.0,99.0,1.55,12.0,99.0,87.55,68.65
2016,1,17,13,0,0.0,107.0,1.6,12.0,107.0,94.39,74.42
2016,1,17,13,15,0.0,128.0,1.55,12.0,128.0,112.08,89.25
2016,1,17,13,30,0.0,149.0,1.5,12.0,149.0,129.0,103.39
2016,1,17,13,45,0.0,135.5,1.5,12.0,135.5,117.21,93.67
2016,1,17,14,0,0.0,122.0,1.5,12.0,122.0,105.58,84.12
2016,1,17,14,15,0.0,72.0,1.45,11.5,72.0,63.67,49.0
2016,1,17,14,30,0.0,22.0,1.4,11.0,22.0,19.37,11.15
2016,1,17,14,45,0.0,23.5,1.35,11.0,23.5,20.69,13.13
2016,1,17,15,0,0.0,25.0,1.3,11.0,25.0,22.01,14.36
2016,1,17,15,15,0.0,22.0,1.2,10.5,22.0,19.36,12.02
2016,1,17,15,30,0.0,19.0,1.1,10.0,19.0,16.71,9.64
2016,1,17,15,45,0.0,16.0,1.05,10.0,16.0,14.06,7.21
2016,1,17,16,0,0.0,13.0,1.0,10.0,13.0,11.42,4.75
2016,1,17,16,15,0.0,9.5,1.0,10.0,9.5,8.34,1.87
2016,1,17,16,30,0.0,6.0,1.0,10.0,6.0,5.26,0.0
2016,1,17,16,45,0.0,3.5,1.0,10.0,3.5,3.07,0.0
2016,1,17,17,0,0.0,1.0,1.0,10.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.0,10.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,87.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,175.0,10.0,0.7,8.0,13.0,102.07,0.0
2016,1,18,7,45,322.0,19.5,0.7,8.5,46.5,224.99,139.48
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,333.58,267.91
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.5,397.95,325.58
2016,1,18,8,30,633.0,41.0,0.5,10.0,165.0,463.21,379.33
2016,1,18,8,45,682.0,45.5,0.4,11.0,207.5,506.1,411.93
2016,1,18,9,0,731.0,50.0,0.3,12.0,250.0,547.62,441.39
2016,1,18,9,15,764.0,53.0,0.3,12.0,290.0,575.1,461.5
2016,1,18,9,30,797.0,56.0,0.3,12.0,330.0,600.12,479.12
2016,1,18,9,45,817.5,59.0,0.35,12.5,365.5,614.24,487.91
2016,1,18,10,0,838.0,62.0,0.4,13.0,401.0,625.3,494.27
2016,1,18,10,15,853.0,64.0,0.45,13.0,430.5,624.1,492.58
2016,1,18,10,30,868.0,66.0,0.5,13.0,460.0,624.31,491.78
2016,1,18,10,45,642.0,127.5,0.6,13.0,427.0,543.41,429.48
2016,1,18,11,0,416.0,189.0,0.7,13.0,394.0,451.68,358.82
2016,1,18,11,15,656.5,130.5,0.75,13.0,465.5,521.98,413.59
2016,1,18,11,30,897.0,72.0,0.8,13.0,537.0,571.42,449.23
2016,1,18,11,45,515.5,160.0,0.85,13.0,428.5,430.97,340.31
2016,1,18,12,0,134.0,248.0,0.9,13.0,320.0,295.77,234.87
2016,1,18,12,15,181.5,246.5,0.9,13.0,344.0,307.19,243.89
2016,1,18,12,30,229.0,245.0,0.9,13.0,368.0,314.9,248.52
2016,1,18,12,45,293.5,231.5,0.9,13.0,386.5,316.68,247.73
2016,1,18,13,0,358.0,218.0,0.9,13.0,405.0,310.35,239.73
2016,1,18,13,15,374.0,208.0,0.85,13.0,399.0,286.76,218.44
2016,1,18,13,30,390.0,198.0,0.8,13.0,393.0,261.35,195.51
2016,1,18,13,45,277.5,203.0,0.75,13.0,339.0,218.95,164.12
2016,1,18,14,0,165.0,208.0,0.7,13.0,285.0,189.02,144.31
2016,1,18,14,15,115.5,192.0,0.65,12.5,244.5,159.74,123.46
2016,1,18,14,30,66.0,176.0,0.6,12.0,204.0,140.3,110.94
2016,1,18,14,45,115.0,163.5,0.55,12.0,207.0,120.3,101.11
2016,1,18,15,0,164.0,151.0,0.5,12.0,210.0,112.31,94.4
2016,1,18,15,15,156.5,135.0,0.45,11.5,186.0,101.6,85.32
2016,1,18,15,30,149.0,119.0,0.4,11.0,162.0,90.59,75.84
2016,1,18,15,45,139.5,101.0,0.4,11.0,136.5,78.01,64.66
2016,1,18,16,0,130.0,83.0,0.4,11.0,111.0,65.09,52.96
2016,1,18,16,15,113.0,64.5,0.4,10.5,85.0,51.46,40.51
2016,1,18,16,30,96.0,46.0,0.4,10.0,59.0,36.34,26.5
2016,1,18,16,45,48.0,30.0,0.4,10.0,36.5,24.87,14.72
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,12.73,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,6.37,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,2.55,10.0,1.0,0.87,0.0
2016,1,19,8,0,0.0,2.0,2.6,10.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,4.0,2.65,10.0,4.0,3.51,0.0
2016,1,19,8,30,0.0,6.0,2.7,10.0,6.0,5.26,0.0
2016,1,19,8,45,0.0,7.5,2.8,10.5,7.5,6.58,0.08
2016,1,19,9,0,0.0,9.0,2.9,11.0,9.0,7.9,1.24
2016,1,19,9,15,0.0,10.5,2.8,11.0,10.5,9.23,2.39
2016,1,19,9,30,0.0,12.0,2.7,11.0,12.0,10.55,3.53
2016,1,19,9,45,0.0,31.0,2.65,11.5,31.0,27.31,18.02
2016,1,19,10,0,0.0,50.0,2.6,12.0,50.0,44.13,32.38
2016,1,19,10,15,0.0,81.0,2.5,12.0,81.0,71.77,55.88
2016,1,19,10,30,0.0,112.0,2.4,12.0,112.0,100.77,80.26
2016,1,19,10,45,0.0,120.0,2.3,12.0,120.0,107.9,86.05
2016,1,19,11,0,0.0,128.0,2.2,12.0,128.0,114.96,91.81
2016,1,19,11,15,0.0,129.0,2.15,12.0,129.0,115.46,92.1
2016,1,19,11,30,0.0,130.0,2.1,12.0,130.0,116.02,92.47
2016,1,19,11,45,19.5,176.0,2.1,12.0,186.5,167.64,135.31
2016,1,19,12,0,39.0,222.0,2.1,12.0,243.0,221.11,178.75
2016,1,19,12,15,37.0,221.0,2.1,12.0,241.5,215.33,173.67
2016,1,19,12,30,35.0,220.0,2.1,12.0,240.0,209.65,168.88
2016,1,19,12,45,17.5,130.5,2.1,12.0,140.5,121.7,96.73
2016,1,19,13,0,0.0,41.0,2.1,12.0,41.0,36.2,25.25
2016,1,19,13,15,72.0,136.0,2.05,12.0,172.5,139.83,110.56
2016,1,19,13,30,144.0,231.0,2.0,12.0,304.0,226.49,178.55
2016,1,19,13,45,488.5,158.5,1.95,12.0,389.0,228.03,165.05
2016,1,19,14,0,833.0,86.0,1.9,12.0,474.0,202.28,127.18
2016,1,19,14,15,565.0,128.5,1.85,11.5,385.0,157.79,103.53
2016,1,19,14,30,297.0,171.0,1.8,11.0,296.0,141.82,105.78
2016,1,19,14,45,422.5,136.5,1.75,11.0,297.5,94.66,79.21
2016,1,19,15,0,548.0,102.0,1.7,11.0,299.0,73.48,60.59
2016,1,19,15,15,506.0,98.5,1.6,10.5,265.0,71.02,58.64
2016,1,19,15,30,464.0,95.0,1.5,10.0,231.0,69.37,57.32
2016,1,19,15,45,419.5,85.0,1.4,10.0,193.5,62.93,51.48
2016,1,19,16,0,375.0,75.0,1.3,10.0,156.0,56.34,45.38
2016,1,19,16,15,320.5,61.5,1.2,9.5,119.5,46.86,36.58
2016,1,19,16,30,266.0,48.0,1.1,9.0,83.0,37.1,27.33
2016,1,19,16,45,133.0,34.5,1.05,9.0,52.0,27.59,17.31
2016,1,19,17,0,0.0,21.0,1.0,9.0,21.0,17.68,0.0
2016,1,19,17,15,0.0,10.5,0.9,8.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,10.91,0.0
2016,1,20,7,45,139.0,25.0,0.65,6.5,40.5,136.41,88.91
2016,1,20,8,0,278.0,38.0,0.6,7.0,69.0,240.51,196.02
2016,1,20,8,15,326.0,51.0,0.6,7.5,104.0,287.57,239.28
2016,1,20,8,30,374.0,64.0,0.6,8.0,139.0,335.57,280.78
2016,1,20,8,45,403.0,76.5,0.6,8.5,173.5,370.97,310.14
2016,1,20,9,0,432.0,89.0,0.6,9.0,208.0,405.44,337.45
2016,1,20,9,15,450.5,99.5,0.55,9.5,240.5,429.34,354.97
2016,1,20,9,30,469.0,110.0,0.5,10.0,273.0,451.59,370.52
2016,1,20,9,45,578.5,99.0,0.45,11.0,321.0,512.6,415.45
2016,1,20,10,0,688.0,88.0,0.4,12.0,369.0,565.89,452.43
2016,1,20,10,15,650.5,106.0,0.4,12.0,387.0,553.73,440.76
2016,1,20,10,30,613.0,124.0,0.4,12.0,405.0,538.66,427.77
2016,1,20,10,45,563.0,146.5,0.4,12.0,415.0,513.64,407.33
2016,1,20,11,0,513.0,169.0,0.4,12.0,425.0,492.67,389.89
2016,1,20,11,15,551.0,163.0,0.35,12.0,445.5,493.36,389.06
2016,1,20,11,30,589.0,157.0,0.3,12.0,466.0,490.71,385.18
2016,1,20,11,45,594.5,158.0,0.3,12.5,474.5,477.94,373.07
2016,1,20,12,0,600.0,159.0,0.3,13.0,483.0,458.95,356.27
2016,1,20,12,15,595.0,161.0,0.25,13.0,482.5,433.85,334.94
2016,1,20,12,30,590.0,163.0,0.2,13.0,482.0,404.43,310.12
2016,1,20,12,45,756.0,116.0,0.15,13.5,519.0,402.18,302.71
2016,1,20,13,0,922.0,69.0,0.1,14.0,556.0,387.11,283.14
2016,1,20,13,15,915.5,68.0,0.1,14.0,541.5,342.73,244.03
2016,1,20,13,30,909.0,67.0,0.1,14.0,527.0,297.07,203.65
2016,1,20,13,45,899.0,66.0,0.15,14.0,505.0,249.59,162.19
2016,1,20,14,0,889.0,65.0,0.2,14.0,483.0,201.57,121.58
2016,1,20,14,15,765.5,84.0,0.2,13.5,428.5,151.24,87.63
2016,1,20,14,30,642.0,103.0,0.2,13.0,374.0,111.17,67.49
2016,1,20,14,45,655.0,91.0,0.25,13.0,348.0,64.97,52.32
2016,1,20,15,0,668.0,79.0,0.3,13.0,322.0,55.96,44.59
2016,1,20,15,15,640.0,74.5,0.3,12.5,286.5,53.78,42.84
2016,1,20,15,30,612.0,70.0,0.3,12.0,251.0,51.62,41.05
2016,1,20,15,45,576.5,62.5,0.35,12.0,212.5,46.97,36.86
2016,1,20,16,0,541.0,55.0,0.4,12.0,174.0,42.21,32.46
2016,1,20,16,15,480.5,47.0,0.4,11.5,134.5,36.8,27.41
2016,1,20,16,30,420.0,39.0,0.4,11.0,95.0,31.28,22.08
2016,1,20,16,45,210.0,32.5,0.4,11.0,60.5,25.42,15.65
2016,1,20,17,0,0.0,26.0,0.4,11.0,26.0,21.28,0.0
2016,1,20,17,15,0.0,13.0,0.4,10.5,13.0,11.82,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,13.64,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.5,183.43,123.9
2016,1,21,8,0,442.0,33.0,1.1,8.0,84.0,332.91,271.16
2016,1,21,8,15,524.5,40.0,1.05,8.5,126.5,397.77,329.31
2016,1,21,8,30,607.0,47.0,1.0,9.0,169.0,458.8,381.03
2016,1,21,8,45,664.0,50.5,1.0,9.5,212.5,506.19,419.52
2016,1,21,9,0,721.0,54.0,1.0,10.0,256.0,552.15,455.04
2016,1,21,9,15,540.0,91.0,0.95,10.5,255.0,483.66,398.2
2016,1,21,9,30,359.0,128.0,0.9,11.0,254.0,401.68,330.73
2016,1,21,9,45,596.0,97.0,0.9,11.5,331.0,523.73,427.72
2016,1,21,10,0,833.0,66.0,0.9,12.0,408.0,634.52,509.99
2016,1,21,10,15,848.5,67.5,0.95,12.5,438.0,637.61,509.09
2016,1,21,10,30,864.0,69.0,1.0,13.0,468.0,633.38,504.04
2016,1,21,10,45,870.5,71.5,1.05,13.5,490.5,625.77,496.25
2016,1,21,11,0,877.0,74.0,1.1,14.0,513.0,614.96,485.98
2016,1,21,11,15,737.5,114.5,1.1,14.0,492.0,559.45,441.75
2016,1,21,11,30,598.0,155.0,1.1,14.0,471.0,499.93,394.86
2016,1,21,11,45,589.5,161.5,1.15,14.0,477.0,476.96,376.4
2016,1,21,12,0,581.0,168.0,1.2,14.0,483.0,456.51,359.14
2016,1,21,12,15,548.0,178.5,1.15,13.5,476.0,426.84,334.78
2016,1,21,12,30,515.0,189.0,1.1,13.0,469.0,397.41,310.45
2016,1,21,12,45,382.5,215.5,1.1,13.0,422.0,341.21,266.06
2016,1,21,13,0,250.0,242.0,1.1,13.0,375.0,295.48,230.74
2016,1,21,13,15,206.5,238.5,1.0,12.5,346.5,264.0,205.89
2016,1,21,13,30,163.0,235.0,0.9,12.0,318.0,235.85,183.96
2016,1,21,13,45,187.5,223.0,0.85,12.0,315.0,219.78,169.35
2016,1,21,14,0,212.0,211.0,0.8,12.0,312.0,201.32,152.84
2016,1,21,14,15,352.5,175.5,0.75,11.5,331.0,173.89,125.09
2016,1,21,14,30,493.0,140.0,0.7,11.0,350.0,130.8,88.9
2016,1,21,14,45,378.5,144.5,0.7,11.0,298.0,102.07,85.56
2016,1,21,15,0,264.0,149.0,0.7,11.0,246.0,107.32,90.44
2016,1,21,15,15,249.5,135.0,0.7,10.5,218.5,98.45,82.92
2016,1,21,15,30,235.0,121.0,0.7,10.0,191.0,89.34,75.09
2016,1,21,15,45,220.5,103.5,0.75,10.0,161.5,77.63,64.64
2016,1,21,16,0,206.0,86.0,0.8,10.0,132.0,65.55,53.67
2016,1,21,16,15,180.5,68.5,0.8,9.5,102.0,53.05,42.21
2016,1,21,16,30,155.0,51.0,0.8,9.0,72.0,40.19,30.2
2016,1,21,16,45,77.5,35.5,0.85,9.0,46.0,28.31,18.44
2016,1,21,17,0,0.0,20.0,0.9,9.0,20.0,17.16,0.0
2016,1,21,17,15,0.0,10.0,0.9,9.0,10.0,9.1,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
