Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,30,0.0,4.0,2.0,9.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,14.0,2.0,9.5,14.0,12.31,3.15
2016,1,22,8,0,0.0,24.0,2.0,10.0,24.0,21.14,12.12
2016,1,22,8,15,0.0,36.5,2.0,10.0,36.5,32.2,22.04
2016,1,22,8,30,0.0,49.0,2.0,10.0,49.0,44.12,32.62
2016,1,22,8,45,0.0,61.5,2.0,10.0,61.5,56.05,43.13
2016,1,22,9,0,0.0,74.0,2.0,10.0,74.0,67.85,53.38
2016,1,22,9,15,0.0,86.0,1.95,10.0,86.0,79.02,62.95
2016,1,22,9,30,0.0,98.0,1.9,10.0,98.0,90.11,72.34
2016,1,22,9,45,34.0,136.5,1.9,10.5,151.0,159.89,131.95
2016,1,22,10,0,68.0,175.0,1.9,11.0,204.0,222.73,184.04
2016,1,22,10,15,47.0,178.0,1.9,11.0,198.5,207.9,170.71
2016,1,22,10,30,26.0,181.0,1.9,11.0,193.0,185.18,151.19
2016,1,22,10,45,78.0,206.0,1.9,11.0,245.0,249.26,204.4
2016,1,22,11,0,130.0,231.0,1.9,11.0,297.0,310.24,253.55
2016,1,22,11,15,65.0,120.0,1.95,11.0,153.0,154.85,125.87
2016,1,22,11,30,0.0,9.0,2.0,11.0,9.0,7.93,1.15
2016,1,22,11,45,15.0,114.0,2.05,11.0,122.0,109.25,87.37
2016,1,22,12,0,30.0,219.0,2.1,11.0,235.0,214.34,173.95
2016,1,22,12,15,15.0,162.5,2.05,11.0,170.5,150.96,121.45
2016,1,22,12,30,0.0,106.0,2.0,11.0,106.0,93.81,73.97
2016,1,22,12,45,0.0,66.0,1.95,11.0,66.0,58.38,44.19
2016,1,22,13,0,0.0,26.0,1.9,11.0,26.0,22.94,14.03
2016,1,22,13,15,0.0,89.0,1.8,10.5,89.0,78.8,61.75
2016,1,22,13,30,0.0,152.0,1.7,10.0,152.0,131.77,106.46
2016,1,22,13,45,0.0,102.5,1.65,10.0,102.5,90.11,71.45
2016,1,22,14,0,0.0,53.0,1.6,10.0,53.0,46.81,34.73
2016,1,22,14,15,0.0,29.5,1.55,10.0,29.5,26.01,16.9
2016,1,22,14,30,0.0,6.0,1.5,10.0,6.0,5.28,0.0
2016,1,22,14,45,0.0,6.5,1.5,10.0,6.5,5.72,0.0
2016,1,22,15,0,0.0,7.0,1.5,10.0,7.0,6.15,0.0
2016,1,22,15,15,0.0,6.0,1.45,10.0,6.0,5.27,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.19,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.75,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.88,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,28.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,56.0,14.0,1.4,7.0,16.0,43.07,0.0
2016,1,23,7,45,180.0,29.0,1.45,7.5,48.0,169.36,119.24
2016,1,23,8,0,304.0,44.0,1.5,8.0,80.0,266.77,218.9
2016,1,23,8,15,395.5,54.0,1.55,8.0,121.5,337.12,282.46
2016,1,23,8,30,487.0,64.0,1.6,8.0,163.0,411.83,346.95
2016,1,23,8,45,515.5,76.0,1.7,8.5,202.5,448.79,377.86
2016,1,23,9,0,544.0,88.0,1.8,9.0,242.0,484.25,406.33
2016,1,23,9,15,272.0,84.5,1.8,9.0,161.5,297.25,251.61
2016,1,23,9,30,0.0,81.0,1.8,9.0,81.0,72.75,57.4
2016,1,23,9,45,156.5,124.5,1.85,9.0,189.5,237.61,200.83
2016,1,23,10,0,313.0,168.0,1.9,9.0,298.0,397.69,332.5
2016,1,23,10,15,158.0,161.5,1.9,9.0,227.0,272.02,226.59
2016,1,23,10,30,3.0,155.0,1.9,9.0,156.0,144.37,117.53
2016,1,23,10,45,98.0,193.5,1.9,9.0,243.0,248.76,206.09
2016,1,23,11,0,193.0,232.0,1.9,9.0,330.0,349.99,288.31
2016,1,23,11,15,99.5,204.0,1.9,9.0,254.5,258.61,212.28
2016,1,23,11,30,6.0,176.0,1.9,9.0,179.0,161.7,131.34
2016,1,23,11,45,41.0,211.5,1.95,9.0,234.0,216.77,177.3
2016,1,23,12,0,76.0,247.0,2.0,9.0,289.0,263.49,215.11
2016,1,23,12,15,84.5,250.0,2.0,9.0,297.0,264.42,215.27
2016,1,23,12,30,93.0,253.0,2.0,9.0,305.0,264.38,214.73
2016,1,23,12,45,51.0,219.0,2.0,9.0,247.5,212.0,172.04
2016,1,23,13,0,9.0,185.0,2.0,9.0,190.0,164.3,133.33
2016,1,23,13,15,6.0,175.5,2.0,9.0,179.0,154.02,125.01
2016,1,23,13,30,3.0,166.0,2.0,9.0,168.0,144.13,116.96
2016,1,23,13,45,1.5,95.0,2.05,9.0,96.0,84.13,66.57
2016,1,23,14,0,0.0,24.0,2.1,9.0,24.0,21.16,12.71
2016,1,23,14,15,58.0,107.5,2.1,8.5,132.5,98.65,76.95
2016,1,23,14,30,116.0,191.0,2.1,8.0,241.0,151.33,120.3
2016,1,23,14,45,100.5,175.0,2.1,8.0,216.0,134.83,109.69
2016,1,23,15,0,85.0,159.0,2.1,8.0,191.0,121.84,104.54
2016,1,23,15,15,78.0,143.0,2.05,8.0,170.0,110.56,94.68
2016,1,23,15,30,71.0,127.0,2.0,8.0,149.0,99.0,84.44
2016,1,23,15,45,344.5,91.5,1.95,8.0,173.5,66.93,55.51
2016,1,23,16,0,618.0,56.0,1.9,8.0,198.0,42.93,33.63
2016,1,23,16,15,542.5,49.5,1.8,7.5,154.5,38.75,29.67
2016,1,23,16,30,467.0,43.0,1.7,7.0,111.0,34.57,25.51
2016,1,23,16,45,334.5,32.5,1.65,6.5,72.5,26.56,17.47
2016,1,23,17,0,202.0,22.0,1.6,6.0,34.0,18.35,3.14
2016,1,23,17,15,101.0,11.0,1.6,6.0,17.0,10.01,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,78.04,0.0
2016,1,24,7,45,255.0,26.5,1.1,5.5,51.5,209.78,152.46
2016,1,24,8,0,390.0,39.0,1.1,6.0,86.0,312.1,257.55
2016,1,24,8,15,474.0,47.0,1.1,6.0,128.5,379.64,318.59
2016,1,24,8,30,558.0,55.0,1.1,6.0,171.0,448.45,377.69
2016,1,24,8,45,436.0,82.0,1.15,6.0,185.0,403.77,341.76
2016,1,24,9,0,314.0,109.0,1.2,6.0,199.0,345.39,293.53
2016,1,24,9,15,340.0,119.5,1.2,6.0,230.0,385.43,326.51
2016,1,24,9,30,366.0,130.0,1.2,6.0,261.0,412.14,347.48
2016,1,24,9,45,302.0,154.5,1.2,6.5,269.5,381.6,320.22
2016,1,24,10,0,238.0,179.0,1.2,7.0,278.0,361.78,301.76
2016,1,24,10,15,233.0,193.5,1.2,7.0,296.5,357.31,297.39
2016,1,24,10,30,228.0,208.0,1.2,7.0,315.0,362.97,300.9
2016,1,24,10,45,247.0,217.0,1.2,7.0,338.0,386.4,318.76
2016,1,24,11,0,266.0,226.0,1.2,7.0,361.0,397.91,326.95
2016,1,24,11,15,256.5,235.0,1.1,7.0,369.0,390.68,319.64
2016,1,24,11,30,247.0,244.0,1.0,7.0,377.0,375.6,306.37
2016,1,24,11,45,279.5,243.5,0.95,7.5,396.0,387.68,314.37
2016,1,24,12,0,312.0,243.0,0.9,8.0,415.0,390.02,314.24
2016,1,24,12,15,450.5,206.0,0.9,8.0,455.0,411.29,329.34
2016,1,24,12,30,589.0,169.0,0.9,8.0,495.0,417.88,331.4
2016,1,24,12,45,595.5,164.5,0.9,8.5,491.0,391.89,307.37
2016,1,24,13,0,602.0,160.0,0.9,9.0,487.0,361.12,279.37
2016,1,24,13,15,410.5,198.5,0.95,9.0,419.0,299.16,231.46
2016,1,24,13,30,219.0,237.0,1.0,9.0,351.0,254.9,199.67
2016,1,24,13,45,551.0,154.0,1.1,9.0,424.5,247.21,180.0
2016,1,24,14,0,883.0,71.0,1.2,9.0,498.0,217.22,138.81
2016,1,24,14,15,868.5,69.5,1.3,9.0,469.5,167.78,98.25
2016,1,24,14,30,854.0,68.0,1.4,9.0,441.0,112.74,59.77
2016,1,24,14,45,827.0,67.0,1.5,9.0,405.0,63.96,40.02
2016,1,24,15,0,800.0,66.0,1.6,9.0,369.0,51.17,40.92
2016,1,24,15,15,770.5,63.0,1.55,8.5,329.5,49.6,39.68
2016,1,24,15,30,741.0,60.0,1.5,8.0,290.0,48.08,38.44
2016,1,24,15,45,693.5,56.0,1.45,7.5,246.5,45.66,36.32
2016,1,24,16,0,646.0,52.0,1.4,7.0,203.0,43.29,34.14
2016,1,24,16,15,576.0,46.0,1.3,6.5,159.0,35.73,27.1
2016,1,24,16,30,506.0,40.0,1.2,6.0,115.0,31.84,23.23
2016,1,24,16,45,390.0,30.5,1.15,5.5,76.0,24.67,16.05
2016,1,24,17,0,274.0,21.0,1.1,5.0,37.0,17.33,4.27
2016,1,24,17,15,137.0,10.5,1.05,5.0,18.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,120.5,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,241.0,13.0,0.9,5.0,20.0,143.56,0.0
2016,1,25,7,45,380.5,22.0,0.85,5.5,57.5,271.56,200.81
2016,1,25,8,0,520.0,31.0,0.8,6.0,95.0,375.03,307.9
2016,1,25,8,15,596.0,36.5,0.8,6.5,139.0,437.94,364.04
2016,1,25,8,30,672.0,42.0,0.8,7.0,183.0,501.42,417.16
2016,1,25,8,45,717.0,46.5,0.85,7.5,227.0,543.54,451.24
2016,1,25,9,0,762.0,51.0,0.9,8.0,271.0,584.14,482.56
2016,1,25,9,15,792.5,54.0,0.9,8.5,312.0,611.21,501.76
2016,1,25,9,30,823.0,57.0,0.9,9.0,353.0,635.72,518.3
2016,1,25,9,45,823.5,64.5,0.95,9.5,386.5,642.8,521.54
2016,1,25,10,0,824.0,72.0,1.0,10.0,420.0,646.57,522.26
2016,1,25,10,15,840.0,74.0,1.0,10.0,450.5,650.93,523.97
2016,1,25,10,30,856.0,76.0,1.0,10.0,481.0,651.95,523.06
2016,1,25,10,45,865.5,78.0,1.0,10.5,504.5,645.4,515.52
2016,1,25,11,0,875.0,80.0,1.0,11.0,528.0,635.51,505.49
2016,1,25,11,15,882.0,81.0,0.95,11.0,545.0,616.95,489.45
2016,1,25,11,30,889.0,82.0,0.9,11.0,562.0,598.52,473.28
2016,1,25,11,45,630.5,157.0,0.9,11.5,500.5,507.42,400.87
2016,1,25,12,0,372.0,232.0,0.9,12.0,439.0,411.76,325.64
2016,1,25,12,15,411.5,223.5,0.9,12.0,452.5,405.71,320.22
2016,1,25,12,30,451.0,215.0,0.9,12.0,466.0,399.46,313.31
2016,1,25,12,45,405.0,222.5,0.9,12.0,446.5,362.05,282.69
2016,1,25,13,0,359.0,230.0,0.9,12.0,427.0,330.1,256.53
2016,1,25,13,15,621.5,154.5,0.9,12.0,484.5,334.06,251.63
2016,1,25,13,30,884.0,79.0,0.9,12.0,542.0,315.93,225.41
2016,1,25,13,45,875.5,77.5,0.9,12.0,520.5,268.97,182.96
2016,1,25,14,0,867.0,76.0,0.9,12.0,499.0,216.54,137.16
2016,1,25,14,15,649.0,117.5,0.85,12.0,424.0,170.82,108.88
2016,1,25,14,30,431.0,159.0,0.8,12.0,349.0,146.5,101.95
2016,1,25,14,45,615.0,113.0,0.8,12.0,361.0,91.5,63.78
2016,1,25,15,0,799.0,67.0,0.8,12.0,373.0,51.83,40.98
2016,1,25,15,15,769.5,64.0,0.75,11.5,333.0,50.29,39.83
2016,1,25,15,30,740.0,61.0,0.7,11.0,293.0,48.8,38.64
2016,1,25,15,45,696.5,56.5,0.65,10.5,250.0,45.98,36.2
2016,1,25,16,0,653.0,52.0,0.6,10.0,207.0,43.19,33.68
2016,1,25,16,15,584.5,46.0,0.65,9.0,163.0,35.64,26.78
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,31.74,23.0
2016,1,25,16,45,397.5,31.0,0.75,7.5,79.0,25.01,16.32
2016,1,25,17,0,279.0,22.0,0.8,7.0,39.0,18.16,5.93
2016,1,25,17,15,139.5,11.0,0.8,6.5,19.5,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,4.0,11.0,0.0,0.0
2016,1,26,7,30,0.0,22.0,1.1,4.0,22.0,20.01,0.0
2016,1,26,7,45,249.0,28.5,1.15,4.5,59.5,211.83,160.0
2016,1,26,8,0,498.0,35.0,1.2,5.0,97.0,374.9,311.01
2016,1,26,8,15,577.0,41.5,1.2,5.5,142.0,433.41,363.92
2016,1,26,8,30,656.0,48.0,1.2,6.0,187.0,500.32,420.48
2016,1,26,8,45,707.5,52.0,1.25,6.5,232.0,546.35,458.03
2016,1,26,9,0,759.0,56.0,1.3,7.0,277.0,590.8,492.68
2016,1,26,9,15,791.0,59.0,1.3,7.5,319.0,619.04,513.0
2016,1,26,9,30,823.0,62.0,1.3,8.0,361.0,644.66,530.6
2016,1,26,9,45,841.0,65.5,1.3,8.5,397.5,658.54,538.68
2016,1,26,10,0,859.0,69.0,1.3,9.0,434.0,669.23,544.15
2016,1,26,10,15,874.5,70.5,1.25,9.5,465.0,672.55,543.53
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,668.2,537.28
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.5,661.86,529.87
2016,1,26,11,0,911.0,75.0,1.2,11.0,545.0,652.1,519.84
2016,1,26,11,15,917.5,75.5,1.1,11.0,562.0,635.43,504.62
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,615.52,486.84
2016,1,26,11,45,927.0,77.0,0.9,11.5,588.5,590.98,464.51
2016,1,26,12,0,930.0,78.0,0.8,12.0,598.0,563.44,439.69
2016,1,26,12,15,930.5,78.0,0.75,12.0,599.0,530.83,411.94
2016,1,26,12,30,931.0,78.0,0.7,12.0,600.0,495.63,381.64
2016,1,26,12,45,765.5,120.5,0.7,12.0,547.0,426.18,326.74
2016,1,26,13,0,600.0,163.0,0.7,12.0,494.0,367.32,280.51
2016,1,26,13,15,754.0,120.5,0.7,12.0,525.5,349.81,260.23
2016,1,26,13,30,908.0,78.0,0.7,12.0,557.0,324.82,231.33
2016,1,26,13,45,797.0,96.5,0.7,12.0,505.0,265.88,183.21
2016,1,26,14,0,686.0,115.0,0.7,12.0,453.0,214.25,142.88
2016,1,26,14,15,548.5,140.0,0.65,12.0,400.5,176.56,117.72
2016,1,26,14,30,411.0,165.0,0.6,12.0,348.0,150.74,105.67
2016,1,26,14,45,532.5,127.0,0.6,12.0,344.5,100.86,71.63
2016,1,26,15,0,654.0,89.0,0.6,12.0,341.0,62.36,50.32
2016,1,26,15,15,710.0,74.5,0.55,11.5,322.5,53.28,42.5
2016,1,26,15,30,766.0,60.0,0.5,11.0,304.0,47.98,37.91
2016,1,26,15,45,721.5,56.5,0.5,10.5,259.5,45.98,36.21
2016,1,26,16,0,677.0,53.0,0.5,10.0,215.0,44.06,34.48
2016,1,26,16,15,609.5,47.0,0.6,9.5,170.0,39.82,30.52
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,32.56,23.67
2016,1,26,16,45,424.0,32.0,0.85,8.5,84.0,25.84,17.05
2016,1,26,17,0,306.0,23.0,1.0,8.0,43.0,19.0,7.44
2016,1,26,17,15,153.0,11.5,0.95,7.5,21.5,10.46,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,19.1,0.0
2016,1,27,7,45,224.5,29.5,0.8,6.0,58.0,200.72,152.52
2016,1,27,8,0,449.0,38.0,0.8,7.0,95.0,350.37,288.43
2016,1,27,8,15,529.5,45.0,0.75,7.0,139.0,416.2,346.2
2016,1,27,8,30,610.0,52.0,0.7,7.0,183.0,483.22,402.19
2016,1,27,8,45,658.5,58.0,0.7,7.5,227.5,528.42,438.0
2016,1,27,9,0,707.0,64.0,0.7,8.0,272.0,568.05,468.02
2016,1,27,9,15,741.0,67.5,0.6,8.5,313.5,598.19,488.32
2016,1,27,9,30,775.0,71.0,0.5,9.0,355.0,625.76,505.69
2016,1,27,9,45,746.5,78.5,0.45,9.5,374.5,612.84,492.73
2016,1,27,10,0,718.0,86.0,0.4,10.0,394.0,599.81,480.08
2016,1,27,10,15,619.5,122.0,0.35,10.5,401.0,566.15,450.98
2016,1,27,10,30,521.0,158.0,0.3,11.0,408.0,524.4,416.39
2016,1,27,10,45,717.0,115.0,0.3,11.5,477.5,598.62,471.52
2016,1,27,11,0,913.0,72.0,0.3,12.0,547.0,653.3,509.22
2016,1,27,11,15,919.5,73.0,0.3,12.0,564.0,637.24,494.88
2016,1,27,11,30,926.0,74.0,0.3,12.0,581.0,617.89,478.96
2016,1,27,11,45,731.0,131.5,0.3,12.5,536.0,542.88,420.51
2016,1,27,12,0,536.0,189.0,0.3,13.0,491.0,465.56,360.96
2016,1,27,12,15,563.0,180.5,0.3,13.0,498.5,448.12,346.85
2016,1,27,12,30,590.0,172.0,0.3,13.0,506.0,427.55,329.13
2016,1,27,12,45,528.0,190.5,0.3,13.0,486.5,390.58,299.16
2016,1,27,13,0,466.0,209.0,0.3,13.0,467.0,356.28,271.43
2016,1,27,13,15,480.5,199.0,0.3,13.0,460.0,327.11,246.27
2016,1,27,13,30,495.0,189.0,0.3,13.0,453.0,296.0,218.97
2016,1,27,13,45,520.5,173.0,0.3,13.0,440.5,260.86,187.8
2016,1,27,14,0,546.0,157.0,0.3,13.0,428.0,222.96,154.5
2016,1,27,14,15,622.0,127.0,0.25,13.0,419.0,179.16,115.5
2016,1,27,14,30,698.0,97.0,0.2,13.0,410.0,125.94,73.2
2016,1,27,14,45,633.0,103.0,0.2,13.0,370.5,88.18,57.84
2016,1,27,15,0,568.0,109.0,0.2,13.0,331.0,77.14,63.12
2016,1,27,15,15,547.5,101.0,0.25,12.5,296.5,72.9,59.69
2016,1,27,15,30,527.0,93.0,0.3,12.0,262.0,68.6,56.11
2016,1,27,15,45,503.5,82.0,0.35,12.0,225.0,61.62,49.95
2016,1,27,16,0,480.0,71.0,0.4,12.0,188.0,54.42,43.47
2016,1,27,16,15,431.5,60.5,0.4,11.5,149.5,47.33,37.01
2016,1,27,16,30,383.0,50.0,0.4,11.0,111.0,40.02,30.15
2016,1,27,16,45,311.0,36.5,0.4,11.0,75.5,29.59,20.22
2016,1,27,17,0,239.0,23.0,0.4,11.0,40.0,18.79,7.95
2016,1,27,17,15,119.5,11.5,0.45,10.5,20.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,10.46,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,20.92,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,213.56,163.45
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,371.79,304.26
2016,1,28,8,15,562.5,41.5,0.5,8.0,142.0,428.16,353.41
2016,1,28,8,30,637.0,48.0,0.4,8.0,186.0,492.41,405.93
2016,1,28,8,45,528.5,73.0,0.3,8.5,204.5,463.07,381.04
2016,1,28,9,0,420.0,98.0,0.2,9.0,223.0,419.08,344.68
2016,1,28,9,15,439.0,109.5,0.2,9.0,256.5,444.99,365.05
2016,1,28,9,30,458.0,121.0,0.2,9.0,290.0,469.24,382.7
2016,1,28,9,45,350.5,152.5,0.2,9.5,289.5,415.88,338.21
2016,1,28,10,0,243.0,184.0,0.2,10.0,289.0,373.92,302.83
2016,1,28,10,15,205.5,201.5,0.25,10.0,294.5,350.75,284.1
2016,1,28,10,30,168.0,219.0,0.3,10.0,300.0,338.46,273.47
2016,1,28,10,45,404.0,179.5,0.4,10.5,387.5,461.8,371.24
2016,1,28,11,0,640.0,140.0,0.5,11.0,475.0,562.57,446.55
2016,1,28,11,15,765.5,109.0,0.6,11.0,522.0,589.19,465.52
2016,1,28,11,30,891.0,78.0,0.7,11.0,569.0,605.11,476.93
2016,1,28,11,45,895.0,78.5,0.85,11.5,578.5,581.5,457.53
2016,1,28,12,0,899.0,79.0,1.0,12.0,588.0,554.94,435.69
2016,1,28,12,15,459.5,147.0,0.95,12.0,407.5,368.68,291.92
2016,1,28,12,30,20.0,215.0,0.9,12.0,227.0,198.37,157.94
2016,1,28,12,45,10.0,154.5,0.85,12.5,160.5,140.12,111.2
2016,1,28,13,0,0.0,94.0,0.8,13.0,94.0,83.23,64.42
2016,1,28,13,15,5.0,140.0,0.75,13.0,143.0,124.27,98.45
2016,1,28,13,30,10.0,186.0,0.7,13.0,192.0,162.89,129.75
2016,1,28,13,45,69.5,207.0,0.65,13.0,242.5,188.27,147.99
2016,1,28,14,0,129.0,228.0,0.6,13.0,293.0,204.23,157.95
2016,1,28,14,15,76.5,201.5,0.6,12.5,239.5,171.32,133.89
2016,1,28,14,30,24.0,175.0,0.6,12.0,186.0,146.6,116.8
2016,1,28,14,45,98.0,172.5,0.6,12.0,212.0,136.74,108.03
2016,1,28,15,0,172.0,170.0,0.6,12.0,238.0,124.67,104.91
2016,1,28,15,15,167.5,153.0,0.6,11.5,213.5,113.65,95.75
2016,1,28,15,30,163.0,136.0,0.6,11.0,189.0,102.3,86.14
2016,1,28,15,45,156.5,117.0,0.6,11.0,162.5,89.37,74.81
2016,1,28,16,0,150.0,98.0,0.6,11.0,136.0,76.06,62.94
2016,1,28,16,15,134.5,79.5,0.65,10.5,108.5,62.66,50.86
2016,1,28,16,30,119.0,61.0,0.7,10.0,81.0,47.44,36.9
2016,1,28,16,45,90.5,43.0,0.75,10.0,55.5,34.07,24.29
2016,1,28,17,0,62.0,25.0,0.8,10.0,30.0,20.29,9.73
2016,1,28,17,15,31.0,12.5,0.75,10.0,15.0,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,9.0,11.5,56.73,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,143.28,0.0
2016,1,29,7,45,321.0,26.0,0.6,9.5,59.5,256.2,196.2
2016,1,29,8,0,456.0,36.0,0.6,10.0,96.0,355.1,289.0
2016,1,29,8,15,533.0,42.0,0.6,10.0,139.5,417.8,343.69
2016,1,29,8,30,610.0,48.0,0.6,10.0,183.0,477.12,393.2
2016,1,29,8,45,320.5,82.0,0.6,10.5,154.0,334.17,277.41
2016,1,29,9,0,31.0,116.0,0.6,11.0,125.0,145.41,118.56
2016,1,29,9,15,35.0,132.0,0.6,11.0,144.0,163.11,134.05
2016,1,29,9,30,39.0,148.0,0.6,11.0,163.0,180.59,148.22
2016,1,29,9,45,36.5,160.5,0.65,11.5,176.0,189.16,154.5
2016,1,29,10,0,34.0,173.0,0.7,12.0,189.0,197.62,160.67
2016,1,29,10,15,25.5,176.5,0.7,12.0,189.0,182.52,147.74
2016,1,29,10,30,17.0,180.0,0.7,12.0,189.0,178.17,143.72
2016,1,29,10,45,8.5,151.5,0.75,12.5,156.0,143.11,114.47
2016,1,29,11,0,0.0,123.0,0.8,13.0,123.0,110.13,86.91
2016,1,29,11,15,0.0,119.0,0.8,13.0,119.0,106.16,83.61
2016,1,29,11,30,0.0,115.0,0.8,13.0,115.0,102.32,80.36
2016,1,29,11,45,0.0,130.5,0.85,13.0,130.5,116.15,91.73
2016,1,29,12,0,0.0,146.0,0.9,13.0,146.0,129.77,102.85
2016,1,29,12,15,0.0,123.0,0.9,13.0,123.0,109.0,85.71
2016,1,29,12,30,0.0,100.0,0.9,13.0,100.0,88.57,68.86
2016,1,29,12,45,0.0,78.0,0.9,13.5,78.0,69.06,52.57
2016,1,29,13,0,0.0,56.0,0.9,14.0,56.0,49.51,36.18
2016,1,29,13,15,0.0,54.5,0.9,14.0,54.5,48.18,35.11
2016,1,29,13,30,0.0,53.0,0.9,14.0,53.0,46.84,34.03
2016,1,29,13,45,0.0,51.0,0.9,14.0,51.0,45.06,32.58
2016,1,29,14,0,0.0,49.0,0.9,14.0,49.0,43.28,31.14
2016,1,29,14,15,0.0,46.5,0.85,13.5,46.5,41.05,29.39
2016,1,29,14,30,0.0,44.0,0.8,13.0,44.0,38.83,27.63
2016,1,29,14,45,0.0,40.5,0.8,13.0,40.5,35.72,25.05
2016,1,29,15,0,0.0,37.0,0.8,13.0,37.0,32.62,23.69
2016,1,29,15,15,0.0,33.0,0.75,12.5,33.0,29.08,20.63
2016,1,29,15,30,0.0,29.0,0.7,12.0,29.0,25.53,17.53
2016,1,29,15,45,0.0,25.0,0.7,12.0,25.0,22.0,14.35
2016,1,29,16,0,0.0,21.0,0.7,12.0,21.0,18.47,11.13
2016,1,29,16,15,0.0,16.5,0.65,11.5,16.5,14.5,7.5
2016,1,29,16,30,0.0,12.0,0.6,11.0,12.0,10.53,3.84
2016,1,29,16,45,0.0,8.0,0.6,11.0,8.0,7.02,0.53
2016,1,29,17,0,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,0.65,10.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.2,6.0,7.5,6.82,0.0
2016,1,30,7,30,0.0,15.0,1.2,6.0,15.0,13.45,0.0
2016,1,30,7,45,47.0,32.0,1.25,6.5,38.5,77.35,57.7
2016,1,30,8,0,94.0,49.0,1.3,7.0,62.0,126.07,103.51
2016,1,30,8,15,111.0,68.5,1.3,7.0,89.0,160.63,134.94
2016,1,30,8,30,128.0,88.0,1.3,7.0,116.0,194.3,164.83
2016,1,30,8,45,138.5,106.5,1.35,7.5,143.5,221.6,188.12
2016,1,30,9,0,149.0,125.0,1.4,8.0,171.0,248.23,210.17
2016,1,30,9,15,155.0,143.0,1.4,8.0,196.0,270.39,228.17
2016,1,30,9,30,161.0,161.0,1.4,8.0,221.0,291.69,245.11
2016,1,30,9,45,293.0,160.0,1.45,8.0,283.0,387.65,324.84
2016,1,30,10,0,425.0,159.0,1.5,8.0,345.0,483.34,401.21
2016,1,30,10,15,285.5,191.0,1.5,8.0,320.0,405.39,335.51
2016,1,30,10,30,146.0,223.0,1.5,8.0,295.0,329.23,271.58
2016,1,30,10,45,231.5,226.0,1.55,8.5,346.0,381.2,313.92
2016,1,30,11,0,317.0,229.0,1.6,9.0,397.0,439.14,358.93
2016,1,30,11,15,364.5,227.0,1.6,9.0,426.0,454.53,370.02
2016,1,30,11,30,412.0,225.0,1.6,9.0,455.0,466.81,378.66
2016,1,30,11,45,313.5,247.5,1.65,9.0,424.0,417.03,337.74
2016,1,30,12,0,215.0,270.0,1.7,9.0,393.0,365.46,295.85
2016,1,30,12,15,305.0,254.5,1.65,9.0,430.0,388.61,313.5
2016,1,30,12,30,395.0,239.0,1.6,9.0,467.0,400.06,320.52
2016,1,30,12,45,373.0,241.0,1.6,9.0,454.5,372.09,296.61
2016,1,30,13,0,351.0,243.0,1.6,9.0,442.0,344.78,273.33
2016,1,30,13,15,632.5,157.0,1.55,9.0,505.0,351.03,270.46
2016,1,30,13,30,914.0,71.0,1.5,9.0,568.0,333.22,244.07
2016,1,30,13,45,492.5,147.0,1.5,9.0,413.5,239.19,176.91
2016,1,30,14,0,71.0,223.0,1.5,9.0,259.0,194.09,155.12
2016,1,30,14,15,69.5,210.5,1.5,9.0,244.5,177.46,141.68
2016,1,30,14,30,68.0,198.0,1.5,9.0,230.0,161.03,128.7
2016,1,30,14,45,132.5,185.5,1.55,9.0,241.0,142.0,112.8
2016,1,30,15,0,197.0,173.0,1.6,9.0,252.0,126.83,108.27
2016,1,30,15,15,191.5,156.0,1.55,8.5,226.5,115.84,98.98
2016,1,30,15,30,186.0,139.0,1.5,8.0,201.0,104.51,89.25
2016,1,30,15,45,177.0,120.5,1.45,8.0,173.5,91.91,78.05
2016,1,30,16,0,168.0,102.0,1.4,8.0,146.0,78.95,66.34
2016,1,30,16,15,151.5,83.5,1.3,7.0,117.0,63.57,52.46
2016,1,30,16,30,135.0,65.0,1.2,6.0,88.0,50.37,40.24
2016,1,30,16,45,103.5,46.5,1.2,5.5,61.0,36.71,27.27
2016,1,30,17,0,72.0,28.0,1.2,5.0,34.0,22.62,12.84
2016,1,30,17,15,36.0,14.0,1.15,5.0,17.0,12.73,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,19.57,0.0
2016,1,31,7,45,81.5,35.0,1.0,3.5,46.0,114.72,89.83
2016,1,31,8,0,163.0,51.0,1.0,4.0,73.0,183.05,153.83
2016,1,31,8,15,190.0,69.0,1.05,4.0,104.5,222.98,190.45
2016,1,31,8,30,217.0,87.0,1.1,4.0,136.0,262.68,225.74
2016,1,31,8,45,234.5,104.5,1.2,4.5,167.5,294.94,253.21
2016,1,31,9,0,252.0,122.0,1.3,5.0,199.0,326.4,279.12
2016,1,31,9,15,265.0,137.5,1.35,5.0,228.5,351.21,299.21
2016,1,31,9,30,278.0,153.0,1.4,5.0,258.0,374.91,317.99
2016,1,31,9,45,168.0,169.5,1.45,5.0,235.0,301.67,255.03
2016,1,31,10,0,58.0,186.0,1.5,5.0,212.0,228.85,191.83
2016,1,31,10,15,60.5,200.0,1.6,5.0,228.5,241.67,202.45
2016,1,31,10,30,63.0,214.0,1.7,5.0,245.0,254.04,212.28
2016,1,31,10,45,38.5,203.5,1.8,5.5,223.0,222.35,184.72
2016,1,31,11,0,14.0,193.0,1.9,6.0,201.0,185.28,152.86
2016,1,31,11,15,12.0,192.5,2.0,6.0,199.5,181.99,149.99
2016,1,31,11,30,10.0,192.0,2.1,6.0,198.0,178.93,147.26
2016,1,31,11,45,215.0,213.0,2.25,6.5,337.5,329.74,273.36
2016,1,31,12,0,420.0,234.0,2.4,7.0,477.0,447.8,366.64
2016,1,31,12,15,688.5,155.0,2.45,7.0,554.0,499.43,405.57
2016,1,31,12,30,957.0,76.0,2.5,7.0,631.0,522.62,419.81
2016,1,31,12,45,955.5,75.5,2.65,7.0,625.5,482.6,383.86
2016,1,31,13,0,954.0,75.0,2.8,7.0,620.0,440.37,345.44
2016,1,31,13,15,756.0,125.5,2.85,7.0,550.5,368.29,285.77
2016,1,31,13,30,558.0,176.0,2.9,7.0,481.0,311.48,240.15
2016,1,31,13,45,433.0,198.5,2.95,7.0,429.5,266.58,204.12
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,233.93,180.04
2016,1,31,14,15,602.5,145.5,3.0,6.5,432.5,199.64,137.83
2016,1,31,14,30,897.0,70.0,3.0,6.0,487.0,144.13,81.2
2016,1,31,14,45,619.0,114.0,3.05,6.0,392.0,104.25,69.45
2016,1,31,15,0,341.0,158.0,3.1,6.0,297.0,113.19,97.47
2016,1,31,15,15,563.5,111.0,3.1,5.5,313.0,80.06,67.84
2016,1,31,15,30,786.0,64.0,3.1,5.0,329.0,50.79,41.31
2016,1,31,15,45,731.5,62.5,3.1,5.0,282.5,50.55,41.16
2016,1,31,16,0,677.0,61.0,3.1,5.0,236.0,46.15,37.09
2016,1,31,16,15,611.0,54.5,3.05,4.5,190.0,42.08,33.28
2016,1,31,16,30,545.0,48.0,3.0,4.0,144.0,37.99,29.28
2016,1,31,16,45,425.5,39.5,3.0,4.0,100.0,31.95,23.21
2016,1,31,17,0,306.0,31.0,3.0,4.0,56.0,25.88,15.96
2016,1,31,17,15,153.0,15.5,3.05,4.0,28.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.5,2.4,2.5,17.5,109.77,0.0
2016,2,1,7,30,378.0,17.0,2.4,3.0,35.0,252.58,41.8
2016,2,1,7,45,507.0,24.5,2.45,3.5,78.0,360.45,291.85
2016,2,1,8,0,636.0,32.0,2.5,4.0,121.0,459.62,387.65
2016,2,1,8,15,703.5,37.0,2.5,4.0,169.5,520.55,443.67
2016,2,1,8,30,771.0,42.0,2.5,4.0,218.0,576.43,492.63
2016,2,1,8,45,813.0,45.0,2.55,4.5,265.0,616.69,525.01
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,655.53,554.74
2016,2,1,9,15,882.0,50.5,2.6,5.0,356.0,681.3,573.9
2016,2,1,9,30,909.0,53.0,2.6,5.0,400.0,704.35,590.49
2016,2,1,9,45,920.5,57.5,2.6,5.5,438.0,716.1,597.01
2016,2,1,10,0,932.0,62.0,2.6,6.0,476.0,724.38,600.86
2016,2,1,10,15,945.0,63.5,2.55,6.0,508.5,726.5,600.84
2016,2,1,10,30,958.0,65.0,2.5,6.0,541.0,725.06,598.26
2016,2,1,10,45,965.0,66.5,2.5,6.5,566.0,716.01,588.51
2016,2,1,11,0,972.0,68.0,2.5,7.0,591.0,703.39,575.9
2016,2,1,11,15,977.0,69.0,2.45,7.0,608.5,685.43,559.86
2016,2,1,11,30,982.0,70.0,2.4,7.0,626.0,664.04,541.01
2016,2,1,11,45,977.5,73.0,2.35,7.0,634.0,635.93,516.67
2016,2,1,12,0,973.0,76.0,2.3,7.0,642.0,604.96,489.77
2016,2,1,12,15,973.0,76.0,2.25,7.0,643.5,570.64,459.8
2016,2,1,12,30,973.0,76.0,2.2,7.0,645.0,533.62,427.05
2016,2,1,12,45,965.5,77.5,2.2,7.0,637.0,492.23,390.28
2016,2,1,13,0,958.0,79.0,2.2,7.0,629.0,448.98,351.15
2016,2,1,13,15,952.0,78.5,2.15,7.0,614.0,402.85,308.67
2016,2,1,13,30,946.0,78.0,2.1,7.0,599.0,355.25,264.24
2016,2,1,13,45,770.0,114.0,2.05,7.0,528.0,286.33,207.95
2016,2,1,14,0,594.0,150.0,2.0,7.0,457.0,238.32,171.31
2016,2,1,14,15,745.5,111.5,1.95,7.0,475.0,195.95,127.66
2016,2,1,14,30,897.0,73.0,1.9,7.0,493.0,149.38,84.7
2016,2,1,14,45,884.5,69.0,1.85,7.0,458.0,95.95,53.95
2016,2,1,15,0,872.0,65.0,1.8,7.0,423.0,56.56,46.01
2016,2,1,15,15,845.5,62.5,1.7,6.5,381.0,48.76,39.15
2016,2,1,15,30,819.0,60.0,1.6,6.0,339.0,47.59,38.25
2016,2,1,15,45,787.0,55.0,1.55,6.0,294.0,44.35,35.33
2016,2,1,16,0,755.0,50.0,1.5,6.0,249.0,41.04,32.29
2016,2,1,16,15,696.5,45.0,1.45,5.5,201.5,37.57,29.06
2016,2,1,16,30,638.0,40.0,1.4,5.0,154.0,34.1,25.68
2016,2,1,16,45,542.5,32.5,1.35,4.5,109.5,28.17,19.86
2016,2,1,17,0,447.0,25.0,1.3,4.0,65.0,22.17,13.19
2016,2,1,17,15,223.5,12.5,1.25,3.5,32.5,10.83,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
