Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,3.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,3.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,25.5,0.85,3.5,25.5,22.6,13.33
2016,2,2,8,0,0.0,40.0,0.9,4.0,40.0,37.5,27.1
2016,2,2,8,15,0.0,57.5,0.9,4.0,57.5,55.5,43.37
2016,2,2,8,30,0.0,75.0,0.9,4.0,75.0,72.86,58.92
2016,2,2,8,45,0.5,92.0,0.9,4.5,92.0,89.54,73.51
2016,2,2,9,0,1.0,109.0,0.9,5.0,109.0,105.98,87.59
2016,2,2,9,15,5.0,123.5,0.9,5.0,125.0,121.83,101.18
2016,2,2,9,30,9.0,138.0,0.9,5.0,141.0,137.66,114.58
2016,2,2,9,45,410.5,109.5,0.95,5.0,293.0,427.26,362.68
2016,2,2,10,0,812.0,81.0,1.0,5.0,445.0,672.51,553.87
2016,2,2,10,15,439.5,149.5,1.0,5.0,348.5,480.82,397.6
2016,2,2,10,30,67.0,218.0,1.0,5.0,252.0,261.21,215.82
2016,2,2,10,45,93.5,234.5,1.05,5.5,284.0,291.51,241.48
2016,2,2,11,0,120.0,251.0,1.1,6.0,316.0,329.18,271.12
2016,2,2,11,15,105.5,256.5,1.05,6.0,315.0,310.29,254.77
2016,2,2,11,30,91.0,262.0,1.0,6.0,314.0,300.72,246.33
2016,2,2,11,45,115.5,270.0,1.0,6.0,337.5,316.24,258.6
2016,2,2,12,0,140.0,278.0,1.0,6.0,361.0,334.76,272.83
2016,2,2,12,15,233.0,269.0,1.0,6.0,407.0,364.43,295.9
2016,2,2,12,30,326.0,260.0,1.0,6.0,453.0,390.52,314.91
2016,2,2,12,45,328.0,257.5,1.0,6.0,449.5,371.02,297.72
2016,2,2,13,0,330.0,255.0,1.0,6.0,446.0,350.59,279.85
2016,2,2,13,15,217.0,256.0,1.0,6.0,380.5,292.2,233.59
2016,2,2,13,30,104.0,257.0,1.0,6.0,315.0,245.4,197.73
2016,2,2,13,45,233.0,235.5,1.0,6.5,358.5,250.96,197.2
2016,2,2,14,0,362.0,214.0,1.0,7.0,402.0,242.42,183.38
2016,2,2,14,15,305.0,210.0,1.0,7.0,362.5,206.98,155.88
2016,2,2,14,30,248.0,206.0,1.0,7.0,323.0,176.83,134.54
2016,2,2,14,45,367.5,170.5,1.0,7.0,330.0,140.8,105.09
2016,2,2,15,0,487.0,135.0,1.0,7.0,337.0,92.98,78.69
2016,2,2,15,15,638.0,98.5,0.95,6.5,335.5,69.9,58.31
2016,2,2,15,30,789.0,62.0,0.9,6.0,334.0,48.91,39.45
2016,2,2,15,45,752.0,58.0,0.85,6.0,289.5,46.55,37.37
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,44.19,35.21
2016,2,2,16,15,656.0,49.0,0.85,5.5,199.0,40.87,32.13
2016,2,2,16,30,597.0,44.0,0.9,5.0,153.0,37.59,28.92
2016,2,2,16,45,499.5,36.0,1.0,4.5,109.0,28.69,20.39
2016,2,2,17,0,402.0,28.0,1.1,4.0,65.0,22.87,14.03
2016,2,2,17,15,201.0,14.0,1.1,3.5,32.5,11.22,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.5,17.0,82.83,0.0
2016,2,3,7,30,272.0,19.0,0.8,3.0,34.0,204.28,79.71
2016,2,3,7,45,396.0,28.5,0.8,3.5,74.0,308.98,251.17
2016,2,3,8,0,520.0,38.0,0.8,4.0,114.0,404.99,338.83
2016,2,3,8,15,591.0,44.0,0.8,4.5,160.0,461.22,388.23
2016,2,3,8,30,662.0,50.0,0.8,5.0,206.0,524.76,440.46
2016,2,3,8,45,705.5,55.0,0.85,5.5,251.0,568.19,474.72
2016,2,3,9,0,749.0,60.0,0.9,6.0,296.0,610.01,505.95
2016,2,3,9,15,779.5,63.0,0.9,6.5,338.5,638.29,525.25
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,663.96,542.14
2016,2,3,9,45,826.5,70.0,0.95,7.5,418.0,678.11,550.72
2016,2,3,10,0,843.0,74.0,1.0,8.0,455.0,689.06,556.99
2016,2,3,10,15,858.0,76.0,1.0,8.0,486.5,693.29,558.78
2016,2,3,10,30,873.0,78.0,1.0,8.0,518.0,694.11,557.84
2016,2,3,10,45,885.5,78.5,1.0,8.5,543.5,683.89,547.8
2016,2,3,11,0,898.0,79.0,1.0,9.0,569.0,674.89,538.55
2016,2,3,11,15,905.0,80.0,1.0,9.0,587.0,659.48,525.38
2016,2,3,11,30,912.0,81.0,1.0,9.0,605.0,640.78,509.63
2016,2,3,11,45,915.5,81.5,1.0,9.5,615.0,616.27,488.43
2016,2,3,12,0,919.0,82.0,1.0,10.0,625.0,588.76,464.7
2016,2,3,12,15,920.5,82.5,0.95,10.0,627.0,557.31,437.96
2016,2,3,12,30,922.0,83.0,0.9,10.0,629.0,523.17,408.61
2016,2,3,12,45,548.0,179.5,0.9,10.0,503.5,403.75,316.31
2016,2,3,13,0,174.0,276.0,0.9,10.0,378.0,306.43,242.66
2016,2,3,13,15,202.5,267.0,0.9,10.0,383.0,296.64,234.05
2016,2,3,13,30,231.0,258.0,0.9,10.0,388.0,284.11,222.21
2016,2,3,13,45,218.0,249.0,0.9,10.0,368.0,257.93,200.42
2016,2,3,14,0,205.0,240.0,0.9,10.0,348.0,232.74,179.73
2016,2,3,14,15,105.0,201.0,0.85,9.5,256.0,174.58,136.69
2016,2,3,14,30,5.0,162.0,0.8,9.0,164.0,136.68,110.51
2016,2,3,14,45,34.5,169.0,0.8,9.0,183.5,134.94,108.63
2016,2,3,15,0,64.0,176.0,0.8,9.0,203.0,133.9,114.12
2016,2,3,15,15,59.0,160.0,0.75,8.5,183.0,122.79,104.8
2016,2,3,15,30,54.0,144.0,0.7,8.0,163.0,111.41,95.15
2016,2,3,15,45,48.5,125.5,0.7,8.0,140.5,98.23,83.58
2016,2,3,16,0,43.0,107.0,0.7,8.0,118.0,84.75,71.54
2016,2,3,16,15,33.5,88.0,0.75,7.5,95.5,70.63,58.82
2016,2,3,16,30,24.0,69.0,0.8,7.0,73.0,56.21,45.54
2016,2,3,16,45,12.0,50.0,0.85,7.0,52.0,42.19,32.29
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,26.68,17.28
2016,2,3,17,15,0.0,15.5,0.9,6.5,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.5,9.5,0.8,3.5,18.0,91.18,0.0
2016,2,4,7,30,301.0,19.0,0.7,4.0,36.0,223.18,105.97
2016,2,4,7,45,423.5,28.0,0.65,5.0,77.5,318.68,258.61
2016,2,4,8,0,546.0,37.0,0.6,6.0,119.0,415.3,344.35
2016,2,4,8,15,615.0,43.0,0.55,6.0,165.5,477.88,397.88
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,540.69,448.7
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.5,582.25,479.44
2016,2,4,9,0,766.0,58.0,0.4,7.0,303.0,622.11,507.16
2016,2,4,9,15,707.5,74.5,0.4,7.5,324.5,608.33,494.44
2016,2,4,9,30,649.0,91.0,0.4,8.0,346.0,587.0,475.91
2016,2,4,9,45,752.0,81.5,0.4,8.5,403.5,642.29,516.17
2016,2,4,10,0,855.0,72.0,0.4,9.0,461.0,698.32,553.9
2016,2,4,10,15,869.5,74.0,0.4,9.0,493.0,702.22,554.64
2016,2,4,10,30,884.0,76.0,0.4,9.0,525.0,698.04,550.51
2016,2,4,10,45,893.5,77.5,0.4,9.5,550.0,691.51,543.26
2016,2,4,11,0,903.0,79.0,0.4,10.0,575.0,681.57,533.49
2016,2,4,11,15,909.5,79.5,0.35,10.0,592.5,665.23,519.34
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,645.63,502.76
2016,2,4,11,45,919.5,80.5,0.3,10.5,620.0,621.03,482.15
2016,2,4,12,0,923.0,81.0,0.3,11.0,630.0,593.42,459.05
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.5,560.83,432.16
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,525.64,402.81
2016,2,4,12,45,924.0,80.0,0.2,11.5,627.0,486.83,369.83
2016,2,4,13,0,924.0,79.0,0.2,12.0,621.0,445.78,334.35
2016,2,4,13,15,918.5,78.5,0.15,12.0,607.0,401.12,295.59
2016,2,4,13,30,913.0,78.0,0.1,12.0,593.0,355.01,254.91
2016,2,4,13,45,901.5,78.0,0.1,12.0,570.5,306.49,212.2
2016,2,4,14,0,890.0,78.0,0.1,12.0,548.0,257.47,169.21
2016,2,4,14,15,723.0,112.5,0.1,12.0,481.5,200.59,128.14
2016,2,4,14,30,556.0,147.0,0.1,12.0,415.0,166.7,109.44
2016,2,4,14,45,515.0,144.0,0.15,12.0,378.0,128.05,86.58
2016,2,4,15,0,474.0,141.0,0.2,12.0,341.0,96.58,80.07
2016,2,4,15,15,454.0,131.5,0.25,11.5,308.0,91.5,76.13
2016,2,4,15,30,434.0,122.0,0.3,11.0,275.0,86.29,71.89
2016,2,4,15,45,415.0,107.5,0.35,10.5,238.5,77.34,64.22
2016,2,4,16,0,396.0,93.0,0.4,10.0,202.0,68.08,56.12
2016,2,4,16,15,361.0,79.0,0.5,9.5,164.5,58.79,47.79
2016,2,4,16,30,326.0,65.0,0.6,9.0,127.0,49.19,38.94
2016,2,4,16,45,275.0,49.5,0.7,8.5,91.5,38.04,28.48
2016,2,4,17,0,224.0,34.0,0.8,8.0,56.0,26.52,17.25
2016,2,4,17,15,112.0,17.0,0.8,7.5,28.0,13.36,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,82.8,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,207.21,113.4
2016,2,5,7,45,384.0,32.5,1.2,4.0,79.0,309.11,254.2
2016,2,5,8,0,504.0,43.0,1.2,5.0,120.0,404.73,340.04
2016,2,5,8,15,577.5,50.0,1.15,5.5,167.0,469.95,396.18
2016,2,5,8,30,651.0,57.0,1.1,6.0,214.0,535.96,449.92
2016,2,5,8,45,701.5,61.0,1.05,6.5,261.0,577.76,482.16
2016,2,5,9,0,752.0,65.0,1.0,7.0,308.0,623.7,515.38
2016,2,5,9,15,783.5,68.5,0.95,7.5,351.5,653.64,535.12
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,680.89,552.33
2016,2,5,9,45,845.0,72.5,0.85,9.0,435.0,700.52,562.5
2016,2,5,10,0,875.0,73.0,0.8,10.0,475.0,716.9,570.12
2016,2,5,10,15,890.0,75.0,0.7,10.5,507.5,715.96,565.56
2016,2,5,10,30,905.0,77.0,0.6,11.0,540.0,716.99,562.71
2016,2,5,10,45,915.0,78.0,0.55,11.5,565.5,709.96,554.5
2016,2,5,11,0,925.0,79.0,0.5,12.0,591.0,699.45,543.61
2016,2,5,11,15,931.5,80.0,0.45,12.0,609.0,683.2,529.59
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,663.58,513.07
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,638.28,491.41
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,609.93,467.35
2016,2,5,12,15,943.5,83.0,0.25,13.0,649.0,576.6,440.21
2016,2,5,12,30,944.0,83.0,0.2,13.0,651.0,540.61,410.59
2016,2,5,12,45,782.0,128.0,0.2,13.0,595.5,468.43,355.09
2016,2,5,13,0,620.0,173.0,0.2,13.0,540.0,406.0,307.19
2016,2,5,13,15,770.5,128.0,0.2,13.0,573.0,389.24,289.1
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,365.0,262.32
2016,2,5,13,45,910.5,82.5,0.25,13.0,583.5,315.74,219.14
2016,2,5,14,0,900.0,82.0,0.3,13.0,561.0,265.89,175.62
2016,2,5,14,15,886.5,80.0,0.35,13.0,531.0,208.57,127.53
2016,2,5,14,30,873.0,78.0,0.4,13.0,501.0,156.4,87.32
2016,2,5,14,45,861.5,74.0,0.5,13.0,466.5,103.34,54.64
2016,2,5,15,0,850.0,70.0,0.6,13.0,432.0,53.14,41.81
2016,2,5,15,15,696.5,85.0,0.6,12.5,363.0,59.32,47.59
2016,2,5,15,30,543.0,100.0,0.6,12.0,294.0,72.02,59.1
2016,2,5,15,45,641.5,77.0,0.65,11.5,277.5,56.28,45.23
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,43.94,34.27
2016,2,5,16,15,686.5,49.0,0.75,10.5,214.0,40.62,31.28
2016,2,5,16,30,633.0,44.0,0.8,10.0,167.0,37.3,28.14
2016,2,5,16,45,540.5,37.0,0.85,9.5,121.5,31.98,23.01
2016,2,5,17,0,448.0,30.0,0.9,9.0,76.0,24.4,15.49
2016,2,5,17,15,224.0,15.0,0.9,8.5,38.0,11.91,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,166.0,10.5,1.1,3.5,21.0,101.61,0.0
2016,2,6,7,30,332.0,21.0,1.1,4.0,42.0,248.35,149.92
2016,2,6,7,45,447.5,29.5,1.1,5.0,84.5,338.02,277.69
2016,2,6,8,0,563.0,38.0,1.1,6.0,127.0,431.34,360.72
2016,2,6,8,15,629.5,44.0,1.05,6.5,173.5,493.16,413.43
2016,2,6,8,30,696.0,50.0,1.0,7.0,220.0,555.11,463.2
2016,2,6,8,45,739.0,53.5,1.0,7.5,266.5,597.33,494.89
2016,2,6,9,0,782.0,57.0,1.0,8.0,313.0,637.83,523.96
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.5,664.97,541.4
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,689.41,556.35
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.5,696.96,557.61
2016,2,6,10,0,871.0,69.0,0.8,11.0,473.0,707.22,560.97
2016,2,6,10,15,884.5,70.5,0.75,11.5,504.5,710.27,560.11
2016,2,6,10,30,898.0,72.0,0.7,12.0,536.0,709.93,557.02
2016,2,6,10,45,908.0,73.0,0.65,12.5,561.0,703.16,549.42
2016,2,6,11,0,918.0,74.0,0.6,13.0,586.0,692.93,538.78
2016,2,6,11,15,924.0,75.0,0.6,13.0,603.5,676.65,525.46
2016,2,6,11,30,930.0,76.0,0.6,13.0,621.0,657.03,509.62
2016,2,6,11,45,933.5,76.0,0.6,13.5,630.5,631.63,488.5
2016,2,6,12,0,937.0,76.0,0.6,14.0,640.0,603.17,464.88
2016,2,6,12,15,937.0,76.0,0.6,14.0,642.0,569.91,438.15
2016,2,6,12,30,937.0,76.0,0.6,14.0,644.0,534.04,408.85
2016,2,6,12,45,761.0,131.0,0.6,14.0,589.5,464.64,354.75
2016,2,6,13,0,585.0,186.0,0.6,14.0,535.0,402.91,306.96
2016,2,6,13,15,599.5,176.5,0.6,14.0,526.5,371.67,280.15
2016,2,6,13,30,614.0,167.0,0.6,14.0,518.0,335.79,248.74
2016,2,6,13,45,613.0,160.0,0.65,14.0,499.5,295.6,213.97
2016,2,6,14,0,612.0,153.0,0.7,14.0,481.0,254.74,178.53
2016,2,6,14,15,749.5,110.5,0.7,14.0,491.0,208.31,133.41
2016,2,6,14,30,887.0,68.0,0.7,14.0,501.0,159.22,88.65
2016,2,6,14,45,700.5,102.5,0.7,14.0,429.5,112.44,66.21
2016,2,6,15,0,514.0,137.0,0.7,14.0,358.0,94.14,77.52
2016,2,6,15,15,365.5,143.0,0.65,13.0,293.0,98.44,81.83
2016,2,6,15,30,217.0,149.0,0.6,12.0,228.0,107.04,89.87
2016,2,6,15,45,209.0,131.0,0.55,11.5,199.0,95.66,80.15
2016,2,6,16,0,201.0,113.0,0.5,11.0,170.0,83.89,69.95
2016,2,6,16,15,186.0,94.0,0.5,10.0,139.5,71.01,58.64
2016,2,6,16,30,171.0,75.0,0.5,9.0,109.0,57.68,46.62
2016,2,6,16,45,147.5,56.0,0.55,8.5,79.5,43.88,33.8
2016,2,6,17,0,124.0,37.0,0.6,8.0,50.0,29.63,20.25
2016,2,6,17,15,62.0,18.5,0.65,7.5,25.0,15.23,2.96
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,23.0,115.9,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,46.0,273.18,176.47
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.5,368.93,301.7
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,462.13,383.56
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,521.64,433.54
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,581.25,479.81
2016,2,7,8,45,781.0,48.0,0.95,9.5,276.0,622.07,509.35
2016,2,7,9,0,822.0,51.0,0.9,10.0,323.0,654.97,531.58
2016,2,7,9,15,848.5,53.5,0.85,10.5,366.0,680.92,547.76
2016,2,7,9,30,875.0,56.0,0.8,11.0,409.0,704.21,561.5
2016,2,7,9,45,892.5,58.5,0.8,12.0,447.5,718.06,567.77
2016,2,7,10,0,910.0,61.0,0.8,13.0,486.0,728.63,571.72
2016,2,7,10,15,923.5,62.0,0.8,13.0,518.5,731.09,572.08
2016,2,7,10,30,937.0,63.0,0.8,13.0,551.0,730.05,570.19
2016,2,7,10,45,944.5,65.0,0.8,13.5,576.5,722.45,562.82
2016,2,7,11,0,952.0,67.0,0.8,14.0,602.0,711.28,552.62
2016,2,7,11,15,958.0,67.5,0.8,14.0,620.0,693.93,538.54
2016,2,7,11,30,964.0,68.0,0.8,14.0,638.0,673.16,521.88
2016,2,7,11,45,966.0,69.0,0.8,14.5,647.5,647.15,500.25
2016,2,7,12,0,968.0,70.0,0.8,15.0,657.0,618.02,476.06
2016,2,7,12,15,969.0,70.0,0.8,15.0,659.0,584.36,449.01
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,547.92,419.23
2016,2,7,12,45,969.0,69.0,0.8,15.5,655.0,506.99,384.61
2016,2,7,13,0,968.0,68.0,0.8,16.0,649.0,463.77,347.43
2016,2,7,13,15,963.5,67.5,0.8,16.0,634.5,417.61,307.72
2016,2,7,13,30,959.0,67.0,0.8,16.0,620.0,369.81,265.74
2016,2,7,13,45,950.5,66.5,0.8,16.0,598.0,319.48,221.16
2016,2,7,14,0,942.0,66.0,0.8,16.0,576.0,268.32,175.85
2016,2,7,14,15,931.0,65.0,0.8,16.0,546.5,215.7,130.76
2016,2,7,14,30,920.0,64.0,0.8,16.0,517.0,162.96,89.36
2016,2,7,14,45,902.5,62.5,0.8,16.0,481.5,109.52,55.88
2016,2,7,15,0,885.0,61.0,0.8,16.0,446.0,57.09,44.71
2016,2,7,15,15,862.5,58.5,0.75,15.0,404.5,51.82,40.45
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,49.83,38.97
2016,2,7,15,45,805.0,53.5,0.7,13.5,317.5,42.61,32.69
2016,2,7,16,0,770.0,51.0,0.7,13.0,272.0,41.34,31.67
2016,2,7,16,15,718.5,46.5,0.7,12.0,224.5,38.34,29.06
2016,2,7,16,30,667.0,42.0,0.7,11.0,177.0,35.35,26.32
2016,2,7,16,45,576.5,36.0,0.75,10.5,130.0,30.87,22.01
2016,2,7,17,0,486.0,30.0,0.8,10.0,83.0,26.43,17.41
2016,2,7,17,15,243.0,15.0,0.8,9.5,41.5,12.8,2.45
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.0,1.15,7.5,22.5,97.86,0.0
2016,2,8,7,30,310.0,24.0,1.1,8.0,45.0,244.0,165.06
2016,2,8,7,45,429.0,33.5,1.1,9.0,88.5,342.21,278.8
2016,2,8,8,0,548.0,43.0,1.1,10.0,132.0,438.58,361.92
2016,2,8,8,15,617.5,49.0,1.05,10.5,180.0,501.54,414.32
2016,2,8,8,30,687.0,55.0,1.0,11.0,228.0,560.21,460.59
2016,2,8,8,45,729.5,59.0,0.95,11.5,275.0,603.13,491.66
2016,2,8,9,0,772.0,63.0,0.9,12.0,322.0,644.23,519.94
2016,2,8,9,15,801.5,66.5,0.85,12.5,365.0,673.25,538.22
2016,2,8,9,30,831.0,70.0,0.8,13.0,408.0,699.54,554.01
2016,2,8,9,45,866.0,68.0,0.8,13.5,449.5,714.28,561.86
2016,2,8,10,0,901.0,66.0,0.8,14.0,491.0,731.82,571.76
2016,2,8,10,15,914.5,67.5,0.75,14.5,523.5,734.87,570.67
2016,2,8,10,30,928.0,69.0,0.7,15.0,556.0,734.41,567.41
2016,2,8,10,45,937.0,70.0,0.7,15.5,581.0,726.68,560.01
2016,2,8,11,0,946.0,71.0,0.7,16.0,606.0,715.41,549.91
2016,2,8,11,15,951.5,72.0,0.65,16.0,624.0,698.32,535.51
2016,2,8,11,30,957.0,73.0,0.6,16.0,642.0,677.81,518.62
2016,2,8,11,45,958.5,74.0,0.6,16.5,651.5,651.55,497.18
2016,2,8,12,0,960.0,75.0,0.6,17.0,661.0,622.22,473.29
2016,2,8,12,15,960.0,75.0,0.55,17.0,662.5,588.14,445.89
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,551.38,415.99
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,510.9,382.41
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,468.05,346.23
2016,2,8,13,15,956.0,71.5,0.5,18.0,637.5,421.85,307.28
2016,2,8,13,30,951.0,71.0,0.5,18.0,623.0,374.07,266.11
2016,2,8,13,45,943.0,70.0,0.5,18.5,601.0,323.66,221.82
2016,2,8,14,0,935.0,69.0,0.5,19.0,579.0,272.4,176.84
2016,2,8,14,15,923.5,68.0,0.45,19.0,549.5,219.89,132.44
2016,2,8,14,30,912.0,67.0,0.4,19.0,520.0,167.31,91.54
2016,2,8,14,45,895.5,65.0,0.4,19.5,484.5,113.79,57.75
2016,2,8,15,0,879.0,63.0,0.4,20.0,449.0,61.22,47.47
2016,2,8,15,15,856.5,60.5,0.45,19.0,407.5,53.22,40.98
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,51.26,39.56
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,43.69,33.08
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,42.06,31.75
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,39.09,29.16
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,36.13,26.45
2016,2,8,16,45,578.5,36.5,0.9,16.0,133.0,31.23,21.8
2016,2,8,17,0,492.0,30.0,1.0,16.0,86.0,26.31,16.88
2016,2,8,17,15,246.0,15.0,1.0,15.5,43.0,12.73,2.9
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.0,11.5,0.65,8.5,25.0,113.72,0.0
2016,2,9,7,30,366.0,23.0,0.6,9.0,50.0,270.81,190.05
2016,2,9,7,45,478.0,32.0,0.6,10.0,94.5,364.73,294.92
2016,2,9,8,0,590.0,41.0,0.6,11.0,139.0,458.59,374.12
2016,2,9,8,15,656.0,46.5,0.6,11.5,188.0,521.06,425.03
2016,2,9,8,30,722.0,52.0,0.6,12.0,237.0,583.4,472.58
2016,2,9,8,45,763.5,56.0,0.6,12.5,284.5,626.15,502.94
2016,2,9,9,0,805.0,60.0,0.6,13.0,332.0,667.05,530.74
2016,2,9,9,15,833.0,63.0,0.6,13.5,376.0,694.73,548.06
2016,2,9,9,30,861.0,66.0,0.6,14.0,420.0,719.6,563.04
2016,2,9,9,45,675.0,114.5,0.6,14.5,408.0,642.73,504.48
2016,2,9,10,0,489.0,163.0,0.6,15.0,396.0,550.63,433.46
2016,2,9,10,15,561.0,153.0,0.55,15.5,437.0,583.51,457.03
2016,2,9,10,30,633.0,143.0,0.5,16.0,478.0,619.44,480.49
2016,2,9,10,45,534.0,183.5,0.5,16.5,475.0,574.91,444.3
2016,2,9,11,0,435.0,224.0,0.5,17.0,472.0,534.89,412.24
2016,2,9,11,15,698.5,150.0,0.5,17.0,562.5,623.37,478.17
2016,2,9,11,30,962.0,76.0,0.5,17.0,653.0,687.78,523.25
2016,2,9,11,45,963.5,77.0,0.5,17.5,662.5,661.28,500.71
2016,2,9,12,0,965.0,78.0,0.5,18.0,672.0,631.69,476.89
2016,2,9,12,15,964.5,78.0,0.5,18.0,673.0,597.08,449.97
2016,2,9,12,30,964.0,78.0,0.5,18.0,674.0,559.79,420.47
2016,2,9,12,45,961.0,78.0,0.5,18.0,667.0,518.84,387.51
2016,2,9,13,0,958.0,78.0,0.5,18.0,660.0,475.73,352.02
2016,2,9,13,15,952.5,77.5,0.5,18.0,645.5,429.28,313.04
2016,2,9,13,30,947.0,77.0,0.5,18.0,631.0,381.29,271.88
2016,2,9,13,45,936.0,76.5,0.55,18.0,607.5,330.43,228.08
2016,2,9,14,0,925.0,76.0,0.6,18.0,584.0,279.0,183.5
2016,2,9,14,15,757.0,111.0,0.6,17.5,512.5,217.5,138.6
2016,2,9,14,30,589.0,146.0,0.6,17.0,441.0,180.35,116.52
2016,2,9,14,45,522.5,150.0,0.65,17.0,398.5,141.42,92.98
2016,2,9,15,0,456.0,154.0,0.7,17.0,356.0,109.74,82.05
2016,2,9,15,15,328.0,155.5,0.65,16.0,294.0,111.48,91.99
2016,2,9,15,30,200.0,157.0,0.6,15.0,232.0,116.65,97.03
2016,2,9,15,45,189.0,139.0,0.6,14.5,203.0,104.61,86.95
2016,2,9,16,0,178.0,121.0,0.6,14.0,174.0,92.22,76.42
2016,2,9,16,15,165.0,101.5,0.65,13.0,144.0,78.53,64.64
2016,2,9,16,30,152.0,82.0,0.7,12.0,114.0,62.51,50.45
2016,2,9,16,45,128.0,62.5,0.8,11.5,84.5,48.53,37.64
2016,2,9,17,0,104.0,43.0,0.9,11.0,55.0,34.09,24.15
2016,2,9,17,15,52.0,26.0,0.9,11.0,32.0,21.64,10.05
2016,2,9,17,30,0.0,9.0,0.9,11.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.9,11.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,184.5,12.0,0.9,8.5,26.5,115.65,0.0
2016,2,10,7,30,369.0,24.0,0.8,9.0,53.0,285.09,206.92
2016,2,10,7,45,477.0,33.0,0.7,9.5,97.5,374.62,304.21
2016,2,10,8,0,585.0,42.0,0.6,10.0,142.0,458.79,376.03
2016,2,10,8,15,649.0,47.5,0.55,10.5,190.5,520.12,425.69
2016,2,10,8,30,713.0,53.0,0.5,11.0,239.0,581.26,471.67
2016,2,10,8,45,753.0,57.5,0.5,11.5,286.0,623.62,501.66
2016,2,10,9,0,793.0,62.0,0.5,12.0,333.0,664.13,529.13
2016,2,10,9,15,820.5,65.0,0.5,12.5,377.0,691.48,546.18
2016,2,10,9,30,848.0,68.0,0.5,13.0,421.0,716.04,560.94
2016,2,10,9,45,866.5,70.5,0.5,13.5,459.5,730.36,568.24
2016,2,10,10,0,885.0,73.0,0.5,14.0,498.0,735.72,569.39
2016,2,10,10,15,899.0,75.0,0.5,14.0,530.5,739.74,570.86
2016,2,10,10,30,913.0,77.0,0.5,14.0,563.0,740.27,570.05
2016,2,10,10,45,920.5,79.0,0.55,14.5,588.5,732.67,563.54
2016,2,10,11,0,928.0,81.0,0.6,15.0,614.0,721.59,554.37
2016,2,10,11,15,800.0,121.5,0.6,15.0,590.5,661.79,509.08
2016,2,10,11,30,672.0,162.0,0.6,15.0,567.0,599.68,462.43
2016,2,10,11,45,811.0,122.0,0.6,15.5,619.0,620.4,476.69
2016,2,10,12,0,950.0,82.0,0.6,16.0,671.0,630.75,481.6
2016,2,10,12,15,950.5,82.0,0.6,16.0,673.0,597.05,454.59
2016,2,10,12,30,951.0,82.0,0.6,16.0,675.0,560.64,425.46
2016,2,10,12,45,952.0,80.5,0.6,16.5,669.5,520.5,392.09
2016,2,10,13,0,953.0,79.0,0.6,17.0,664.0,477.98,356.11
2016,2,10,13,15,948.5,78.5,0.6,17.0,649.5,432.03,317.3
2016,2,10,13,30,944.0,78.0,0.6,17.0,635.0,384.46,276.23
2016,2,10,13,45,936.5,77.0,0.6,17.0,612.5,334.2,232.34
2016,2,10,14,0,929.0,76.0,0.6,17.0,590.0,283.05,187.48
2016,2,10,14,15,917.5,74.5,0.55,17.0,560.5,230.09,142.16
2016,2,10,14,30,906.0,73.0,0.5,17.0,531.0,177.09,100.03
2016,2,10,14,45,834.0,77.0,0.5,17.0,476.0,117.24,61.69
2016,2,10,15,0,762.0,81.0,0.5,17.0,421.0,70.68,45.72
2016,2,10,15,15,621.0,100.5,0.55,16.5,361.0,69.28,55.39
2016,2,10,15,30,480.0,120.0,0.6,16.0,301.0,84.17,68.65
2016,2,10,15,45,453.5,109.5,0.65,15.5,264.0,78.09,63.6
2016,2,10,16,0,427.0,99.0,0.7,15.0,227.0,71.83,58.32
2016,2,10,16,15,398.0,85.0,0.75,14.5,188.5,62.75,50.4
2016,2,10,16,30,369.0,71.0,0.8,14.0,150.0,53.34,41.99
2016,2,10,16,45,318.0,56.0,0.9,13.5,112.0,42.75,32.29
2016,2,10,17,0,267.0,41.0,1.0,13.0,74.0,31.8,22.04
2016,2,10,17,15,133.5,27.0,1.0,12.5,43.5,21.14,10.28
2016,2,10,17,30,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,67.0,14.0,0.7,8.5,19.5,51.0,0.0
2016,2,11,7,30,134.0,28.0,0.6,9.0,39.0,150.18,110.68
2016,2,11,7,45,173.0,46.5,0.55,10.0,70.5,187.75,153.28
2016,2,11,8,0,212.0,65.0,0.5,11.0,102.0,237.92,197.28
2016,2,11,8,15,237.0,82.5,0.45,11.5,135.5,277.49,230.77
2016,2,11,8,30,262.0,100.0,0.4,12.0,169.0,316.89,262.59
2016,2,11,8,45,276.0,117.0,0.35,12.5,202.0,347.37,285.82
2016,2,11,9,0,290.0,134.0,0.3,13.0,235.0,376.88,307.4
2016,2,11,9,15,572.5,100.0,0.25,13.5,330.0,560.15,448.34
2016,2,11,9,30,855.0,66.0,0.2,14.0,425.0,722.06,560.44
2016,2,11,9,45,710.5,105.5,0.2,14.5,422.0,664.12,514.67
2016,2,11,10,0,566.0,145.0,0.2,15.0,419.0,590.67,458.86
2016,2,11,10,15,730.5,113.0,0.25,15.0,490.5,673.05,519.78
2016,2,11,10,30,895.0,81.0,0.3,15.0,562.0,735.6,562.35
2016,2,11,10,45,898.5,84.5,0.35,15.5,586.0,727.04,554.3
2016,2,11,11,0,902.0,88.0,0.4,16.0,610.0,715.09,544.56
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.5,698.5,531.49
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,678.63,516.02
2016,2,11,11,45,911.0,92.5,0.45,16.0,654.0,652.47,496.54
2016,2,11,12,0,909.0,95.0,0.5,16.0,663.0,623.49,474.68
2016,2,11,12,15,635.0,184.5,0.5,16.0,582.0,526.38,401.51
2016,2,11,12,30,361.0,274.0,0.5,16.0,501.0,431.96,330.71
2016,2,11,12,45,333.0,277.5,0.5,16.0,485.0,401.9,307.86
2016,2,11,13,0,305.0,281.0,0.5,16.0,469.0,373.02,285.14
2016,2,11,13,15,338.0,267.0,0.5,15.5,471.0,354.78,270.07
2016,2,11,13,30,371.0,253.0,0.5,15.0,473.0,333.38,251.74
2016,2,11,13,45,358.5,245.5,0.5,15.0,452.0,300.56,224.73
2016,2,11,14,0,346.0,238.0,0.5,15.0,431.0,268.52,198.41
2016,2,11,14,15,215.5,233.0,0.5,14.5,351.0,221.62,166.06
2016,2,11,14,30,85.0,228.0,0.5,14.0,271.0,189.34,146.64
2016,2,11,14,45,114.0,214.5,0.5,14.0,268.5,167.48,129.09
2016,2,11,15,0,143.0,201.0,0.5,14.0,266.0,147.63,115.79
2016,2,11,15,15,283.0,166.5,0.5,13.5,279.5,117.92,98.2
2016,2,11,15,30,423.0,132.0,0.5,13.0,293.0,91.95,76.12
2016,2,11,15,45,388.5,122.0,0.55,12.5,256.5,86.41,71.66
2016,2,11,16,0,354.0,112.0,0.6,12.0,220.0,80.72,66.89
2016,2,11,16,15,323.0,96.0,0.65,11.5,181.5,70.41,57.85
2016,2,11,16,30,292.0,80.0,0.7,11.0,143.0,59.73,48.24
2016,2,11,16,45,242.0,62.5,0.75,11.0,106.0,47.43,36.85
2016,2,11,17,0,192.0,45.0,0.8,11.0,69.0,34.69,24.86
2016,2,11,17,15,96.0,28.5,0.8,10.5,40.5,23.0,12.39
2016,2,11,17,30,0.0,12.0,0.8,10.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,0.85,10.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,104.57,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,265.97,203.05
2016,2,12,7,45,422.5,39.0,0.75,8.5,99.0,351.04,288.32
