Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,0,527.0,49.0,0.7,9.0,143.0,440.58,364.39
2016,2,12,8,15,592.0,56.0,0.65,9.0,191.0,502.76,415.57
2016,2,12,8,30,657.0,63.0,0.6,9.0,239.0,565.29,464.38
2016,2,12,8,45,698.0,68.0,0.6,9.5,285.5,607.86,494.89
2016,2,12,9,0,739.0,73.0,0.6,10.0,332.0,644.53,519.92
2016,2,12,9,15,768.0,76.5,0.55,10.5,375.0,673.5,537.84
2016,2,12,9,30,797.0,80.0,0.5,11.0,418.0,699.75,553.3
2016,2,12,9,45,668.5,117.5,0.45,11.5,418.0,649.65,513.01
2016,2,12,10,0,540.0,155.0,0.4,12.0,418.0,585.1,461.88
2016,2,12,10,15,580.5,153.0,0.4,12.5,453.0,604.43,475.19
2016,2,12,10,30,621.0,151.0,0.4,13.0,488.0,626.97,489.27
2016,2,12,10,45,514.0,194.5,0.45,13.5,481.5,578.76,450.8
2016,2,12,11,0,407.0,238.0,0.5,14.0,475.0,525.59,409.52
2016,2,12,11,15,502.5,214.0,0.55,14.0,515.5,560.7,436.33
2016,2,12,11,30,598.0,190.0,0.6,14.0,556.0,580.69,450.78
2016,2,12,11,45,580.5,199.5,0.65,14.5,559.5,557.58,431.72
2016,2,12,12,0,563.0,209.0,0.7,15.0,563.0,533.2,412.05
2016,2,12,12,15,542.5,216.5,0.7,15.0,558.5,504.33,389.24
2016,2,12,12,30,522.0,224.0,0.7,15.0,554.0,474.99,365.85
2016,2,12,12,45,709.0,161.0,0.75,15.0,604.5,483.96,370.55
2016,2,12,13,0,896.0,98.0,0.8,15.0,655.0,475.72,359.9
2016,2,12,13,15,890.5,97.0,0.8,15.0,640.5,430.1,320.92
2016,2,12,13,30,885.0,96.0,0.8,15.0,626.0,383.12,280.21
2016,2,12,13,45,877.5,94.5,0.85,15.0,604.0,334.0,237.23
2016,2,12,14,0,870.0,93.0,0.9,15.0,582.0,284.17,193.22
2016,2,12,14,15,758.0,113.0,0.9,14.5,524.0,226.69,148.28
2016,2,12,14,30,646.0,133.0,0.9,14.0,466.0,183.24,117.61
2016,2,12,14,45,652.5,120.5,0.95,14.0,437.5,135.39,82.99
2016,2,12,15,0,659.0,108.0,1.0,14.0,409.0,86.74,57.91
2016,2,12,15,15,710.0,92.5,0.95,13.5,389.5,63.52,50.94
2016,2,12,15,30,761.0,77.0,0.9,13.0,370.0,59.5,47.65
2016,2,12,15,45,726.0,72.5,0.85,12.5,325.0,52.08,41.26
2016,2,12,16,0,691.0,68.0,0.8,12.0,280.0,49.97,39.53
2016,2,12,16,15,638.0,62.0,0.75,11.5,233.0,46.57,36.55
2016,2,12,16,30,585.0,56.0,0.7,11.0,186.0,43.12,33.41
2016,2,12,16,45,499.0,48.0,0.7,10.5,139.5,37.81,28.4
2016,2,12,17,0,413.0,40.0,0.7,10.0,93.0,32.44,23.08
2016,2,12,17,15,206.5,29.5,0.7,9.5,56.0,23.15,13.05
2016,2,12,17,30,0.0,19.0,0.7,9.0,19.0,17.28,0.0
2016,2,12,17,45,0.0,9.5,0.75,9.0,9.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,215.0,13.0,1.05,6.5,32.0,136.17,0.0
2016,2,13,7,30,430.0,26.0,1.1,7.0,64.0,323.44,252.35
2016,2,13,7,45,532.5,33.5,1.15,7.5,110.5,409.09,338.29
2016,2,13,8,0,635.0,41.0,1.2,8.0,157.0,498.12,414.92
2016,2,13,8,15,695.0,46.0,1.15,8.5,207.0,557.59,463.07
2016,2,13,8,30,755.0,51.0,1.1,9.0,257.0,616.79,507.88
2016,2,13,8,45,794.0,54.5,1.1,9.5,305.5,658.2,537.44
2016,2,13,9,0,833.0,58.0,1.1,10.0,354.0,697.67,564.43
2016,2,13,9,15,858.5,61.0,1.0,10.5,398.5,717.88,575.25
2016,2,13,9,30,884.0,64.0,0.9,11.0,443.0,741.62,588.34
2016,2,13,9,45,907.5,64.0,0.85,11.5,483.0,757.06,595.76
2016,2,13,10,0,931.0,64.0,0.8,12.0,523.0,769.25,600.9
2016,2,13,10,15,943.0,65.5,0.75,12.5,556.0,771.32,598.99
2016,2,13,10,30,955.0,67.0,0.7,13.0,589.0,769.77,594.84
2016,2,13,10,45,964.0,67.5,0.7,13.5,614.5,761.26,586.85
2016,2,13,11,0,973.0,68.0,0.7,14.0,640.0,749.11,576.62
2016,2,13,11,15,978.0,69.0,0.7,14.0,658.5,731.18,563.12
2016,2,13,11,30,983.0,70.0,0.7,14.0,677.0,709.74,546.32
2016,2,13,11,45,986.5,70.0,0.7,14.5,687.0,682.89,524.51
2016,2,13,12,0,990.0,70.0,0.7,15.0,697.0,652.79,500.1
2016,2,13,12,15,990.5,70.0,0.7,15.0,699.0,617.88,472.7
2016,2,13,12,30,991.0,70.0,0.7,15.0,701.0,580.15,442.57
2016,2,13,12,45,982.0,73.0,0.75,15.0,693.0,538.07,408.86
2016,2,13,13,0,973.0,76.0,0.8,15.0,685.0,494.1,372.69
2016,2,13,13,15,968.5,75.5,0.8,15.0,670.5,447.11,332.77
2016,2,13,13,30,964.0,75.0,0.8,15.0,656.0,398.47,290.48
2016,2,13,13,45,957.5,73.5,0.85,15.0,633.5,346.94,245.25
2016,2,13,14,0,951.0,72.0,0.9,15.0,611.0,294.41,198.66
2016,2,13,14,15,939.5,71.0,1.0,14.5,581.0,240.53,152.1
2016,2,13,14,30,928.0,70.0,1.1,14.0,551.0,186.57,107.99
2016,2,13,14,45,911.5,68.0,1.2,14.0,514.5,131.58,69.53
2016,2,13,15,0,895.0,66.0,1.3,14.0,478.0,77.54,45.11
2016,2,13,15,15,873.5,64.0,1.25,13.5,436.0,55.82,44.13
2016,2,13,15,30,852.0,62.0,1.2,13.0,394.0,48.05,37.46
2016,2,13,15,45,822.0,58.5,1.2,12.5,347.5,46.11,35.91
2016,2,13,16,0,792.0,55.0,1.2,12.0,301.0,44.16,34.3
2016,2,13,16,15,744.5,50.5,1.15,11.0,252.0,41.27,31.84
2016,2,13,16,30,697.0,46.0,1.1,10.0,203.0,38.37,29.26
2016,2,13,16,45,618.5,40.0,1.05,9.5,154.0,34.01,25.12
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,29.66,20.77
2016,2,13,17,15,391.0,24.5,1.05,8.5,64.0,21.69,12.26
2016,2,13,17,30,242.0,15.0,1.1,8.0,23.0,13.64,0.0
2016,2,13,17,45,121.0,7.5,1.15,8.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.5,1.2,7.5,32.5,158.72,0.0
2016,2,14,7,30,430.0,25.0,1.2,8.0,65.0,324.88,256.02
2016,2,14,7,45,531.0,32.0,1.3,8.5,111.0,408.77,338.23
2016,2,14,8,0,632.0,39.0,1.4,9.0,157.0,496.35,413.68
2016,2,14,8,15,688.0,43.5,1.3,9.5,205.5,552.38,458.59
2016,2,14,8,30,744.0,48.0,1.2,10.0,254.0,608.14,500.43
2016,2,14,8,45,739.5,55.5,1.15,10.5,290.5,623.44,509.87
2016,2,14,9,0,735.0,63.0,1.1,11.0,327.0,635.72,516.65
2016,2,14,9,15,799.5,61.5,1.15,11.5,380.5,684.71,551.19
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,725.19,578.27
2016,2,14,9,45,630.5,126.5,1.3,13.0,412.0,636.8,509.41
2016,2,14,10,0,397.0,193.0,1.4,14.0,390.0,512.28,410.77
2016,2,14,10,15,506.5,174.5,1.4,14.0,442.5,578.3,461.95
2016,2,14,10,30,616.0,156.0,1.4,14.0,495.0,633.64,502.55
2016,2,14,10,45,445.5,213.5,1.4,14.5,464.5,553.79,437.82
2016,2,14,11,0,275.0,271.0,1.4,15.0,434.0,471.36,371.86
2016,2,14,11,15,305.5,273.5,1.4,15.0,459.5,482.64,380.5
2016,2,14,11,30,336.0,276.0,1.4,15.0,485.0,491.48,386.43
2016,2,14,11,45,639.0,176.0,1.4,15.5,581.0,579.8,453.81
2016,2,14,12,0,942.0,76.0,1.4,16.0,677.0,634.39,492.92
2016,2,14,12,15,942.5,76.0,1.4,16.0,679.0,600.92,465.24
2016,2,14,12,30,943.0,76.0,1.4,16.0,681.0,564.76,435.75
2016,2,14,12,45,560.5,190.5,1.45,16.0,549.0,441.89,341.6
2016,2,14,13,0,178.0,305.0,1.5,16.0,417.0,339.99,264.34
2016,2,14,13,15,557.5,189.0,1.45,16.0,529.5,380.88,290.77
2016,2,14,13,30,937.0,73.0,1.4,16.0,642.0,390.73,287.13
2016,2,14,13,45,929.0,72.5,1.4,16.0,620.5,340.87,242.39
2016,2,14,14,0,921.0,72.0,1.4,16.0,599.0,290.16,196.93
2016,2,14,14,15,911.5,71.0,1.35,15.5,570.5,238.12,151.38
2016,2,14,14,30,902.0,70.0,1.3,15.0,542.0,185.83,108.16
2016,2,14,14,45,885.0,69.0,1.3,15.0,506.0,132.84,70.73
2016,2,14,15,0,868.0,68.0,1.3,15.0,470.0,80.83,46.57
2016,2,14,15,15,847.0,65.5,1.25,14.5,429.0,56.67,44.68
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,48.53,37.72
2016,2,14,15,45,790.0,60.5,1.2,14.0,342.0,47.39,36.81
2016,2,14,16,0,754.0,58.0,1.2,14.0,296.0,46.31,35.92
2016,2,14,16,15,706.0,53.5,1.15,13.5,248.0,43.54,33.54
2016,2,14,16,30,658.0,49.0,1.1,13.0,200.0,40.78,31.04
2016,2,14,16,45,571.0,43.0,1.1,12.5,151.5,36.53,27.06
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,29.58,20.47
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,25.09,15.14
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,21.83,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,180.03,11.73
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,367.48,289.47
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,449.64,367.72
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,535.1,439.16
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,590.42,482.31
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,638.93,517.74
2016,2,15,8,45,831.0,49.0,0.95,12.5,317.5,677.43,543.82
2016,2,15,9,0,866.0,52.0,0.9,13.0,366.0,714.1,567.38
2016,2,15,9,15,889.0,54.0,0.9,13.5,410.5,738.17,581.72
2016,2,15,9,30,912.0,56.0,0.9,14.0,455.0,759.36,593.84
2016,2,15,9,45,929.0,57.5,0.9,14.5,494.5,772.25,599.98
2016,2,15,10,0,946.0,59.0,0.9,15.0,534.0,781.73,603.86
2016,2,15,10,15,957.5,60.5,0.9,15.5,567.0,783.54,602.55
2016,2,15,10,30,969.0,62.0,0.9,16.0,600.0,781.68,598.95
2016,2,15,10,45,976.5,63.0,0.9,16.5,625.5,772.63,590.62
2016,2,15,11,0,984.0,64.0,0.9,17.0,651.0,759.91,580.03
2016,2,15,11,15,989.0,64.5,0.9,17.0,669.0,741.28,566.64
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,719.11,549.59
2016,2,15,11,45,996.5,65.5,0.9,17.5,697.0,691.92,527.67
2016,2,15,12,0,999.0,66.0,0.9,18.0,707.0,661.47,503.17
2016,2,15,12,15,999.0,66.0,0.9,18.0,709.0,625.98,475.57
2016,2,15,12,30,999.0,66.0,0.9,18.0,711.0,587.66,445.28
2016,2,15,12,45,993.5,68.0,0.9,18.0,704.0,545.93,411.65
2016,2,15,13,0,988.0,70.0,0.9,18.0,697.0,502.05,375.49
2016,2,15,13,15,983.5,69.5,0.9,18.0,682.5,454.39,335.47
2016,2,15,13,30,979.0,69.0,0.9,18.0,668.0,405.04,293.04
2016,2,15,13,45,970.5,68.5,0.95,18.0,645.0,353.0,247.83
2016,2,15,14,0,962.0,68.0,1.0,18.0,622.0,300.09,201.31
2016,2,15,14,15,951.5,66.5,0.95,17.5,592.0,245.34,154.01
2016,2,15,14,30,941.0,65.0,0.9,17.0,562.0,190.42,108.97
2016,2,15,14,45,925.0,64.0,0.9,17.0,525.5,135.45,70.04
2016,2,15,15,0,909.0,63.0,0.9,17.0,489.0,81.32,44.27
2016,2,15,15,15,888.5,61.0,0.85,16.5,446.5,53.77,41.76
2016,2,15,15,30,868.0,59.0,0.8,16.0,404.0,52.22,40.65
2016,2,15,15,45,836.0,56.5,0.8,15.5,357.0,50.16,39.03
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,43.2,33.01
2016,2,15,16,15,758.5,50.0,0.75,14.0,261.0,40.7,30.95
2016,2,15,16,30,713.0,46.0,0.7,13.0,212.0,38.22,28.79
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.5,33.85,24.72
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,29.47,20.44
2016,2,15,17,15,427.0,25.0,0.7,11.5,70.5,21.99,12.82
2016,2,15,17,30,289.0,16.0,0.7,11.0,28.0,14.35,0.0
2016,2,15,17,45,144.5,8.0,0.75,11.0,14.0,7.28,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.5,177.28,45.41
2016,2,16,7,30,475.0,27.0,0.9,10.0,75.0,358.3,284.37
2016,2,16,7,45,567.5,34.5,0.9,10.5,122.5,439.63,359.62
2016,2,16,8,0,660.0,42.0,0.9,11.0,170.0,523.99,429.68
2016,2,16,8,15,715.0,46.5,0.8,11.5,220.0,580.57,472.88
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,636.64,512.89
2016,2,16,8,45,805.0,54.5,0.65,13.0,318.0,675.82,537.89
2016,2,16,9,0,840.0,58.0,0.6,14.0,366.0,706.43,555.58
2016,2,16,9,15,863.5,60.5,0.55,14.5,410.5,731.22,569.51
2016,2,16,9,30,887.0,63.0,0.5,15.0,455.0,753.21,581.13
2016,2,16,9,45,908.0,63.5,0.5,16.0,494.5,767.71,587.14
2016,2,16,10,0,929.0,64.0,0.5,17.0,534.0,778.92,590.97
2016,2,16,10,15,940.0,65.0,0.45,17.5,566.5,779.78,588.12
2016,2,16,10,30,951.0,66.0,0.4,18.0,599.0,777.05,583.17
2016,2,16,10,45,958.0,67.5,0.4,18.5,624.5,768.37,575.3
2016,2,16,11,0,965.0,69.0,0.4,19.0,650.0,756.06,565.27
2016,2,16,11,15,970.0,69.5,0.35,19.0,667.5,737.68,551.61
2016,2,16,11,30,975.0,70.0,0.3,19.0,685.0,715.84,534.55
2016,2,16,11,45,977.0,71.0,0.25,19.5,695.0,689.22,513.0
2016,2,16,12,0,979.0,72.0,0.2,20.0,705.0,659.4,489.11
2016,2,16,12,15,979.0,72.0,0.2,20.0,706.5,624.39,462.83
2016,2,16,12,30,979.0,72.0,0.2,20.0,708.0,586.62,433.99
2016,2,16,12,45,978.5,71.0,0.2,20.0,702.0,545.04,401.68
2016,2,16,13,0,978.0,70.0,0.2,20.0,696.0,501.09,366.68
2016,2,16,13,15,974.0,69.5,0.2,20.0,681.0,454.0,328.33
2016,2,16,13,30,970.0,69.0,0.2,20.0,666.0,405.19,287.56
2016,2,16,13,45,962.5,68.0,0.2,20.0,643.5,353.37,243.61
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,300.62,198.31
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.5,246.66,152.48
2016,2,16,14,30,935.0,65.0,0.2,20.0,562.0,192.48,108.67
2016,2,16,14,45,921.5,63.0,0.25,20.0,526.0,137.2,69.83
2016,2,16,15,0,908.0,61.0,0.3,20.0,490.0,82.56,43.21
2016,2,16,15,15,888.0,59.0,0.3,19.5,448.0,52.33,39.96
2016,2,16,15,30,868.0,57.0,0.3,19.0,406.0,50.77,38.88
2016,2,16,15,45,841.0,53.5,0.35,18.5,360.0,47.99,36.64
2016,2,16,16,0,814.0,50.0,0.4,18.0,314.0,45.11,34.28
2016,2,16,16,15,771.0,46.5,0.5,17.5,264.5,37.76,27.9
2016,2,16,16,30,728.0,43.0,0.6,17.0,215.0,35.58,25.97
2016,2,16,16,45,658.5,37.5,0.7,16.5,166.0,31.56,22.29
2016,2,16,17,0,589.0,32.0,0.8,16.0,117.0,27.52,18.41
2016,2,16,17,15,294.5,31.5,0.8,15.5,74.0,25.79,15.88
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,24.58,0.0
2016,2,16,17,45,0.0,15.5,0.85,15.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,1.25,11.0,13.0,11.44,0.0
2016,2,17,7,30,0.0,26.0,1.3,11.0,26.0,22.93,13.27
2016,2,17,7,45,0.0,43.0,1.4,11.5,43.0,40.79,29.11
2016,2,17,8,0,0.0,60.0,1.5,12.0,60.0,57.89,44.11
2016,2,17,8,15,0.0,77.5,1.55,12.0,77.5,75.08,59.07
2016,2,17,8,30,0.0,95.0,1.6,12.0,95.0,91.91,73.47
2016,2,17,8,45,2.0,112.0,1.7,12.0,112.5,109.38,88.25
2016,2,17,9,0,4.0,129.0,1.8,12.0,130.0,126.74,102.72
2016,2,17,9,15,164.0,155.0,1.85,12.0,227.5,297.09,247.69
2016,2,17,9,30,324.0,181.0,1.9,12.0,325.0,458.77,377.97
2016,2,17,9,45,162.0,130.0,1.95,12.5,202.0,272.16,224.71
2016,2,17,10,0,0.0,79.0,2.0,13.0,79.0,69.92,53.49
2016,2,17,10,15,0.0,69.0,2.05,13.0,69.0,61.04,46.11
2016,2,17,10,30,0.0,59.0,2.1,13.0,59.0,52.18,38.56
2016,2,17,10,45,0.0,42.5,2.2,13.5,42.5,37.56,26.12
2016,2,17,11,0,0.0,26.0,2.3,14.0,26.0,22.96,13.74
2016,2,17,11,15,0.0,70.5,2.35,14.0,70.5,62.43,46.8
2016,2,17,11,30,0.0,115.0,2.4,14.0,115.0,102.28,79.73
2016,2,17,11,45,0.0,116.5,2.45,14.0,116.5,103.53,80.65
2016,2,17,12,0,0.0,118.0,2.5,14.0,118.0,104.77,81.64
2016,2,17,12,15,0.0,118.5,2.5,13.5,118.5,105.12,82.05
2016,2,17,12,30,0.0,119.0,2.5,13.0,119.0,105.45,82.49
2016,2,17,12,45,7.5,174.5,2.55,13.0,179.5,157.43,125.19
2016,2,17,13,0,15.0,230.0,2.6,13.0,240.0,207.22,165.44
2016,2,17,13,15,15.0,225.0,2.6,13.0,234.5,201.05,160.35
2016,2,17,13,30,15.0,220.0,2.6,13.0,229.0,194.86,155.4
2016,2,17,13,45,226.0,226.0,2.65,13.0,358.0,252.9,196.86
2016,2,17,14,0,437.0,232.0,2.7,13.0,487.0,292.01,219.33
2016,2,17,14,15,516.0,195.0,2.7,12.5,482.0,252.08,181.85
2016,2,17,14,30,595.0,158.0,2.7,12.0,477.0,205.24,139.26
2016,2,17,14,45,578.5,154.5,2.7,12.0,448.0,163.47,108.12
2016,2,17,15,0,562.0,151.0,2.7,12.0,419.0,123.79,86.14
2016,2,17,15,15,281.5,143.5,2.65,11.5,277.5,103.0,86.18
2016,2,17,15,30,1.0,136.0,2.6,11.0,136.0,113.11,95.55
2016,2,17,15,45,0.5,120.5,2.6,11.0,120.5,100.76,84.85
2016,2,17,16,0,0.0,105.0,2.6,11.0,105.0,88.28,73.93
2016,2,17,16,15,0.0,88.0,2.6,11.0,88.0,74.57,61.74
2016,2,17,16,30,0.0,71.0,2.6,11.0,71.0,60.7,49.22
2016,2,17,16,45,0.0,54.0,2.65,11.0,54.0,46.67,36.37
2016,2,17,17,0,0.0,37.0,2.7,11.0,37.0,32.47,23.22
2016,2,17,17,15,0.0,23.0,2.7,10.5,23.0,20.27,11.68
2016,2,17,17,30,0.0,9.0,2.7,10.0,9.0,7.91,0.0
2016,2,17,17,45,0.0,4.5,2.75,10.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.0,1.4,7.0,15.0,13.21,1.43
2016,2,18,7,30,0.0,30.0,1.4,7.0,30.0,27.94,17.86
2016,2,18,7,45,0.0,49.5,1.45,7.5,49.5,49.24,36.94
2016,2,18,8,0,0.0,69.0,1.5,8.0,69.0,69.24,54.68
2016,2,18,8,15,5.5,88.5,1.5,8.0,90.0,92.37,75.12
2016,2,18,8,30,11.0,108.0,1.5,8.0,111.0,115.25,95.02
2016,2,18,8,45,17.5,125.5,1.55,8.5,132.0,136.3,112.85
2016,2,18,9,0,24.0,143.0,1.6,9.0,153.0,157.36,130.34
2016,2,18,9,15,12.0,98.0,1.6,9.0,103.0,97.81,79.18
2016,2,18,9,30,0.0,53.0,1.6,9.0,53.0,46.8,34.94
2016,2,18,9,45,162.5,135.0,1.6,9.5,219.0,278.89,234.05
2016,2,18,10,0,325.0,217.0,1.6,10.0,385.0,490.92,402.19
2016,2,18,10,15,253.0,242.0,1.55,10.0,377.5,457.08,371.31
2016,2,18,10,30,181.0,267.0,1.5,10.0,370.0,410.75,332.81
2016,2,18,10,45,223.5,275.0,1.5,10.0,408.0,442.08,357.46
2016,2,18,11,0,266.0,283.0,1.5,10.0,446.0,481.35,387.13
2016,2,18,11,15,348.0,273.5,1.45,10.0,493.0,516.38,413.78
2016,2,18,11,30,430.0,264.0,1.4,10.0,540.0,554.56,441.96
2016,2,18,11,45,430.5,269.0,1.4,10.5,549.0,541.08,429.47
2016,2,18,12,0,431.0,274.0,1.4,11.0,558.0,525.93,416.1
2016,2,18,12,15,230.0,269.5,1.4,11.0,421.0,381.98,304.18
2016,2,18,12,30,29.0,265.0,1.4,11.0,284.0,251.05,200.27
2016,2,18,12,45,14.5,148.0,1.4,11.0,157.5,137.84,109.43
2016,2,18,13,0,0.0,31.0,1.4,11.0,31.0,27.4,17.63
2016,2,18,13,15,21.0,148.5,1.4,11.0,161.5,138.52,110.46
2016,2,18,13,30,42.0,266.0,1.4,11.0,292.0,238.62,190.92
2016,2,18,13,45,30.0,242.0,1.4,11.0,260.5,210.94,168.47
2016,2,18,14,0,18.0,218.0,1.4,11.0,229.0,189.51,151.65
2016,2,18,14,15,236.5,210.0,1.35,10.5,339.0,211.07,160.77
2016,2,18,14,30,455.0,202.0,1.3,10.0,449.0,216.59,155.15
2016,2,18,14,45,447.0,189.0,1.3,10.0,418.0,176.4,124.31
2016,2,18,15,0,439.0,176.0,1.3,10.0,387.0,137.11,99.89
2016,2,18,15,15,221.5,158.5,1.2,9.5,265.0,111.97,94.54
2016,2,18,15,30,4.0,141.0,1.1,9.0,143.0,116.81,99.32
2016,2,18,15,45,365.0,105.0,1.05,9.0,226.5,73.19,60.7
2016,2,18,16,0,726.0,69.0,1.0,9.0,310.0,54.85,44.37
2016,2,18,16,15,677.0,64.0,0.95,8.5,261.0,47.46,37.82
2016,2,18,16,30,628.0,59.0,0.9,8.0,212.0,44.88,35.5
2016,2,18,16,45,555.5,51.0,0.9,7.5,164.0,39.67,30.62
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,34.35,25.43
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,26.03,17.11
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,17.47,1.75
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,67.0,20.0,1.2,6.5,27.5,78.68,43.64
2016,2,19,7,30,134.0,40.0,1.2,7.0,55.0,156.95,127.99
2016,2,19,7,45,164.5,60.0,1.3,7.5,87.5,204.23,171.68
2016,2,19,8,0,195.0,80.0,1.4,8.0,120.0,251.3,213.34
2016,2,19,8,15,214.0,99.5,1.4,8.5,154.0,289.51,245.81
2016,2,19,8,30,233.0,119.0,1.4,9.0,188.0,327.21,276.63
2016,2,19,8,45,247.0,136.5,1.45,9.5,221.0,357.86,300.75
2016,2,19,9,0,261.0,154.0,1.5,10.0,254.0,387.67,323.53
2016,2,19,9,15,141.0,163.0,1.45,10.0,217.5,290.14,241.18
2016,2,19,9,30,21.0,172.0,1.4,10.0,181.0,180.27,147.41
2016,2,19,9,45,20.5,184.0,1.4,10.5,194.0,189.86,154.96
2016,2,19,10,0,20.0,196.0,1.4,11.0,207.0,199.44,162.03
2016,2,19,10,15,85.5,233.0,1.35,11.0,282.0,296.93,241.96
2016,2,19,10,30,151.0,270.0,1.3,11.0,357.0,392.22,316.88
2016,2,19,10,45,135.5,281.5,1.3,11.5,362.0,385.53,309.3
2016,2,19,11,0,120.0,293.0,1.3,12.0,367.0,378.58,302.34
2016,2,19,11,15,270.5,280.0,1.3,12.0,453.0,470.72,375.14
2016,2,19,11,30,421.0,267.0,1.3,12.0,539.0,545.56,431.84
2016,2,19,11,45,385.0,281.5,1.3,12.0,533.0,519.09,409.68
2016,2,19,12,0,349.0,296.0,1.3,12.0,527.0,492.83,388.57
2016,2,19,12,15,184.0,271.5,1.25,11.5,393.5,354.07,281.42
2016,2,19,12,30,19.0,247.0,1.2,11.0,260.0,228.01,181.69
2016,2,19,12,45,37.0,268.5,1.2,11.0,293.5,253.97,202.9
2016,2,19,13,0,55.0,290.0,1.2,11.0,327.0,275.17,219.32
2016,2,19,13,15,65.0,289.5,1.15,10.5,332.0,272.53,217.13
2016,2,19,13,30,75.0,289.0,1.1,10.0,337.0,268.59,213.89
2016,2,19,13,45,106.5,285.0,1.1,10.0,350.5,267.36,211.81
2016,2,19,14,0,138.0,281.0,1.1,10.0,364.0,258.6,203.26
2016,2,19,14,15,69.0,181.5,1.05,10.0,223.0,165.16,129.94
2016,2,19,14,30,0.0,82.0,1.0,10.0,82.0,72.61,56.29
2016,2,19,14,45,0.0,102.0,0.95,10.0,102.0,89.49,70.86
2016,2,19,15,0,0.0,122.0,0.9,10.0,122.0,104.91,84.0
2016,2,19,15,15,0.0,91.0,0.85,9.5,91.0,79.8,66.1
2016,2,19,15,30,0.0,60.0,0.8,9.0,60.0,53.0,42.45
2016,2,19,15,45,0.0,53.0,0.75,9.0,53.0,46.79,37.0
2016,2,19,16,0,0.0,46.0,0.7,9.0,46.0,40.58,31.47
2016,2,19,16,15,0.0,38.5,0.65,8.5,38.5,33.93,25.52
2016,2,19,16,30,0.0,31.0,0.6,8.0,31.0,27.3,19.48
2016,2,19,16,45,0.0,24.0,0.55,8.0,24.0,21.11,13.71
2016,2,19,17,0,0.0,17.0,0.5,8.0,17.0,14.94,7.89
2016,2,19,17,15,0.0,10.5,0.5,7.5,10.5,9.22,2.45
2016,2,19,17,30,0.0,4.0,0.5,7.0,4.0,3.5,0.0
2016,2,19,17,45,0.0,2.0,0.55,7.0,2.0,1.82,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,58.0,21.0,0.95,3.5,28.0,75.73,46.85
2016,2,20,7,30,116.0,42.0,0.9,4.0,56.0,148.74,122.73
2016,2,20,7,45,145.5,62.5,0.9,4.5,88.0,195.61,165.89
2016,2,20,8,0,175.0,83.0,0.9,5.0,120.0,242.25,207.13
2016,2,20,8,15,190.5,103.5,0.85,5.5,153.0,278.9,238.13
2016,2,20,8,30,206.0,124.0,0.8,6.0,186.0,314.88,267.33
2016,2,20,8,45,221.0,141.5,0.8,6.5,218.0,345.72,291.51
2016,2,20,9,0,236.0,159.0,0.8,7.0,250.0,375.87,314.45
2016,2,20,9,15,291.0,171.0,0.75,7.5,296.0,428.86,355.44
2016,2,20,9,30,346.0,183.0,0.7,8.0,342.0,481.38,394.54
2016,2,20,9,45,457.5,171.0,0.65,8.5,400.0,563.11,455.55
2016,2,20,10,0,569.0,159.0,0.6,9.0,458.0,629.3,502.71
2016,2,20,10,15,484.0,197.5,0.5,9.5,462.5,598.28,473.67
2016,2,20,10,30,399.0,236.0,0.4,10.0,467.0,553.22,436.15
2016,2,20,10,45,470.5,223.0,0.3,10.5,506.5,592.7,463.48
2016,2,20,11,0,542.0,210.0,0.2,11.0,546.0,617.04,478.34
2016,2,20,11,15,555.5,212.5,0.2,11.0,565.5,612.04,473.29
2016,2,20,11,30,569.0,215.0,0.2,11.0,585.0,604.35,466.67
2016,2,20,11,45,517.0,238.5,0.2,11.5,578.0,571.7,440.41
2016,2,20,12,0,465.0,262.0,0.2,12.0,571.0,539.19,414.59
2016,2,20,12,15,505.0,247.5,0.25,12.0,584.0,526.91,405.61
2016,2,20,12,30,545.0,233.0,0.3,12.0,597.0,510.74,393.01
2016,2,20,12,45,569.0,222.5,0.35,12.0,599.5,485.97,373.45
2016,2,20,13,0,593.0,212.0,0.4,12.0,602.0,458.17,350.95
2016,2,20,13,15,763.5,150.0,0.45,12.0,641.5,445.6,337.58
2016,2,20,13,30,934.0,88.0,0.5,12.0,681.0,421.35,312.45
2016,2,20,13,45,927.0,87.0,0.55,12.0,658.5,370.69,268.23
2016,2,20,14,0,920.0,86.0,0.6,12.0,636.0,319.11,222.62
2016,2,20,14,15,909.5,84.5,0.65,11.5,606.5,265.67,175.96
2016,2,20,14,30,899.0,83.0,0.7,11.0,577.0,212.12,130.69
2016,2,20,14,45,888.5,79.5,0.75,11.0,541.0,157.2,88.73
2016,2,20,15,0,878.0,76.0,0.8,11.0,505.0,95.35,51.26
2016,2,20,15,15,857.5,73.0,0.85,10.5,463.0,54.53,43.39
2016,2,20,15,30,837.0,70.0,0.9,10.0,421.0,53.27,42.54
2016,2,20,15,45,813.0,65.5,0.95,10.0,375.0,50.8,40.44
2016,2,20,16,0,789.0,61.0,1.0,10.0,329.0,48.27,38.26
2016,2,20,16,15,745.5,56.5,1.05,9.0,279.0,45.58,36.03
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,42.88,33.69
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,38.71,29.79
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,34.55,25.68
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,24.56,16.03
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,17.3,4.88
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,79.5,5.5,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,159.0,11.0,1.0,4.0,14.0,101.85,0.0
2016,2,21,7,15,324.5,22.0,1.0,4.5,53.5,259.01,181.76
2016,2,21,7,30,490.0,33.0,1.0,5.0,93.0,384.02,318.03
2016,2,21,7,45,578.5,40.5,1.05,6.0,142.5,465.79,390.27
2016,2,21,8,0,667.0,48.0,1.1,7.0,192.0,549.86,458.88
2016,2,21,8,15,719.5,53.0,1.1,7.5,243.5,606.77,502.9
2016,2,21,8,30,772.0,58.0,1.1,8.0,295.0,662.96,544.15
2016,2,21,8,45,809.5,61.0,1.15,8.5,344.5,704.17,572.97
2016,2,21,9,0,847.0,64.0,1.2,9.0,394.0,743.28,599.42
2016,2,21,9,15,871.0,66.5,1.2,9.0,439.0,762.14,611.04
2016,2,21,9,30,895.0,69.0,1.2,9.0,484.0,784.84,625.51
2016,2,21,9,45,913.0,70.5,1.2,9.5,524.5,798.49,632.22
2016,2,21,10,0,931.0,72.0,1.2,10.0,565.0,808.75,636.66
2016,2,21,10,15,942.5,73.5,1.2,10.5,598.5,810.46,635.19
2016,2,21,10,30,954.0,75.0,1.2,11.0,632.0,808.52,631.43
2016,2,21,10,45,963.0,76.0,1.2,11.5,658.0,800.43,623.59
2016,2,21,11,0,972.0,77.0,1.2,12.0,684.0,788.64,613.42
2016,2,21,11,15,977.0,78.0,1.15,12.0,702.5,770.34,599.36
2016,2,21,11,30,982.0,79.0,1.1,12.0,721.0,748.5,582.46
2016,2,21,11,45,985.0,79.5,1.1,12.0,731.5,721.37,561.39
2016,2,21,12,0,988.0,80.0,1.1,12.0,742.0,690.98,537.64
2016,2,21,12,15,988.5,80.0,1.05,12.0,743.5,655.49,509.23
2016,2,21,12,30,989.0,80.0,1.0,12.0,745.0,617.16,478.17
2016,2,21,12,45,987.5,79.5,1.0,12.5,738.5,574.68,442.95
2016,2,21,13,0,986.0,79.0,1.0,13.0,732.0,529.84,405.1
2016,2,21,13,15,982.0,78.5,1.05,12.5,717.0,481.82,365.5
2016,2,21,13,30,978.0,78.0,1.1,12.0,702.0,432.05,323.09
2016,2,21,13,45,969.0,77.5,1.15,12.0,678.5,379.16,276.46
2016,2,21,14,0,960.0,77.0,1.2,12.0,655.0,325.46,228.32
2016,2,21,14,15,950.0,76.0,1.2,12.0,625.0,270.55,179.18
2016,2,21,14,30,940.0,75.0,1.2,12.0,595.0,215.42,131.64
2016,2,21,14,45,923.0,73.5,1.3,12.0,557.0,159.15,88.43
2016,2,21,15,0,906.0,72.0,1.4,12.0,519.0,103.87,56.4
2016,2,21,15,15,885.5,70.0,1.4,11.5,476.0,60.03,48.07
2016,2,21,15,30,865.0,68.0,1.4,11.0,433.0,51.83,41.05
2016,2,21,15,45,834.5,65.0,1.45,10.5,385.5,50.43,40.01
2016,2,21,16,0,804.0,62.0,1.5,10.0,338.0,49.06,38.95
2016,2,21,16,15,760.5,57.5,1.45,9.0,287.5,46.38,36.75
2016,2,21,16,30,717.0,53.0,1.4,8.0,237.0,43.7,34.44
2016,2,21,16,45,649.0,46.5,1.4,7.5,186.0,39.12,30.16
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,34.48,25.65
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,27.22,18.46
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,18.15,6.5
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,5.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,2,22,7,15,263.0,24.5,1.0,6.0,57.5,227.6,166.5
2016,2,22,7,30,526.0,32.0,1.0,6.0,98.0,408.84,338.25
2016,2,22,7,45,607.0,39.0,1.0,6.5,148.0,485.92,405.71
2016,2,22,8,0,688.0,46.0,1.0,7.0,198.0,565.05,469.97
2016,2,22,8,15,738.0,50.5,0.95,7.5,249.5,620.0,511.51
2016,2,22,8,30,788.0,55.0,0.9,8.0,301.0,674.18,550.15
2016,2,22,8,45,820.5,58.5,0.9,9.0,350.0,712.6,574.89
2016,2,22,9,0,853.0,62.0,0.9,10.0,399.0,741.96,592.21
2016,2,22,9,15,876.0,64.5,0.9,10.5,444.0,766.96,607.02
2016,2,22,9,30,899.0,67.0,0.9,11.0,489.0,789.06,619.56
2016,2,22,9,45,915.5,69.0,0.95,11.5,528.5,802.27,626.53
2016,2,22,10,0,932.0,71.0,1.0,12.0,568.0,812.05,631.27
2016,2,22,10,15,943.5,72.5,0.95,12.0,601.5,813.8,630.22
2016,2,22,10,30,955.0,74.0,0.9,12.0,635.0,811.88,626.88
2016,2,22,10,45,962.5,75.5,0.9,12.5,661.0,803.25,618.77
2016,2,22,11,0,970.0,77.0,0.9,13.0,687.0,790.94,608.39
2016,2,22,11,15,975.0,77.5,0.9,13.0,705.5,772.11,594.81
2016,2,22,11,30,980.0,78.0,0.9,13.0,724.0,749.78,578.65
2016,2,22,11,45,981.5,79.0,0.95,13.5,734.0,722.23,557.15
2016,2,22,12,0,983.0,80.0,1.0,14.0,744.0,691.48,533.04
2016,2,22,12,15,984.0,80.0,1.0,14.0,746.0,656.39,505.77
2016,2,22,12,30,985.0,80.0,1.0,14.0,748.0,618.44,475.77
2016,2,22,12,45,978.5,82.0,1.05,14.5,740.0,575.83,441.14
2016,2,22,13,0,972.0,84.0,1.1,15.0,732.0,531.19,404.08
2016,2,22,13,15,968.0,83.0,1.1,14.5,717.5,483.17,364.52
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,433.46,322.34
2016,2,22,13,45,958.0,81.0,1.1,14.0,680.0,381.63,276.75
2016,2,22,14,0,952.0,80.0,1.1,14.0,657.0,328.72,229.51
2016,2,22,14,15,942.5,78.5,1.1,14.0,627.5,273.79,180.79
2016,2,22,14,30,933.0,77.0,1.1,14.0,598.0,218.62,133.48
2016,2,22,14,45,920.0,75.0,1.1,14.0,561.0,162.65,90.31
