Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,0,907.0,73.0,1.1,14.0,524.0,107.27,57.63
2016,2,22,15,15,815.0,78.0,1.05,13.5,458.0,57.63,45.54
2016,2,22,15,30,723.0,83.0,1.0,13.0,392.0,56.55,44.9
2016,2,22,15,45,694.5,79.5,0.95,12.5,349.5,55.45,44.15
2016,2,22,16,0,666.0,76.0,0.9,12.0,307.0,54.38,43.4
2016,2,22,16,15,633.0,68.5,0.85,11.0,262.0,50.16,39.86
2016,2,22,16,30,600.0,61.0,0.8,10.0,217.0,45.78,36.06
2016,2,22,16,45,533.0,54.5,0.8,9.5,171.0,41.96,32.53
2016,2,22,17,0,466.0,48.0,0.8,9.0,125.0,38.14,28.77
2016,2,22,17,15,370.5,35.5,0.85,8.5,83.5,28.7,19.69
2016,2,22,17,30,275.0,23.0,0.9,8.0,42.0,18.89,7.8
2016,2,22,17,45,137.5,11.5,0.95,7.5,21.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,16.37,0.0
2016,2,23,7,15,219.5,28.5,0.35,8.0,57.0,207.71,155.08
2016,2,23,7,30,439.0,39.0,0.3,8.0,96.0,370.44,302.78
2016,2,23,7,45,531.0,45.0,0.3,8.5,143.5,450.8,370.69
2016,2,23,8,0,623.0,51.0,0.3,9.0,191.0,533.98,436.86
2016,2,23,8,15,674.0,55.0,0.3,9.5,239.5,582.35,472.66
2016,2,23,8,30,725.0,59.0,0.3,10.0,288.0,635.78,510.56
2016,2,23,8,45,767.0,59.0,0.35,10.5,335.0,676.11,537.94
2016,2,23,9,0,809.0,59.0,0.4,11.0,382.0,707.61,558.34
2016,2,23,9,15,794.0,71.0,0.4,11.5,417.0,721.94,565.46
2016,2,23,9,30,779.0,83.0,0.4,12.0,452.0,725.39,565.07
2016,2,23,9,45,866.5,78.5,0.4,12.5,520.0,785.8,604.43
2016,2,23,10,0,954.0,74.0,0.4,13.0,588.0,836.45,635.29
2016,2,23,10,15,965.0,75.5,0.4,13.5,621.5,837.59,632.69
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,834.99,628.56
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.5,825.4,620.02
2016,2,23,11,0,991.0,79.0,0.4,15.0,708.0,812.09,609.28
2016,2,23,11,15,995.0,80.0,0.35,15.0,726.0,792.56,594.82
2016,2,23,11,30,999.0,81.0,0.3,15.0,744.0,769.47,578.06
2016,2,23,11,45,1000.0,82.0,0.3,15.5,753.5,740.93,556.04
2016,2,23,12,0,1001.0,83.0,0.3,16.0,763.0,709.17,531.57
2016,2,23,12,15,1000.5,83.0,0.25,16.0,764.0,672.46,503.58
2016,2,23,12,30,1000.0,83.0,0.2,16.0,765.0,632.94,473.1
2016,2,23,12,45,997.0,83.0,0.2,16.5,758.0,589.51,438.9
2016,2,23,13,0,994.0,83.0,0.2,17.0,751.0,543.81,402.2
2016,2,23,13,15,989.0,82.0,0.15,17.0,735.0,494.33,362.07
2016,2,23,13,30,984.0,81.0,0.1,17.0,719.0,443.2,319.63
2016,2,23,13,45,975.0,80.5,0.1,17.0,695.0,389.77,274.7
2016,2,23,14,0,966.0,80.0,0.1,17.0,671.0,335.52,228.24
2016,2,23,14,15,955.5,78.5,0.15,17.0,639.5,279.55,180.5
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,223.42,133.88
2016,2,23,14,45,930.0,75.0,0.25,17.5,570.0,166.48,90.75
2016,2,23,15,0,915.0,73.0,0.3,18.0,532.0,110.34,57.72
2016,2,23,15,15,894.5,70.5,0.35,17.0,488.5,60.41,47.24
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,51.66,40.05
2016,2,23,15,45,844.5,65.0,0.5,15.5,396.5,50.27,39.05
2016,2,23,16,0,815.0,62.0,0.6,15.0,348.0,48.89,38.02
2016,2,23,16,15,772.5,57.5,0.7,14.0,297.0,46.21,35.86
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,43.52,33.59
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,39.81,30.2
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,36.13,26.64
2016,2,23,17,15,464.5,33.0,1.1,11.5,94.5,26.51,17.57
2016,2,23,17,30,346.0,24.0,1.1,11.0,48.0,19.8,9.0
2016,2,23,17,45,173.0,12.0,1.15,10.5,24.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,6.0,20.0,18.19,0.0
2016,2,24,7,15,231.5,28.5,0.85,6.5,60.0,219.06,169.18
2016,2,24,7,30,463.0,37.0,0.8,7.0,100.0,385.69,319.4
2016,2,24,7,45,548.0,45.0,0.8,8.0,149.0,464.55,386.31
2016,2,24,8,0,633.0,53.0,0.8,9.0,198.0,546.3,451.22
2016,2,24,8,15,684.0,58.0,0.7,9.5,248.5,596.12,487.54
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,651.25,525.7
2016,2,24,8,45,771.5,66.5,0.55,10.5,348.0,692.27,552.22
2016,2,24,9,0,808.0,70.0,0.5,11.0,397.0,731.23,576.32
2016,2,24,9,15,832.0,73.0,0.45,11.5,441.5,757.36,590.65
2016,2,24,9,30,856.0,76.0,0.4,12.0,486.0,780.55,602.77
2016,2,24,9,45,874.0,78.0,0.35,13.0,525.5,787.97,602.83
2016,2,24,10,0,892.0,80.0,0.3,14.0,565.0,798.91,605.58
2016,2,24,10,15,904.5,82.0,0.3,14.5,598.0,802.08,605.11
2016,2,24,10,30,917.0,84.0,0.3,15.0,631.0,801.68,602.53
2016,2,24,10,45,924.5,85.5,0.35,15.5,657.0,793.32,595.71
2016,2,24,11,0,932.0,87.0,0.4,16.0,683.0,781.4,586.79
2016,2,24,11,15,937.5,88.0,0.4,16.0,701.0,763.97,574.57
2016,2,24,11,30,943.0,89.0,0.4,16.0,719.0,743.1,559.8
2016,2,24,11,45,944.0,90.0,0.4,16.5,728.5,715.9,538.64
2016,2,24,12,0,945.0,91.0,0.4,17.0,738.0,685.64,515.18
2016,2,24,12,15,945.5,91.0,0.4,17.0,739.5,651.21,489.39
2016,2,24,12,30,946.0,91.0,0.4,17.0,741.0,614.05,461.09
2016,2,24,12,45,948.5,89.0,0.45,17.0,735.5,573.53,430.21
2016,2,24,13,0,951.0,87.0,0.5,17.0,730.0,530.49,396.43
2016,2,24,13,15,946.5,86.0,0.5,17.0,715.0,482.98,357.79
2016,2,24,13,30,942.0,85.0,0.5,17.0,700.0,433.89,316.8
2016,2,24,13,45,937.0,83.0,0.5,17.0,677.5,382.41,272.87
2016,2,24,14,0,932.0,81.0,0.5,17.0,655.0,329.84,227.19
2016,2,24,14,15,921.5,79.5,0.5,16.5,624.5,275.55,180.48
2016,2,24,14,30,911.0,78.0,0.5,16.0,594.0,221.14,134.78
2016,2,24,14,45,897.0,76.0,0.55,16.0,557.5,166.06,92.41
2016,2,24,15,0,883.0,74.0,0.6,16.0,521.0,111.71,59.48
2016,2,24,15,15,862.5,71.5,0.55,15.5,478.0,60.8,47.88
2016,2,24,15,30,842.0,69.0,0.5,15.0,435.0,52.04,40.54
2016,2,24,15,45,812.5,66.0,0.5,14.5,388.0,50.7,39.58
2016,2,24,16,0,783.0,63.0,0.5,14.0,341.0,49.37,38.61
2016,2,24,16,15,740.5,58.5,0.55,13.0,291.0,46.75,36.5
2016,2,24,16,30,698.0,54.0,0.6,12.0,241.0,44.11,34.29
2016,2,24,16,45,630.5,48.0,0.7,11.0,190.5,40.03,30.63
2016,2,24,17,0,563.0,42.0,0.8,10.0,140.0,35.93,26.74
2016,2,24,17,15,450.0,32.5,0.8,9.5,94.0,25.91,17.29
2016,2,24,17,30,337.0,23.0,0.8,9.0,48.0,18.74,8.85
2016,2,24,17,45,168.5,11.5,0.85,8.5,24.0,10.46,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.5,7.5,0.85,7.5,10.5,6.82,0.0
2016,2,25,7,0,161.0,15.0,0.8,8.0,21.0,109.15,0.0
2016,2,25,7,15,300.0,27.5,0.7,8.5,61.0,261.96,204.15
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,375.43,308.37
2016,2,25,7,45,513.5,49.0,0.5,9.5,149.0,448.31,369.74
2016,2,25,8,0,588.0,58.0,0.4,10.0,197.0,523.48,428.75
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.5,580.02,470.02
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,636.27,508.96
2016,2,25,8,45,726.0,75.5,0.25,11.5,343.5,676.04,534.22
2016,2,25,9,0,759.0,81.0,0.2,12.0,391.0,709.74,554.44
2016,2,25,9,15,784.0,84.5,0.15,12.5,435.0,736.98,569.67
2016,2,25,9,30,809.0,88.0,0.1,13.0,479.0,761.35,582.75
2016,2,25,9,45,827.0,90.5,0.1,14.0,517.5,775.92,588.59
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,787.18,592.34
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.5,790.1,591.73
2016,2,25,10,30,870.0,97.0,0.1,16.0,621.0,789.52,589.07
2016,2,25,10,45,883.0,96.5,0.1,16.5,647.0,777.56,579.07
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,768.04,571.05
2016,2,25,11,15,766.5,150.0,0.1,17.0,653.0,715.7,533.55
2016,2,25,11,30,637.0,204.0,0.1,17.0,633.0,655.01,489.48
2016,2,25,11,45,642.0,204.5,0.15,17.5,642.0,635.14,475.0
2016,2,25,12,0,647.0,205.0,0.2,18.0,651.0,612.8,458.07
2016,2,25,12,15,782.0,151.5,0.2,18.0,691.5,615.7,460.06
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,607.63,453.02
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,568.02,422.81
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,525.81,390.08
2016,2,25,13,15,680.0,180.5,0.3,18.0,638.5,448.19,331.84
2016,2,25,13,30,433.0,270.0,0.3,18.0,555.0,387.27,287.32
2016,2,25,13,45,668.0,179.0,0.35,18.0,601.0,367.19,265.91
2016,2,25,14,0,903.0,88.0,0.4,18.0,647.0,330.17,227.43
2016,2,25,14,15,892.5,86.0,0.4,18.0,617.5,276.77,181.41
2016,2,25,14,30,882.0,84.0,0.4,18.0,588.0,223.32,136.57
2016,2,25,14,45,864.0,83.0,0.45,18.0,551.0,162.91,90.21
2016,2,25,15,0,846.0,82.0,0.5,18.0,514.0,110.22,58.05
2016,2,25,15,15,825.0,79.5,0.55,17.5,472.0,58.37,45.37
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,57.69,45.11
2016,2,25,15,45,771.0,74.0,0.65,16.5,383.0,56.57,44.37
2016,2,25,16,0,738.0,71.0,0.7,16.0,336.0,55.5,43.65
2016,2,25,16,15,694.5,66.0,0.75,15.0,286.5,48.12,37.39
2016,2,25,16,30,651.0,61.0,0.8,14.0,237.0,45.6,35.31
2016,2,25,16,45,590.0,53.0,0.85,13.0,188.0,40.5,30.79
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,35.24,25.93
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,27.94,18.95
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,20.42,10.49
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,11.37,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.7,8.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.7,9.0,20.0,22.08,0.0
2016,2,26,7,15,142.0,34.5,0.6,9.5,54.5,157.3,123.22
2016,2,26,7,30,284.0,49.0,0.5,10.0,89.0,284.1,234.41
2016,2,26,7,45,331.0,65.0,0.45,10.5,130.5,341.56,283.34
2016,2,26,8,0,378.0,81.0,0.4,11.0,172.0,400.38,331.09
2016,2,26,8,15,409.5,96.0,0.4,11.5,214.5,447.13,367.22
2016,2,26,8,30,441.0,111.0,0.4,12.0,257.0,493.43,401.45
2016,2,26,8,45,472.5,120.5,0.4,12.5,297.5,532.1,428.82
2016,2,26,9,0,504.0,130.0,0.4,13.0,338.0,569.72,454.59
2016,2,26,9,15,530.5,139.0,0.45,13.0,379.0,601.32,476.7
2016,2,26,9,30,557.0,148.0,0.5,13.0,420.0,631.0,497.17
2016,2,26,9,45,598.0,148.5,0.55,13.5,461.0,666.76,521.08
2016,2,26,10,0,639.0,149.0,0.6,14.0,502.0,694.09,538.72
2016,2,26,10,15,633.5,162.0,0.6,14.0,529.5,694.91,537.14
2016,2,26,10,30,628.0,175.0,0.6,14.0,557.0,692.81,533.94
2016,2,26,10,45,611.0,190.5,0.65,14.5,574.0,681.61,523.99
2016,2,26,11,0,594.0,206.0,0.7,15.0,591.0,664.03,509.82
2016,2,26,11,15,507.5,246.0,0.7,15.0,581.0,623.24,478.22
2016,2,26,11,30,421.0,286.0,0.7,15.0,571.0,574.78,441.49
2016,2,26,11,45,366.5,305.0,0.7,15.0,555.5,538.76,414.18
2016,2,26,12,0,312.0,324.0,0.7,15.0,540.0,503.89,387.48
2016,2,26,12,15,385.0,301.5,0.7,15.0,569.0,509.76,392.01
2016,2,26,12,30,458.0,279.0,0.7,15.0,598.0,513.48,393.88
2016,2,26,12,45,510.5,257.0,0.7,15.0,609.5,496.79,380.23
2016,2,26,13,0,563.0,235.0,0.7,15.0,621.0,475.13,362.31
2016,2,26,13,15,549.0,233.5,0.7,15.0,603.5,436.39,331.18
2016,2,26,13,30,535.0,232.0,0.7,15.0,586.0,397.83,299.73
2016,2,26,13,45,700.5,169.5,0.75,15.0,617.0,372.3,274.21
2016,2,26,14,0,866.0,107.0,0.8,15.0,648.0,332.94,234.95
2016,2,26,14,15,646.5,166.5,0.8,14.5,560.0,275.51,193.01
2016,2,26,14,30,427.0,226.0,0.8,14.0,472.0,239.94,171.74
2016,2,26,14,45,411.0,213.5,0.8,14.0,438.5,199.91,140.97
2016,2,26,15,0,395.0,201.0,0.8,14.0,405.0,168.04,120.52
2016,2,26,15,15,584.0,143.0,0.75,13.5,416.5,97.46,80.1
2016,2,26,15,30,773.0,85.0,0.7,13.0,428.0,63.5,50.91
2016,2,26,15,45,749.5,78.5,0.7,13.0,382.0,59.86,47.91
2016,2,26,16,0,726.0,72.0,0.7,13.0,336.0,56.09,44.71
2016,2,26,16,15,681.5,67.0,0.7,12.0,286.5,48.68,38.35
2016,2,26,16,30,637.0,62.0,0.7,11.0,237.0,46.19,36.3
2016,2,26,16,45,575.5,54.5,0.7,10.5,188.5,41.54,32.09
2016,2,26,17,0,514.0,47.0,0.7,10.0,140.0,36.78,27.58
2016,2,26,17,15,403.0,37.0,0.7,9.5,95.5,29.56,20.63
2016,2,26,17,30,292.0,27.0,0.7,9.0,51.0,22.13,12.36
2016,2,26,17,45,146.0,13.5,0.7,8.5,25.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,111.5,9.0,0.75,6.5,14.5,71.59,0.0
2016,2,27,7,0,223.0,18.0,0.6,7.0,29.0,180.87,25.43
2016,2,27,7,15,359.0,28.5,0.6,7.5,71.0,302.82,241.92
2016,2,27,7,30,495.0,39.0,0.6,8.0,113.0,415.2,342.48
2016,2,27,7,45,579.5,45.0,0.6,8.5,163.5,493.01,407.63
2016,2,27,8,0,664.0,51.0,0.6,9.0,214.0,568.59,466.55
2016,2,27,8,15,711.5,56.0,0.55,9.5,264.5,622.88,505.61
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,676.32,542.07
2016,2,27,8,45,795.0,63.5,0.5,10.5,364.0,716.35,567.97
2016,2,27,9,0,831.0,66.0,0.5,11.0,413.0,754.27,591.68
2016,2,27,9,15,852.5,68.5,0.5,11.5,457.5,771.14,600.13
2016,2,27,9,30,874.0,71.0,0.5,12.0,502.0,792.22,611.69
2016,2,27,9,45,889.5,73.0,0.5,12.5,541.0,804.74,617.23
2016,2,27,10,0,905.0,75.0,0.5,13.0,580.0,813.9,620.67
2016,2,27,10,15,916.5,76.5,0.5,13.0,613.0,815.78,620.47
2016,2,27,10,30,928.0,78.0,0.5,13.0,646.0,814.08,618.12
2016,2,27,10,45,934.0,80.0,0.55,13.5,671.5,805.07,610.82
2016,2,27,11,0,940.0,82.0,0.6,14.0,697.0,792.48,601.35
2016,2,27,11,15,945.0,83.0,0.6,14.0,715.0,774.54,588.65
2016,2,27,11,30,950.0,84.0,0.6,14.0,733.0,753.15,573.76
2016,2,27,11,45,951.0,85.0,0.6,14.5,742.0,725.7,552.56
2016,2,27,12,0,952.0,86.0,0.6,15.0,751.0,695.17,528.67
2016,2,27,12,15,952.0,86.0,0.6,14.5,752.5,660.13,503.13
2016,2,27,12,30,952.0,86.0,0.6,14.0,754.0,622.39,474.97
2016,2,27,12,45,946.5,87.5,0.65,14.0,746.5,580.58,442.69
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,536.78,407.89
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,490.33,369.57
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,442.2,328.8
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.5,390.94,284.72
2016,2,27,14,0,927.0,83.0,0.8,14.0,666.0,338.47,238.58
2016,2,27,14,15,777.0,123.0,0.8,14.0,596.0,273.86,187.58
2016,2,27,14,30,627.0,163.0,0.8,14.0,526.0,231.83,157.0
2016,2,27,14,45,754.5,119.5,0.85,14.0,529.5,176.06,106.92
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,120.55,64.85
2016,2,27,15,15,862.5,73.5,0.85,13.5,490.5,58.5,46.2
2016,2,27,15,30,843.0,71.0,0.8,13.0,448.0,53.18,41.84
2016,2,27,15,45,817.5,67.0,0.8,12.5,401.0,51.15,40.27
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,49.08,38.62
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,46.88,36.82
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,44.69,34.95
2016,2,27,16,45,653.0,49.0,0.8,10.5,202.5,40.65,31.29
2016,2,27,17,0,594.0,43.0,0.8,10.0,152.0,36.57,27.41
2016,2,27,17,15,486.0,34.5,0.85,9.5,105.0,27.42,18.78
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,21.21,11.9
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,11.37,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,30.18,5.47
2016,2,28,7,15,130.5,40.0,1.0,6.5,60.0,159.61,128.92
2016,2,28,7,30,261.0,55.0,1.0,7.0,95.0,279.06,234.69
2016,2,28,7,45,311.5,71.0,1.05,7.5,136.5,338.43,286.5
2016,2,28,8,0,362.0,87.0,1.1,8.0,178.0,399.48,337.68
2016,2,28,8,15,407.5,97.0,1.1,8.5,219.5,450.01,378.18
2016,2,28,8,30,453.0,107.0,1.1,9.0,261.0,500.98,417.41
2016,2,28,8,45,521.0,110.5,1.15,9.5,312.0,561.15,463.14
2016,2,28,9,0,589.0,114.0,1.2,10.0,363.0,628.73,512.67
2016,2,28,9,15,376.0,169.5,1.2,10.0,335.0,502.31,410.54
2016,2,28,9,30,163.0,225.0,1.2,10.0,307.0,379.68,309.7
2016,2,28,9,45,158.0,244.0,1.2,10.5,328.0,392.0,318.43
2016,2,28,10,0,153.0,263.0,1.2,11.0,349.0,403.28,325.32
2016,2,28,10,15,267.0,261.5,1.15,11.0,422.5,498.09,399.27
2016,2,28,10,30,381.0,260.0,1.1,11.0,496.0,576.57,457.98
2016,2,28,10,45,377.0,273.5,1.05,11.5,514.0,576.46,454.52
2016,2,28,11,0,373.0,287.0,1.0,12.0,532.0,574.59,450.62
2016,2,28,11,15,413.0,281.5,1.0,12.0,560.0,583.99,457.25
2016,2,28,11,30,453.0,276.0,1.0,12.0,588.0,598.42,467.08
2016,2,28,11,45,430.5,290.0,1.0,12.5,590.0,576.53,448.59
2016,2,28,12,0,408.0,304.0,1.0,13.0,592.0,548.95,426.43
2016,2,28,12,15,402.5,306.0,1.0,13.0,590.0,526.96,409.33
2016,2,28,12,30,397.0,308.0,1.0,13.0,588.0,504.09,391.32
2016,2,28,12,45,367.5,312.5,1.0,13.0,570.0,469.93,364.63
2016,2,28,13,0,338.0,317.0,1.0,13.0,552.0,437.02,338.76
2016,2,28,13,15,429.0,279.0,1.0,13.0,571.0,424.06,327.17
2016,2,28,13,30,520.0,241.0,1.0,13.0,590.0,402.42,307.36
2016,2,28,13,45,430.0,260.5,1.0,13.0,542.5,354.88,269.57
2016,2,28,14,0,340.0,280.0,1.0,13.0,495.0,317.77,240.72
2016,2,28,14,15,297.5,273.5,0.95,13.0,455.5,278.76,209.79
2016,2,28,14,30,255.0,267.0,0.9,13.0,416.0,243.92,182.94
2016,2,28,14,45,348.0,231.0,0.9,13.0,420.5,211.67,153.54
2016,2,28,15,0,441.0,195.0,0.9,13.0,425.0,163.18,114.69
2016,2,28,15,15,525.0,157.0,0.85,12.5,409.0,109.0,90.42
2016,2,28,15,30,609.0,119.0,0.8,12.0,393.0,80.67,66.21
2016,2,28,15,45,440.5,133.0,0.8,12.0,320.5,91.35,75.89
2016,2,28,16,0,272.0,147.0,0.8,12.0,248.0,106.08,89.05
2016,2,28,16,15,247.0,130.5,0.8,11.5,212.0,95.56,80.09
2016,2,28,16,30,222.0,114.0,0.8,11.0,176.0,84.66,70.67
2016,2,28,16,45,196.5,93.5,0.8,10.5,140.5,70.68,58.22
2016,2,28,17,0,171.0,73.0,0.8,10.0,105.0,56.21,45.01
2016,2,28,17,15,128.5,52.5,0.8,10.0,72.5,41.19,30.97
2016,2,28,17,30,86.0,32.0,0.8,10.0,40.0,25.7,15.81
2016,2,28,17,45,43.0,16.0,0.8,10.0,20.0,14.55,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,6.5,17.5,86.22,0.0
2016,2,29,7,0,266.0,20.0,0.9,7.0,35.0,218.63,126.63
2016,2,29,7,15,396.0,30.0,0.85,7.5,79.0,332.6,271.72
2016,2,29,7,30,526.0,40.0,0.8,8.0,123.0,443.53,368.09
2016,2,29,7,45,606.0,46.0,0.8,8.5,174.5,514.61,426.71
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,594.51,488.4
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,647.61,526.06
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,699.75,561.25
2016,2,29,8,45,811.5,63.5,0.7,11.0,378.5,739.19,585.47
2016,2,29,9,0,846.0,66.0,0.7,12.0,428.0,776.45,607.41
2016,2,29,9,15,867.0,68.5,0.65,12.5,473.0,793.06,614.72
2016,2,29,9,30,888.0,71.0,0.6,13.0,518.0,813.98,625.14
2016,2,29,9,45,902.5,73.0,0.55,13.5,557.0,825.79,629.16
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,834.16,631.03
2016,2,29,10,15,927.5,76.5,0.5,14.5,629.0,835.16,629.08
2016,2,29,10,30,938.0,78.0,0.5,15.0,662.0,832.54,624.99
2016,2,29,10,45,942.0,80.5,0.5,15.5,686.5,822.3,616.07
2016,2,29,11,0,946.0,83.0,0.5,16.0,711.0,808.48,605.05
2016,2,29,11,15,951.0,84.0,0.45,16.5,729.0,790.27,590.44
2016,2,29,11,30,956.0,85.0,0.4,17.0,747.0,768.58,573.77
2016,2,29,11,45,961.0,84.0,0.4,17.5,757.0,741.46,553.89
2016,2,29,12,0,966.0,83.0,0.4,18.0,767.0,711.08,530.76
2016,2,29,12,15,966.5,83.0,0.35,18.0,768.0,675.73,504.07
2016,2,29,12,30,967.0,83.0,0.3,18.0,769.0,637.6,474.98
2016,2,29,12,45,968.0,81.0,0.3,18.5,763.0,595.27,442.09
2016,2,29,13,0,969.0,79.0,0.3,19.0,757.0,550.5,406.63
2016,2,29,13,15,965.0,78.5,0.35,19.0,741.5,502.56,369.07
2016,2,29,13,30,961.0,78.0,0.4,19.0,726.0,452.94,328.92
2016,2,29,13,45,954.5,77.0,0.45,19.0,703.0,400.55,285.37
2016,2,29,14,0,948.0,76.0,0.5,19.0,680.0,347.16,239.86
2016,2,29,14,15,938.0,74.5,0.5,19.0,649.5,291.76,192.1
2016,2,29,14,30,928.0,73.0,0.5,19.0,619.0,236.2,144.93
2016,2,29,14,45,763.5,111.5,0.5,19.5,542.0,177.59,104.75
2016,2,29,15,0,599.0,150.0,0.5,20.0,465.0,146.96,92.25
2016,2,29,15,15,724.0,110.0,0.5,19.5,460.5,82.48,54.88
2016,2,29,15,30,849.0,70.0,0.5,19.0,456.0,52.13,39.81
2016,2,29,15,45,811.5,69.0,0.5,18.5,407.0,52.28,40.22
2016,2,29,16,0,774.0,68.0,0.5,18.0,358.0,52.58,40.7
2016,2,29,16,15,733.5,63.5,0.55,17.0,307.5,50.13,38.82
2016,2,29,16,30,693.0,59.0,0.6,16.0,257.0,47.67,36.86
2016,2,29,16,45,623.0,53.5,0.7,15.5,205.5,40.42,30.45
2016,2,29,17,0,553.0,48.0,0.8,15.0,154.0,37.24,27.48
2016,2,29,17,15,448.0,38.5,0.8,14.5,107.5,30.48,21.14
2016,2,29,17,30,343.0,29.0,0.8,14.0,61.0,23.54,14.12
2016,2,29,17,45,171.5,14.5,0.8,14.0,30.5,11.63,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,9.0,20.0,103.37,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,250.26,161.17
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,360.72,292.8
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,471.35,386.41
2016,3,1,7,45,646.0,45.0,0.55,11.0,185.0,544.53,443.5
2016,3,1,8,0,717.0,51.0,0.5,12.0,237.0,619.02,497.75
2016,3,1,8,15,761.0,55.5,0.5,12.0,289.0,671.76,535.35
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,723.42,570.76
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,761.0,594.78
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,788.92,611.68
2016,3,1,9,15,888.0,67.5,0.6,13.5,486.5,812.25,624.39
2016,3,1,9,30,908.0,70.0,0.6,14.0,532.0,832.51,634.92
2016,3,1,9,45,927.0,70.5,0.65,14.5,572.5,846.2,641.94
2016,3,1,10,0,946.0,71.0,0.7,15.0,613.0,856.42,646.8
2016,3,1,10,15,956.0,72.5,0.7,15.0,646.0,856.9,645.61
2016,3,1,10,30,966.0,74.0,0.7,15.0,679.0,853.66,642.25
2016,3,1,10,45,973.0,74.5,0.75,15.0,704.5,843.17,635.16
2016,3,1,11,0,980.0,75.0,0.8,15.0,730.0,829.0,625.8
2016,3,1,11,15,984.5,76.0,0.8,15.0,748.0,809.83,612.39
2016,3,1,11,30,989.0,77.0,0.8,15.0,766.0,787.09,596.7
2016,3,1,11,45,991.5,77.0,0.8,15.5,776.0,758.46,575.9
2016,3,1,12,0,994.0,77.0,0.8,16.0,786.0,726.58,551.23
2016,3,1,12,15,994.5,77.0,0.8,16.0,787.5,690.33,524.1
2016,3,1,12,30,995.0,77.0,0.8,16.0,789.0,651.22,494.32
2016,3,1,12,45,994.0,76.5,0.8,16.0,782.0,608.13,460.92
2016,3,1,13,0,993.0,76.0,0.8,16.0,775.0,562.64,424.81
2016,3,1,13,15,989.5,75.5,0.8,16.0,760.0,513.83,385.12
2016,3,1,13,30,986.0,75.0,0.8,16.0,745.0,463.23,342.82
2016,3,1,13,45,979.0,74.5,0.8,16.0,721.5,409.84,297.19
2016,3,1,14,0,972.0,74.0,0.8,16.0,698.0,355.44,249.68
2016,3,1,14,15,963.0,73.0,0.8,15.5,667.5,299.38,200.78
2016,3,1,14,30,954.0,72.0,0.8,15.0,637.0,243.01,152.13
2016,3,1,14,45,939.5,71.0,0.8,15.0,599.0,185.81,105.76
2016,3,1,15,0,925.0,70.0,0.8,15.0,561.0,129.36,67.44
2016,3,1,15,15,907.0,68.0,0.8,14.5,517.5,73.08,44.65
2016,3,1,15,30,889.0,66.0,0.8,14.0,474.0,57.24,45.16
2016,3,1,15,45,864.0,63.0,0.8,13.5,425.5,55.04,43.49
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,46.62,36.23
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,44.72,34.78
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,42.82,33.27
2016,3,1,16,45,705.5,48.0,0.7,10.5,221.5,39.55,30.34
2016,3,1,17,0,647.0,43.0,0.7,10.0,169.0,36.28,27.26
2016,3,1,17,15,546.0,35.0,0.75,9.5,119.5,30.07,21.32
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,23.76,14.82
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,11.64,0.0
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,173.5,10.5,0.8,7.5,22.5,111.51,0.0
2016,3,2,7,0,347.0,21.0,0.7,8.0,45.0,269.65,187.51
2016,3,2,7,15,467.5,30.0,0.65,8.5,91.0,375.48,306.68
2016,3,2,7,30,588.0,39.0,0.6,9.0,137.0,482.89,397.16
2016,3,2,7,45,654.0,45.0,0.55,9.5,189.0,553.04,452.52
2016,3,2,8,0,720.0,51.0,0.5,10.0,241.0,624.27,505.22
2016,3,2,8,15,531.0,90.5,0.5,10.5,246.0,547.49,445.54
2016,3,2,8,30,342.0,130.0,0.5,11.0,251.0,434.02,355.26
2016,3,2,8,45,600.0,98.0,0.5,12.0,346.5,624.93,501.3
2016,3,2,9,0,858.0,66.0,0.5,13.0,442.0,785.61,609.56
2016,3,2,9,15,878.0,68.5,0.5,13.0,486.5,808.9,621.24
2016,3,2,9,30,898.0,71.0,0.5,13.0,531.0,829.15,632.9
2016,3,2,9,45,912.0,73.0,0.55,13.5,570.5,840.58,638.44
2016,3,2,10,0,926.0,75.0,0.6,14.0,610.0,848.54,641.87
2016,3,2,10,15,936.5,76.5,0.6,14.0,643.0,849.46,641.02
2016,3,2,10,30,947.0,78.0,0.6,14.0,676.0,846.71,638.0
2016,3,2,10,45,953.5,79.0,0.65,14.5,701.0,836.55,629.99
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,822.75,619.79
2016,3,2,11,15,777.0,156.5,0.7,15.0,688.0,749.74,568.59
2016,3,2,11,30,594.0,233.0,0.7,15.0,650.0,664.69,506.03
2016,3,2,11,45,782.5,158.5,0.75,15.5,715.5,703.46,535.55
2016,3,2,12,0,971.0,84.0,0.8,16.0,781.0,721.82,548.43
2016,3,2,12,15,770.0,167.5,0.8,15.5,721.0,641.63,488.4
2016,3,2,12,30,569.0,251.0,0.8,15.0,661.0,562.62,429.78
2016,3,2,12,45,495.5,275.5,0.8,15.0,630.0,514.19,393.21
2016,3,2,13,0,422.0,300.0,0.8,15.0,599.0,468.94,358.45
2016,3,2,13,15,410.5,301.0,0.8,14.5,587.0,439.08,335.46
2016,3,2,13,30,399.0,302.0,0.8,14.0,575.0,409.27,311.9
2016,3,2,13,45,443.5,271.5,0.8,14.0,565.5,373.09,281.71
2016,3,2,14,0,488.0,241.0,0.8,14.0,556.0,334.19,248.21
2016,3,2,14,15,565.0,203.0,0.8,14.0,552.0,293.5,211.15
2016,3,2,14,30,642.0,165.0,0.8,14.0,548.0,244.66,166.86
2016,3,2,14,45,594.0,167.0,0.8,14.0,505.0,199.88,132.4
2016,3,2,15,0,546.0,169.0,0.8,14.0,462.0,159.1,105.59
2016,3,2,15,15,514.5,162.5,0.75,13.5,421.0,118.13,86.01
2016,3,2,15,30,483.0,156.0,0.7,13.0,380.0,104.36,86.46
2016,3,2,15,45,411.0,150.0,0.7,12.5,326.5,101.94,84.84
2016,3,2,16,0,339.0,144.0,0.7,12.0,273.0,104.5,87.52
2016,3,2,16,15,309.5,129.5,0.65,11.5,235.0,95.24,79.73
2016,3,2,16,30,280.0,115.0,0.6,11.0,197.0,85.64,71.52
2016,3,2,16,45,255.5,95.0,0.6,10.5,159.0,72.03,59.48
2016,3,2,17,0,231.0,75.0,0.6,10.0,121.0,57.93,46.7
2016,3,2,17,15,183.5,55.5,0.6,9.5,85.5,43.63,33.43
2016,3,2,17,30,136.0,36.0,0.6,9.0,50.0,28.88,19.37
2016,3,2,17,45,68.0,18.0,0.65,9.0,25.0,14.8,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,20.5,12.5,0.5,8.5,14.0,23.5,0.0
2016,3,3,7,0,41.0,25.0,0.4,9.0,28.0,64.54,43.54
2016,3,3,7,15,75.5,44.5,0.3,9.5,55.5,115.06,92.78
2016,3,3,7,30,110.0,64.0,0.2,10.0,83.0,163.25,135.39
2016,3,3,7,45,127.5,85.5,0.15,10.5,114.5,202.99,169.21
2016,3,3,8,0,145.0,107.0,0.1,11.0,146.0,242.24,201.34
2016,3,3,8,15,155.0,128.5,0.1,11.5,178.0,275.37,227.32
2016,3,3,8,30,165.0,150.0,0.1,12.0,210.0,307.78,251.92
2016,3,3,8,45,114.0,168.0,0.1,13.0,212.0,286.07,231.42
2016,3,3,9,0,63.0,186.0,0.1,14.0,214.0,247.96,198.59
2016,3,3,9,15,89.5,210.5,0.1,14.0,254.5,294.18,235.05
2016,3,3,9,30,116.0,235.0,0.1,14.0,295.0,354.19,280.35
2016,3,3,9,45,185.0,250.5,0.15,14.0,354.5,423.01,332.57
2016,3,3,10,0,254.0,266.0,0.2,14.0,414.0,504.65,392.42
2016,3,3,10,15,248.0,283.0,0.2,14.0,434.0,497.0,384.74
2016,3,3,10,30,242.0,300.0,0.2,14.0,454.0,502.11,387.28
2016,3,3,10,45,349.0,284.5,0.25,14.5,516.0,572.45,438.61
2016,3,3,11,0,456.0,269.0,0.3,15.0,578.0,636.6,483.28
2016,3,3,11,15,319.5,309.5,0.35,14.5,528.5,549.37,418.94
2016,3,3,11,30,183.0,350.0,0.4,14.0,479.0,467.61,358.82
2016,3,3,11,45,187.5,350.5,0.5,14.0,484.5,459.86,354.36
2016,3,3,12,0,192.0,351.0,0.6,14.0,490.0,451.27,348.37
2016,3,3,12,15,151.0,353.0,0.65,13.5,462.5,414.86,321.35
2016,3,3,12,30,110.0,355.0,0.7,13.0,435.0,378.23,294.19
2016,3,3,12,45,201.0,347.0,0.75,13.0,491.0,412.93,320.97
2016,3,3,13,0,292.0,339.0,0.8,13.0,547.0,437.31,338.36
2016,3,3,13,15,298.5,326.5,0.75,13.0,536.0,409.82,316.0
2016,3,3,13,30,305.0,314.0,0.7,13.0,525.0,381.58,293.1
2016,3,3,13,45,190.5,305.5,0.7,13.0,436.0,315.98,243.66
2016,3,3,14,0,76.0,297.0,0.7,13.0,347.0,263.92,205.66
2016,3,3,14,15,75.0,284.0,0.65,13.0,331.0,245.63,191.35
2016,3,3,14,30,74.0,271.0,0.6,13.0,315.0,227.49,177.01
2016,3,3,14,45,99.0,259.0,0.55,13.0,314.5,213.79,165.28
2016,3,3,15,0,124.0,247.0,0.5,13.0,314.0,189.53,145.95
2016,3,3,15,15,196.0,222.5,0.45,12.5,318.5,163.69,127.5
2016,3,3,15,30,268.0,198.0,0.4,12.0,323.0,136.08,113.84
2016,3,3,15,45,134.5,164.0,0.35,12.0,226.5,121.8,101.97
2016,3,3,16,0,1.0,130.0,0.3,12.0,130.0,108.27,90.56
2016,3,3,16,15,0.5,112.0,0.3,11.5,112.0,93.94,78.45
2016,3,3,16,30,0.0,94.0,0.3,11.0,94.0,79.44,65.95
2016,3,3,16,45,0.0,76.0,0.3,11.0,76.0,64.79,52.91
2016,3,3,17,0,0.0,58.0,0.3,11.0,58.0,49.99,39.47
2016,3,3,17,15,0.0,41.0,0.35,11.0,41.0,35.78,26.34
2016,3,3,17,30,0.0,24.0,0.4,11.0,24.0,21.15,12.67
2016,3,3,17,45,0.0,12.0,0.5,11.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
