Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.65,9.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,0.6,10.0,21.0,18.51,8.7
2016,3,4,7,15,0.0,41.0,0.6,10.0,41.0,40.83,29.06
2016,3,4,7,30,0.0,61.0,0.6,10.0,61.0,61.85,47.71
2016,3,4,7,45,8.5,81.0,0.6,10.5,83.0,88.0,70.65
2016,3,4,8,0,17.0,101.0,0.6,11.0,105.0,114.0,92.98
2016,3,4,8,15,22.5,120.0,0.6,11.0,127.5,136.45,111.89
2016,3,4,8,30,28.0,139.0,0.6,11.0,150.0,171.0,140.45
2016,3,4,8,45,14.0,125.5,0.65,11.5,131.0,129.2,104.57
2016,3,4,9,0,0.0,112.0,0.7,12.0,112.0,102.18,81.16
2016,3,4,9,15,4.5,144.5,0.7,12.0,147.0,137.74,110.65
2016,3,4,9,30,9.0,177.0,0.7,12.0,182.0,173.24,139.38
2016,3,4,9,45,4.5,133.0,0.75,12.5,135.5,124.22,98.5
2016,3,4,10,0,0.0,89.0,0.8,13.0,89.0,78.87,60.66
2016,3,4,10,15,1.5,131.0,0.8,13.0,132.5,118.93,93.72
2016,3,4,10,30,3.0,173.0,0.8,13.0,176.0,159.34,126.29
2016,3,4,10,45,10.5,210.0,0.85,13.5,218.0,199.56,158.13
2016,3,4,11,0,18.0,247.0,0.9,14.0,260.0,239.13,188.85
2016,3,4,11,15,9.5,198.5,0.9,13.5,205.5,185.83,146.47
2016,3,4,11,30,1.0,150.0,0.9,13.0,151.0,134.62,105.47
2016,3,4,11,45,0.5,131.0,0.9,13.0,131.5,116.92,91.19
2016,3,4,12,0,0.0,112.0,0.9,13.0,112.0,99.49,76.97
2016,3,4,12,15,0.0,108.5,0.9,13.0,108.5,96.33,74.41
2016,3,4,12,30,0.0,105.0,0.9,13.0,105.0,93.19,71.84
2016,3,4,12,45,6.5,171.5,0.9,13.0,176.5,154.95,122.13
2016,3,4,13,0,13.0,238.0,0.9,13.0,248.0,214.52,169.42
2016,3,4,13,15,13.0,233.0,0.85,13.0,243.0,208.55,164.39
2016,3,4,13,30,13.0,228.0,0.8,13.0,238.0,202.57,159.68
2016,3,4,13,45,6.5,121.0,0.8,13.0,126.0,109.02,84.69
2016,3,4,14,0,0.0,14.0,0.8,13.0,14.0,12.37,4.8
2016,3,4,14,15,0.0,83.5,0.8,12.5,83.5,74.01,56.76
2016,3,4,14,30,0.0,153.0,0.8,12.0,153.0,132.19,105.0
2016,3,4,14,45,0.0,140.5,0.85,12.0,140.5,121.39,96.2
2016,3,4,15,0,0.0,128.0,0.9,12.0,128.0,110.68,87.64
2016,3,4,15,15,0.0,119.0,0.95,12.0,119.0,102.81,81.38
2016,3,4,15,30,0.0,110.0,1.0,12.0,110.0,95.14,78.8
2016,3,4,15,45,0.0,61.5,1.05,12.0,61.5,54.34,43.03
2016,3,4,16,0,0.0,13.0,1.1,12.0,13.0,11.44,4.69
2016,3,4,16,15,0.0,11.0,1.15,11.5,11.0,9.67,3.14
2016,3,4,16,30,0.0,9.0,1.2,11.0,9.0,7.91,1.56
2016,3,4,16,45,0.0,7.0,1.25,11.0,7.0,6.14,0.0
2016,3,4,17,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,3,4,17,15,0.0,3.5,1.35,11.0,3.5,3.07,0.0
2016,3,4,17,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,3,4,17,45,0.0,1.0,1.45,11.0,1.0,0.87,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,1.15,10.5,3.5,3.18,0.0
2016,3,5,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,5,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.44
2016,3,5,7,30,0.0,20.0,1.2,11.0,20.0,17.58,9.57
2016,3,5,7,45,0.0,27.0,1.2,11.0,27.0,23.76,15.05
2016,3,5,8,0,0.0,34.0,1.2,11.0,34.0,29.95,20.47
2016,3,5,8,15,0.0,41.5,1.2,11.0,41.5,36.59,26.2
2016,3,5,8,30,0.0,49.0,1.2,11.0,49.0,43.24,31.86
2016,3,5,8,45,0.0,45.0,1.25,11.5,45.0,39.7,28.64
2016,3,5,9,0,0.0,41.0,1.3,12.0,41.0,36.18,25.46
2016,3,5,9,15,0.0,66.5,1.3,12.0,66.5,58.8,44.61
2016,3,5,9,30,0.0,92.0,1.3,12.0,92.0,81.68,63.72
2016,3,5,9,45,0.0,104.5,1.35,12.0,104.5,93.27,73.19
2016,3,5,10,0,0.0,117.0,1.4,12.0,117.0,104.8,82.57
2016,3,5,10,15,0.0,81.0,1.5,12.5,81.0,71.77,54.79
2016,3,5,10,30,0.0,45.0,1.6,13.0,45.0,39.81,27.92
2016,3,5,10,45,0.0,57.0,1.75,13.5,57.0,50.47,36.73
2016,3,5,11,0,0.0,69.0,1.9,14.0,69.0,61.16,45.46
2016,3,5,11,15,0.0,79.5,2.05,14.0,79.5,70.51,53.14
2016,3,5,11,30,0.0,90.0,2.2,14.0,90.0,79.88,60.81
2016,3,5,11,45,2.0,129.0,2.35,14.0,130.5,116.18,90.58
2016,3,5,12,0,4.0,168.0,2.5,14.0,171.0,152.14,119.74
2016,3,5,12,15,13.5,224.0,2.6,13.5,234.5,207.24,164.42
2016,3,5,12,30,23.0,280.0,2.7,13.0,298.0,260.41,207.01
2016,3,5,12,45,13.5,223.0,2.8,13.0,233.5,203.56,161.5
2016,3,5,13,0,4.0,166.0,2.9,13.0,169.0,148.25,116.95
2016,3,5,13,15,3.5,163.0,2.9,13.0,165.5,144.85,114.34
2016,3,5,13,30,3.0,160.0,2.9,13.0,162.0,141.49,111.69
2016,3,5,13,45,4.5,175.5,2.95,13.0,178.5,154.41,122.33
2016,3,5,14,0,6.0,191.0,3.0,13.0,195.0,166.63,132.37
2016,3,5,14,15,3.0,145.0,3.0,12.5,147.0,127.08,100.45
2016,3,5,14,30,0.0,99.0,3.0,12.0,99.0,87.53,68.15
2016,3,5,14,45,0.0,62.0,3.05,12.0,62.0,54.85,40.89
2016,3,5,15,0,0.0,25.0,3.1,12.0,25.0,22.06,13.18
2016,3,5,15,15,0.0,28.5,3.1,12.0,28.5,25.14,15.87
2016,3,5,15,30,0.0,32.0,3.1,12.0,32.0,28.22,19.64
2016,3,5,15,45,0.0,23.0,3.15,12.0,23.0,20.26,12.57
2016,3,5,16,0,0.0,14.0,3.2,12.0,14.0,12.32,5.47
2016,3,5,16,15,0.0,12.0,3.25,11.5,12.0,10.55,3.91
2016,3,5,16,30,0.0,10.0,3.3,11.0,10.0,8.79,2.34
2016,3,5,16,45,0.0,8.0,3.4,11.0,8.0,7.02,0.73
2016,3,5,17,0,0.0,6.0,3.5,11.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.0,3.5,10.5,4.0,3.51,0.0
2016,3,5,17,30,0.0,2.0,3.5,10.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,3.5,10.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,7.5,26.5,106.4,0.0
2016,3,6,7,0,215.0,34.0,1.3,8.0,53.0,220.51,173.73
2016,3,6,7,15,335.5,46.5,1.3,8.0,99.0,319.64,267.19
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,430.4,362.53
2016,3,6,7,45,535.5,67.0,1.3,8.5,197.0,510.58,428.36
2016,3,6,8,0,615.0,75.0,1.3,9.0,249.0,592.49,491.46
2016,3,6,8,15,663.0,80.5,1.35,9.0,300.5,647.94,532.85
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,702.58,572.49
2016,3,6,8,45,521.0,134.5,1.45,9.5,343.5,607.04,496.89
2016,3,6,9,0,331.0,183.0,1.5,10.0,335.0,494.17,405.25
2016,3,6,9,15,330.0,203.5,1.5,10.0,367.5,515.11,420.67
2016,3,6,9,30,329.0,224.0,1.5,10.0,400.0,534.13,433.4
2016,3,6,9,45,249.5,253.0,1.5,10.5,392.0,495.5,399.56
2016,3,6,10,0,170.0,282.0,1.5,11.0,384.0,440.91,354.17
2016,3,6,10,15,163.5,298.5,1.5,11.0,400.5,446.57,357.7
2016,3,6,10,30,157.0,315.0,1.5,11.0,417.0,451.28,360.13
2016,3,6,10,45,531.5,212.0,1.5,11.0,577.0,658.56,523.26
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,824.93,643.35
2016,3,6,11,15,598.0,226.5,1.5,11.0,645.0,690.53,540.86
2016,3,6,11,30,290.0,344.0,1.5,11.0,553.0,549.55,431.53
2016,3,6,11,45,296.0,347.5,1.5,11.0,563.0,541.44,425.98
2016,3,6,12,0,302.0,351.0,1.5,11.0,573.0,531.85,418.15
2016,3,6,12,15,162.5,316.0,1.5,11.0,435.5,390.67,309.43
2016,3,6,12,30,23.0,281.0,1.5,11.0,298.0,261.36,207.45
2016,3,6,12,45,172.0,310.5,1.5,11.0,435.5,368.24,292.76
2016,3,6,13,0,321.0,340.0,1.5,11.0,573.0,455.43,358.04
2016,3,6,13,15,322.0,331.5,1.55,11.0,561.5,427.27,334.7
2016,3,6,13,30,323.0,323.0,1.6,11.0,550.0,398.65,311.35
2016,3,6,13,45,275.5,320.5,1.65,11.0,509.5,356.36,277.77
2016,3,6,14,0,228.0,318.0,1.7,11.0,469.0,322.85,251.26
2016,3,6,14,15,328.5,281.5,1.75,10.5,488.5,299.78,229.02
2016,3,6,14,30,429.0,245.0,1.8,10.0,508.0,265.78,196.54
2016,3,6,14,45,294.0,250.0,1.85,10.0,425.5,224.61,168.35
2016,3,6,15,0,159.0,255.0,1.9,10.0,343.0,199.41,155.09
2016,3,6,15,15,144.5,234.5,1.9,9.5,309.5,171.03,135.96
2016,3,6,15,30,130.0,214.0,1.9,9.0,276.0,151.63,129.29
2016,3,6,15,45,73.5,180.0,1.9,9.0,214.5,137.52,117.37
2016,3,6,16,0,17.0,146.0,1.9,9.0,153.0,120.02,102.32
2016,3,6,16,15,11.5,127.5,1.85,8.5,132.0,105.41,89.8
2016,3,6,16,30,6.0,109.0,1.8,8.0,111.0,90.64,76.9
2016,3,6,16,45,3.0,88.5,1.75,8.0,89.5,74.3,62.19
2016,3,6,17,0,0.0,68.0,1.7,8.0,68.0,57.77,47.03
2016,3,6,17,15,0.0,48.5,1.7,7.5,48.5,41.8,32.22
2016,3,6,17,30,0.0,29.0,1.7,7.0,29.0,25.57,17.0
2016,3,6,17,45,0.0,14.5,1.7,7.0,14.5,12.76,3.02
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,166.0,15.0,1.15,4.5,30.0,143.35,0.0
2016,3,7,7,0,332.0,30.0,1.1,5.0,60.0,291.47,235.51
2016,3,7,7,15,443.5,39.5,1.1,5.0,108.0,388.0,326.67
2016,3,7,7,30,555.0,49.0,1.1,5.0,156.0,491.05,415.02
2016,3,7,7,45,623.0,55.0,1.15,5.5,208.0,562.23,472.46
2016,3,7,8,0,691.0,61.0,1.2,6.0,260.0,629.76,524.24
2016,3,7,8,15,732.5,65.5,1.25,6.0,312.0,681.09,562.41
2016,3,7,8,30,774.0,70.0,1.3,6.0,364.0,731.16,598.5
2016,3,7,8,45,500.5,135.5,1.4,6.0,335.0,593.51,491.65
2016,3,7,9,0,227.0,201.0,1.5,6.0,306.0,415.9,346.65
2016,3,7,9,15,407.5,179.0,1.5,6.0,390.0,568.02,470.28
2016,3,7,9,30,588.0,157.0,1.5,6.0,474.0,697.91,569.41
2016,3,7,9,45,294.0,86.5,1.55,6.0,245.0,357.02,300.26
2016,3,7,10,0,0.0,16.0,1.6,6.0,16.0,14.12,6.55
2016,3,7,10,15,31.0,155.5,1.6,6.0,176.0,173.72,143.55
2016,3,7,10,30,62.0,295.0,1.6,6.0,336.0,340.37,278.84
2016,3,7,10,45,36.5,259.0,1.6,6.5,283.5,277.92,226.39
2016,3,7,11,0,11.0,223.0,1.6,7.0,231.0,210.92,171.02
2016,3,7,11,15,206.5,270.5,1.6,7.0,420.5,429.3,350.09
2016,3,7,11,30,402.0,318.0,1.6,7.0,610.0,607.28,486.21
2016,3,7,11,45,369.0,332.0,1.65,7.0,602.5,579.03,462.07
2016,3,7,12,0,336.0,346.0,1.7,7.0,595.0,550.94,439.84
2016,3,7,12,15,171.5,268.5,1.75,7.0,395.5,354.48,286.75
2016,3,7,12,30,7.0,191.0,1.8,7.0,196.0,173.15,139.36
2016,3,7,12,45,264.5,231.5,1.9,7.0,425.0,353.56,288.06
2016,3,7,13,0,522.0,272.0,2.0,7.0,654.0,503.8,403.06
2016,3,7,13,15,289.0,295.0,2.05,7.0,506.0,383.71,307.16
2016,3,7,13,30,56.0,318.0,2.1,7.0,358.0,289.42,233.33
2016,3,7,13,45,111.5,321.5,2.15,7.0,397.5,305.09,245.25
2016,3,7,14,0,167.0,325.0,2.2,7.0,437.0,309.25,246.57
2016,3,7,14,15,196.0,307.5,2.2,7.0,433.0,289.44,228.68
2016,3,7,14,30,225.0,290.0,2.2,7.0,429.0,266.71,208.2
2016,3,7,14,45,394.0,231.0,2.25,7.5,456.5,228.21,168.6
2016,3,7,15,0,563.0,172.0,2.3,8.0,484.0,170.05,115.33
2016,3,7,15,15,423.0,188.0,2.25,7.5,412.5,138.24,103.24
2016,3,7,15,30,283.0,204.0,2.2,7.0,341.0,139.44,119.62
2016,3,7,15,45,266.5,184.5,2.2,7.0,303.0,128.4,110.21
2016,3,7,16,0,250.0,165.0,2.2,7.0,265.0,116.91,100.33
2016,3,7,16,15,227.0,147.5,2.15,7.0,229.0,106.17,91.0
2016,3,7,16,30,204.0,130.0,2.1,7.0,193.0,95.0,81.15
2016,3,7,16,45,347.0,97.5,2.1,7.0,182.0,71.4,59.8
2016,3,7,17,0,490.0,65.0,2.1,7.0,171.0,50.62,40.73
2016,3,7,17,15,389.0,53.5,2.05,6.5,123.5,42.7,33.2
2016,3,7,17,30,288.0,42.0,2.0,6.0,76.0,32.65,23.43
2016,3,7,17,45,144.0,21.0,2.0,6.0,38.0,16.44,6.24
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,181.0,16.0,1.1,4.5,33.0,156.44,37.52
2016,3,8,7,0,362.0,32.0,1.1,5.0,66.0,314.47,256.41
2016,3,8,7,15,470.0,41.0,1.1,5.5,115.0,409.8,344.42
2016,3,8,7,30,578.0,50.0,1.1,6.0,164.0,511.05,429.59
2016,3,8,7,45,639.5,56.5,1.1,6.5,216.5,579.03,483.42
2016,3,8,8,0,701.0,63.0,1.1,7.0,269.0,642.73,531.14
2016,3,8,8,15,741.0,67.5,1.05,7.5,321.0,693.27,566.13
2016,3,8,8,30,781.0,72.0,1.0,8.0,373.0,742.43,598.61
2016,3,8,8,45,805.5,76.5,1.0,8.5,421.5,777.09,620.14
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,809.2,639.5
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,832.01,652.41
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,851.67,663.12
2016,3,8,9,45,873.5,92.5,0.9,9.5,595.0,859.57,665.39
2016,3,8,10,0,879.0,98.0,0.9,10.0,632.0,863.88,665.52
2016,3,8,10,15,714.5,161.0,0.9,10.0,610.0,790.6,613.5
2016,3,8,10,30,550.0,224.0,0.9,10.0,588.0,703.23,548.53
2016,3,8,10,45,533.0,240.5,0.9,10.0,603.5,692.62,540.3
2016,3,8,11,0,516.0,257.0,0.9,10.0,619.0,679.81,529.6
2016,3,8,11,15,718.0,181.0,0.95,10.0,698.0,745.54,580.02
2016,3,8,11,30,920.0,105.0,1.0,10.0,777.0,788.18,610.99
2016,3,8,11,45,709.0,195.5,1.05,10.5,717.5,702.56,545.37
2016,3,8,12,0,498.0,286.0,1.1,11.0,658.0,611.85,475.78
2016,3,8,12,15,360.5,328.5,1.05,10.5,598.0,532.9,416.32
2016,3,8,12,30,223.0,371.0,1.0,10.0,538.0,463.85,363.36
2016,3,8,12,45,119.0,311.0,0.95,10.0,400.0,340.11,268.69
2016,3,8,13,0,15.0,251.0,0.9,10.0,262.0,226.88,180.04
2016,3,8,13,15,50.0,294.0,0.95,10.0,329.5,274.45,218.24
2016,3,8,13,30,85.0,337.0,1.0,10.0,397.0,316.5,250.4
2016,3,8,13,45,106.0,331.0,1.05,10.0,403.5,310.54,244.93
2016,3,8,14,0,127.0,325.0,1.1,10.0,410.0,297.1,233.54
2016,3,8,14,15,122.5,309.0,1.15,9.5,388.5,271.64,213.52
2016,3,8,14,30,118.0,293.0,1.2,9.0,367.0,246.88,194.06
2016,3,8,14,45,164.0,274.5,1.3,9.0,370.5,229.12,177.9
2016,3,8,15,0,210.0,256.0,1.4,9.0,374.0,206.46,158.76
2016,3,8,15,15,181.0,237.0,1.35,8.5,333.0,175.37,138.46
2016,3,8,15,30,152.0,218.0,1.3,8.0,292.0,154.2,131.7
2016,3,8,15,45,168.0,195.0,1.3,8.0,269.5,140.56,120.24
2016,3,8,16,0,184.0,172.0,1.3,8.0,247.0,126.36,108.14
2016,3,8,16,15,175.0,150.5,1.2,7.5,214.0,112.33,96.19
2016,3,8,16,30,166.0,129.0,1.1,7.0,181.0,97.85,83.6
2016,3,8,16,45,153.5,107.0,1.05,7.0,148.5,82.57,69.88
2016,3,8,17,0,141.0,85.0,1.0,7.0,116.0,66.82,55.45
2016,3,8,17,15,116.5,63.5,0.95,6.5,84.5,50.9,40.67
2016,3,8,17,30,92.0,42.0,0.9,6.0,53.0,33.38,24.19
2016,3,8,17,45,46.0,21.0,0.85,6.0,26.5,17.95,7.95
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,174.0,16.0,1.05,6.5,33.5,154.61,64.47
2016,3,9,7,0,348.0,32.0,1.1,7.0,67.0,306.87,250.55
2016,3,9,7,15,450.0,41.0,1.05,7.5,114.5,397.94,332.98
2016,3,9,7,30,552.0,50.0,1.0,8.0,162.0,494.7,413.52
2016,3,9,7,45,311.5,85.5,1.0,8.5,152.0,369.08,310.73
2016,3,9,8,0,71.0,121.0,1.0,9.0,142.0,190.72,159.27
2016,3,9,8,15,78.5,142.5,0.95,9.0,169.5,219.61,183.96
2016,3,9,8,30,86.0,164.0,0.9,9.0,197.0,248.14,206.87
2016,3,9,8,45,74.0,182.0,0.85,9.5,213.0,255.68,211.23
2016,3,9,9,0,62.0,200.0,0.8,10.0,229.0,262.61,215.09
2016,3,9,9,15,31.0,165.0,0.8,10.0,179.5,191.44,155.89
2016,3,9,9,30,0.0,130.0,0.8,10.0,130.0,117.9,94.05
2016,3,9,9,45,3.5,160.0,0.8,10.5,162.5,149.43,119.99
2016,3,9,10,0,7.0,190.0,0.8,11.0,195.0,180.8,144.99
2016,3,9,10,15,58.5,254.0,0.75,11.0,293.5,298.53,239.74
2016,3,9,10,30,110.0,318.0,0.7,11.0,392.0,404.12,320.51
2016,3,9,10,45,72.0,305.0,0.7,11.5,354.0,353.5,279.01
2016,3,9,11,0,34.0,292.0,0.7,12.0,316.0,305.16,240.36
2016,3,9,11,15,33.0,297.0,0.7,12.5,321.0,305.05,239.83
2016,3,9,11,30,32.0,302.0,0.7,13.0,326.0,304.83,238.91
2016,3,9,11,45,55.0,329.5,0.7,13.5,371.0,342.52,267.38
2016,3,9,12,0,78.0,357.0,0.7,14.0,416.0,377.49,292.96
2016,3,9,12,15,73.0,354.5,0.7,14.0,409.5,364.75,282.77
2016,3,9,12,30,68.0,352.0,0.7,14.0,403.0,352.28,273.2
2016,3,9,12,45,59.5,341.0,0.75,14.0,385.5,330.95,257.13
2016,3,9,13,0,51.0,330.0,0.8,14.0,368.0,310.58,241.79
2016,3,9,13,15,89.5,340.5,0.75,14.0,405.0,330.5,256.73
2016,3,9,13,30,128.0,351.0,0.7,14.0,442.0,342.77,265.0
2016,3,9,13,45,151.0,340.0,0.7,14.5,444.5,330.31,254.03
2016,3,9,14,0,174.0,329.0,0.7,15.0,447.0,315.49,241.02
2016,3,9,14,15,110.5,298.0,0.7,14.5,372.0,267.3,205.59
2016,3,9,14,30,47.0,267.0,0.7,14.0,297.0,221.58,172.64
2016,3,9,14,45,30.5,232.5,0.7,14.0,251.5,188.69,147.73
2016,3,9,15,0,14.0,198.0,0.7,14.0,206.0,165.92,130.8
2016,3,9,15,15,12.0,184.5,0.65,13.5,191.0,152.84,121.17
2016,3,9,15,30,10.0,171.0,0.6,13.0,176.0,140.77,117.42
2016,3,9,15,45,20.5,164.5,0.6,13.0,173.5,134.9,112.81
2016,3,9,16,0,31.0,158.0,0.6,13.0,171.0,122.64,102.63
2016,3,9,16,15,25.5,138.5,0.55,12.5,148.5,108.74,91.04
2016,3,9,16,30,20.0,119.0,0.5,12.0,126.0,98.13,82.14
2016,3,9,16,45,13.5,99.0,0.5,11.5,103.5,82.21,68.3
2016,3,9,17,0,7.0,79.0,0.5,11.0,81.0,66.14,53.99
2016,3,9,17,15,3.5,58.0,0.5,10.5,59.0,49.2,38.56
2016,3,9,17,30,0.0,37.0,0.5,10.0,37.0,32.03,22.67
2016,3,9,17,45,0.0,21.0,0.5,10.0,21.0,18.5,8.65
2016,3,9,18,0,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,9.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,8.5,36.5,168.43,90.64
2016,3,10,7,0,382.0,33.0,1.1,9.0,73.0,331.8,270.33
2016,3,10,7,15,483.0,41.5,1.1,9.5,122.0,423.19,351.58
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,520.01,431.0
2016,3,10,7,45,646.0,55.5,1.1,10.5,224.0,582.15,479.03
2016,3,10,8,0,708.0,61.0,1.1,11.0,277.0,651.62,530.09
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.5,701.22,565.06
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,749.45,598.0
2016,3,10,8,45,515.5,138.0,1.15,11.5,352.0,614.61,495.42
2016,3,10,9,0,246.0,206.0,1.2,12.0,324.0,454.96,367.79
2016,3,10,9,15,212.0,230.5,1.2,12.5,338.5,435.91,351.72
2016,3,10,9,30,178.0,255.0,1.2,13.0,353.0,430.7,344.98
2016,3,10,9,45,374.5,225.5,1.25,13.5,451.0,573.12,455.64
2016,3,10,10,0,571.0,196.0,1.3,14.0,549.0,715.77,559.7
2016,3,10,10,15,409.0,257.5,1.3,14.0,517.0,635.72,495.42
2016,3,10,10,30,247.0,319.0,1.3,14.0,485.0,530.91,414.82
2016,3,10,10,45,334.5,309.0,1.3,14.0,542.5,593.81,462.74
2016,3,10,11,0,422.0,299.0,1.3,14.0,600.0,649.9,503.22
2016,3,10,11,15,443.0,297.5,1.25,14.0,619.5,648.21,500.46
2016,3,10,11,30,464.0,296.0,1.2,14.0,639.0,643.83,496.31
2016,3,10,11,45,470.5,294.0,1.2,14.5,646.0,625.88,481.78
2016,3,10,12,0,477.0,292.0,1.2,15.0,653.0,605.98,465.9
2016,3,10,12,15,702.5,197.5,1.15,15.0,728.5,644.69,495.5
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,662.29,507.81
2016,3,10,12,45,634.0,224.0,1.1,15.0,701.0,561.31,429.98
2016,3,10,13,0,340.0,345.0,1.1,15.0,598.0,472.95,362.53
2016,3,10,13,15,211.0,342.5,1.05,14.5,498.5,388.45,299.66
2016,3,10,13,30,82.0,340.0,1.0,14.0,399.0,318.2,247.26
2016,3,10,13,45,335.0,281.0,0.95,14.0,510.0,352.14,269.56
2016,3,10,14,0,588.0,222.0,0.9,14.0,621.0,362.76,269.23
2016,3,10,14,15,446.0,252.5,0.85,14.0,548.0,309.68,228.4
2016,3,10,14,30,304.0,283.0,0.8,14.0,475.0,274.89,204.26
2016,3,10,14,45,235.5,273.0,0.75,14.0,416.5,240.98,179.92
2016,3,10,15,0,167.0,263.0,0.7,14.0,358.0,207.75,157.57
2016,3,10,15,15,118.5,238.0,0.65,13.5,302.5,174.53,135.71
2016,3,10,15,30,70.0,213.0,0.6,13.0,247.0,159.06,132.86
2016,3,10,15,45,35.0,159.0,0.6,13.0,176.0,124.9,104.11
2016,3,10,16,0,0.0,105.0,0.6,13.0,105.0,90.34,74.54
2016,3,10,16,15,0.0,91.5,0.6,12.5,91.5,79.14,65.15
2016,3,10,16,30,0.0,78.0,0.6,12.0,78.0,67.84,55.43
2016,3,10,16,45,0.0,64.0,0.6,11.5,64.0,56.05,45.06
2016,3,10,17,0,0.0,50.0,0.6,11.0,50.0,44.15,34.36
2016,3,10,17,15,0.0,36.5,0.65,10.5,36.5,32.19,23.39
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,20.25,12.32
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,11.43,3.42
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,1.95,9.0,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,2.0,9.0,13.0,11.42,3.98
2016,3,11,7,15,0.0,21.5,2.05,9.0,21.5,18.91,10.72
2016,3,11,7,30,0.0,30.0,2.1,9.0,30.0,26.41,17.45
2016,3,11,7,45,0.0,39.0,2.2,9.0,39.0,34.37,24.48
2016,3,11,8,0,0.0,48.0,2.3,9.0,48.0,42.35,31.43
2016,3,11,8,15,0.0,57.0,2.35,9.0,57.0,50.33,38.29
2016,3,11,8,30,0.0,66.0,2.4,9.0,66.0,58.33,45.07
2016,3,11,8,45,0.0,40.0,2.5,9.0,40.0,35.29,25.01
2016,3,11,9,0,0.0,14.0,2.6,9.0,14.0,12.33,5.05
2016,3,11,9,15,0.0,53.0,2.6,9.0,53.0,46.84,34.77
2016,3,11,9,30,0.0,92.0,2.6,9.0,92.0,81.6,64.27
2016,3,11,9,45,14.0,169.0,2.65,9.5,178.0,167.08,136.02
2016,3,11,10,0,28.0,246.0,2.7,10.0,264.0,268.13,218.13
2016,3,11,10,15,17.5,222.0,2.75,10.0,233.5,219.5,177.7
2016,3,11,10,30,7.0,198.0,2.8,10.0,203.0,186.13,149.95
2016,3,11,10,45,4.0,171.5,2.9,10.0,174.5,157.88,126.57
2016,3,11,11,0,1.0,145.0,3.0,10.0,146.0,130.59,103.87
2016,3,11,11,15,25.5,238.5,2.85,10.0,257.5,242.52,195.85
2016,3,11,11,30,50.0,332.0,2.7,10.0,369.0,346.93,278.67
2016,3,11,11,45,36.5,311.0,2.6,10.0,338.5,312.14,250.19
2016,3,11,12,0,23.0,290.0,2.5,10.0,308.0,274.44,219.88
2016,3,11,12,15,11.5,213.0,2.45,10.0,222.0,196.45,157.17
2016,3,11,12,30,0.0,136.0,2.4,10.0,136.0,120.6,95.17
2016,3,11,12,45,5.0,176.5,2.35,10.0,180.5,158.67,126.65
2016,3,11,13,0,10.0,217.0,2.3,10.0,225.0,195.46,156.56
2016,3,11,13,15,7.5,197.0,2.35,10.0,203.0,175.98,140.71
2016,3,11,13,30,5.0,177.0,2.4,10.0,181.0,156.96,125.32
2016,3,11,13,45,78.5,256.0,2.5,10.0,310.0,244.4,195.46
2016,3,11,14,0,152.0,335.0,2.6,10.0,439.0,313.69,248.41
2016,3,11,14,15,189.5,317.0,2.55,9.5,441.0,296.83,233.07
2016,3,11,14,30,227.0,299.0,2.5,9.0,443.0,276.15,214.44
2016,3,11,14,45,113.5,186.5,2.45,9.0,258.5,164.4,127.76
2016,3,11,15,0,0.0,74.0,2.4,9.0,74.0,65.51,50.43
2016,3,11,15,15,11.5,131.5,2.35,8.5,137.5,113.61,91.32
2016,3,11,15,30,23.0,189.0,2.3,8.0,201.0,153.53,131.47
2016,3,11,15,45,11.5,156.5,2.3,8.0,162.5,129.51,110.64
2016,3,11,16,0,0.0,124.0,2.3,8.0,124.0,104.74,89.02
2016,3,11,16,15,0.0,108.0,2.25,7.5,108.0,91.78,77.87
2016,3,11,16,30,0.0,92.0,2.2,7.0,92.0,78.69,66.38
2016,3,11,16,45,0.0,75.0,2.2,7.0,75.0,64.7,53.74
2016,3,11,17,0,0.0,58.0,2.2,7.0,58.0,50.56,40.75
2016,3,11,17,15,0.0,42.5,2.2,6.5,42.5,37.44,28.56
2016,3,11,17,30,0.0,27.0,2.2,6.0,27.0,23.79,15.75
2016,3,11,17,45,0.0,15.5,2.2,6.0,15.5,13.63,5.52
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,0.95,5.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,1.0,6.0,16.0,14.06,6.42
2016,3,12,7,15,0.0,27.0,1.05,6.0,27.0,23.77,15.21
2016,3,12,7,30,0.0,38.0,1.1,6.0,38.0,33.5,23.98
2016,3,12,7,45,0.0,50.5,1.2,6.5,50.5,44.57,33.76
2016,3,12,8,0,0.0,63.0,1.3,7.0,63.0,55.67,43.37
2016,3,12,8,15,0.0,75.0,1.35,7.0,75.0,66.81,52.95
2016,3,12,8,30,0.0,87.0,1.4,7.0,87.0,78.06,62.5
2016,3,12,8,45,5.5,129.0,1.45,7.5,132.0,124.53,102.08
2016,3,12,9,0,11.0,171.0,1.5,8.0,177.0,171.67,141.2
2016,3,12,9,15,37.5,208.5,1.55,8.0,229.5,246.24,203.09
2016,3,12,9,30,64.0,246.0,1.6,8.0,282.0,307.84,252.87
2016,3,12,9,45,61.5,261.5,1.65,8.5,298.0,318.27,259.66
2016,3,12,10,0,59.0,277.0,1.7,9.0,314.0,328.33,266.41
2016,3,12,10,15,38.5,261.0,1.7,9.0,285.5,289.02,233.94
2016,3,12,10,30,18.0,245.0,1.7,9.0,257.0,240.59,194.24
2016,3,12,10,45,13.0,223.5,1.75,9.5,232.5,214.18,172.39
2016,3,12,11,0,8.0,202.0,1.8,10.0,208.0,188.81,151.3
2016,3,12,11,15,9.5,216.5,1.8,10.0,224.0,202.47,162.29
2016,3,12,11,30,11.0,231.0,1.8,10.0,240.0,215.82,172.87
2016,3,12,11,45,23.5,276.0,1.85,10.0,294.5,264.42,211.85
2016,3,12,12,0,36.0,321.0,1.9,10.0,349.0,316.3,252.68
2016,3,12,12,15,26.5,294.5,1.9,10.0,315.5,281.58,224.84
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,246.8,197.18
2016,3,12,12,45,16.5,263.5,1.95,10.0,277.0,240.62,192.39
2016,3,12,13,0,16.0,259.0,2.0,10.0,272.0,234.49,187.55
2016,3,12,13,15,13.5,243.5,2.0,10.0,254.0,218.21,174.56
2016,3,12,13,30,11.0,228.0,2.0,10.0,236.0,202.38,161.93
2016,3,12,13,45,5.5,188.0,2.0,10.0,192.0,165.54,132.24
2016,3,12,14,0,0.0,148.0,2.0,10.0,148.0,129.45,102.95
2016,3,12,14,15,1.0,158.0,1.95,10.0,158.5,137.56,109.86
2016,3,12,14,30,2.0,168.0,1.9,10.0,169.0,145.14,116.26
2016,3,12,14,45,8.0,185.5,1.9,10.0,190.0,158.67,127.39
2016,3,12,15,0,14.0,203.0,1.9,10.0,211.0,170.14,136.88
2016,3,12,15,15,7.0,177.5,1.85,10.0,181.5,148.12,119.41
2016,3,12,15,30,0.0,152.0,1.8,10.0,152.0,127.43,107.54
2016,3,12,15,45,0.0,129.0,1.75,10.0,129.0,109.51,92.18
2016,3,12,16,0,0.0,106.0,1.7,10.0,106.0,91.24,76.34
2016,3,12,16,15,0.0,92.0,1.65,9.5,92.0,79.65,66.41
2016,3,12,16,30,0.0,78.0,1.6,9.0,78.0,67.95,56.19
2016,3,12,16,45,0.0,64.0,1.6,9.0,64.0,56.15,45.59
2016,3,12,17,0,0.0,50.0,1.6,9.0,50.0,44.15,34.64
2016,3,12,17,15,0.0,37.0,1.55,8.5,37.0,32.63,24.01
2016,3,12,17,30,0.0,24.0,1.5,8.0,24.0,21.13,13.28
2016,3,12,17,45,0.0,14.0,1.5,8.0,14.0,12.31,4.54
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,1.5,8.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,9.0,2.5,2.19,0.0
2016,3,13,7,0,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.5,1.4,9.0,8.5,7.46,0.83
2016,3,13,7,30,0.0,12.0,1.4,9.0,12.0,10.54,3.59
2016,3,13,7,45,0.0,15.5,1.45,9.5,15.5,13.62,6.31
2016,3,13,8,0,0.0,19.0,1.5,10.0,19.0,16.71,8.98
2016,3,13,8,15,0.0,22.5,1.5,10.0,22.5,19.81,11.65
2016,3,13,8,30,0.0,26.0,1.5,10.0,26.0,22.9,14.28
2016,3,13,8,45,0.0,36.0,1.55,10.5,36.0,31.75,21.82
2016,3,13,9,0,0.0,46.0,1.6,11.0,46.0,40.62,29.27
2016,3,13,9,15,0.0,83.0,1.6,11.0,83.0,73.49,57.07
2016,3,13,9,30,0.0,120.0,1.6,11.0,120.0,108.03,85.8
2016,3,13,9,45,0.5,141.0,1.6,11.0,142.0,128.14,102.21
2016,3,13,10,0,1.0,162.0,1.6,11.0,164.0,148.14,118.41
2016,3,13,10,15,1.5,162.5,1.6,11.0,164.5,148.41,118.35
2016,3,13,10,30,2.0,163.0,1.6,11.0,165.0,148.77,118.46
2016,3,13,10,45,1.0,131.0,1.65,11.0,132.0,117.96,92.99
2016,3,13,11,0,0.0,99.0,1.7,11.0,99.0,87.97,68.14
2016,3,13,11,15,0.5,121.0,1.7,11.0,121.5,108.2,84.85
2016,3,13,11,30,1.0,143.0,1.7,11.0,144.0,128.3,101.27
2016,3,13,11,45,0.5,132.0,1.7,11.0,132.5,117.86,92.59
2016,3,13,12,0,0.0,121.0,1.7,11.0,121.0,107.56,84.1
2016,3,13,12,15,1.0,134.5,1.7,11.0,135.0,120.09,94.43
2016,3,13,12,30,2.0,148.0,1.7,11.0,149.0,132.42,104.51
2016,3,13,12,45,3.0,158.0,1.75,11.0,160.0,141.42,111.88
2016,3,13,13,0,4.0,168.0,1.8,11.0,171.0,150.17,119.05
2016,3,13,13,15,2.0,139.0,1.75,11.0,140.5,123.63,97.38
2016,3,13,13,30,0.0,110.0,1.7,11.0,110.0,97.39,75.9
2016,3,13,13,45,0.0,109.5,1.65,11.0,109.5,96.87,75.61
2016,3,13,14,0,0.0,109.0,1.6,11.0,109.0,96.35,75.29
2016,3,13,14,15,1.0,138.5,1.55,10.5,139.5,121.41,96.31
2016,3,13,14,30,2.0,168.0,1.5,10.0,170.0,145.2,116.22
2016,3,13,14,45,1.0,157.0,1.5,10.0,158.0,135.24,108.23
2016,3,13,15,0,0.0,146.0,1.5,10.0,146.0,125.46,100.45
2016,3,13,15,15,0.0,146.5,1.45,10.0,146.5,124.77,100.18
2016,3,13,15,30,0.0,147.0,1.4,10.0,147.0,123.85,104.35
2016,3,13,15,45,0.0,100.5,1.4,10.0,100.5,87.57,72.77
2016,3,13,16,0,0.0,54.0,1.4,10.0,54.0,47.68,37.45
2016,3,13,16,15,0.0,47.0,1.35,10.0,47.0,41.47,32.02
2016,3,13,16,30,0.0,40.0,1.3,10.0,40.0,35.26,26.49
2016,3,13,16,45,0.0,33.0,1.3,10.0,33.0,29.06,20.9
2016,3,13,17,0,0.0,26.0,1.3,10.0,26.0,22.88,15.23
2016,3,13,17,15,0.0,19.0,1.25,10.0,19.0,16.7,9.5
2016,3,13,17,30,0.0,12.0,1.2,10.0,12.0,10.53,3.75
2016,3,13,17,45,0.0,7.0,1.2,10.0,7.0,6.14,0.0
2016,3,13,18,0,0.0,2.0,1.2,10.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,1.15,10.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,6.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,6.0,8.0,7.28,0.0
2016,3,14,6,45,29.5,27.0,1.25,6.5,31.0,61.88,43.12
2016,3,14,7,0,59.0,46.0,1.3,7.0,54.0,106.86,86.93
2016,3,14,7,15,80.5,68.5,1.3,7.0,84.0,151.1,126.99
2016,3,14,7,30,102.0,91.0,1.3,7.0,114.0,194.71,165.61
2016,3,14,7,45,111.5,114.0,1.35,7.5,145.5,229.77,195.32
2016,3,14,8,0,121.0,137.0,1.4,8.0,177.0,264.19,223.55
2016,3,14,8,15,135.0,157.5,1.4,8.0,208.5,298.23,251.21
2016,3,14,8,30,149.0,178.0,1.4,8.0,240.0,332.04,278.06
2016,3,14,8,45,365.0,159.5,1.45,8.5,335.5,520.78,431.54
2016,3,14,9,0,581.0,141.0,1.5,9.0,431.0,690.76,560.77
2016,3,14,9,15,490.5,185.0,1.5,9.0,444.5,656.73,529.77
2016,3,14,9,30,400.0,229.0,1.5,9.0,458.0,609.18,490.82
2016,3,14,9,45,488.0,215.5,1.5,9.5,513.5,680.65,543.66
2016,3,14,10,0,576.0,202.0,1.5,10.0,569.0,734.52,581.56
2016,3,14,10,15,549.5,224.0,1.5,10.0,588.0,725.85,572.43
2016,3,14,10,30,523.0,246.0,1.5,10.0,607.0,714.54,562.22
2016,3,14,10,45,382.5,301.0,1.5,10.0,570.0,628.9,495.71
