Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,0,242.0,356.0,1.5,10.0,533.0,546.97,431.51
2016,3,14,11,15,400.0,315.0,1.5,10.0,615.0,628.04,494.95
2016,3,14,11,30,558.0,274.0,1.5,10.0,697.0,699.69,548.18
2016,3,14,11,45,539.5,283.5,1.5,10.5,696.5,671.76,524.81
2016,3,14,12,0,521.0,293.0,1.5,11.0,696.0,642.77,501.64
2016,3,14,12,15,527.5,291.5,1.5,11.0,700.0,619.76,484.02
2016,3,14,12,30,534.0,290.0,1.5,11.0,704.0,594.78,464.57
2016,3,14,12,45,534.5,286.0,1.55,11.0,696.5,562.35,439.55
2016,3,14,13,0,535.0,282.0,1.6,11.0,689.0,528.73,413.09
2016,3,14,13,15,542.0,272.0,1.6,11.0,677.5,492.36,383.74
2016,3,14,13,30,549.0,262.0,1.6,11.0,666.0,454.63,352.55
2016,3,14,13,45,540.5,254.0,1.6,11.0,641.0,411.14,316.31
2016,3,14,14,0,532.0,246.0,1.6,11.0,616.0,367.96,279.65
2016,3,14,14,15,669.5,191.5,1.6,11.0,636.0,331.53,243.5
2016,3,14,14,30,807.0,137.0,1.6,11.0,656.0,286.0,197.9
2016,3,14,14,45,795.5,131.5,1.65,11.0,619.0,224.93,145.82
2016,3,14,15,0,784.0,126.0,1.7,11.0,582.0,170.88,103.47
2016,3,14,15,15,761.5,122.0,1.7,10.5,538.0,118.37,71.75
2016,3,14,15,30,739.0,118.0,1.7,10.0,494.0,76.77,62.99
2016,3,14,15,45,584.5,132.5,1.75,10.0,412.0,89.16,74.25
2016,3,14,16,0,430.0,147.0,1.8,10.0,330.0,99.95,84.07
2016,3,14,16,15,387.0,138.5,1.7,9.5,287.5,96.08,81.03
2016,3,14,16,30,344.0,130.0,1.6,9.0,245.0,95.79,81.14
2016,3,14,16,45,315.0,110.5,1.55,8.5,202.5,82.84,69.78
2016,3,14,17,0,286.0,91.0,1.5,8.0,160.0,69.42,57.71
2016,3,14,17,15,232.0,72.0,1.45,7.5,119.0,55.78,45.13
2016,3,14,17,30,178.0,53.0,1.4,7.0,78.0,41.72,31.87
2016,3,14,17,45,89.0,34.0,1.4,6.5,46.5,27.2,17.5
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.13,0.0
2016,3,14,18,15,0.0,7.5,1.4,6.0,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,85.0,13.0,1.0,4.0,16.0,63.15,0.0
2016,3,15,6,45,237.0,27.5,1.05,5.0,54.5,227.8,178.14
2016,3,15,7,0,389.0,42.0,1.1,6.0,93.0,354.75,297.17
2016,3,15,7,15,480.0,51.0,1.1,6.5,143.0,442.88,373.73
2016,3,15,7,30,571.0,60.0,1.1,7.0,193.0,535.15,448.63
2016,3,15,7,45,635.0,65.5,1.15,7.5,247.0,605.34,502.6
2016,3,15,8,0,699.0,71.0,1.2,8.0,301.0,676.5,554.88
2016,3,15,8,15,736.5,75.5,1.2,8.5,353.0,720.21,584.19
2016,3,15,8,30,774.0,80.0,1.2,9.0,405.0,767.98,615.7
2016,3,15,8,45,805.0,82.0,1.2,9.5,455.0,805.27,638.77
2016,3,15,9,0,836.0,84.0,1.2,10.0,505.0,840.11,659.74
2016,3,15,9,15,854.5,86.5,1.2,10.5,549.5,861.99,671.38
2016,3,15,9,30,873.0,89.0,1.2,11.0,594.0,880.68,680.94
2016,3,15,9,45,889.0,90.5,1.25,11.5,633.0,884.83,681.38
2016,3,15,10,0,905.0,92.0,1.3,12.0,672.0,893.56,685.3
2016,3,15,10,15,914.5,93.5,1.25,12.0,704.5,893.13,682.82
2016,3,15,10,30,924.0,95.0,1.2,12.0,737.0,889.08,678.17
2016,3,15,10,45,931.5,95.5,1.15,12.5,761.5,878.64,668.19
2016,3,15,11,0,939.0,96.0,1.1,13.0,786.0,864.61,656.07
2016,3,15,11,15,943.0,96.5,1.1,13.0,803.0,844.24,641.83
2016,3,15,11,30,947.0,97.0,1.1,13.0,820.0,820.49,625.43
2016,3,15,11,45,949.5,97.0,1.1,13.0,828.5,791.85,605.74
2016,3,15,12,0,952.0,97.0,1.1,13.0,837.0,760.1,583.66
2016,3,15,12,15,952.0,97.0,1.1,13.0,837.5,723.72,556.58
2016,3,15,12,30,952.0,97.0,1.1,13.0,838.0,684.66,527.04
2016,3,15,12,45,953.5,95.0,1.15,13.5,830.5,642.18,493.91
2016,3,15,13,0,955.0,93.0,1.2,14.0,823.0,597.29,458.1
2016,3,15,13,15,951.0,92.5,1.2,14.0,807.0,548.77,418.97
2016,3,15,13,30,947.0,92.0,1.2,14.0,791.0,498.64,377.43
2016,3,15,13,45,942.0,90.0,1.2,14.0,767.0,445.52,332.33
2016,3,15,14,0,937.0,88.0,1.2,14.0,743.0,391.37,285.17
2016,3,15,14,15,927.5,87.0,1.2,13.5,711.5,335.92,236.56
2016,3,15,14,30,918.0,86.0,1.2,13.0,680.0,280.32,187.51
2016,3,15,14,45,906.5,83.5,1.25,13.0,642.5,223.34,138.51
2016,3,15,15,0,895.0,81.0,1.3,13.0,605.0,166.94,94.39
2016,3,15,15,15,878.5,78.5,1.3,12.5,561.0,111.02,60.77
2016,3,15,15,30,862.0,76.0,1.3,12.0,517.0,63.54,50.83
2016,3,15,15,45,839.5,73.0,1.3,12.0,468.5,53.75,42.4
2016,3,15,16,0,817.0,70.0,1.3,12.0,420.0,52.68,41.61
2016,3,15,16,15,784.0,66.0,1.25,11.5,368.5,50.74,40.11
2016,3,15,16,30,751.0,62.0,1.2,11.0,317.0,48.76,38.53
2016,3,15,16,45,703.0,57.0,1.2,10.5,264.0,45.82,36.03
2016,3,15,17,0,655.0,52.0,1.2,10.0,211.0,42.86,33.38
2016,3,15,17,15,575.0,44.5,1.2,9.0,159.5,37.47,28.41
2016,3,15,17,30,495.0,37.0,1.2,8.0,108.0,29.29,20.7
2016,3,15,17,45,351.5,26.0,1.3,7.5,66.0,20.87,12.23
2016,3,15,18,0,208.0,15.0,1.4,7.0,24.0,12.17,0.0
2016,3,15,18,15,104.0,7.5,1.4,6.5,12.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.0,7.0,1.05,4.5,10.0,6.37,0.0
2016,3,16,6,30,156.0,14.0,0.9,5.0,20.0,107.56,0.0
2016,3,16,6,45,313.0,26.0,0.8,6.0,61.5,275.85,218.81
2016,3,16,7,0,470.0,38.0,0.7,7.0,103.0,407.06,337.58
2016,3,16,7,15,556.5,46.0,0.7,7.5,155.0,493.11,409.77
2016,3,16,7,30,643.0,54.0,0.7,8.0,207.0,583.21,480.38
2016,3,16,7,45,696.0,59.0,0.7,8.5,261.0,641.19,522.78
2016,3,16,8,0,749.0,64.0,0.7,9.0,315.0,705.24,567.65
2016,3,16,8,15,784.5,68.0,0.75,9.5,368.0,753.19,599.64
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,799.52,629.67
2016,3,16,8,45,844.5,75.5,0.85,11.0,471.0,833.79,649.42
2016,3,16,9,0,869.0,79.0,0.9,12.0,521.0,865.38,667.09
2016,3,16,9,15,886.5,81.5,0.85,12.0,566.0,878.57,672.75
2016,3,16,9,30,904.0,84.0,0.8,12.0,611.0,896.73,682.04
2016,3,16,9,45,917.0,86.0,0.8,12.5,650.0,906.97,685.69
2016,3,16,10,0,930.0,88.0,0.8,13.0,689.0,913.65,687.22
2016,3,16,10,15,939.0,89.5,0.8,13.5,721.5,912.64,683.88
2016,3,16,10,30,948.0,91.0,0.8,14.0,754.0,907.93,678.41
2016,3,16,10,45,954.5,92.0,0.85,14.5,779.0,896.86,669.92
2016,3,16,11,0,961.0,93.0,0.9,15.0,804.0,882.13,659.23
2016,3,16,11,15,965.0,93.5,0.9,15.0,821.0,861.28,644.97
2016,3,16,11,30,969.0,94.0,0.9,15.0,838.0,836.97,628.55
2016,3,16,11,45,970.5,94.5,0.9,15.5,846.5,807.44,607.56
2016,3,16,12,0,972.0,95.0,0.9,16.0,855.0,774.79,584.54
2016,3,16,12,15,972.0,95.0,0.9,16.0,855.0,737.67,557.58
2016,3,16,12,30,972.0,95.0,0.9,16.0,855.0,697.83,528.15
2016,3,16,12,45,974.5,92.0,0.9,16.0,848.0,654.2,495.38
2016,3,16,13,0,977.0,89.0,0.9,16.0,841.0,608.07,459.86
2016,3,16,13,15,973.5,88.5,0.9,16.0,824.5,558.8,420.92
2016,3,16,13,30,970.0,88.0,0.9,16.0,808.0,507.84,379.46
2016,3,16,13,45,963.5,87.0,0.9,16.0,783.5,453.82,334.41
2016,3,16,14,0,957.0,86.0,0.9,16.0,759.0,398.86,287.33
2016,3,16,14,15,948.0,84.5,0.9,16.0,727.0,342.08,237.88
2016,3,16,14,30,939.0,83.0,0.9,16.0,695.0,285.11,188.01
2016,3,16,14,45,926.5,81.0,0.9,16.0,656.0,227.17,138.82
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,169.9,94.45
2016,3,16,15,15,897.0,77.0,0.85,15.5,572.5,113.22,60.4
2016,3,16,15,30,880.0,75.0,0.8,15.0,528.0,63.0,49.71
2016,3,16,15,45,856.0,72.0,0.8,15.0,478.5,61.05,48.27
2016,3,16,16,0,832.0,69.0,0.8,15.0,429.0,51.94,40.44
2016,3,16,16,15,799.0,65.0,0.8,14.0,376.5,49.96,39.01
2016,3,16,16,30,766.0,61.0,0.8,13.0,324.0,47.93,37.49
2016,3,16,16,45,716.5,56.5,0.8,12.5,270.0,45.37,35.34
2016,3,16,17,0,667.0,52.0,0.8,12.0,216.0,42.8,33.07
2016,3,16,17,15,587.5,44.5,0.8,11.5,164.0,37.4,28.08
2016,3,16,17,30,508.0,37.0,0.8,11.0,112.0,29.22,20.41
2016,3,16,17,45,364.5,26.5,0.8,10.5,68.5,21.25,12.5
2016,3,16,18,0,221.0,16.0,0.8,10.0,25.0,13.02,0.0
2016,3,16,18,15,110.5,8.0,0.8,9.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.5,7.5,1.25,6.5,12.0,71.49,0.0
2016,3,17,6,30,225.0,15.0,1.2,7.0,24.0,180.07,0.0
2016,3,17,6,45,374.0,25.5,1.2,8.0,67.5,315.61,252.2
2016,3,17,7,0,523.0,36.0,1.2,9.0,111.0,435.32,360.66
2016,3,17,7,15,604.0,43.0,1.1,9.5,164.0,519.44,430.22
2016,3,17,7,30,685.0,50.0,1.0,10.0,217.0,606.58,497.39
2016,3,17,7,45,733.5,55.0,0.95,10.5,271.5,668.13,541.62
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,729.52,583.39
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,775.46,611.36
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,819.65,636.91
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,843.89,647.57
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,873.54,661.79
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,894.35,670.95
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,911.86,678.0
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,920.9,679.61
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,926.31,679.13
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,924.25,674.11
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,918.46,667.06
2016,3,17,10,45,971.0,85.5,0.25,17.5,789.0,906.53,656.41
2016,3,17,11,0,976.0,87.0,0.2,18.0,814.0,890.9,643.77
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.5,869.39,629.74
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,844.4,613.62
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.5,814.54,594.13
2016,3,17,12,0,986.0,89.0,0.3,19.0,864.0,781.5,572.62
2016,3,17,12,15,985.5,89.0,0.35,19.0,864.0,743.63,547.33
2016,3,17,12,30,985.0,89.0,0.4,19.0,864.0,703.03,519.17
2016,3,17,12,45,982.5,89.0,0.45,19.0,855.5,658.71,487.59
2016,3,17,13,0,980.0,89.0,0.5,19.0,847.0,612.18,453.41
2016,3,17,13,15,976.0,88.0,0.5,19.0,830.0,562.05,414.94
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,510.29,374.03
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,456.14,330.37
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,401.06,284.5
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,344.15,236.35
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,287.05,187.5
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,229.27,138.99
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,172.2,95.07
2016,3,17,15,15,898.0,77.0,0.55,18.0,576.0,115.43,60.69
2016,3,17,15,30,881.0,75.0,0.5,18.0,531.0,62.98,49.04
2016,3,17,15,45,857.5,72.0,0.5,18.0,481.5,61.04,47.65
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,51.86,39.85
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,50.26,38.79
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,48.66,37.66
2016,3,17,16,45,718.5,57.0,0.55,15.5,273.0,45.7,35.19
2016,3,17,17,0,669.0,52.0,0.6,15.0,219.0,42.71,32.58
2016,3,17,17,15,590.5,45.0,0.65,14.0,166.5,37.76,28.13
2016,3,17,17,30,512.0,38.0,0.7,13.0,114.0,30.0,20.95
2016,3,17,17,45,370.0,27.5,0.8,12.5,70.5,22.06,13.17
2016,3,17,18,0,228.0,17.0,0.9,12.0,27.0,13.86,0.0
2016,3,17,18,15,114.0,8.5,0.85,11.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,107.5,8.5,0.95,6.5,13.0,69.91,0.0
2016,3,18,6,30,215.0,17.0,0.9,7.0,26.0,179.4,37.84
2016,3,18,6,45,357.5,28.0,0.85,7.5,69.5,309.48,249.64
2016,3,18,7,0,500.0,39.0,0.8,8.0,113.0,432.65,358.68
2016,3,18,7,15,580.5,46.0,0.8,8.5,165.5,514.64,426.33
2016,3,18,7,30,661.0,53.0,0.8,9.0,218.0,594.88,488.57
2016,3,18,7,45,434.5,96.0,0.8,9.5,214.5,488.23,404.15
2016,3,18,8,0,208.0,139.0,0.8,10.0,211.0,351.44,291.48
2016,3,18,8,15,515.5,105.5,0.75,10.5,321.0,587.67,480.16
2016,3,18,8,30,823.0,72.0,0.7,11.0,431.0,808.13,633.83
2016,3,18,8,45,845.5,75.5,0.7,11.5,480.0,840.78,649.83
2016,3,18,9,0,868.0,79.0,0.7,12.0,529.0,862.46,660.87
2016,3,18,9,15,885.0,81.5,0.7,12.0,574.0,883.39,672.72
2016,3,18,9,30,902.0,84.0,0.7,12.0,619.0,901.11,682.45
2016,3,18,9,45,775.0,136.0,0.7,12.5,616.0,858.38,650.72
2016,3,18,10,0,648.0,188.0,0.7,13.0,613.0,796.17,606.45
2016,3,18,10,15,794.5,140.5,0.7,13.0,686.5,857.11,647.65
2016,3,18,10,30,941.0,93.0,0.7,13.0,760.0,910.08,680.81
2016,3,18,10,45,947.0,94.0,0.7,13.5,784.5,898.56,670.23
2016,3,18,11,0,953.0,95.0,0.7,14.0,809.0,883.44,658.46
2016,3,18,11,15,957.0,96.0,0.7,14.0,826.0,863.13,644.66
2016,3,18,11,30,961.0,97.0,0.7,14.0,843.0,839.36,628.71
2016,3,18,11,45,963.0,97.0,0.7,14.5,851.5,809.77,607.82
2016,3,18,12,0,965.0,97.0,0.7,15.0,860.0,777.08,584.92
2016,3,18,12,15,783.5,187.0,0.7,15.0,806.5,704.47,530.96
2016,3,18,12,30,602.0,277.0,0.7,15.0,753.0,631.76,476.91
2016,3,18,12,45,766.5,195.0,0.75,15.0,794.5,627.0,475.08
2016,3,18,13,0,931.0,113.0,0.8,15.0,836.0,608.73,461.24
2016,3,18,13,15,768.5,182.5,0.8,15.0,771.5,536.85,405.8
2016,3,18,13,30,606.0,252.0,0.8,15.0,707.0,477.53,360.04
2016,3,18,13,45,755.5,181.0,0.8,15.0,730.0,444.05,330.82
2016,3,18,14,0,905.0,110.0,0.8,15.0,753.0,404.37,293.63
2016,3,18,14,15,772.5,151.0,0.8,14.5,683.0,336.37,239.83
2016,3,18,14,30,640.0,192.0,0.8,14.0,613.0,289.68,203.84
2016,3,18,14,45,749.0,146.5,0.85,14.0,613.0,234.98,153.58
2016,3,18,15,0,858.0,101.0,0.9,14.0,613.0,175.4,101.61
2016,3,18,15,15,760.0,113.5,0.95,13.5,542.5,119.52,69.04
2016,3,18,15,30,662.0,126.0,1.0,13.0,472.0,80.69,65.55
2016,3,18,15,45,717.5,106.5,1.05,12.5,449.0,70.17,56.74
2016,3,18,16,0,773.0,87.0,1.1,12.0,426.0,65.11,52.6
2016,3,18,16,15,737.0,82.0,1.1,11.5,374.0,57.15,45.8
2016,3,18,16,30,701.0,77.0,1.1,11.0,322.0,55.15,44.25
2016,3,18,16,45,649.5,70.5,1.1,10.5,268.5,51.82,41.43
2016,3,18,17,0,598.0,64.0,1.1,10.0,215.0,48.4,38.41
2016,3,18,17,15,515.0,55.5,1.05,9.5,163.5,43.08,33.48
2016,3,18,17,30,432.0,47.0,1.0,9.0,112.0,37.65,28.2
2016,3,18,17,45,297.0,33.5,1.0,8.5,70.0,27.29,18.07
2016,3,18,18,0,162.0,20.0,1.0,8.0,28.0,15.8,0.13
2016,3,18,18,15,81.0,10.0,0.95,7.5,14.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,16.69,1.56
2016,3,19,6,45,56.0,37.0,0.35,7.5,45.5,94.0,74.11
2016,3,19,7,0,112.0,56.0,0.3,8.0,73.0,169.7,141.25
2016,3,19,7,15,133.5,78.0,0.3,8.5,106.0,201.42,169.4
2016,3,19,7,30,155.0,100.0,0.3,9.0,139.0,245.96,206.93
2016,3,19,7,45,169.5,121.5,0.35,9.5,173.5,284.24,237.88
2016,3,19,8,0,184.0,143.0,0.4,10.0,208.0,322.19,267.57
2016,3,19,8,15,219.0,163.5,0.4,10.5,252.0,391.35,320.82
2016,3,19,8,30,254.0,184.0,0.4,11.0,296.0,445.14,360.4
2016,3,19,8,45,292.5,200.0,0.45,11.5,343.0,496.02,397.4
2016,3,19,9,0,331.0,216.0,0.5,12.0,390.0,546.46,433.23
2016,3,19,9,15,597.5,152.0,0.5,12.0,497.0,729.05,567.79
2016,3,19,9,30,864.0,88.0,0.5,12.0,604.0,875.35,663.53
2016,3,19,9,45,874.5,91.0,0.5,12.5,641.5,884.45,664.36
2016,3,19,10,0,885.0,94.0,0.5,13.0,679.0,890.1,665.31
2016,3,19,10,15,894.0,95.5,0.5,13.0,710.0,889.23,663.4
2016,3,19,10,30,903.0,97.0,0.5,13.0,741.0,884.83,659.44
2016,3,19,10,45,911.0,97.0,0.5,13.5,765.5,874.4,650.57
2016,3,19,11,0,919.0,97.0,0.5,14.0,790.0,860.47,639.64
2016,3,19,11,15,923.0,98.0,0.5,14.0,806.5,840.85,626.33
2016,3,19,11,30,927.0,99.0,0.5,14.0,823.0,817.89,610.96
2016,3,19,11,45,711.5,206.5,0.55,14.5,765.5,737.4,553.61
2016,3,19,12,0,496.0,314.0,0.6,15.0,708.0,650.81,489.55
2016,3,19,12,15,508.0,311.0,0.6,15.0,714.5,630.59,475.65
2016,3,19,12,30,520.0,308.0,0.6,15.0,721.0,608.1,459.04
2016,3,19,12,45,418.0,340.0,0.6,15.0,670.5,545.13,412.34
2016,3,19,13,0,316.0,372.0,0.6,15.0,620.0,489.37,370.95
2016,3,19,13,15,626.5,230.5,0.6,15.0,707.5,507.58,384.29
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,500.95,375.05
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.5,448.45,331.46
2016,3,19,14,0,924.0,87.0,0.7,15.0,748.0,395.08,286.19
2016,3,19,14,15,916.0,85.5,0.7,14.5,717.0,340.24,238.89
2016,3,19,14,30,908.0,84.0,0.7,14.0,686.0,285.15,190.82
2016,3,19,14,45,895.0,83.0,0.7,14.0,648.5,229.48,143.06
2016,3,19,15,0,882.0,82.0,0.7,14.0,611.0,174.53,99.6
2016,3,19,15,15,734.0,116.0,0.7,13.5,534.5,121.22,70.63
2016,3,19,15,30,586.0,150.0,0.7,13.0,458.0,98.26,80.74
2016,3,19,15,45,695.5,111.0,0.75,13.0,443.0,72.95,59.0
2016,3,19,16,0,805.0,72.0,0.8,13.0,428.0,53.66,42.25
2016,3,19,16,15,773.0,68.0,0.85,12.5,377.0,51.8,40.86
2016,3,19,16,30,741.0,64.0,0.9,12.0,326.0,49.9,39.38
2016,3,19,16,45,691.0,59.5,0.95,11.5,272.5,47.45,37.34
2016,3,19,17,0,641.0,55.0,1.0,11.0,219.0,45.01,35.21
2016,3,19,17,15,565.0,48.0,0.95,10.5,168.0,36.79,27.7
2016,3,19,17,30,489.0,41.0,0.9,10.0,117.0,32.33,23.37
2016,3,19,17,45,244.5,36.0,0.9,9.5,74.0,28.03,18.74
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,25.12,6.11
2016,3,19,18,15,0.0,15.5,0.9,9.0,15.5,14.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.0,9.5,0.75,7.5,11.0,23.28,0.0
2016,3,20,6,30,50.0,19.0,0.7,8.0,22.0,68.28,33.05
2016,3,20,6,45,101.5,38.0,0.7,9.0,51.5,137.55,110.73
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,199.45,166.19
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.5,246.57,206.97
2016,3,20,7,30,201.0,99.0,0.7,11.0,152.0,293.72,246.13
2016,3,20,7,45,215.0,120.5,0.75,11.5,187.5,333.72,277.92
2016,3,20,8,0,229.0,142.0,0.8,12.0,223.0,373.11,308.13
2016,3,20,8,15,265.0,160.5,0.8,12.0,268.5,426.21,349.05
2016,3,20,8,30,301.0,179.0,0.8,12.0,314.0,479.4,388.81
2016,3,20,8,45,329.0,196.5,0.85,12.5,358.0,524.03,420.63
2016,3,20,9,0,357.0,214.0,0.9,13.0,402.0,567.7,451.13
2016,3,20,9,15,344.5,237.0,0.9,13.0,431.0,580.72,458.15
2016,3,20,9,30,332.0,260.0,0.9,13.0,460.0,591.53,463.89
2016,3,20,9,45,322.0,281.0,0.95,13.5,485.0,600.2,467.85
2016,3,20,10,0,312.0,302.0,1.0,14.0,510.0,606.92,470.49
2016,3,20,10,15,433.5,276.0,1.0,14.0,579.5,689.43,530.85
2016,3,20,10,30,555.0,250.0,1.0,14.0,649.0,755.81,577.73
2016,3,20,10,45,432.5,304.5,1.05,14.0,621.5,692.11,528.94
2016,3,20,11,0,310.0,359.0,1.1,14.0,594.0,620.17,475.34
2016,3,20,11,15,340.5,360.0,1.1,14.0,623.0,630.97,483.61
2016,3,20,11,30,371.0,361.0,1.1,14.0,652.0,639.03,488.98
2016,3,20,11,45,206.0,353.5,1.15,14.0,515.5,484.51,374.48
2016,3,20,12,0,41.0,346.0,1.2,14.0,379.0,342.83,266.25
2016,3,20,12,15,42.5,348.5,1.2,14.0,383.0,340.57,265.28
2016,3,20,12,30,44.0,351.0,1.2,14.0,387.0,337.95,263.2
2016,3,20,12,45,26.5,281.5,1.2,14.0,303.5,262.6,205.25
2016,3,20,13,0,9.0,212.0,1.2,14.0,220.0,191.02,149.45
2016,3,20,13,15,9.0,209.5,1.2,14.0,217.0,187.73,147.16
2016,3,20,13,30,9.0,207.0,1.2,14.0,214.0,184.41,144.61
2016,3,20,13,45,4.5,167.5,1.2,14.0,171.0,148.27,115.91
2016,3,20,14,0,0.0,128.0,1.2,14.0,128.0,112.66,87.43
2016,3,20,14,15,5.0,168.5,1.2,13.5,172.0,147.67,116.13
2016,3,20,14,30,10.0,209.0,1.2,13.0,216.0,180.16,142.45
2016,3,20,14,45,5.0,123.0,1.2,13.0,126.5,108.62,84.69
2016,3,20,15,0,0.0,37.0,1.2,13.0,37.0,32.7,22.01
2016,3,20,15,15,21.5,127.0,1.15,12.5,138.5,107.03,83.78
2016,3,20,15,30,43.0,217.0,1.1,12.0,240.0,163.08,137.04
2016,3,20,15,45,21.5,160.5,1.1,12.0,172.0,133.41,111.79
2016,3,20,16,0,0.0,104.0,1.1,12.0,104.0,90.1,74.49
2016,3,20,16,15,0.0,91.5,1.05,11.5,91.5,79.66,65.75
2016,3,20,16,30,0.0,79.0,1.0,11.0,79.0,69.13,56.71
2016,3,20,16,45,0.0,66.0,0.95,11.0,66.0,58.1,46.97
2016,3,20,17,0,0.0,53.0,0.9,11.0,53.0,46.8,36.82
2016,3,20,17,15,0.0,40.5,0.9,10.5,40.5,35.72,26.75
2016,3,20,17,30,0.0,28.0,0.9,10.0,28.0,24.66,16.54
2016,3,20,17,45,0.0,17.5,0.9,10.0,17.5,15.39,7.79
2016,3,20,18,0,0.0,7.0,0.9,10.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,0.9,10.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,20.0,11.0,0.9,7.5,12.0,21.79,0.0
2016,3,21,6,30,40.0,22.0,0.9,8.0,24.0,58.9,32.95
2016,3,21,6,45,90.0,42.0,0.9,8.5,54.5,136.82,110.76
2016,3,21,7,0,140.0,62.0,0.9,9.0,85.0,198.49,166.16
2016,3,21,7,15,169.5,83.5,0.95,9.0,121.5,249.56,210.95
2016,3,21,7,30,199.0,105.0,1.0,9.0,158.0,301.13,254.67
2016,3,21,7,45,223.5,123.5,1.05,9.5,195.0,344.91,290.08
2016,3,21,8,0,248.0,142.0,1.1,10.0,232.0,388.99,324.57
2016,3,21,8,15,307.0,156.5,1.15,10.0,284.0,456.79,378.17
2016,3,21,8,30,366.0,171.0,1.2,10.0,336.0,525.69,430.95
2016,3,21,8,45,316.5,201.5,1.25,10.0,355.5,520.12,423.25
2016,3,21,9,0,267.0,232.0,1.3,10.0,375.0,511.02,413.57
2016,3,21,9,15,275.0,252.0,1.3,10.0,410.0,537.59,432.42
2016,3,21,9,30,283.0,272.0,1.3,10.0,445.0,562.58,449.57
2016,3,21,9,45,299.0,288.0,1.35,10.5,480.0,588.43,467.03
2016,3,21,10,0,315.0,304.0,1.4,11.0,515.0,612.52,483.01
2016,3,21,10,15,257.5,329.5,1.45,11.0,507.5,580.59,456.87
2016,3,21,10,30,200.0,355.0,1.5,11.0,500.0,534.6,420.95
2016,3,21,10,45,124.0,346.0,1.55,11.0,436.5,451.76,356.85
2016,3,21,11,0,48.0,337.0,1.6,11.0,373.0,360.85,285.52
2016,3,21,11,15,31.0,295.5,1.6,11.0,319.0,301.75,239.53
2016,3,21,11,30,14.0,254.0,1.6,11.0,265.0,239.22,189.98
2016,3,21,11,45,7.0,196.5,1.65,11.5,202.0,180.65,142.96
2016,3,21,12,0,0.0,139.0,1.7,12.0,139.0,123.64,96.59
2016,3,21,12,15,0.5,139.0,1.7,12.0,139.5,123.81,96.85
2016,3,21,12,30,1.0,139.0,1.7,12.0,140.0,123.93,96.97
2016,3,21,12,45,0.5,112.5,1.7,12.0,113.0,100.12,77.53
2016,3,21,13,0,0.0,86.0,1.7,12.0,86.0,76.41,58.08
2016,3,21,13,15,0.0,84.5,1.7,12.0,84.5,75.05,57.04
2016,3,21,13,30,0.0,83.0,1.7,12.0,83.0,73.7,55.97
2016,3,21,13,45,3.0,135.5,1.7,12.0,138.0,120.5,94.58
2016,3,21,14,0,6.0,188.0,1.7,12.0,193.0,165.11,130.86
2016,3,21,14,15,3.0,143.0,1.65,12.0,145.5,125.95,99.1
2016,3,21,14,30,0.0,98.0,1.6,12.0,98.0,86.82,67.18
2016,3,21,14,45,0.0,62.5,1.6,12.0,62.5,55.34,41.1
2016,3,21,15,0,0.0,27.0,1.6,12.0,27.0,23.85,14.63
2016,3,21,15,15,0.0,65.5,1.6,11.5,65.5,57.95,43.7
2016,3,21,15,30,0.0,104.0,1.6,11.0,104.0,91.04,75.25
2016,3,21,15,45,0.0,89.0,1.6,11.0,89.0,78.55,64.43
2016,3,21,16,0,0.0,74.0,1.6,11.0,74.0,65.45,53.06
2016,3,21,16,15,43.0,110.5,1.5,10.5,126.0,91.28,76.38
2016,3,21,16,30,86.0,147.0,1.4,10.0,178.0,114.08,96.96
2016,3,21,16,45,73.0,126.0,1.35,9.5,149.5,98.83,83.73
2016,3,21,17,0,60.0,105.0,1.3,9.0,121.0,83.27,69.99
2016,3,21,17,15,179.5,83.5,1.3,8.5,115.5,63.69,52.26
2016,3,21,17,30,299.0,62.0,1.3,8.0,110.0,47.39,37.15
2016,3,21,17,45,206.5,43.0,1.3,8.0,70.5,33.37,23.7
2016,3,21,18,0,114.0,24.0,1.3,8.0,31.0,18.86,5.98
2016,3,21,18,15,57.0,12.0,1.3,7.5,15.5,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.0,12.0,1.1,5.5,20.0,82.67,0.0
2016,3,22,6,30,242.0,24.0,1.1,6.0,40.0,217.41,149.39
2016,3,22,6,45,377.0,35.0,1.15,6.5,86.0,336.41,279.19
2016,3,22,7,0,512.0,46.0,1.2,7.0,132.0,457.82,384.43
2016,3,22,7,15,588.0,53.0,1.2,7.0,185.0,538.47,451.16
2016,3,22,7,30,664.0,60.0,1.2,7.0,238.0,622.05,516.69
2016,3,22,7,45,332.0,88.0,1.3,7.5,177.0,401.04,339.25
2016,3,22,8,0,0.0,116.0,1.4,8.0,116.0,110.69,89.75
2016,3,22,8,15,0.0,109.0,1.4,8.0,109.0,100.59,81.47
2016,3,22,8,30,0.0,102.0,1.4,8.0,102.0,92.2,74.04
2016,3,22,8,45,71.5,173.5,1.45,8.5,212.0,240.42,200.3
2016,3,22,9,0,143.0,245.0,1.5,9.0,322.0,401.09,329.13
2016,3,22,9,15,88.0,245.5,1.5,9.0,294.5,331.52,270.57
2016,3,22,9,30,33.0,246.0,1.5,9.0,267.0,278.46,225.89
2016,3,22,9,45,76.0,284.5,1.55,9.5,335.5,355.34,287.5
2016,3,22,10,0,119.0,323.0,1.6,10.0,404.0,445.51,356.73
2016,3,22,10,15,159.5,340.0,1.6,10.0,453.5,492.28,391.98
2016,3,22,10,30,200.0,357.0,1.6,10.0,503.0,537.04,425.42
2016,3,22,10,45,343.0,327.5,1.65,10.5,587.0,630.83,496.82
2016,3,22,11,0,486.0,298.0,1.7,11.0,671.0,717.1,560.01
2016,3,22,11,15,268.5,327.0,1.7,11.0,534.0,542.5,426.67
2016,3,22,11,30,51.0,356.0,1.7,11.0,397.0,370.8,292.19
2016,3,22,11,45,90.0,381.0,1.7,11.0,454.0,417.41,329.43
2016,3,22,12,0,129.0,406.0,1.7,11.0,511.0,465.22,365.61
2016,3,22,12,15,560.0,247.0,1.7,11.0,699.0,614.35,483.98
2016,3,22,12,30,991.0,88.0,1.7,11.0,887.0,718.39,562.35
2016,3,22,12,45,733.0,202.5,1.75,11.0,790.5,620.75,485.03
2016,3,22,13,0,475.0,317.0,1.8,11.0,694.0,534.21,417.39
2016,3,22,13,15,484.5,302.0,1.85,11.0,680.0,497.37,388.74
2016,3,22,13,30,494.0,287.0,1.9,11.0,666.0,459.22,357.88
2016,3,22,13,45,263.5,291.0,1.95,11.0,492.5,340.48,266.57
2016,3,22,14,0,33.0,295.0,2.0,11.0,319.0,253.41,201.11
2016,3,22,14,15,32.5,283.0,2.0,10.5,306.0,238.78,190.18
2016,3,22,14,30,32.0,271.0,2.0,10.0,293.0,224.32,179.05
2016,3,22,14,45,473.5,176.5,2.05,10.0,466.5,213.29,151.66
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,185.05,108.63
2016,3,22,15,15,496.0,158.5,2.1,10.0,458.0,140.09,94.62
2016,3,22,15,30,77.0,235.0,2.1,10.0,276.0,174.72,148.3
2016,3,22,15,45,456.5,153.5,2.1,10.0,363.5,100.72,84.15
2016,3,22,16,0,836.0,72.0,2.1,10.0,451.0,53.6,42.64
2016,3,22,16,15,805.0,68.5,2.0,9.5,398.0,52.12,41.6
2016,3,22,16,30,774.0,65.0,1.9,9.0,345.0,50.61,40.46
2016,3,22,16,45,728.0,60.0,1.85,8.5,290.5,47.77,38.06
2016,3,22,17,0,682.0,55.0,1.8,8.0,236.0,44.87,35.51
2016,3,22,17,15,607.5,48.5,1.7,7.5,183.0,40.48,31.44
2016,3,22,17,30,533.0,42.0,1.6,7.0,130.0,33.0,24.35
2016,3,22,17,45,402.0,32.0,1.55,7.0,84.5,25.64,17.07
2016,3,22,18,0,271.0,22.0,1.5,7.0,39.0,18.07,6.46
2016,3,22,18,15,135.5,11.0,1.45,6.5,19.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,12.0,1.0,4.5,18.0,59.55,0.0
2016,3,23,6,30,163.0,24.0,1.0,5.0,36.0,167.17,121.51
2016,3,23,6,45,237.5,41.0,1.0,5.5,74.0,248.41,207.86
2016,3,23,7,0,312.0,58.0,1.0,6.0,112.0,329.35,279.9
2016,3,23,7,15,357.5,74.0,1.0,6.5,156.0,391.34,332.82
2016,3,23,7,30,403.0,90.0,1.0,7.0,200.0,454.97,384.47
2016,3,23,7,45,439.5,101.5,1.0,7.5,245.0,506.5,424.26
2016,3,23,8,0,476.0,113.0,1.0,8.0,290.0,558.37,462.73
2016,3,23,8,15,349.5,155.0,1.0,8.5,295.0,492.25,406.22
2016,3,23,8,30,223.0,197.0,1.0,9.0,300.0,420.22,345.38
2016,3,23,8,45,222.0,220.0,1.05,10.0,332.0,444.75,362.52
2016,3,23,9,0,221.0,243.0,1.1,11.0,364.0,467.88,377.45
2016,3,23,9,15,371.5,226.0,1.05,11.0,447.5,594.6,474.62
2016,3,23,9,30,522.0,209.0,1.0,11.0,531.0,723.39,567.57
2016,3,23,9,45,528.0,222.0,0.95,11.5,564.5,737.6,572.71
2016,3,23,10,0,534.0,235.0,0.9,12.0,598.0,749.17,577.4
2016,3,23,10,15,582.5,232.0,0.85,12.0,644.5,778.6,596.57
2016,3,23,10,30,631.0,229.0,0.8,12.0,691.0,809.16,615.82
2016,3,23,10,45,801.5,161.0,0.8,12.5,767.0,865.08,652.9
2016,3,23,11,0,972.0,93.0,0.8,13.0,843.0,910.57,680.3
2016,3,23,11,15,677.5,226.5,0.8,13.0,754.5,789.09,595.62
2016,3,23,11,30,383.0,360.0,0.8,13.0,666.0,650.05,493.66
2016,3,23,11,45,683.0,227.5,0.8,13.5,779.0,742.76,564.32
2016,3,23,12,0,983.0,95.0,0.8,14.0,892.0,800.5,604.75
2016,3,23,12,15,765.0,201.5,0.8,14.0,821.5,714.67,540.54
2016,3,23,12,30,547.0,308.0,0.8,14.0,751.0,630.25,477.68
2016,3,23,12,45,757.0,204.0,0.85,14.0,810.5,638.08,485.76
2016,3,23,13,0,967.0,100.0,0.9,14.0,870.0,628.75,478.74
2016,3,23,13,15,962.5,99.0,0.95,14.0,853.0,578.52,439.39
2016,3,23,13,30,958.0,98.0,1.0,14.0,836.0,526.78,397.94
2016,3,23,13,45,739.5,181.5,1.05,14.0,740.5,446.33,335.72
2016,3,23,14,0,521.0,265.0,1.1,14.0,645.0,389.18,292.24
2016,3,23,14,15,596.0,225.5,1.1,13.5,642.5,348.89,256.82
2016,3,23,14,30,671.0,186.0,1.1,13.0,640.0,299.63,212.6
2016,3,23,14,45,684.5,167.0,1.1,13.0,608.0,246.13,166.4
2016,3,23,15,0,698.0,148.0,1.1,13.0,576.0,191.27,121.25
2016,3,23,15,15,775.0,119.0,1.1,12.5,562.5,133.21,77.32
2016,3,23,15,30,852.0,90.0,1.1,12.0,549.0,73.58,48.78
2016,3,23,15,45,826.5,87.0,1.1,12.0,499.0,62.92,50.4
2016,3,23,16,0,801.0,84.0,1.1,12.0,449.0,62.26,50.02
2016,3,23,16,15,767.5,79.5,1.1,11.5,396.0,60.36,48.61
2016,3,23,16,30,734.0,75.0,1.1,11.0,343.0,58.42,47.14
2016,3,23,16,45,685.5,69.0,1.1,10.5,288.5,50.21,39.96
2016,3,23,17,0,637.0,63.0,1.1,10.0,234.0,47.12,37.27
2016,3,23,17,15,560.5,55.5,1.1,9.0,181.5,42.59,33.19
2016,3,23,17,30,484.0,48.0,1.1,8.0,129.0,37.98,28.78
2016,3,23,17,45,353.0,36.0,1.15,7.5,83.5,29.04,20.11
2016,3,23,18,0,222.0,24.0,1.2,7.0,38.0,19.78,8.41
2016,3,23,18,15,111.0,12.0,1.2,6.5,19.0,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,118.5,13.0,1.05,5.5,22.0,82.99,0.0
2016,3,24,6,30,237.0,26.0,1.1,6.0,44.0,223.84,169.63
2016,3,24,6,45,355.5,38.0,1.15,7.0,89.0,328.22,273.88
2016,3,24,7,0,474.0,50.0,1.2,8.0,134.0,439.49,369.38
2016,3,24,7,15,546.0,58.0,1.2,8.5,186.5,517.93,433.26
2016,3,24,7,30,618.0,66.0,1.2,9.0,239.0,599.07,495.68
2016,3,24,7,45,661.5,72.5,1.25,9.5,291.5,657.17,537.97
2016,3,24,8,0,705.0,79.0,1.3,10.0,344.0,715.1,578.59
2016,3,24,8,15,738.0,84.0,1.25,10.5,396.0,756.45,604.66
2016,3,24,8,30,771.0,89.0,1.2,11.0,448.0,801.6,632.74
2016,3,24,8,45,789.5,94.5,1.2,11.5,495.5,832.47,650.66
2016,3,24,9,0,808.0,100.0,1.2,12.0,543.0,860.57,666.55
2016,3,24,9,15,826.0,103.5,1.15,12.0,587.0,882.87,678.82
2016,3,24,9,30,844.0,107.0,1.1,12.0,631.0,901.98,688.92
2016,3,24,9,45,840.5,117.5,1.1,12.5,666.0,906.32,688.72
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,906.95,686.41
2016,3,24,10,15,847.5,130.0,1.1,13.0,732.0,907.2,685.33
2016,3,24,10,30,858.0,132.0,1.1,13.0,763.0,903.9,682.06
2016,3,24,10,45,869.0,131.5,1.15,13.5,788.0,894.79,674.68
2016,3,24,11,0,880.0,131.0,1.2,14.0,813.0,882.11,665.11
2016,3,24,11,15,885.0,131.5,1.2,14.0,830.0,855.55,646.82
2016,3,24,11,30,890.0,132.0,1.2,14.0,847.0,832.93,631.4
2016,3,24,11,45,897.5,130.0,1.2,14.5,856.5,806.73,612.39
2016,3,24,12,0,905.0,128.0,1.2,15.0,866.0,777.37,591.08
2016,3,24,12,15,905.5,128.0,1.2,15.0,866.0,741.93,565.18
2016,3,24,12,30,906.0,128.0,1.2,15.0,866.0,703.96,537.03
2016,3,24,12,45,920.5,119.0,1.25,15.0,862.0,664.41,507.74
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,621.66,475.12
2016,3,24,13,15,931.5,109.0,1.3,15.0,841.5,573.21,436.75
2016,3,24,13,30,928.0,108.0,1.3,15.0,825.0,523.23,396.08
2016,3,24,13,45,924.0,106.0,1.35,15.0,801.0,470.92,352.6
2016,3,24,14,0,920.0,104.0,1.4,15.0,777.0,417.57,306.89
2016,3,24,14,15,910.5,102.0,1.4,14.5,745.0,361.69,258.55
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,305.76,209.49
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,249.09,160.2
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,192.95,114.41
