Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,15,863.0,91.5,1.5,13.5,591.5,128.9,69.86
2016,3,24,15,30,846.0,89.0,1.5,13.0,547.0,74.68,48.15
2016,3,24,15,45,810.0,89.5,1.5,13.0,496.0,64.48,51.56
2016,3,24,16,0,774.0,90.0,1.5,13.0,445.0,66.55,53.58
2016,3,24,16,15,740.0,85.0,1.5,12.5,392.5,58.52,46.76
2016,3,24,16,30,706.0,80.0,1.5,12.0,340.0,56.62,45.33
2016,3,24,16,45,653.0,74.5,1.5,11.5,286.0,54.17,43.34
2016,3,24,17,0,600.0,69.0,1.5,11.0,232.0,51.69,41.23
2016,3,24,17,15,525.5,60.0,1.45,10.5,180.0,46.14,36.18
2016,3,24,17,30,451.0,51.0,1.4,10.0,128.0,40.41,30.74
2016,3,24,17,45,339.0,37.5,1.4,9.5,84.0,30.25,21.05
2016,3,24,18,0,227.0,24.0,1.4,9.0,40.0,19.67,8.86
2016,3,24,18,15,113.5,12.0,1.35,8.5,20.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.5,1.1,5.5,25.5,95.07,0.0
2016,3,25,6,30,271.0,29.0,1.1,6.0,51.0,251.95,196.23
2016,3,25,6,45,385.5,40.5,1.1,6.5,97.5,352.99,295.18
2016,3,25,7,0,500.0,52.0,1.1,7.0,144.0,462.44,388.97
2016,3,25,7,15,570.5,60.0,1.1,7.5,197.0,540.96,452.23
2016,3,25,7,30,641.0,68.0,1.1,8.0,250.0,621.93,513.9
2016,3,25,7,45,683.5,74.5,1.15,8.5,303.5,679.98,555.72
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,737.7,595.8
2016,3,25,8,15,757.5,85.5,1.2,9.5,409.0,777.49,620.99
2016,3,25,8,30,789.0,90.0,1.2,10.0,461.0,821.12,648.4
2016,3,25,8,45,817.0,91.5,1.3,10.5,510.5,855.83,670.3
2016,3,25,9,0,845.0,93.0,1.4,11.0,560.0,887.91,690.25
2016,3,25,9,15,861.0,95.5,1.4,11.0,603.5,907.48,701.36
2016,3,25,9,30,877.0,98.0,1.4,11.0,647.0,923.77,710.43
2016,3,25,9,45,891.0,99.0,1.4,11.5,685.5,924.64,707.87
2016,3,25,10,0,905.0,100.0,1.4,12.0,724.0,930.71,709.23
2016,3,25,10,15,913.5,101.5,1.35,12.5,755.0,928.87,704.59
2016,3,25,10,30,922.0,103.0,1.3,13.0,786.0,923.41,697.83
2016,3,25,10,45,928.0,104.0,1.3,13.5,810.0,911.65,687.85
2016,3,25,11,0,934.0,105.0,1.3,14.0,834.0,896.34,675.75
2016,3,25,11,15,938.0,106.0,1.25,14.0,850.0,875.89,660.91
2016,3,25,11,30,942.0,107.0,1.2,14.0,866.0,852.06,643.95
2016,3,25,11,45,944.5,107.0,1.2,14.0,874.0,822.85,624.15
2016,3,25,12,0,947.0,107.0,1.2,14.0,882.0,790.58,602.26
2016,3,25,12,15,946.5,106.5,1.2,14.0,881.5,752.87,575.45
2016,3,25,12,30,946.0,106.0,1.2,14.0,881.0,712.61,545.63
2016,3,25,12,45,951.5,101.5,1.2,14.5,874.0,670.11,512.64
2016,3,25,13,0,957.0,97.0,1.2,15.0,867.0,624.99,476.97
2016,3,25,13,15,953.0,96.5,1.2,15.0,850.0,575.89,438.22
2016,3,25,13,30,949.0,96.0,1.2,15.0,833.0,525.25,397.12
2016,3,25,13,45,945.5,93.5,1.25,15.0,808.5,471.87,352.89
2016,3,25,14,0,942.0,91.0,1.3,15.0,784.0,417.37,306.31
2016,3,25,14,15,933.5,89.5,1.3,14.5,752.0,361.2,257.63
2016,3,25,14,30,925.0,88.0,1.3,14.0,720.0,304.85,208.05
2016,3,25,14,45,914.5,85.5,1.35,14.0,681.5,247.4,157.93
2016,3,25,15,0,904.0,83.0,1.4,14.0,643.0,190.47,111.23
2016,3,25,15,15,888.0,81.0,1.45,13.5,598.5,134.15,72.75
2016,3,25,15,30,872.0,79.0,1.5,13.0,554.0,79.35,50.33
2016,3,25,15,45,849.5,76.0,1.55,13.0,504.5,54.93,43.12
2016,3,25,16,0,827.0,73.0,1.6,13.0,455.0,53.96,42.45
2016,3,25,16,15,797.0,69.5,1.6,12.5,403.0,52.53,41.43
2016,3,25,16,30,767.0,66.0,1.6,12.0,351.0,51.07,40.36
2016,3,25,16,45,714.5,62.5,1.6,11.5,296.0,49.47,39.12
2016,3,25,17,0,662.0,59.0,1.6,11.0,241.0,43.83,34.14
2016,3,25,17,15,590.5,52.0,1.55,10.0,188.0,39.57,30.33
2016,3,25,17,30,519.0,45.0,1.5,9.0,135.0,35.21,26.22
2016,3,25,17,45,382.0,35.0,1.5,8.5,88.5,27.95,19.17
2016,3,25,18,0,245.0,25.0,1.5,8.0,42.0,20.51,10.08
2016,3,25,18,15,122.5,12.5,1.45,7.5,21.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,12.5,0.9,6.5,28.5,122.64,0.0
2016,3,26,6,30,366.0,25.0,0.9,7.0,57.0,309.75,244.62
2016,3,26,6,45,476.5,33.5,0.9,7.5,105.0,401.03,333.31
2016,3,26,7,0,587.0,42.0,0.9,8.0,153.0,507.96,422.21
2016,3,26,7,15,649.5,47.5,0.95,8.5,206.0,580.66,479.81
2016,3,26,7,30,712.0,53.0,1.0,9.0,259.0,655.03,535.63
2016,3,26,7,45,753.0,57.0,1.1,9.5,313.0,710.98,575.66
2016,3,26,8,0,794.0,61.0,1.2,10.0,367.0,766.35,613.94
2016,3,26,8,15,821.5,64.0,1.15,10.5,419.0,799.35,633.16
2016,3,26,8,30,849.0,67.0,1.1,11.0,471.0,838.66,656.42
2016,3,26,8,45,868.5,69.5,1.1,11.5,519.0,867.96,672.86
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,894.51,687.31
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,912.87,696.17
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,927.94,702.95
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,935.14,704.63
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,938.71,704.17
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,936.57,701.46
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,930.72,696.56
2016,3,26,10,45,952.5,87.0,1.1,14.5,815.0,917.17,685.52
2016,3,26,11,0,954.0,90.0,1.1,15.0,838.0,900.05,672.4
2016,3,26,11,15,957.5,90.5,1.05,15.0,853.5,878.51,656.97
2016,3,26,11,30,961.0,91.0,1.0,15.0,869.0,853.58,639.43
2016,3,26,11,45,962.0,91.0,1.0,15.0,876.5,822.97,618.95
2016,3,26,12,0,963.0,91.0,1.0,15.0,884.0,789.35,596.43
2016,3,26,12,15,962.5,91.0,1.0,15.0,883.0,751.81,570.67
2016,3,26,12,30,962.0,91.0,1.0,15.0,882.0,711.66,541.21
2016,3,26,12,45,956.5,92.5,1.05,15.5,872.0,667.36,507.64
2016,3,26,13,0,951.0,94.0,1.1,16.0,862.0,621.16,471.84
2016,3,26,13,15,946.5,93.5,1.1,15.5,845.0,572.12,434.21
2016,3,26,13,30,942.0,93.0,1.1,15.0,828.0,521.6,394.14
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,468.13,349.8
2016,3,26,14,0,923.0,93.0,1.1,15.0,776.0,414.11,303.72
2016,3,26,14,15,914.0,92.0,1.1,15.0,744.0,359.14,255.8
2016,3,26,14,30,905.0,91.0,1.1,15.0,712.0,304.06,207.19
2016,3,26,14,45,885.0,92.0,1.1,15.0,671.5,248.35,159.12
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,194.09,115.16
2016,3,26,15,15,848.0,90.5,1.1,14.5,587.0,130.8,70.63
2016,3,26,15,30,831.0,88.0,1.1,14.0,543.0,77.42,47.59
2016,3,26,15,45,800.0,87.0,1.1,14.0,493.0,62.27,49.38
2016,3,26,16,0,769.0,86.0,1.1,14.0,443.0,63.12,50.33
2016,3,26,16,15,646.0,96.0,1.1,13.5,372.5,65.52,52.73
2016,3,26,16,30,523.0,106.0,1.1,13.0,302.0,75.32,61.7
2016,3,26,16,45,555.5,87.5,1.1,12.5,267.0,63.68,51.62
2016,3,26,17,0,588.0,69.0,1.1,12.0,232.0,51.35,40.76
2016,3,26,17,15,514.0,60.5,1.1,11.5,181.0,46.23,36.15
2016,3,26,17,30,440.0,52.0,1.1,11.0,130.0,40.97,31.18
2016,3,26,17,45,319.0,39.5,1.15,10.5,86.0,31.77,22.41
2016,3,26,18,0,198.0,27.0,1.2,10.0,42.0,21.2,10.94
2016,3,26,18,15,99.0,13.5,1.15,9.5,21.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,148.0,15.0,1.0,7.0,28.5,132.78,0.0
2016,3,27,6,30,296.0,30.0,1.0,7.0,57.0,271.42,217.54
2016,3,27,6,45,410.5,40.0,1.05,7.5,104.5,372.58,311.48
2016,3,27,7,0,525.0,50.0,1.1,8.0,152.0,481.82,403.59
2016,3,27,7,15,592.5,57.0,1.05,8.5,205.0,557.75,463.4
2016,3,27,7,30,660.0,64.0,1.0,9.0,258.0,636.03,521.57
2016,3,27,7,45,710.0,68.0,0.95,9.5,313.0,692.66,560.49
2016,3,27,8,0,760.0,72.0,0.9,10.0,368.0,754.81,601.72
2016,3,27,8,15,790.0,76.0,0.9,10.0,420.5,799.01,630.38
2016,3,27,8,30,820.0,80.0,0.9,10.0,473.0,841.29,657.25
2016,3,27,8,45,839.5,84.0,0.9,10.5,522.0,871.92,674.42
2016,3,27,9,0,859.0,88.0,0.9,11.0,571.0,899.71,689.58
2016,3,27,9,15,875.5,90.5,0.9,11.0,615.0,911.11,694.91
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,928.09,704.34
2016,3,27,9,45,902.0,95.5,0.95,11.5,697.0,935.76,707.25
2016,3,27,10,0,912.0,98.0,1.0,12.0,735.0,939.88,708.1
2016,3,27,10,15,921.0,99.5,1.05,12.0,766.5,938.38,706.72
2016,3,27,10,30,930.0,101.0,1.1,12.0,798.0,933.24,703.15
2016,3,27,10,45,934.5,103.0,1.2,12.5,822.0,921.06,694.62
2016,3,27,11,0,939.0,105.0,1.3,13.0,846.0,905.31,683.81
2016,3,27,11,15,943.5,106.0,1.35,13.0,862.5,885.06,670.53
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,861.38,654.98
2016,3,27,11,45,948.5,108.0,1.45,13.0,886.5,831.34,635.06
2016,3,27,12,0,949.0,109.0,1.5,13.0,894.0,798.31,613.0
2016,3,27,12,15,949.5,109.0,1.5,13.0,894.0,761.55,586.74
2016,3,27,12,30,950.0,109.0,1.5,13.0,894.0,722.15,557.22
2016,3,27,12,45,666.0,238.0,1.55,13.0,785.5,618.23,477.58
2016,3,27,13,0,382.0,367.0,1.6,13.0,677.0,527.89,407.84
2016,3,27,13,15,669.5,232.5,1.6,12.5,762.5,542.04,419.68
2016,3,27,13,30,957.0,98.0,1.6,12.0,848.0,534.79,411.28
2016,3,27,13,45,950.0,98.0,1.65,12.0,823.5,481.48,365.98
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,427.34,318.95
2016,3,27,14,15,935.5,96.5,1.7,12.0,767.0,371.29,269.12
2016,3,27,14,30,928.0,95.0,1.7,12.0,735.0,314.94,218.46
2016,3,27,14,45,913.0,95.0,1.75,12.0,696.0,258.11,168.36
2016,3,27,15,0,898.0,95.0,1.8,12.0,657.0,202.2,121.92
2016,3,27,15,15,882.0,92.0,1.8,11.5,612.0,136.74,74.75
2016,3,27,15,30,866.0,89.0,1.8,11.0,567.0,81.06,49.49
2016,3,27,15,45,843.0,86.5,1.85,10.5,517.5,62.18,49.98
2016,3,27,16,0,820.0,84.0,1.9,10.0,468.0,61.9,50.03
2016,3,27,16,15,535.0,117.0,1.85,9.5,356.5,80.43,66.91
2016,3,27,16,30,250.0,150.0,1.8,9.0,245.0,107.75,91.66
2016,3,27,16,45,222.0,131.5,1.8,9.0,206.5,96.04,81.39
2016,3,27,17,0,194.0,113.0,1.8,9.0,168.0,83.86,70.56
2016,3,27,17,15,169.5,91.0,1.7,8.5,131.5,68.87,57.05
2016,3,27,17,30,145.0,69.0,1.6,8.0,95.0,53.3,42.69
2016,3,27,17,45,95.0,48.0,1.55,7.5,63.0,38.97,29.15
2016,3,27,18,0,45.0,27.0,1.5,7.0,31.0,22.59,12.6
2016,3,27,18,15,22.5,13.5,1.5,7.0,15.5,12.28,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,15.5,2.15,5.0,33.0,156.81,30.25
2016,3,28,6,30,364.0,31.0,2.2,5.0,66.0,318.24,261.06
2016,3,28,6,45,483.5,39.5,2.3,5.5,117.0,424.1,360.07
2016,3,28,7,0,603.0,48.0,2.4,6.0,168.0,537.97,457.07
2016,3,28,7,15,667.0,54.0,2.4,6.0,223.5,606.9,513.8
2016,3,28,7,30,731.0,60.0,2.4,6.0,279.0,684.21,574.3
2016,3,28,7,45,775.5,63.5,2.45,6.5,335.0,743.26,617.33
2016,3,28,8,0,820.0,67.0,2.5,7.0,391.0,801.67,658.34
2016,3,28,8,15,847.0,70.5,2.5,7.0,444.5,843.84,686.94
2016,3,28,8,30,874.0,74.0,2.5,7.0,498.0,875.23,707.22
2016,3,28,8,45,894.0,76.5,2.5,7.5,547.5,905.13,724.98
2016,3,28,9,0,914.0,79.0,2.5,8.0,597.0,932.18,740.51
2016,3,28,9,15,928.0,81.0,2.45,8.0,641.5,950.02,750.3
2016,3,28,9,30,942.0,83.0,2.4,8.0,686.0,964.46,757.85
2016,3,28,9,45,546.0,212.5,2.4,8.0,567.0,751.09,601.02
2016,3,28,10,0,150.0,342.0,2.4,8.0,448.0,494.58,397.31
2016,3,28,10,15,282.5,330.5,2.4,8.0,540.5,607.73,487.99
2016,3,28,10,30,415.0,319.0,2.4,8.0,633.0,702.26,559.9
2016,3,28,10,45,443.0,318.0,2.45,8.5,662.0,723.56,573.42
2016,3,28,11,0,471.0,317.0,2.5,9.0,691.0,730.14,576.95
2016,3,28,11,15,425.5,344.5,2.5,9.0,687.0,699.99,552.61
2016,3,28,11,30,380.0,372.0,2.5,9.0,683.0,663.22,523.81
2016,3,28,11,45,465.5,346.5,2.5,9.0,731.0,691.57,545.93
2016,3,28,12,0,551.0,321.0,2.5,9.0,779.0,707.49,558.05
2016,3,28,12,15,404.0,368.0,2.5,9.0,704.0,615.33,486.24
2016,3,28,12,30,257.0,415.0,2.5,9.0,629.0,535.87,423.86
2016,3,28,12,45,606.5,263.5,2.5,9.0,760.0,604.63,480.32
2016,3,28,13,0,956.0,112.0,2.5,9.0,891.0,643.46,509.79
2016,3,28,13,15,951.0,111.0,2.45,9.0,873.0,593.13,467.57
2016,3,28,13,30,946.0,110.0,2.4,9.0,855.0,541.39,423.78
2016,3,28,13,45,940.5,108.0,2.4,9.0,829.5,487.46,377.21
2016,3,28,14,0,935.0,106.0,2.4,9.0,804.0,432.63,328.6
2016,3,28,14,15,556.0,221.5,2.35,9.0,632.0,339.85,258.09
2016,3,28,14,30,177.0,337.0,2.3,9.0,460.0,299.95,235.02
2016,3,28,14,45,534.0,217.5,2.3,9.0,559.0,260.43,188.18
2016,3,28,15,0,891.0,98.0,2.3,9.0,658.0,205.29,126.3
2016,3,28,15,15,873.5,95.0,2.25,8.5,612.5,140.12,78.4
2016,3,28,15,30,856.0,92.0,2.2,8.0,567.0,84.85,52.26
2016,3,28,15,45,546.0,146.5,2.2,8.0,440.0,96.02,80.63
2016,3,28,16,0,236.0,201.0,2.2,8.0,313.0,137.52,117.68
2016,3,28,16,15,377.0,155.5,2.1,7.5,310.0,105.3,89.58
2016,3,28,16,30,518.0,110.0,2.0,7.0,307.0,77.29,64.88
2016,3,28,16,45,473.5,101.0,1.95,7.0,260.5,72.33,60.6
2016,3,28,17,0,429.0,92.0,1.9,7.0,214.0,67.16,55.99
2016,3,28,17,15,469.5,71.0,1.8,6.5,178.5,54.83,44.75
2016,3,28,17,30,510.0,50.0,1.7,6.0,143.0,39.16,30.22
2016,3,28,17,45,392.5,39.0,1.6,5.5,96.5,31.22,22.5
2016,3,28,18,0,275.0,28.0,1.5,5.0,50.0,23.01,13.4
2016,3,28,18,15,137.5,14.0,1.45,5.0,25.0,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,17.0,0.8,5.0,33.5,149.72,58.28
2016,3,29,6,30,326.0,34.0,0.8,5.0,67.0,297.62,244.12
2016,3,29,6,45,440.0,43.5,0.85,5.5,116.5,400.48,336.81
2016,3,29,7,0,554.0,53.0,0.9,6.0,166.0,510.73,428.57
2016,3,29,7,15,619.0,59.5,0.85,6.5,220.0,585.54,486.45
2016,3,29,7,30,684.0,66.0,0.8,7.0,274.0,662.35,542.53
2016,3,29,7,45,738.0,68.5,0.8,7.5,331.0,721.3,583.08
2016,3,29,8,0,792.0,71.0,0.8,8.0,388.0,785.79,626.06
2016,3,29,8,15,820.5,74.5,0.75,8.5,441.0,828.74,651.38
2016,3,29,8,30,849.0,78.0,0.7,9.0,494.0,869.63,674.72
2016,3,29,8,45,874.0,79.0,0.65,9.5,544.0,893.04,685.61
2016,3,29,9,0,899.0,80.0,0.6,10.0,594.0,922.53,700.63
2016,3,29,9,15,914.0,82.0,0.55,10.0,638.5,941.16,709.42
2016,3,29,9,30,929.0,84.0,0.5,10.0,683.0,956.44,716.21
2016,3,29,9,45,941.0,85.5,0.5,10.5,722.0,964.86,718.52
2016,3,29,10,0,953.0,87.0,0.5,11.0,761.0,969.62,718.73
2016,3,29,10,15,961.5,88.0,0.5,11.0,792.5,966.92,715.67
2016,3,29,10,30,970.0,89.0,0.5,11.0,824.0,960.47,710.49
2016,3,29,10,45,975.5,90.0,0.5,11.5,848.0,947.62,700.14
2016,3,29,11,0,981.0,91.0,0.5,12.0,872.0,931.09,687.69
2016,3,29,11,15,984.0,92.0,0.5,12.0,888.5,908.84,672.96
2016,3,29,11,30,987.0,93.0,0.5,12.0,905.0,883.13,656.11
2016,3,29,11,45,988.5,93.5,0.55,12.0,912.5,852.41,636.97
2016,3,29,12,0,990.0,94.0,0.6,12.0,920.0,818.55,615.64
2016,3,29,12,15,636.5,253.0,0.6,12.0,784.0,681.16,516.12
2016,3,29,12,30,283.0,412.0,0.6,12.0,648.0,550.82,418.8
2016,3,29,12,45,208.5,413.5,0.65,12.0,586.0,485.88,372.35
2016,3,29,13,0,134.0,415.0,0.7,12.0,524.0,428.28,329.85
2016,3,29,13,15,82.0,367.0,0.7,12.0,433.5,352.94,273.72
2016,3,29,13,30,30.0,319.0,0.7,12.0,343.0,282.26,220.36
2016,3,29,13,45,494.0,205.5,0.75,12.0,576.5,370.86,285.35
2016,3,29,14,0,958.0,92.0,0.8,12.0,810.0,432.21,320.19
2016,3,29,14,15,949.0,90.5,0.8,11.5,777.0,374.97,269.9
2016,3,29,14,30,940.0,89.0,0.8,11.0,744.0,317.6,219.53
2016,3,29,14,45,726.0,154.0,0.85,11.0,643.5,253.83,172.22
2016,3,29,15,0,512.0,219.0,0.9,11.0,543.0,223.96,156.09
2016,3,29,15,15,695.0,151.0,0.9,11.0,558.0,158.79,99.22
2016,3,29,15,30,878.0,83.0,0.9,11.0,573.0,90.32,54.57
2016,3,29,15,45,854.0,80.5,0.9,11.0,522.5,57.74,45.9
2016,3,29,16,0,830.0,78.0,0.9,11.0,472.0,57.26,45.7
2016,3,29,16,15,799.5,74.5,0.9,10.5,419.0,55.97,44.82
2016,3,29,16,30,769.0,71.0,0.9,10.0,366.0,54.67,43.91
2016,3,29,16,45,726.0,65.5,0.95,9.5,311.0,51.62,41.37
2016,3,29,17,0,683.0,60.0,1.0,9.0,256.0,48.48,38.67
2016,3,29,17,15,615.0,53.5,1.0,8.0,202.0,40.49,31.48
2016,3,29,17,30,547.0,47.0,1.0,7.0,148.0,36.58,27.81
2016,3,29,17,45,433.5,37.0,1.05,6.5,100.5,29.41,20.85
2016,3,29,18,0,320.0,27.0,1.1,6.0,53.0,22.03,12.79
2016,3,29,18,15,160.0,13.5,1.1,5.5,26.5,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,158.41,83.23
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,312.22,257.04
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,406.17,340.64
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,506.55,423.17
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,581.14,480.63
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,657.7,536.51
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,710.47,572.91
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,768.65,612.15
2016,3,30,8,15,789.0,81.0,0.7,8.5,437.5,812.1,638.86
2016,3,30,8,30,818.0,85.0,0.7,9.0,490.0,853.55,663.67
2016,3,30,8,45,840.5,87.5,0.7,9.5,539.0,884.95,681.13
2016,3,30,9,0,863.0,90.0,0.7,10.0,588.0,913.56,696.62
2016,3,30,9,15,878.5,92.5,0.75,10.0,631.5,923.83,702.12
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,939.82,711.86
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,948.48,715.5
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,953.61,717.05
2016,3,30,10,15,927.0,99.5,0.9,11.0,783.0,951.03,714.05
2016,3,30,10,30,935.0,101.0,0.9,11.0,814.0,944.82,708.94
2016,3,30,10,45,941.5,102.0,0.95,11.5,837.5,933.1,700.1
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,917.78,689.07
2016,3,30,11,15,629.5,251.0,1.0,12.0,758.5,784.1,595.58
2016,3,30,11,30,311.0,399.0,1.0,12.0,656.0,635.19,484.77
2016,3,30,11,45,634.0,252.0,1.05,12.0,781.5,738.43,566.34
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,806.84,617.02
2016,3,30,12,15,956.5,105.0,1.1,12.0,906.0,769.07,589.6
2016,3,30,12,30,956.0,105.0,1.1,12.0,905.0,728.73,559.84
2016,3,30,12,45,956.0,103.5,1.1,12.5,896.5,685.0,526.03
2016,3,30,13,0,956.0,102.0,1.1,13.0,888.0,639.05,489.85
2016,3,30,13,15,952.0,101.0,1.1,12.5,870.5,589.38,451.69
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,538.22,411.05
2016,3,30,13,45,941.5,99.0,1.15,12.0,827.5,484.71,366.76
2016,3,30,14,0,935.0,98.0,1.2,12.0,802.0,430.37,320.33
2016,3,30,14,15,926.0,96.5,1.2,12.0,769.0,374.26,271.1
2016,3,30,14,30,917.0,95.0,1.2,12.0,736.0,318.05,221.07
2016,3,30,14,45,904.5,93.0,1.25,12.0,697.0,260.88,170.83
2016,3,30,15,0,892.0,91.0,1.3,12.0,658.0,204.44,123.61
2016,3,30,15,15,876.0,88.5,1.3,11.5,613.0,148.29,83.15
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,84.62,49.02
2016,3,30,15,45,837.5,83.0,1.35,11.0,518.5,59.24,47.24
2016,3,30,16,0,815.0,80.0,1.4,11.0,469.0,58.5,46.78
2016,3,30,16,15,784.0,76.0,1.4,10.5,416.0,56.9,45.62
2016,3,30,16,30,753.0,72.0,1.4,10.0,363.0,55.25,44.41
2016,3,30,16,45,708.5,67.0,1.45,9.5,308.5,52.65,42.29
2016,3,30,17,0,664.0,62.0,1.5,9.0,254.0,45.68,36.11
2016,3,30,17,15,596.0,55.0,1.45,8.5,201.0,41.52,32.35
2016,3,30,17,30,528.0,48.0,1.4,8.0,148.0,37.26,28.31
2016,3,30,17,45,413.0,38.0,1.35,7.5,101.0,30.14,21.43
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,22.8,13.59
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,12.73,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.0,0.6,6.0,37.0,162.77,99.73
2016,3,31,6,30,347.0,36.0,0.6,6.0,74.0,316.32,260.73
2016,3,31,6,45,442.5,46.5,0.6,6.5,123.0,409.03,342.18
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,507.78,422.87
2016,3,31,7,15,600.5,64.0,0.6,7.0,226.0,581.33,479.97
2016,3,31,7,30,663.0,71.0,0.6,7.0,280.0,656.67,535.66
2016,3,31,7,45,710.0,75.0,0.6,7.5,335.0,716.28,576.26
2016,3,31,8,0,757.0,79.0,0.6,8.0,390.0,771.01,611.89
2016,3,31,8,15,786.0,83.0,0.6,8.5,442.0,814.44,638.44
2016,3,31,8,30,815.0,87.0,0.6,9.0,494.0,855.86,663.07
2016,3,31,8,45,843.5,87.5,0.6,9.5,544.0,890.16,682.38
2016,3,31,9,0,872.0,88.0,0.6,10.0,594.0,912.87,693.75
2016,3,31,9,15,887.5,90.0,0.6,10.5,638.0,931.58,702.63
2016,3,31,9,30,903.0,92.0,0.6,11.0,682.0,947.04,709.46
2016,3,31,9,45,918.0,92.0,0.65,11.5,721.0,956.31,713.49
2016,3,31,10,0,933.0,92.0,0.7,12.0,760.0,962.04,715.47
2016,3,31,10,15,941.0,93.5,0.7,12.0,791.0,959.44,712.47
2016,3,31,10,30,949.0,95.0,0.7,12.0,822.0,953.14,707.39
2016,3,31,10,45,956.5,95.0,0.75,12.5,846.0,941.11,698.57
2016,3,31,11,0,964.0,95.0,0.8,13.0,870.0,925.43,687.56
2016,3,31,11,15,967.5,95.5,0.8,13.0,886.0,903.31,672.75
2016,3,31,11,30,971.0,96.0,0.8,13.0,902.0,877.78,655.83
2016,3,31,11,45,974.0,95.5,0.85,13.0,909.5,847.6,636.71
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,814.28,615.37
2016,3,31,12,15,976.5,95.0,0.95,13.0,916.0,775.96,590.4
2016,3,31,12,30,976.0,95.0,1.0,13.0,915.0,735.01,561.21
2016,3,31,12,45,977.5,92.5,1.05,13.5,906.5,690.65,527.81
2016,3,31,13,0,979.0,90.0,1.1,14.0,898.0,643.93,491.78
2016,3,31,13,15,975.0,89.5,1.15,13.5,880.5,593.8,453.82
2016,3,31,13,30,971.0,89.0,1.2,13.0,863.0,542.12,413.18
2016,3,31,13,45,965.0,88.0,1.25,13.0,837.5,487.84,368.28
2016,3,31,14,0,959.0,87.0,1.3,13.0,812.0,432.65,321.14
2016,3,31,14,15,951.0,85.5,1.35,12.5,779.5,375.75,271.85
2016,3,31,14,30,943.0,84.0,1.4,12.0,747.0,318.63,221.32
2016,3,31,14,45,931.5,82.5,1.45,12.0,707.5,260.77,170.09
2016,3,31,15,0,920.0,81.0,1.5,12.0,668.0,203.52,121.76
2016,3,31,15,15,905.5,79.0,1.5,11.5,623.5,146.46,80.14
2016,3,31,15,30,891.0,77.0,1.5,11.0,579.0,90.79,52.51
2016,3,31,15,45,869.5,74.5,1.55,11.0,529.0,62.49,50.09
2016,3,31,16,0,848.0,72.0,1.6,11.0,479.0,60.95,48.94
2016,3,31,16,15,820.0,68.5,1.55,10.5,426.5,51.39,40.68
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,49.89,39.58
2016,3,31,16,45,748.5,61.5,1.5,9.5,319.0,48.27,38.32
2016,3,31,17,0,705.0,58.0,1.5,9.0,264.0,46.67,37.01
2016,3,31,17,15,641.5,51.5,1.4,8.5,210.0,42.38,33.14
2016,3,31,17,30,578.0,45.0,1.3,8.0,156.0,34.81,26.1
2016,3,31,17,45,467.5,36.5,1.25,7.5,107.5,28.86,20.33
2016,3,31,18,0,357.0,28.0,1.2,7.0,59.0,22.79,13.76
2016,3,31,18,15,178.5,14.0,1.15,6.5,29.5,11.3,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,196.0,17.5,0.9,6.0,40.5,178.48,120.97
2016,4,1,6,30,392.0,35.0,0.9,6.0,81.0,346.73,287.53
2016,4,1,6,45,487.5,44.0,0.9,6.5,131.0,439.35,368.7
2016,4,1,7,0,583.0,53.0,0.9,7.0,181.0,537.94,448.77
2016,4,1,7,15,641.5,59.5,0.9,7.0,235.0,609.12,504.01
2016,4,1,7,30,700.0,66.0,0.9,7.0,289.0,676.59,553.85
2016,4,1,7,45,742.5,69.5,0.9,7.5,343.5,733.65,592.81
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,789.96,629.78
2016,4,1,8,15,811.5,76.5,0.9,8.5,450.0,831.09,654.81
2016,4,1,8,30,838.0,80.0,0.9,9.0,502.0,870.1,677.95
2016,4,1,8,45,859.5,82.0,0.9,9.5,551.0,891.32,688.52
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,918.69,703.44
2016,4,1,9,15,895.5,86.5,0.9,10.5,643.5,937.21,712.24
2016,4,1,9,30,910.0,89.0,0.9,11.0,687.0,952.41,719.01
2016,4,1,9,45,921.5,90.0,0.9,11.5,724.5,959.63,720.65
2016,4,1,10,0,933.0,91.0,0.9,12.0,762.0,963.29,720.24
2016,4,1,10,15,940.5,92.5,0.85,12.0,793.0,960.22,715.95
2016,4,1,10,30,948.0,94.0,0.8,12.0,824.0,953.47,709.53
2016,4,1,10,45,953.5,94.5,0.8,12.5,847.5,940.22,698.84
2016,4,1,11,0,959.0,95.0,0.8,13.0,871.0,923.38,686.09
2016,4,1,11,15,962.5,95.5,0.75,13.0,886.5,901.34,670.38
2016,4,1,11,30,966.0,96.0,0.7,13.0,902.0,875.92,652.63
2016,4,1,11,45,968.0,96.0,0.7,13.0,909.5,845.56,632.63
2016,4,1,12,0,970.0,96.0,0.7,13.0,917.0,812.13,610.57
2016,4,1,12,15,969.5,96.0,0.7,13.0,915.5,774.02,585.26
2016,4,1,12,30,969.0,96.0,0.7,13.0,914.0,733.3,555.97
2016,4,1,12,45,968.5,95.0,0.7,13.5,905.0,689.29,522.64
2016,4,1,13,0,968.0,94.0,0.7,14.0,896.0,643.06,486.97
2016,4,1,13,15,964.5,93.0,0.7,14.0,878.5,593.2,448.59
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,541.8,407.84
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,488.18,364.08
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,433.62,318.17
2016,4,1,14,15,941.5,88.5,0.7,14.0,778.5,377.0,269.45
2016,4,1,14,30,933.0,87.0,0.7,14.0,746.0,320.22,219.75
2016,4,1,14,45,922.0,85.0,0.75,14.0,706.5,262.61,169.76
2016,4,1,15,0,911.0,83.0,0.8,14.0,667.0,205.58,122.32
2016,4,1,15,15,895.5,81.0,0.8,13.5,622.5,148.9,81.3
2016,4,1,15,30,880.0,79.0,0.8,13.0,578.0,93.73,53.62
2016,4,1,15,45,859.5,76.5,0.85,12.5,528.5,63.72,50.84
2016,4,1,16,0,839.0,74.0,0.9,12.0,479.0,54.11,42.69
2016,4,1,16,15,810.5,70.5,0.95,11.5,426.5,52.73,41.72
2016,4,1,16,30,782.0,67.0,1.0,11.0,374.0,51.29,40.68
2016,4,1,16,45,740.5,62.5,1.05,10.5,319.5,48.94,38.77
2016,4,1,17,0,699.0,58.0,1.1,10.0,265.0,46.54,36.75
2016,4,1,17,15,636.5,52.0,1.1,9.5,211.0,42.7,33.31
2016,4,1,17,30,574.0,46.0,1.1,9.0,157.0,35.53,26.67
2016,4,1,17,45,466.5,37.0,1.15,8.5,109.0,29.19,20.58
2016,4,1,18,0,359.0,28.0,1.2,8.0,61.0,22.69,13.76
2016,4,1,18,15,179.5,14.0,1.2,7.5,30.5,11.23,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.0,18.5,0.6,5.0,41.5,179.54,129.77
2016,4,2,6,30,382.0,37.0,0.6,5.0,83.0,343.66,286.07
2016,4,2,6,45,462.0,48.5,0.6,5.5,132.0,428.49,359.89
2016,4,2,7,0,542.0,60.0,0.6,6.0,181.0,518.2,432.76
2016,4,2,7,15,601.5,67.0,0.55,6.5,234.5,589.95,486.79
2016,4,2,7,30,661.0,74.0,0.5,7.0,288.0,663.25,538.89
2016,4,2,7,45,693.0,82.0,0.5,8.0,341.0,715.77,572.9
2016,4,2,8,0,725.0,90.0,0.5,9.0,394.0,767.31,604.98
2016,4,2,8,15,754.5,94.5,0.4,9.5,445.5,810.73,629.5
2016,4,2,8,30,784.0,99.0,0.3,10.0,497.0,847.34,648.61
2016,4,2,8,45,795.0,106.5,0.25,11.0,543.5,873.71,660.26
2016,4,2,9,0,806.0,114.0,0.2,12.0,590.0,897.03,669.86
2016,4,2,9,15,823.0,117.5,0.15,12.5,633.5,918.16,679.26
2016,4,2,9,30,840.0,121.0,0.1,13.0,677.0,936.04,686.66
2016,4,2,9,45,847.0,126.0,0.1,13.5,713.0,942.93,687.97
2016,4,2,10,0,854.0,131.0,0.1,14.0,749.0,946.28,687.38
2016,4,2,10,15,863.5,133.0,0.15,14.5,779.5,945.1,684.96
2016,4,2,10,30,873.0,135.0,0.2,15.0,810.0,940.32,680.63
2016,4,2,10,45,880.0,135.5,0.3,15.5,833.5,928.17,672.95
2016,4,2,11,0,887.0,136.0,0.4,16.0,857.0,904.82,658.47
2016,4,2,11,15,891.0,137.0,0.45,16.0,872.0,884.45,646.28
2016,4,2,11,30,895.0,138.0,0.5,16.0,887.0,860.88,631.97
2016,4,2,11,45,721.5,235.0,0.55,16.5,842.0,794.66,585.79
2016,4,2,12,0,548.0,332.0,0.6,17.0,797.0,720.61,532.21
2016,4,2,12,15,536.0,335.5,0.6,17.0,790.0,686.88,509.21
2016,4,2,12,30,524.0,339.0,0.6,17.0,783.0,652.42,484.85
2016,4,2,12,45,726.0,227.0,0.65,17.0,835.5,654.08,488.72
2016,4,2,13,0,928.0,115.0,0.7,17.0,888.0,639.66,479.32
2016,4,2,13,15,923.5,114.5,0.75,17.0,870.0,591.18,442.61
2016,4,2,13,30,919.0,114.0,0.8,17.0,852.0,541.32,403.95
2016,4,2,13,45,906.5,115.5,0.85,17.0,825.5,488.38,361.67
2016,4,2,14,0,894.0,117.0,0.9,17.0,799.0,435.22,317.83
2016,4,2,14,15,884.5,115.0,0.9,16.5,766.5,380.47,271.81
2016,4,2,14,30,875.0,113.0,0.9,16.0,734.0,319.28,219.95
2016,4,2,14,45,852.5,115.0,0.9,16.0,693.0,264.37,172.94
2016,4,2,15,0,830.0,117.0,0.9,16.0,652.0,211.45,129.59
2016,4,2,15,15,812.0,113.5,0.9,15.5,607.0,157.16,90.37
2016,4,2,15,30,794.0,110.0,0.9,15.0,562.0,104.92,63.32
2016,4,2,15,45,695.5,119.5,0.9,14.5,490.5,76.03,61.11
2016,4,2,16,0,597.0,129.0,0.9,14.0,419.0,85.13,69.44
2016,4,2,16,15,585.0,116.0,0.85,13.5,374.0,78.71,64.19
2016,4,2,16,30,573.0,103.0,0.8,13.0,329.0,71.84,58.51
2016,4,2,16,45,577.5,91.0,0.8,12.5,291.0,65.4,53.1
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,58.48,47.14
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,53.31,42.57
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,47.96,37.62
2016,4,2,17,45,332.0,48.5,0.7,10.5,102.5,37.35,27.68
2016,4,2,18,0,218.0,36.0,0.7,10.0,56.0,28.11,18.39
2016,4,2,18,15,109.0,18.0,0.7,9.5,28.0,14.2,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,4.5,6.0,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,5.0,12.0,48.78,0.0
2016,4,3,6,15,209.0,26.0,0.6,5.5,49.0,204.62,153.63
2016,4,3,6,30,353.0,41.0,0.6,6.0,86.0,329.64,274.19
2016,4,3,6,45,445.0,51.5,0.6,6.5,135.5,421.46,353.44
2016,4,3,7,0,537.0,62.0,0.6,7.0,185.0,518.72,431.91
2016,4,3,7,15,596.5,69.5,0.6,7.5,239.0,591.17,486.56
2016,4,3,7,30,656.0,77.0,0.6,8.0,293.0,665.16,539.63
2016,4,3,7,45,698.5,82.0,0.6,8.5,347.0,722.51,578.1
2016,4,3,8,0,741.0,87.0,0.6,9.0,401.0,779.39,614.92
2016,4,3,8,15,770.0,91.5,0.55,9.5,453.0,817.76,636.74
2016,4,3,8,30,799.0,96.0,0.5,10.0,505.0,859.59,660.52
2016,4,3,8,45,819.5,99.5,0.5,11.0,553.5,890.12,675.84
2016,4,3,9,0,840.0,103.0,0.5,12.0,602.0,917.81,689.2
2016,4,3,9,15,855.5,106.0,0.5,12.0,645.5,937.2,699.56
2016,4,3,9,30,871.0,109.0,0.5,12.0,689.0,953.28,707.98
2016,4,3,9,45,880.0,112.5,0.55,12.5,726.0,960.42,710.63
2016,4,3,10,0,889.0,116.0,0.6,13.0,763.0,954.95,705.46
2016,4,3,10,15,898.0,117.5,0.6,13.5,794.0,953.02,701.84
2016,4,3,10,30,907.0,119.0,0.6,14.0,825.0,947.52,696.06
2016,4,3,10,45,909.5,122.5,0.6,14.5,847.5,934.72,685.82
2016,4,3,11,0,912.0,126.0,0.6,15.0,870.0,918.47,673.63
2016,4,3,11,15,915.5,127.0,0.6,15.0,885.5,897.26,659.66
2016,4,3,11,30,919.0,128.0,0.6,15.0,901.0,872.81,643.71
2016,4,3,11,45,916.0,131.0,0.65,15.0,907.0,841.99,624.54
2016,4,3,12,0,913.0,134.0,0.7,15.0,913.0,808.47,603.48
2016,4,3,12,15,727.0,235.0,0.7,15.0,854.5,735.54,550.1
2016,4,3,12,30,541.0,336.0,0.7,15.0,796.0,662.2,496.02
2016,4,3,12,45,723.5,235.0,0.75,15.0,844.0,660.63,497.83
2016,4,3,13,0,906.0,134.0,0.8,15.0,892.0,644.31,486.87
2016,4,3,13,15,901.5,133.0,0.85,15.0,874.0,596.11,450.15
2016,4,3,13,30,897.0,132.0,0.9,15.0,856.0,546.61,411.53
2016,4,3,13,45,892.0,129.5,0.95,15.0,831.0,494.64,369.7
2016,4,3,14,0,887.0,127.0,1.0,15.0,806.0,437.45,322.58
2016,4,3,14,15,877.5,125.0,1.0,14.5,773.5,382.06,275.77
2016,4,3,14,30,868.0,123.0,1.0,14.0,741.0,326.83,228.07
2016,4,3,14,45,863.0,116.5,1.05,14.0,703.0,269.56,178.28
2016,4,3,15,0,858.0,110.0,1.1,14.0,665.0,212.47,130.38
2016,4,3,15,15,841.0,107.0,1.1,13.5,620.0,157.1,89.64
2016,4,3,15,30,824.0,104.0,1.1,13.0,575.0,103.63,61.17
2016,4,3,15,45,812.5,96.0,1.15,12.5,527.5,67.87,54.45
2016,4,3,16,0,801.0,88.0,1.2,12.0,480.0,63.86,51.28
2016,4,3,16,15,771.0,84.0,1.2,11.5,427.5,62.52,50.4
2016,4,3,16,30,741.0,80.0,1.2,11.0,375.0,61.16,49.47
2016,4,3,16,45,702.5,73.5,1.3,10.5,321.0,52.47,41.92
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,49.16,39.11
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,45.19,35.64
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,41.11,31.88
2016,4,3,17,45,426.0,43.0,1.2,7.5,112.5,34.15,25.19
2016,4,3,18,0,316.0,33.0,1.2,7.0,64.0,27.01,17.82
2016,4,3,18,15,158.0,16.5,1.15,6.5,32.0,13.33,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
