Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.0,1.2,8.0,53.0,198.56,152.47
2016,4,4,6,30,395.0,39.0,1.2,8.0,91.0,357.48,297.74
2016,4,4,6,45,487.5,48.5,1.25,8.5,142.0,449.94,377.49
2016,4,4,7,0,580.0,58.0,1.3,9.0,193.0,547.94,456.65
2016,4,4,7,15,639.5,64.0,1.25,9.5,248.5,619.71,510.66
2016,4,4,7,30,699.0,70.0,1.2,10.0,304.0,693.02,562.96
2016,4,4,7,45,742.0,74.5,1.2,10.5,360.0,746.44,598.77
2016,4,4,8,0,785.0,79.0,1.2,11.0,416.0,804.7,636.88
2016,4,4,8,15,813.5,83.0,1.2,11.0,469.0,848.29,664.65
2016,4,4,8,30,842.0,87.0,1.2,11.0,522.0,889.77,690.59
2016,4,4,8,45,865.0,89.5,1.2,11.5,572.5,921.9,708.5
2016,4,4,9,0,888.0,92.0,1.2,12.0,623.0,941.98,718.22
2016,4,4,9,15,903.0,94.0,1.2,12.0,667.5,960.16,728.16
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,975.01,736.01
2016,4,4,9,45,929.0,98.0,1.25,12.5,750.0,982.63,738.79
2016,4,4,10,0,940.0,100.0,1.3,13.0,788.0,986.62,739.43
2016,4,4,10,15,787.5,175.5,1.3,13.0,768.0,930.38,700.95
2016,4,4,10,30,635.0,251.0,1.3,13.0,748.0,853.68,647.25
2016,4,4,10,45,800.5,178.5,1.35,13.5,823.0,905.24,683.56
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,946.99,709.48
2016,4,4,11,15,969.5,106.5,1.4,14.0,914.0,924.41,693.4
2016,4,4,11,30,973.0,107.0,1.4,14.0,930.0,898.44,675.94
2016,4,4,11,45,974.5,108.0,1.4,14.0,937.0,868.08,655.58
2016,4,4,12,0,976.0,109.0,1.4,14.0,944.0,834.63,633.12
2016,4,4,12,15,975.5,108.5,1.4,14.0,943.0,795.49,606.66
2016,4,4,12,30,975.0,108.0,1.4,14.0,942.0,753.79,576.23
2016,4,4,12,45,976.0,106.0,1.4,14.0,933.0,709.33,543.12
2016,4,4,13,0,977.0,104.0,1.4,14.0,924.0,662.58,507.47
2016,4,4,13,15,973.5,103.5,1.4,14.0,906.0,612.52,468.33
2016,4,4,13,30,970.0,103.0,1.4,14.0,888.0,560.9,426.8
2016,4,4,13,45,964.0,102.0,1.4,14.0,862.5,506.43,381.83
2016,4,4,14,0,958.0,101.0,1.4,14.0,837.0,451.07,334.78
2016,4,4,14,15,949.5,99.0,1.4,14.0,803.5,393.48,284.79
2016,4,4,14,30,941.0,97.0,1.4,14.0,770.0,335.75,233.81
2016,4,4,14,45,927.0,96.0,1.45,14.0,729.5,277.63,182.88
2016,4,4,15,0,913.0,95.0,1.5,14.0,689.0,220.4,134.66
2016,4,4,15,15,896.5,92.5,1.55,13.5,642.5,162.97,92.0
2016,4,4,15,30,880.0,90.0,1.6,13.0,596.0,98.1,54.32
2016,4,4,15,45,854.0,88.0,1.65,12.5,544.5,62.38,49.63
2016,4,4,16,0,828.0,86.0,1.7,12.0,493.0,62.48,50.05
2016,4,4,16,15,797.0,82.0,1.7,11.5,439.0,61.06,49.08
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,59.6,48.06
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,52.82,42.23
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,51.42,41.14
2016,4,4,17,15,598.0,63.0,1.6,9.5,218.5,47.52,37.68
2016,4,4,17,30,530.0,56.0,1.5,9.0,164.0,43.55,33.96
2016,4,4,17,45,413.5,45.5,1.4,8.5,114.5,36.24,26.98
2016,4,4,18,0,297.0,35.0,1.3,8.0,65.0,28.72,19.33
2016,4,4,18,15,148.5,17.5,1.2,7.5,32.5,14.16,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,119.5,0.0
2016,4,5,6,15,335.0,25.0,0.85,6.5,60.5,288.62,227.11
2016,4,5,6,30,493.0,36.0,0.8,7.0,102.0,422.12,349.92
2016,4,5,6,45,572.0,43.5,0.8,8.0,154.5,499.45,414.49
2016,4,5,7,0,651.0,51.0,0.8,9.0,207.0,588.47,483.58
2016,4,5,7,15,704.0,56.5,0.7,9.5,262.5,657.53,532.98
2016,4,5,7,30,757.0,62.0,0.6,10.0,318.0,727.39,579.88
2016,4,5,7,45,791.0,66.5,0.55,10.5,373.0,780.1,612.81
2016,4,5,8,0,825.0,71.0,0.5,11.0,428.0,831.64,643.69
2016,4,5,8,15,850.0,74.0,0.5,11.5,481.0,871.61,666.62
2016,4,5,8,30,875.0,77.0,0.5,12.0,534.0,900.37,681.73
2016,4,5,8,45,894.5,79.0,0.55,12.5,583.0,929.16,697.91
2016,4,5,9,0,914.0,81.0,0.6,13.0,632.0,955.06,712.12
2016,4,5,9,15,927.5,83.0,0.6,13.5,676.0,972.21,719.57
2016,4,5,9,30,941.0,85.0,0.6,14.0,720.0,985.93,725.03
2016,4,5,9,45,950.5,87.0,0.65,15.0,757.5,992.34,725.81
2016,4,5,10,0,960.0,89.0,0.7,16.0,795.0,995.05,724.51
2016,4,5,10,15,967.0,90.0,0.7,16.0,826.0,990.59,720.47
2016,4,5,10,30,974.0,91.0,0.7,16.0,857.0,982.4,714.35
2016,4,5,10,45,978.5,92.0,0.75,16.5,880.0,968.26,704.43
2016,4,5,11,0,983.0,93.0,0.8,17.0,903.0,950.47,692.37
2016,4,5,11,15,986.0,93.5,0.8,17.0,918.0,927.32,677.29
2016,4,5,11,30,989.0,94.0,0.8,17.0,933.0,900.76,660.13
2016,4,5,11,45,990.0,94.0,0.85,17.5,940.0,868.83,639.18
2016,4,5,12,0,991.0,94.0,0.9,18.0,947.0,833.85,616.18
2016,4,5,12,15,990.5,94.0,0.9,18.0,945.5,794.9,590.77
2016,4,5,12,30,990.0,94.0,0.9,18.0,944.0,753.32,561.97
2016,4,5,12,45,987.5,94.0,0.95,18.5,933.5,708.03,528.88
2016,4,5,13,0,985.0,94.0,1.0,19.0,923.0,660.64,493.42
2016,4,5,13,15,981.5,93.5,1.0,19.0,905.0,610.39,455.32
2016,4,5,13,30,978.0,93.0,1.0,19.0,887.0,558.55,414.85
2016,4,5,13,45,972.5,91.5,1.0,19.0,861.5,503.67,370.83
2016,4,5,14,0,967.0,90.0,1.0,19.0,836.0,447.85,324.68
2016,4,5,14,15,959.0,88.5,0.95,19.0,803.0,390.51,275.9
2016,4,5,14,30,951.0,87.0,0.9,19.0,770.0,332.96,226.12
2016,4,5,14,45,940.0,85.5,0.9,19.0,730.0,274.77,176.13
2016,4,5,15,0,929.0,84.0,0.9,19.0,690.0,217.14,128.41
2016,4,5,15,15,914.0,82.0,0.9,18.5,645.0,159.53,86.23
2016,4,5,15,30,899.0,80.0,0.9,18.0,600.0,103.37,56.07
2016,4,5,15,45,878.5,77.5,0.9,18.0,549.5,64.45,50.27
2016,4,5,16,0,858.0,75.0,0.9,18.0,499.0,54.63,42.04
2016,4,5,16,15,830.5,71.5,0.85,17.0,445.5,53.28,41.21
2016,4,5,16,30,803.0,68.0,0.8,16.0,392.0,51.86,40.31
2016,4,5,16,45,762.5,63.5,0.8,15.5,336.5,49.53,38.47
2016,4,5,17,0,722.0,59.0,0.8,15.0,281.0,47.14,36.52
2016,4,5,17,15,661.5,53.5,0.8,14.0,226.5,43.75,33.65
2016,4,5,17,30,601.0,48.0,0.8,13.0,172.0,36.92,27.53
2016,4,5,17,45,498.5,39.5,0.8,12.0,122.0,31.06,22.04
2016,4,5,18,0,396.0,31.0,0.8,11.0,72.0,25.07,16.04
2016,4,5,18,15,198.0,15.5,0.75,10.5,36.0,12.33,0.0
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,7.5,0.95,9.5,10.5,50.13,0.0
2016,4,6,6,0,153.0,15.0,1.0,10.0,21.0,134.24,0.0
2016,4,6,6,15,306.0,27.0,1.0,10.5,62.5,273.22,215.21
2016,4,6,6,30,459.0,39.0,1.0,11.0,104.0,404.14,332.37
2016,4,6,6,45,544.0,47.5,1.0,12.0,156.5,492.73,405.24
2016,4,6,7,0,629.0,56.0,1.0,13.0,209.0,586.18,476.91
2016,4,6,7,15,682.5,61.5,0.95,13.5,264.5,648.83,521.76
2016,4,6,7,30,736.0,67.0,0.9,14.0,320.0,718.71,569.46
2016,4,6,7,45,770.5,72.0,0.9,15.0,374.5,772.05,602.63
2016,4,6,8,0,805.0,77.0,0.9,16.0,429.0,824.24,633.78
2016,4,6,8,15,830.5,80.5,0.9,16.5,482.0,864.92,657.3
2016,4,6,8,30,856.0,84.0,0.9,17.0,535.0,903.35,678.92
2016,4,6,8,45,873.5,87.5,0.9,17.5,583.0,931.85,693.67
2016,4,6,9,0,891.0,91.0,0.9,18.0,631.0,948.12,700.5
2016,4,6,9,15,904.5,93.0,0.85,18.5,674.5,964.89,706.89
2016,4,6,9,30,918.0,95.0,0.8,19.0,718.0,978.32,711.14
2016,4,6,9,45,925.0,98.5,0.75,20.0,754.5,983.86,709.18
2016,4,6,10,0,932.0,102.0,0.7,21.0,791.0,985.75,705.19
2016,4,6,10,15,939.0,103.5,0.65,21.5,821.5,981.77,699.12
2016,4,6,10,30,946.0,105.0,0.6,22.0,852.0,974.14,691.07
2016,4,6,10,45,947.0,108.0,0.6,22.5,873.5,959.06,679.76
2016,4,6,11,0,948.0,111.0,0.6,23.0,895.0,940.48,666.55
2016,4,6,11,15,950.5,111.5,0.55,23.0,909.5,917.32,650.9
2016,4,6,11,30,953.0,112.0,0.5,23.0,924.0,890.88,633.38
2016,4,6,11,45,952.0,113.5,0.45,23.5,930.0,859.46,611.65
2016,4,6,12,0,951.0,115.0,0.4,24.0,936.0,825.2,588.27
2016,4,6,12,15,786.5,209.0,0.4,24.0,887.0,758.94,543.08
2016,4,6,12,30,622.0,303.0,0.4,24.0,838.0,691.73,495.9
2016,4,6,12,45,775.5,212.5,0.4,24.0,872.5,678.31,488.86
2016,4,6,13,0,929.0,122.0,0.4,24.0,907.0,653.18,471.99
2016,4,6,13,15,733.5,217.5,0.4,24.0,829.5,576.92,416.61
2016,4,6,13,30,538.0,313.0,0.4,24.0,752.0,515.38,371.92
2016,4,6,13,45,435.5,336.0,0.4,24.0,684.5,453.11,327.31
2016,4,6,14,0,333.0,359.0,0.4,24.0,617.0,405.26,292.95
2016,4,6,14,15,316.0,346.5,0.4,24.0,583.5,365.83,263.58
2016,4,6,14,30,299.0,334.0,0.4,24.0,550.0,328.29,235.29
2016,4,6,14,45,355.5,301.0,0.4,24.5,544.5,295.68,207.66
2016,4,6,15,0,412.0,268.0,0.4,25.0,539.0,257.53,175.92
2016,4,6,15,15,469.0,228.5,0.4,25.0,517.0,200.51,132.21
2016,4,6,15,30,526.0,189.0,0.4,25.0,495.0,146.09,96.32
2016,4,6,15,45,498.5,179.0,0.4,25.0,449.5,114.72,90.18
2016,4,6,16,0,471.0,169.0,0.4,25.0,404.0,110.83,87.41
2016,4,6,16,15,545.0,132.0,0.45,24.0,375.5,89.51,70.37
2016,4,6,16,30,619.0,95.0,0.5,23.0,347.0,65.37,50.56
2016,4,6,16,45,557.5,94.0,0.6,22.0,297.0,66.98,52.38
2016,4,6,17,0,496.0,93.0,0.7,21.0,247.0,67.48,53.16
2016,4,6,17,15,443.5,80.0,0.8,20.0,198.0,59.14,46.15
2016,4,6,17,30,391.0,67.0,0.9,19.0,149.0,50.45,38.59
2016,4,6,17,45,308.0,52.0,1.0,18.0,105.0,39.78,29.01
2016,4,6,18,0,225.0,37.0,1.1,17.0,61.0,28.74,18.74
2016,4,6,18,15,112.5,18.5,1.05,16.5,30.5,14.51,1.92
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,17.79,0.0
2016,4,7,6,15,101.0,35.5,0.8,10.0,50.0,135.08,106.28
2016,4,7,6,30,202.0,53.0,0.8,10.0,82.0,243.59,202.36
2016,4,7,6,45,250.0,72.0,0.8,10.5,123.5,292.73,245.78
2016,4,7,7,0,298.0,91.0,0.8,11.0,165.0,375.11,313.4
2016,4,7,7,15,345.0,103.5,0.85,11.0,208.5,434.95,361.55
2016,4,7,7,30,392.0,116.0,0.9,11.0,252.0,496.61,409.54
2016,4,7,7,45,316.0,150.0,0.95,11.5,271.0,463.88,380.39
2016,4,7,8,0,240.0,184.0,1.0,12.0,290.0,443.06,360.58
2016,4,7,8,15,317.0,194.0,1.0,12.0,351.5,523.78,422.84
2016,4,7,8,30,394.0,204.0,1.0,12.0,413.0,606.25,483.51
2016,4,7,8,45,373.0,230.5,1.0,12.5,443.0,618.62,488.21
2016,4,7,9,0,352.0,257.0,1.0,13.0,473.0,628.28,491.71
2016,4,7,9,15,373.5,272.0,0.95,13.0,514.5,662.05,514.15
2016,4,7,9,30,395.0,287.0,0.9,13.0,556.0,694.12,534.74
2016,4,7,9,45,468.0,276.0,0.9,13.5,612.0,759.73,579.15
2016,4,7,10,0,541.0,265.0,0.9,14.0,668.0,807.67,610.34
2016,4,7,10,15,522.0,286.0,0.9,14.0,687.0,800.74,603.07
2016,4,7,10,30,503.0,307.0,0.9,14.0,706.0,791.26,594.94
2016,4,7,10,45,501.5,320.0,0.9,14.0,727.5,787.19,591.11
2016,4,7,11,0,500.0,333.0,0.9,14.0,749.0,780.65,585.59
2016,4,7,11,15,695.0,233.0,0.85,14.0,821.5,832.92,624.37
2016,4,7,11,30,890.0,133.0,0.8,14.0,894.0,861.1,642.53
2016,4,7,11,45,888.5,135.0,0.8,14.0,900.0,831.16,621.98
2016,4,7,12,0,887.0,137.0,0.8,14.0,906.0,798.59,600.41
2016,4,7,12,15,655.5,255.0,0.8,14.0,823.0,707.24,533.22
2016,4,7,12,30,424.0,373.0,0.8,14.0,740.0,617.92,466.7
2016,4,7,12,45,433.0,365.0,0.85,14.0,736.5,590.35,447.88
2016,4,7,13,0,442.0,357.0,0.9,14.0,733.0,561.36,426.83
2016,4,7,13,15,363.5,378.0,0.9,14.0,683.0,509.11,387.47
2016,4,7,13,30,285.0,399.0,0.9,14.0,633.0,461.06,351.33
2016,4,7,13,45,318.0,377.0,0.9,14.0,631.0,437.08,332.6
2016,4,7,14,0,351.0,355.0,0.9,14.0,629.0,410.07,310.57
2016,4,7,14,15,295.0,351.5,0.9,14.0,575.0,362.93,274.37
2016,4,7,14,30,239.0,348.0,0.9,14.0,521.0,329.78,249.28
2016,4,7,14,45,213.5,330.5,0.9,14.0,479.0,292.65,220.71
2016,4,7,15,0,188.0,313.0,0.9,14.0,437.0,258.56,195.06
2016,4,7,15,15,153.5,290.5,0.9,13.5,387.5,223.66,170.39
2016,4,7,15,30,119.0,268.0,0.9,13.0,338.0,193.13,150.16
2016,4,7,15,45,112.5,244.0,0.9,13.0,305.5,178.94,149.32
2016,4,7,16,0,106.0,220.0,0.9,13.0,273.0,163.58,136.87
2016,4,7,16,15,59.0,182.0,0.85,12.5,211.0,139.29,116.82
2016,4,7,16,30,12.0,144.0,0.8,12.0,149.0,119.03,99.95
2016,4,7,16,45,6.5,125.0,0.8,12.0,127.5,103.89,87.08
2016,4,7,17,0,1.0,106.0,0.8,12.0,106.0,88.62,73.85
2016,4,7,17,15,0.5,85.0,0.75,11.5,85.0,71.79,59.07
2016,4,7,17,30,0.0,64.0,0.7,11.0,64.0,54.77,43.78
2016,4,7,17,45,0.0,45.0,0.7,11.0,45.0,39.05,29.31
2016,4,7,18,0,0.0,26.0,0.7,11.0,26.0,22.92,14.33
2016,4,7,18,15,0.0,13.0,0.65,10.5,13.0,11.44,1.21
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,8.5,6.5,5.91,0.0
2016,4,8,6,0,0.0,13.0,0.5,9.0,13.0,11.44,0.0
2016,4,8,6,15,12.5,33.0,0.5,9.5,35.0,47.08,33.72
2016,4,8,6,30,25.0,53.0,0.5,10.0,57.0,79.91,63.34
2016,4,8,6,45,39.5,75.5,0.5,10.5,84.5,117.29,96.19
2016,4,8,7,0,54.0,98.0,0.5,11.0,112.0,154.2,127.86
2016,4,8,7,15,68.0,120.0,0.5,11.0,141.5,189.97,157.92
2016,4,8,7,30,82.0,142.0,0.5,11.0,171.0,225.9,187.31
2016,4,8,7,45,61.0,159.0,0.5,11.5,183.0,225.25,184.84
2016,4,8,8,0,40.0,176.0,0.5,12.0,195.0,223.52,181.61
2016,4,8,8,15,79.0,208.0,0.45,12.0,249.0,293.59,237.81
2016,4,8,8,30,118.0,240.0,0.4,12.0,303.0,381.02,304.76
2016,4,8,8,45,59.0,186.5,0.4,12.0,218.0,242.65,194.44
2016,4,8,9,0,0.0,133.0,0.4,12.0,133.0,120.33,94.37
2016,4,8,9,15,39.5,224.5,0.4,12.0,251.5,261.31,208.88
2016,4,8,9,30,79.0,316.0,0.4,12.0,370.0,396.26,311.28
2016,4,8,9,45,131.0,342.5,0.4,12.0,438.0,485.24,376.23
2016,4,8,10,0,183.0,369.0,0.4,12.0,506.0,555.61,426.37
2016,4,8,10,15,224.5,379.0,0.4,12.0,554.0,596.29,454.55
2016,4,8,10,30,266.0,389.0,0.4,12.0,602.0,648.41,490.37
2016,4,8,10,45,208.5,406.5,0.45,12.0,576.0,590.4,447.62
2016,4,8,11,0,151.0,424.0,0.5,12.0,550.0,546.62,415.61
2016,4,8,11,15,82.0,334.5,0.5,12.0,403.5,381.85,295.02
2016,4,8,11,30,13.0,245.0,0.5,12.0,257.0,230.41,179.42
2016,4,8,11,45,13.5,246.0,0.5,12.0,258.5,230.47,180.33
2016,4,8,12,0,14.0,247.0,0.5,12.0,260.0,230.44,180.25
2016,4,8,12,15,11.0,215.5,0.5,12.0,226.0,199.11,155.71
2016,4,8,12,30,8.0,184.0,0.5,12.0,192.0,168.39,131.6
2016,4,8,12,45,13.5,242.0,0.55,12.0,254.5,221.51,173.7
2016,4,8,13,0,19.0,300.0,0.6,12.0,317.0,272.62,213.12
2016,4,8,13,15,10.5,221.5,0.6,12.0,231.0,199.43,155.97
2016,4,8,13,30,2.0,143.0,0.6,12.0,145.0,127.06,98.8
2016,4,8,13,45,7.0,187.5,0.65,12.0,193.5,166.74,131.04
2016,4,8,14,0,12.0,232.0,0.7,12.0,242.0,204.41,160.88
2016,4,8,14,15,11.0,223.0,0.7,12.0,232.0,194.98,153.39
2016,4,8,14,30,10.0,214.0,0.7,12.0,222.0,185.69,146.27
2016,4,8,14,45,5.0,113.5,0.7,12.0,117.5,101.14,78.38
2016,4,8,15,0,0.0,13.0,0.7,12.0,13.0,11.48,4.09
2016,4,8,15,15,0.0,12.0,0.65,12.0,12.0,10.59,3.38
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.7,2.65
2016,4,8,15,45,0.0,12.5,0.6,12.0,12.5,11.02,4.22
2016,4,8,16,0,0.0,14.0,0.6,12.0,14.0,12.34,5.44
2016,4,8,16,15,0.0,36.5,0.55,11.5,36.5,32.2,23.38
2016,4,8,16,30,0.0,59.0,0.5,11.0,59.0,52.12,41.41
2016,4,8,16,45,0.0,50.5,0.5,11.0,50.5,44.57,34.74
2016,4,8,17,0,0.0,42.0,0.5,11.0,42.0,37.03,28.04
2016,4,8,17,15,0.0,33.5,0.45,10.5,33.5,29.51,21.29
2016,4,8,17,30,0.0,25.0,0.4,10.0,25.0,22.0,14.43
2016,4,8,17,45,0.0,18.0,0.4,10.0,18.0,15.82,8.65
2016,4,8,18,0,0.0,11.0,0.4,10.0,11.0,9.66,2.85
2016,4,8,18,15,0.0,5.5,0.4,9.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,8.5,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,0.4,9.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,23.0,0.4,9.0,23.0,20.26,11.35
2016,4,9,6,30,0.0,37.0,0.4,9.0,37.0,32.65,22.6
2016,4,9,6,45,0.0,54.5,0.4,9.5,54.5,50.34,38.21
2016,4,9,7,0,0.0,72.0,0.4,10.0,72.0,67.64,53.21
2016,4,9,7,15,0.0,90.5,0.4,10.0,90.5,85.77,68.7
2016,4,9,7,30,0.0,109.0,0.4,10.0,109.0,103.64,83.64
2016,4,9,7,45,0.0,96.0,0.45,10.5,96.0,87.39,69.44
2016,4,9,8,0,0.0,83.0,0.5,11.0,83.0,73.59,57.44
2016,4,9,8,15,0.0,73.5,0.5,11.0,73.5,65.02,50.01
2016,4,9,8,30,0.0,64.0,0.5,11.0,64.0,56.6,42.73
2016,4,9,8,45,0.0,71.5,0.5,11.5,71.5,63.29,48.14
2016,4,9,9,0,0.0,79.0,0.5,12.0,79.0,69.99,53.47
2016,4,9,9,15,11.0,168.0,0.5,12.0,176.0,164.01,130.85
2016,4,9,9,30,22.0,257.0,0.5,12.0,273.0,261.81,207.78
2016,4,9,9,45,29.5,285.5,0.5,12.0,307.5,311.22,244.92
2016,4,9,10,0,37.0,314.0,0.5,12.0,342.0,344.62,269.6
2016,4,9,10,15,49.5,342.0,0.5,12.0,381.0,381.11,296.58
2016,4,9,10,30,62.0,370.0,0.5,12.0,420.0,416.32,322.2
2016,4,9,10,45,69.5,386.5,0.5,12.0,444.0,433.93,334.51
2016,4,9,11,0,77.0,403.0,0.5,12.0,468.0,450.5,346.18
2016,4,9,11,15,52.0,371.5,0.5,12.0,416.0,392.01,302.14
2016,4,9,11,30,27.0,340.0,0.5,12.0,364.0,336.24,260.2
2016,4,9,11,45,17.0,255.0,0.5,12.5,270.5,241.34,187.8
2016,4,9,12,0,7.0,170.0,0.5,13.0,177.0,156.6,121.59
2016,4,9,12,15,9.0,192.0,0.5,13.0,200.5,176.93,138.06
2016,4,9,12,30,11.0,214.0,0.5,13.0,224.0,196.76,153.56
2016,4,9,12,45,11.5,221.5,0.5,13.0,232.0,202.51,157.95
2016,4,9,13,0,12.0,229.0,0.5,13.0,240.0,208.02,162.25
2016,4,9,13,15,28.0,295.5,0.5,12.5,319.0,267.99,209.1
2016,4,9,13,30,44.0,362.0,0.5,12.0,398.0,323.81,251.55
2016,4,9,13,45,31.5,320.5,0.5,12.0,346.5,279.95,217.83
2016,4,9,14,0,19.0,279.0,0.5,12.0,295.0,245.12,191.54
2016,4,9,14,15,27.0,289.0,0.5,12.0,309.5,244.2,191.0
2016,4,9,14,30,35.0,299.0,0.5,12.0,324.0,248.26,194.03
2016,4,9,14,45,33.0,281.5,0.55,12.0,304.5,229.52,179.67
2016,4,9,15,0,31.0,264.0,0.6,12.0,285.0,211.26,165.82
2016,4,9,15,15,33.5,250.5,0.6,11.5,271.5,196.54,154.85
2016,4,9,15,30,36.0,237.0,0.6,11.0,258.0,181.52,143.95
2016,4,9,15,45,27.5,211.0,0.6,11.0,226.5,159.65,133.75
2016,4,9,16,0,19.0,185.0,0.6,11.0,195.0,151.07,126.98
2016,4,9,16,15,9.5,118.0,0.6,11.0,123.0,101.25,84.3
2016,4,9,16,30,0.0,51.0,0.6,11.0,51.0,45.02,34.93
2016,4,9,16,45,0.0,44.0,0.6,11.0,44.0,38.81,29.55
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,32.61,24.03
2016,4,9,17,15,0.0,29.5,0.55,10.5,29.5,25.97,18.07
2016,4,9,17,30,0.0,22.0,0.5,10.0,22.0,19.35,12.02
2016,4,9,17,45,0.0,16.0,0.5,10.0,16.0,14.06,7.07
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.78,2.09
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.38,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,4,10,6,0,0.0,14.0,0.7,8.0,14.0,12.32,1.63
2016,4,10,6,15,0.0,33.0,0.7,8.0,33.0,31.82,21.23
2016,4,10,6,30,0.0,52.0,0.7,8.0,52.0,52.0,39.39
2016,4,10,6,45,8.0,73.0,0.75,8.5,75.0,79.66,63.95
2016,4,10,7,0,16.0,94.0,0.8,9.0,98.0,107.05,87.82
2016,4,10,7,15,23.0,115.0,0.8,9.0,122.5,145.28,120.46
2016,4,10,7,30,30.0,136.0,0.8,9.0,147.0,173.19,143.7
2016,4,10,7,45,15.0,91.0,0.8,9.0,96.5,95.11,76.95
2016,4,10,8,0,0.0,46.0,0.8,9.0,46.0,40.6,29.58
2016,4,10,8,15,0.0,41.0,0.8,9.0,41.0,36.19,25.72
2016,4,10,8,30,0.0,36.0,0.8,9.0,36.0,31.79,21.83
2016,4,10,8,45,0.0,50.0,0.85,9.5,50.0,44.21,32.31
2016,4,10,9,0,0.0,64.0,0.9,10.0,64.0,56.66,42.67
2016,4,10,9,15,0.0,55.5,0.9,10.0,55.5,49.14,36.17
2016,4,10,9,30,0.0,47.0,0.9,10.0,47.0,41.62,29.74
2016,4,10,9,45,0.0,52.0,0.95,10.0,52.0,46.08,33.43
2016,4,10,10,0,0.0,57.0,1.0,10.0,57.0,50.55,37.11
2016,4,10,10,15,0.0,66.5,1.0,10.0,66.5,59.02,44.13
2016,4,10,10,30,0.0,76.0,1.0,10.0,76.0,67.52,51.13
2016,4,10,10,45,0.0,93.5,1.05,10.5,93.5,83.2,63.95
2016,4,10,11,0,0.0,111.0,1.1,11.0,111.0,98.98,76.7
2016,4,10,11,15,0.0,102.5,1.1,11.0,102.5,91.31,70.32
2016,4,10,11,30,0.0,94.0,1.1,11.0,94.0,83.69,64.02
2016,4,10,11,45,0.0,108.0,1.15,11.0,108.0,96.17,74.27
2016,4,10,12,0,0.0,122.0,1.2,11.0,122.0,108.58,84.38
2016,4,10,12,15,0.0,112.0,1.2,11.0,112.0,99.61,77.01
2016,4,10,12,30,0.0,102.0,1.2,11.0,102.0,90.68,69.73
2016,4,10,12,45,0.0,111.0,1.3,11.0,111.0,98.57,76.25
2016,4,10,13,0,0.0,120.0,1.4,11.0,120.0,106.39,82.69
2016,4,10,13,15,0.0,119.0,1.4,10.5,119.0,105.41,82.1
2016,4,10,13,30,0.0,118.0,1.4,10.0,118.0,104.43,81.53
2016,4,10,13,45,0.0,124.5,1.45,10.0,124.5,109.95,86.18
2016,4,10,14,0,0.0,131.0,1.5,10.0,131.0,115.38,90.77
2016,4,10,14,15,0.0,119.0,1.5,10.0,119.0,104.97,82.31
2016,4,10,14,30,0.0,107.0,1.5,10.0,107.0,94.61,73.9
2016,4,10,14,45,0.0,92.5,1.5,10.0,92.5,82.09,63.65
2016,4,10,15,0,0.0,78.0,1.5,10.0,78.0,69.14,52.97
2016,4,10,15,15,0.0,58.5,1.45,9.5,58.5,51.78,38.55
2016,4,10,15,30,0.0,39.0,1.4,9.0,39.0,34.46,23.98
2016,4,10,15,45,0.0,51.0,1.4,9.0,51.0,45.08,34.9
2016,4,10,16,0,0.0,63.0,1.4,9.0,63.0,55.7,44.55
2016,4,10,16,15,0.0,51.5,1.3,9.0,51.5,45.48,35.53
2016,4,10,16,30,0.0,40.0,1.2,9.0,40.0,35.28,26.46
2016,4,10,16,45,0.0,34.0,1.15,9.0,34.0,29.96,21.73
2016,4,10,17,0,0.0,28.0,1.1,9.0,28.0,24.65,16.95
2016,4,10,17,15,0.0,22.5,1.0,8.5,22.5,19.79,12.56
2016,4,10,17,30,0.0,17.0,0.9,8.0,17.0,14.94,8.09
2016,4,10,17,45,0.0,12.0,0.85,8.0,12.0,10.53,3.95
2016,4,10,18,0,0.0,7.0,0.8,8.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,8.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.65,6.5,15.5,41.99,0.0
2016,4,11,6,0,107.0,24.0,0.6,7.0,31.0,127.41,79.63
2016,4,11,6,15,217.0,41.0,0.55,7.5,71.0,234.13,192.3
2016,4,11,6,30,327.0,58.0,0.5,8.0,111.0,339.56,283.8
2016,4,11,6,45,410.5,68.5,0.5,8.5,161.0,423.84,354.13
2016,4,11,7,0,494.0,79.0,0.5,9.0,211.0,518.85,428.83
2016,4,11,7,15,247.0,84.5,0.5,9.0,150.5,332.64,278.1
2016,4,11,7,30,0.0,90.0,0.5,9.0,90.0,82.32,65.08
2016,4,11,7,45,0.0,103.0,0.5,9.5,103.0,94.43,75.7
2016,4,11,8,0,0.0,116.0,0.5,10.0,116.0,106.5,85.4
2016,4,11,8,15,34.0,176.0,0.5,10.0,194.5,212.76,174.0
2016,4,11,8,30,68.0,236.0,0.5,10.0,273.0,312.16,252.84
2016,4,11,8,45,45.5,236.0,0.55,10.5,262.0,286.47,230.0
2016,4,11,9,0,23.0,236.0,0.6,11.0,251.0,245.53,196.18
2016,4,11,9,15,23.0,249.5,0.6,11.0,265.0,257.13,205.01
2016,4,11,9,30,23.0,263.0,0.6,11.0,279.0,268.64,213.41
2016,4,11,9,45,18.0,252.5,0.6,11.5,265.5,251.35,198.83
2016,4,11,10,0,13.0,242.0,0.6,12.0,252.0,234.79,185.08
2016,4,11,10,15,22.0,284.5,0.6,12.0,302.0,282.85,222.44
2016,4,11,10,30,31.0,327.0,0.6,12.0,352.0,343.84,268.43
2016,4,11,10,45,211.5,351.0,0.65,12.5,529.0,537.97,415.95
2016,4,11,11,0,392.0,375.0,0.7,13.0,706.0,720.69,544.49
2016,4,11,11,15,241.5,402.0,0.7,13.0,607.5,601.56,455.25
2016,4,11,11,30,91.0,429.0,0.7,13.0,509.0,472.66,360.22
2016,4,11,11,45,57.0,380.5,0.75,13.0,431.0,392.83,302.39
2016,4,11,12,0,23.0,332.0,0.8,13.0,353.0,313.05,242.54
2016,4,11,12,15,231.0,353.0,0.8,13.0,556.0,487.34,377.25
2016,4,11,12,30,439.0,374.0,0.8,13.0,759.0,631.65,480.7
2016,4,11,12,45,255.0,392.5,0.8,13.0,616.0,502.38,383.73
2016,4,11,13,0,71.0,411.0,0.8,13.0,473.0,392.8,301.77
2016,4,11,13,15,74.0,400.5,0.8,13.0,463.5,377.54,291.23
2016,4,11,13,30,77.0,390.0,0.8,13.0,454.0,362.13,279.7
2016,4,11,13,45,478.5,255.0,0.8,13.0,634.0,415.41,318.08
2016,4,11,14,0,880.0,120.0,0.8,13.0,814.0,447.62,333.82
2016,4,11,14,15,870.5,118.0,0.8,13.0,781.5,393.73,287.1
2016,4,11,14,30,861.0,116.0,0.8,13.0,749.0,339.92,240.24
2016,4,11,14,45,630.5,197.5,0.8,13.0,648.0,282.97,198.7
2016,4,11,15,0,400.0,279.0,0.8,13.0,547.0,267.37,193.49
2016,4,11,15,15,338.0,271.0,0.8,12.5,487.0,226.27,164.77
2016,4,11,15,30,276.0,263.0,0.8,12.0,427.0,192.06,144.27
2016,4,11,15,45,203.5,245.0,0.8,12.0,360.5,170.63,142.64
2016,4,11,16,0,131.0,227.0,0.8,12.0,294.0,159.45,133.71
2016,4,11,16,15,67.5,183.0,0.75,11.5,217.5,140.39,118.08
2016,4,11,16,30,4.0,139.0,0.7,11.0,141.0,115.79,97.38
2016,4,11,16,45,2.0,120.5,0.7,11.0,121.5,101.0,84.79
2016,4,11,17,0,0.0,102.0,0.7,11.0,102.0,86.07,71.83
2016,4,11,17,15,257.0,80.5,0.65,10.5,138.0,58.22,47.16
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,45.16,35.4
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,38.04,28.73
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,30.64,21.52
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,19.08,8.82
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,8.19,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,12.5,1.0,6.5,17.5,53.7,0.0
2016,4,12,6,0,145.0,25.0,1.0,7.0,35.0,154.71,105.66
2016,4,12,6,15,256.0,40.0,1.05,7.0,76.0,258.3,214.35
2016,4,12,6,30,367.0,55.0,1.1,7.0,117.0,363.79,307.56
2016,4,12,6,45,448.5,64.5,1.15,7.5,167.5,452.32,382.35
2016,4,12,7,0,530.0,74.0,1.2,8.0,218.0,542.83,454.37
2016,4,12,7,15,303.5,112.0,1.2,8.0,198.5,398.44,335.97
2016,4,12,7,30,77.0,150.0,1.2,8.0,179.0,230.77,193.12
2016,4,12,7,45,38.5,94.5,1.2,8.5,109.0,126.32,104.55
2016,4,12,8,0,0.0,39.0,1.2,9.0,39.0,34.41,24.18
2016,4,12,8,15,0.0,75.5,1.2,9.0,75.5,66.81,51.94
2016,4,12,8,30,0.0,112.0,1.2,9.0,112.0,100.78,80.46
2016,4,12,8,45,6.0,161.0,1.2,9.5,165.0,154.04,124.53
2016,4,12,9,0,12.0,210.0,1.2,10.0,218.0,208.01,167.96
2016,4,12,9,15,7.5,188.0,1.2,10.0,193.0,180.2,144.61
2016,4,12,9,30,3.0,166.0,1.2,10.0,168.0,153.75,122.66
2016,4,12,9,45,18.5,239.0,1.2,10.5,253.0,238.43,191.01
2016,4,12,10,0,34.0,312.0,1.2,11.0,338.0,339.28,269.1
2016,4,12,10,15,27.0,302.0,1.2,11.0,323.0,318.4,251.69
2016,4,12,10,30,20.0,292.0,1.2,11.0,308.0,286.29,226.33
2016,4,12,10,45,25.0,317.0,1.25,11.0,338.0,324.32,255.87
2016,4,12,11,0,30.0,342.0,1.3,11.0,368.0,349.3,274.75
2016,4,12,11,15,20.5,279.5,1.35,10.5,297.0,269.71,213.26
2016,4,12,11,30,11.0,217.0,1.4,10.0,226.0,203.44,161.31
2016,4,12,11,45,7.5,186.0,1.45,10.0,193.0,171.92,136.15
2016,4,12,12,0,4.0,155.0,1.5,10.0,160.0,141.01,111.13
2016,4,12,12,15,11.0,228.0,1.5,10.0,238.5,210.24,167.08
2016,4,12,12,30,18.0,301.0,1.5,10.0,317.0,277.55,220.06
2016,4,12,12,45,23.5,324.5,1.55,10.0,345.5,299.03,236.66
2016,4,12,13,0,29.0,348.0,1.6,10.0,374.0,316.43,250.21
2016,4,12,13,15,20.5,292.5,1.55,10.0,310.5,264.97,209.9
2016,4,12,13,30,12.0,237.0,1.5,10.0,247.0,212.05,168.24
2016,4,12,13,45,11.5,230.5,1.5,10.5,240.0,204.84,162.48
2016,4,12,14,0,11.0,224.0,1.5,11.0,233.0,197.69,156.63
2016,4,12,14,15,44.0,283.0,1.5,11.0,316.5,246.04,194.6
2016,4,12,14,30,77.0,342.0,1.5,11.0,400.0,290.59,228.41
2016,4,12,14,45,77.5,324.0,1.55,11.0,379.5,268.92,211.05
2016,4,12,15,0,78.0,306.0,1.6,11.0,359.0,247.4,194.16
2016,4,12,15,15,76.0,286.5,1.6,10.5,335.5,224.79,177.07
2016,4,12,15,30,74.0,267.0,1.6,10.0,312.0,202.62,160.95
2016,4,12,15,45,165.5,243.0,1.65,10.0,331.5,169.22,142.98
2016,4,12,16,0,257.0,219.0,1.7,10.0,351.0,147.25,124.59
2016,4,12,16,15,259.5,194.5,1.7,9.5,316.0,133.89,113.67
2016,4,12,16,30,262.0,170.0,1.7,9.0,281.0,119.82,101.92
2016,4,12,16,45,233.5,153.0,1.7,9.0,242.0,109.55,93.19
2016,4,12,17,0,205.0,136.0,1.7,9.0,203.0,98.84,83.9
2016,4,12,17,15,180.5,113.5,1.6,8.5,164.5,87.04,73.55
2016,4,12,17,30,156.0,91.0,1.5,8.0,126.0,70.95,59.01
2016,4,12,17,45,118.0,69.0,1.4,8.0,91.5,54.72,43.91
2016,4,12,18,0,80.0,47.0,1.3,8.0,57.0,38.1,28.22
2016,4,12,18,15,40.0,27.0,1.25,7.5,32.0,22.49,11.92
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.5,0.9,6.5,18.5,46.63,0.0
2016,4,13,6,0,114.0,29.0,0.9,7.0,37.0,131.2,93.67
2016,4,13,6,15,225.0,45.5,0.9,7.0,79.0,246.55,204.83
2016,4,13,6,30,336.0,62.0,0.9,7.0,121.0,352.79,297.84
2016,4,13,6,45,436.5,70.0,0.95,7.5,173.5,447.11,377.28
2016,4,13,7,0,537.0,78.0,1.0,8.0,226.0,554.51,462.15
2016,4,13,7,15,590.0,85.5,0.95,8.5,280.0,623.32,512.01
2016,4,13,7,30,643.0,93.0,0.9,9.0,334.0,693.03,560.37
2016,4,13,7,45,693.5,95.0,0.9,9.5,389.5,754.08,600.97
2016,4,13,8,0,744.0,97.0,0.9,10.0,445.0,814.78,640.01
2016,4,13,8,15,770.0,101.0,0.9,10.0,496.5,849.65,661.19
2016,4,13,8,30,796.0,105.0,0.9,10.0,548.0,888.18,684.96
2016,4,13,8,45,816.5,108.5,0.9,10.5,595.5,918.5,701.55
2016,4,13,9,0,837.0,112.0,0.9,11.0,643.0,945.97,716.18
2016,4,13,9,15,851.0,114.5,0.85,11.5,685.5,963.01,722.87
2016,4,13,9,30,865.0,117.0,0.8,12.0,728.0,976.74,727.55
2016,4,13,9,45,886.5,114.0,0.8,12.5,767.0,978.3,725.55
2016,4,13,10,0,908.0,111.0,0.8,13.0,806.0,986.47,728.18
2016,4,13,10,15,915.0,112.5,0.8,13.0,835.5,982.29,724.25
2016,4,13,10,30,922.0,114.0,0.8,13.0,865.0,974.56,718.39
2016,4,13,10,45,924.5,116.5,0.8,13.0,886.5,960.22,708.48
2016,4,13,11,0,927.0,119.0,0.8,13.0,908.0,942.45,696.57
2016,4,13,11,15,930.0,119.5,0.8,13.0,922.5,919.85,681.64
2016,4,13,11,30,933.0,120.0,0.8,13.0,937.0,894.05,664.73
2016,4,13,11,45,935.0,120.0,0.85,13.5,943.0,863.9,644.67
2016,4,13,12,0,937.0,120.0,0.9,14.0,949.0,830.87,622.64
2016,4,13,12,15,593.5,282.5,0.9,14.0,807.5,692.24,522.5
2016,4,13,12,30,250.0,445.0,0.9,14.0,666.0,562.5,425.37
2016,4,13,12,45,592.5,280.5,0.95,14.0,796.0,626.46,477.57
2016,4,13,13,0,935.0,116.0,1.0,14.0,926.0,663.43,505.61
2016,4,13,13,15,931.0,115.5,1.0,14.0,908.0,614.94,467.55
2016,4,13,13,30,927.0,115.0,1.0,14.0,890.0,565.08,428.28
2016,4,13,13,45,916.0,116.5,1.05,14.0,863.0,512.41,386.02
2016,4,13,14,0,905.0,118.0,1.1,14.0,836.0,459.41,342.09
2016,4,13,14,15,896.0,116.0,1.1,13.5,803.5,404.44,295.66
2016,4,13,14,30,887.0,114.0,1.1,13.0,771.0,349.48,248.09
2016,4,13,14,45,870.5,114.0,1.15,13.0,730.5,287.17,194.34
2016,4,13,15,0,854.0,114.0,1.2,13.0,690.0,232.8,147.87
2016,4,13,15,15,641.5,172.0,1.2,12.5,588.5,189.74,122.91
2016,4,13,15,30,429.0,230.0,1.2,12.0,487.0,174.75,125.24
2016,4,13,15,45,311.0,229.0,1.2,12.0,407.5,152.49,127.5
2016,4,13,16,0,193.0,228.0,1.2,12.0,328.0,160.68,135.02
2016,4,13,16,15,453.5,160.5,1.2,11.5,362.5,106.67,88.94
2016,4,13,16,30,714.0,93.0,1.2,11.0,397.0,63.6,51.48
2016,4,13,16,45,673.5,87.0,1.2,10.5,343.0,61.25,49.72
2016,4,13,17,0,633.0,81.0,1.2,10.0,289.0,58.79,47.75
2016,4,13,17,15,573.0,73.0,1.15,9.5,236.0,54.49,44.02
2016,4,13,17,30,513.0,65.0,1.1,9.0,183.0,50.04,39.98
2016,4,13,17,45,412.0,54.5,1.05,8.5,133.5,43.08,33.41
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,34.11,24.77
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.0,21.55,11.59
2016,4,13,18,30,45.0,11.0,1.0,7.0,12.0,10.01,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
