Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,75.83,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,207.67,156.03
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,319.07,266.31
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,437.88,369.62
2016,4,14,6,45,540.5,62.0,1.4,7.5,189.5,521.36,438.66
2016,4,14,7,0,614.0,71.0,1.5,8.0,243.0,608.29,506.77
2016,4,14,7,15,514.0,98.0,1.5,8.0,262.5,571.25,476.6
2016,4,14,7,30,414.0,125.0,1.5,8.0,282.0,532.87,444.41
2016,4,14,7,45,595.0,110.5,1.55,8.5,372.0,688.67,563.69
2016,4,14,8,0,776.0,96.0,1.6,9.0,462.0,838.28,669.1
2016,4,14,8,15,732.0,111.5,1.6,9.0,487.0,835.25,662.81
2016,4,14,8,30,688.0,127.0,1.6,9.0,512.0,821.7,650.99
2016,4,14,8,45,769.5,121.0,1.65,9.5,585.5,890.38,697.05
2016,4,14,9,0,851.0,115.0,1.7,10.0,659.0,964.53,744.81
2016,4,14,9,15,864.5,118.0,1.7,10.0,701.5,981.67,753.63
2016,4,14,9,30,878.0,121.0,1.7,10.0,744.0,995.44,761.01
2016,4,14,9,45,898.5,117.5,1.7,10.5,782.5,995.23,757.79
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,1001.78,759.47
2016,4,14,10,15,925.0,115.5,1.7,11.0,850.0,996.46,754.68
2016,4,14,10,30,931.0,117.0,1.7,11.0,879.0,987.58,747.83
2016,4,14,10,45,929.5,121.5,1.75,11.5,899.0,971.36,735.62
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,951.76,721.33
2016,4,14,11,15,930.5,126.5,1.8,12.0,932.5,928.52,705.37
2016,4,14,11,30,933.0,127.0,1.8,12.0,946.0,902.12,687.35
2016,4,14,11,45,919.0,137.0,1.8,12.0,948.0,868.05,664.09
2016,4,14,12,0,905.0,147.0,1.8,12.0,950.0,831.66,639.2
2016,4,14,12,15,904.0,146.5,1.85,12.0,947.5,793.91,613.29
2016,4,14,12,30,903.0,146.0,1.9,12.0,945.0,753.94,584.12
2016,4,14,12,45,919.5,133.5,2.0,12.0,939.5,713.43,554.52
2016,4,14,13,0,936.0,121.0,2.1,12.0,934.0,669.7,521.51
2016,4,14,13,15,932.0,120.5,2.1,12.0,916.0,621.11,482.97
2016,4,14,13,30,928.0,120.0,2.1,12.0,898.0,571.14,442.31
2016,4,14,13,45,914.0,123.0,2.15,12.0,870.0,518.12,398.33
2016,4,14,14,0,900.0,126.0,2.2,12.0,842.0,465.04,353.03
2016,4,14,14,15,891.0,124.0,2.2,11.5,809.5,410.25,305.62
2016,4,14,14,30,882.0,122.0,2.2,11.0,777.0,349.22,252.28
2016,4,14,14,45,863.5,122.5,2.2,11.0,736.0,293.61,202.67
2016,4,14,15,0,845.0,123.0,2.2,11.0,695.0,239.6,155.67
2016,4,14,15,15,828.0,119.5,2.2,10.5,650.0,184.69,111.89
2016,4,14,15,30,811.0,116.0,2.2,10.0,605.0,131.72,77.63
2016,4,14,15,45,797.0,109.0,2.2,10.0,556.5,78.37,64.12
2016,4,14,16,0,783.0,102.0,2.2,10.0,508.0,72.76,59.44
2016,4,14,16,15,753.0,97.5,2.15,9.5,455.0,64.64,52.55
2016,4,14,16,30,723.0,93.0,2.1,9.0,402.0,63.54,51.88
2016,4,14,16,45,685.0,86.0,2.1,9.0,348.0,60.44,49.28
2016,4,14,17,0,647.0,79.0,2.1,9.0,294.0,57.16,46.46
2016,4,14,17,15,586.5,72.0,2.0,8.5,240.5,53.6,43.38
2016,4,14,17,30,526.0,65.0,1.9,8.0,187.0,49.95,40.05
2016,4,14,17,45,428.0,54.5,1.85,8.0,137.0,42.98,33.4
2016,4,14,18,0,330.0,44.0,1.8,8.0,87.0,35.79,26.28
2016,4,14,18,15,191.0,28.5,1.75,7.5,50.5,22.33,12.52
2016,4,14,18,30,52.0,13.0,1.7,7.0,14.0,11.82,0.0
2016,4,14,18,45,26.0,6.5,1.7,7.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.0,1.2,4.5,24.5,92.43,0.0
2016,4,15,6,0,269.0,28.0,1.2,5.0,49.0,246.77,191.86
2016,4,15,6,15,389.5,39.0,1.2,5.5,96.0,351.73,295.24
2016,4,15,6,30,510.0,50.0,1.2,6.0,143.0,466.62,394.06
2016,4,15,6,45,585.0,57.0,1.3,6.5,197.5,550.08,462.26
2016,4,15,7,0,660.0,64.0,1.4,7.0,252.0,637.07,529.82
2016,4,15,7,15,707.0,69.5,1.45,7.5,308.0,701.86,576.95
2016,4,15,7,30,754.0,75.0,1.5,8.0,364.0,762.23,619.02
2016,4,15,7,45,783.5,80.5,1.55,8.5,418.5,812.55,652.39
2016,4,15,8,0,813.0,86.0,1.6,9.0,473.0,861.38,683.89
2016,4,15,8,15,837.0,89.5,1.6,9.5,525.5,900.83,707.48
2016,4,15,8,30,861.0,93.0,1.6,10.0,578.0,937.9,729.09
2016,4,15,8,45,875.0,97.5,1.6,10.5,625.5,964.09,742.99
2016,4,15,9,0,889.0,102.0,1.6,11.0,673.0,987.13,754.81
2016,4,15,9,15,902.5,104.0,1.55,11.0,716.0,993.63,756.21
2016,4,15,9,30,916.0,106.0,1.5,11.0,759.0,1006.6,762.27
2016,4,15,9,45,928.5,106.5,1.45,11.5,796.5,1013.45,762.89
2016,4,15,10,0,941.0,107.0,1.4,12.0,834.0,1016.73,761.38
2016,4,15,10,15,948.0,108.5,1.35,12.0,864.0,1012.24,756.37
2016,4,15,10,30,955.0,110.0,1.3,12.0,894.0,1004.09,749.25
2016,4,15,10,45,960.5,110.0,1.3,12.5,916.5,989.38,737.58
2016,4,15,11,0,966.0,110.0,1.3,13.0,939.0,971.14,723.84
2016,4,15,11,15,969.0,110.5,1.35,13.0,953.5,947.74,708.99
2016,4,15,11,30,972.0,111.0,1.4,13.0,968.0,921.03,691.96
2016,4,15,11,45,975.5,110.0,1.45,13.5,974.5,890.12,670.82
2016,4,15,12,0,979.0,109.0,1.5,14.0,981.0,856.16,647.58
2016,4,15,12,15,978.0,109.0,1.5,14.0,978.5,816.88,621.17
2016,4,15,12,30,977.0,109.0,1.5,14.0,976.0,775.12,591.96
2016,4,15,12,45,978.0,106.5,1.55,14.0,966.0,730.23,559.36
2016,4,15,13,0,979.0,104.0,1.6,14.0,956.0,683.13,524.19
2016,4,15,13,15,974.5,103.0,1.65,14.0,937.0,632.15,485.04
2016,4,15,13,30,970.0,102.0,1.7,14.0,918.0,579.77,443.57
2016,4,15,13,45,967.0,99.0,1.75,14.0,892.5,525.32,399.13
2016,4,15,14,0,964.0,96.0,1.8,14.0,867.0,469.79,352.32
2016,4,15,14,15,955.5,94.5,1.8,14.0,832.5,412.6,302.74
2016,4,15,14,30,947.0,93.0,1.8,14.0,798.0,355.31,252.02
2016,4,15,14,45,936.0,91.0,1.8,14.0,758.0,297.17,200.42
2016,4,15,15,0,925.0,89.0,1.8,14.0,718.0,239.66,150.48
2016,4,15,15,15,910.0,86.5,1.75,13.5,672.0,182.12,104.74
2016,4,15,15,30,895.0,84.0,1.7,13.0,626.0,126.1,68.59
2016,4,15,15,45,873.5,82.0,1.65,13.0,575.0,72.0,57.79
2016,4,15,16,0,852.0,80.0,1.6,13.0,524.0,57.22,45.09
2016,4,15,16,15,825.5,76.5,1.55,12.5,470.5,56.04,44.33
2016,4,15,16,30,799.0,73.0,1.5,12.0,417.0,54.8,43.49
2016,4,15,16,45,761.5,68.5,1.45,12.0,362.0,52.64,41.73
2016,4,15,17,0,724.0,64.0,1.4,12.0,307.0,50.41,39.86
2016,4,15,17,15,670.0,58.5,1.3,11.5,252.0,47.19,37.11
2016,4,15,17,30,616.0,53.0,1.2,11.0,197.0,40.17,30.79
2016,4,15,17,45,532.0,44.5,1.2,10.5,146.5,34.5,25.49
2016,4,15,18,0,448.0,36.0,1.2,10.0,96.0,28.64,19.81
2016,4,15,18,15,297.5,24.5,1.2,9.5,56.5,19.75,10.56
2016,4,15,18,30,147.0,13.0,1.2,9.0,17.0,11.82,0.0
2016,4,15,18,45,73.5,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,153.5,14.0,0.7,6.5,26.5,104.12,0.0
2016,4,16,6,0,307.0,28.0,0.6,7.0,53.0,271.82,212.79
2016,4,16,6,15,419.0,38.5,0.5,7.5,100.5,372.27,307.69
2016,4,16,6,30,531.0,49.0,0.4,8.0,148.0,481.86,398.06
2016,4,16,6,45,600.0,56.0,0.35,8.5,202.0,561.57,459.39
2016,4,16,7,0,669.0,63.0,0.3,9.0,256.0,644.45,519.32
2016,4,16,7,15,713.5,68.5,0.25,9.5,311.5,702.31,557.67
2016,4,16,7,30,758.0,74.0,0.2,10.0,367.0,766.26,598.65
2016,4,16,7,45,788.5,78.0,0.15,11.0,421.5,815.67,626.65
2016,4,16,8,0,819.0,82.0,0.1,12.0,476.0,863.63,652.82
2016,4,16,8,15,842.0,85.5,0.15,12.5,527.5,902.26,674.74
2016,4,16,8,30,865.0,89.0,0.2,13.0,579.0,938.5,695.03
2016,4,16,8,45,881.5,92.0,0.3,14.0,627.0,955.69,702.81
2016,4,16,9,0,898.0,95.0,0.4,15.0,675.0,979.42,715.29
2016,4,16,9,15,910.5,97.0,0.4,15.5,718.0,994.94,721.55
2016,4,16,9,30,923.0,99.0,0.4,16.0,761.0,1007.1,725.92
2016,4,16,9,45,935.0,99.5,0.45,16.5,798.0,1013.57,728.14
2016,4,16,10,0,947.0,100.0,0.5,17.0,835.0,1016.47,728.41
2016,4,16,10,15,953.5,101.5,0.5,17.0,864.5,1011.58,724.25
2016,4,16,10,30,960.0,103.0,0.5,17.0,894.0,1003.04,718.11
2016,4,16,10,45,962.5,105.0,0.55,17.5,916.0,987.7,707.79
2016,4,16,11,0,965.0,107.0,0.6,18.0,938.0,968.85,695.47
2016,4,16,11,15,967.5,107.5,0.6,18.0,952.0,945.1,680.38
2016,4,16,11,30,970.0,108.0,0.6,18.0,966.0,918.07,663.33
2016,4,16,11,45,972.5,107.5,0.65,18.5,972.0,886.95,643.44
2016,4,16,12,0,975.0,107.0,0.7,19.0,978.0,852.83,621.56
2016,4,16,12,15,974.5,106.5,0.7,19.0,975.5,813.66,596.55
2016,4,16,12,30,974.0,106.0,0.7,19.0,973.0,772.01,568.98
2016,4,16,12,45,975.0,103.5,0.75,19.0,963.5,727.32,538.3
2016,4,16,13,0,976.0,101.0,0.8,19.0,954.0,680.43,505.1
2016,4,16,13,15,972.0,100.0,0.8,19.0,935.0,629.94,467.68
2016,4,16,13,30,968.0,99.0,0.8,19.0,916.0,578.02,428.05
2016,4,16,13,45,961.5,98.5,0.85,19.0,889.5,524.12,386.05
2016,4,16,14,0,955.0,98.0,0.9,19.0,863.0,469.44,341.91
2016,4,16,14,15,946.5,96.5,0.9,18.5,829.5,412.74,295.15
2016,4,16,14,30,938.0,95.0,0.9,18.0,796.0,355.96,247.02
2016,4,16,14,45,926.5,93.5,0.9,18.0,756.0,298.57,197.54
2016,4,16,15,0,915.0,92.0,0.9,18.0,716.0,241.85,149.54
2016,4,16,15,15,901.0,89.5,0.9,17.5,671.0,185.0,105.24
2016,4,16,15,30,887.0,87.0,0.9,17.0,626.0,129.55,69.81
2016,4,16,15,45,868.5,84.0,0.9,17.0,576.0,75.26,59.6
2016,4,16,16,0,850.0,81.0,0.9,17.0,526.0,57.82,44.86
2016,4,16,16,15,824.5,77.5,0.9,16.5,473.0,56.68,44.15
2016,4,16,16,30,799.0,74.0,0.9,16.0,420.0,55.47,43.37
2016,4,16,16,45,764.0,69.0,0.9,15.5,365.0,52.97,41.42
2016,4,16,17,0,729.0,64.0,0.9,15.0,310.0,50.35,39.32
2016,4,16,17,15,676.5,58.5,0.85,14.0,255.5,47.13,36.68
2016,4,16,17,30,624.0,53.0,0.8,13.0,201.0,40.12,30.5
2016,4,16,17,45,539.0,45.0,0.8,12.0,150.0,34.85,25.68
2016,4,16,18,0,454.0,37.0,0.8,11.0,99.0,29.44,20.48
2016,4,16,18,15,310.5,25.0,0.85,10.5,59.0,20.13,11.03
2016,4,16,18,30,167.0,13.0,0.9,10.0,19.0,11.82,0.0
2016,4,16,18,45,83.5,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.5,14.0,0.9,9.5,28.0,133.24,0.0
2016,4,17,6,0,313.0,28.0,0.8,10.0,56.0,276.36,217.17
2016,4,17,6,15,420.5,38.5,0.75,10.5,103.0,374.33,307.84
2016,4,17,6,30,528.0,49.0,0.7,11.0,150.0,481.01,395.82
2016,4,17,6,45,590.0,57.0,0.65,12.0,202.5,556.76,453.29
2016,4,17,7,0,652.0,65.0,0.6,13.0,255.0,635.24,509.09
2016,4,17,7,15,696.5,70.5,0.6,13.5,310.0,697.85,551.67
2016,4,17,7,30,741.0,76.0,0.6,14.0,365.0,755.97,589.32
2016,4,17,7,45,769.5,81.0,0.6,14.5,419.0,804.47,618.95
2016,4,17,8,0,798.0,86.0,0.6,15.0,473.0,851.47,646.76
2016,4,17,8,15,821.5,89.5,0.6,15.5,524.5,890.16,668.36
2016,4,17,8,30,845.0,93.0,0.6,16.0,576.0,926.52,688.13
2016,4,17,8,45,860.0,97.0,0.6,17.0,623.0,952.81,699.86
2016,4,17,9,0,875.0,101.0,0.6,18.0,670.0,966.21,703.42
2016,4,17,9,15,888.0,103.5,0.6,18.5,712.0,982.54,710.43
2016,4,17,9,30,901.0,106.0,0.6,19.0,754.0,995.56,715.39
2016,4,17,9,45,914.0,106.0,0.6,19.5,791.5,1002.35,716.64
2016,4,17,10,0,927.0,106.0,0.6,20.0,829.0,1005.64,715.97
2016,4,17,10,15,934.0,107.0,0.6,20.0,858.0,1000.74,711.84
2016,4,17,10,30,941.0,108.0,0.6,20.0,887.0,992.26,705.78
2016,4,17,10,45,947.5,108.0,0.6,20.5,909.5,978.71,695.46
2016,4,17,11,0,954.0,108.0,0.6,21.0,932.0,961.64,683.2
2016,4,17,11,15,957.0,108.5,0.6,21.0,946.5,938.55,668.65
2016,4,17,11,30,960.0,109.0,0.6,21.0,961.0,912.2,652.17
2016,4,17,11,45,962.5,108.5,0.6,21.5,967.0,881.36,631.69
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,847.57,609.38
2016,4,17,12,15,965.0,107.5,0.6,22.0,971.0,809.12,585.18
2016,4,17,12,30,965.0,107.0,0.6,22.0,969.0,768.19,558.51
2016,4,17,12,45,965.0,105.5,0.65,22.0,959.0,724.09,528.7
2016,4,17,13,0,965.0,104.0,0.7,22.0,949.0,677.87,496.48
2016,4,17,13,15,961.5,103.0,0.7,22.0,931.0,628.15,460.17
2016,4,17,13,30,958.0,102.0,0.7,22.0,913.0,576.98,421.7
2016,4,17,13,45,954.0,100.0,0.75,22.0,887.5,523.54,380.72
2016,4,17,14,0,950.0,98.0,0.8,22.0,862.0,469.13,337.46
2016,4,17,14,15,942.5,96.5,0.8,21.5,829.0,413.09,291.88
2016,4,17,14,30,935.0,95.0,0.8,21.0,796.0,356.87,244.84
2016,4,17,14,45,926.5,92.5,0.85,21.0,757.0,299.69,196.21
2016,4,17,15,0,918.0,90.0,0.9,21.0,718.0,242.89,148.59
2016,4,17,15,15,904.5,87.5,0.85,20.5,673.0,186.01,104.5
2016,4,17,15,30,891.0,85.0,0.8,20.0,628.0,130.47,68.98
2016,4,17,15,45,874.5,81.5,0.8,20.0,579.0,75.75,49.18
2016,4,17,16,0,858.0,78.0,0.8,20.0,530.0,64.71,50.17
2016,4,17,16,15,833.5,75.0,0.75,19.0,477.0,54.85,42.09
2016,4,17,16,30,809.0,72.0,0.7,18.0,424.0,53.94,41.68
2016,4,17,16,45,775.5,67.5,0.7,17.5,369.5,51.77,40.03
2016,4,17,17,0,742.0,63.0,0.7,17.0,315.0,49.52,38.26
2016,4,17,17,15,691.5,57.5,0.7,16.0,260.5,46.26,35.61
2016,4,17,17,30,641.0,52.0,0.7,15.0,206.0,42.92,32.74
2016,4,17,17,45,559.5,44.0,0.75,14.0,154.5,34.0,24.71
2016,4,17,18,0,478.0,36.0,0.8,13.0,103.0,28.53,19.52
2016,4,17,18,15,336.0,25.0,0.8,12.5,62.0,20.09,11.05
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,12.73,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,170.5,14.5,0.45,11.5,30.5,144.21,7.91
2016,4,18,6,0,341.0,29.0,0.5,12.0,61.0,296.27,232.6
2016,4,18,6,15,447.0,39.0,0.45,12.5,109.0,394.18,320.18
2016,4,18,6,30,553.0,49.0,0.4,13.0,157.0,500.46,405.44
2016,4,18,6,45,620.5,55.5,0.35,13.5,211.5,579.38,464.33
2016,4,18,7,0,688.0,62.0,0.3,14.0,266.0,655.89,517.91
2016,4,18,7,15,730.5,67.0,0.3,14.0,321.5,718.06,560.06
2016,4,18,7,30,773.0,72.0,0.3,14.0,377.0,780.18,600.6
2016,4,18,7,45,802.5,76.5,0.3,14.5,431.5,829.7,630.04
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,877.7,657.74
2016,4,18,8,15,853.5,84.0,0.35,15.5,538.0,914.53,678.51
2016,4,18,8,30,875.0,87.0,0.4,16.0,590.0,939.39,691.53
2016,4,18,8,45,890.5,90.0,0.45,17.0,637.5,965.27,704.06
2016,4,18,9,0,906.0,93.0,0.5,18.0,685.0,988.13,714.59
2016,4,18,9,15,917.5,95.0,0.5,18.5,727.0,1002.72,720.2
2016,4,18,9,30,929.0,97.0,0.5,19.0,769.0,1013.92,723.94
2016,4,18,9,45,941.0,97.0,0.55,19.5,806.0,1019.82,725.8
2016,4,18,10,0,953.0,97.0,0.6,20.0,843.0,1022.14,725.7
2016,4,18,10,15,959.0,98.0,0.6,20.5,872.0,1016.2,719.58
2016,4,18,10,30,965.0,99.0,0.6,21.0,901.0,1006.63,711.55
2016,4,18,10,45,969.5,100.0,0.6,21.5,922.5,992.05,700.67
2016,4,18,11,0,974.0,101.0,0.6,22.0,944.0,973.9,687.83
2016,4,18,11,15,976.0,101.5,0.6,22.0,958.0,949.61,672.67
2016,4,18,11,30,978.0,102.0,0.6,22.0,972.0,922.04,655.58
2016,4,18,11,45,978.5,102.0,0.6,22.0,977.5,889.66,635.48
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,854.38,613.52
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,815.25,588.97
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,773.67,562.18
2016,4,18,12,45,971.0,104.0,0.6,22.5,966.0,728.25,529.73
2016,4,18,13,0,965.0,106.0,0.6,23.0,954.0,681.09,495.42
2016,4,18,13,15,961.0,105.0,0.6,22.5,935.5,631.09,460.16
2016,4,18,13,30,957.0,104.0,0.6,22.0,917.0,579.69,422.63
2016,4,18,13,45,947.0,105.0,0.65,22.0,889.5,525.89,381.66
2016,4,18,14,0,937.0,106.0,0.7,22.0,862.0,471.66,338.87
2016,4,18,14,15,928.5,104.5,0.7,22.0,828.5,415.89,293.23
2016,4,18,14,30,920.0,103.0,0.7,22.0,795.0,360.05,246.42
2016,4,18,14,45,901.5,104.5,0.75,22.0,753.5,304.03,199.45
2016,4,18,15,0,883.0,106.0,0.8,22.0,712.0,249.38,154.3
2016,4,18,15,15,867.5,103.0,0.8,22.0,667.0,185.07,104.53
2016,4,18,15,30,852.0,100.0,0.8,22.0,622.0,130.54,69.28
2016,4,18,15,45,824.5,99.5,0.8,22.0,571.0,79.44,50.79
2016,4,18,16,0,797.0,99.0,0.8,22.0,520.0,70.11,54.3
2016,4,18,16,15,591.5,128.0,0.8,21.0,423.5,84.51,67.0
2016,4,18,16,30,386.0,157.0,0.8,20.0,327.0,105.74,85.58
2016,4,18,16,45,353.5,143.5,0.8,19.5,284.0,104.21,84.7
2016,4,18,17,0,321.0,130.0,0.8,19.0,241.0,95.62,77.76
2016,4,18,17,15,295.0,110.0,0.8,17.5,198.5,82.41,66.92
2016,4,18,17,30,269.0,90.0,0.8,16.0,156.0,68.68,55.24
2016,4,18,17,45,224.5,70.5,0.8,14.5,116.5,54.72,42.95
2016,4,18,18,0,180.0,51.0,0.8,13.0,77.0,40.31,29.88
2016,4,18,18,15,90.0,33.5,0.75,12.5,46.5,26.85,16.84
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.96,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.5,30.5,134.74,34.81
2016,4,19,6,0,296.0,32.0,0.7,12.0,61.0,271.25,215.34
2016,4,19,6,15,399.5,43.0,0.6,12.5,107.5,367.49,300.51
2016,4,19,6,30,503.0,54.0,0.5,13.0,154.0,471.76,384.98
2016,4,19,6,45,580.5,59.5,0.45,13.5,208.5,555.61,448.23
2016,4,19,7,0,658.0,65.0,0.4,14.0,263.0,643.01,510.27
2016,4,19,7,15,701.5,70.5,0.35,14.0,318.0,699.93,548.11
2016,4,19,7,30,745.0,76.0,0.3,14.0,373.0,762.81,588.76
2016,4,19,7,45,778.0,79.5,0.3,14.5,427.0,813.52,619.23
2016,4,19,8,0,811.0,83.0,0.3,15.0,481.0,862.9,648.04
2016,4,19,8,15,833.0,86.5,0.3,15.5,532.5,900.42,668.37
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,935.55,686.96
2016,4,19,8,45,867.5,94.0,0.3,17.0,630.5,949.85,690.84
2016,4,19,9,0,880.0,98.0,0.3,18.0,677.0,970.71,699.23
2016,4,19,9,15,892.5,100.5,0.35,18.5,719.0,986.61,706.84
2016,4,19,9,30,905.0,103.0,0.4,19.0,761.0,999.17,712.6
2016,4,19,9,45,904.0,110.5,0.45,20.0,794.5,1000.79,710.49
2016,4,19,10,0,903.0,118.0,0.5,21.0,828.0,998.7,706.45
2016,4,19,10,15,910.0,119.5,0.55,21.0,857.0,994.27,703.88
2016,4,19,10,30,917.0,121.0,0.6,21.0,886.0,986.32,699.31
2016,4,19,10,45,916.5,125.0,0.65,21.0,906.0,970.48,690.02
2016,4,19,11,0,916.0,129.0,0.7,21.0,926.0,951.32,678.82
2016,4,19,11,15,919.0,130.0,0.75,21.0,939.5,929.14,665.75
2016,4,19,11,30,922.0,131.0,0.8,21.0,953.0,903.81,650.68
2016,4,19,11,45,654.5,269.0,0.85,21.0,855.0,792.08,576.32
2016,4,19,12,0,387.0,407.0,0.9,21.0,757.0,673.93,492.95
2016,4,19,12,15,422.5,397.5,0.9,20.5,778.0,670.65,492.93
2016,4,19,12,30,458.0,388.0,0.9,20.0,799.0,661.41,487.4
2016,4,19,12,45,679.5,264.0,0.9,20.0,866.5,674.94,499.5
2016,4,19,13,0,901.0,140.0,0.9,20.0,934.0,671.18,497.92
2016,4,19,13,15,682.0,245.5,0.9,19.5,840.0,586.29,435.47
2016,4,19,13,30,463.0,351.0,0.9,19.0,746.0,517.62,385.06
2016,4,19,13,45,435.5,348.0,0.95,19.0,711.0,471.75,351.21
2016,4,19,14,0,408.0,345.0,1.0,19.0,676.0,434.48,322.73
2016,4,19,14,15,289.0,358.0,1.0,18.5,587.5,372.65,277.76
2016,4,19,14,30,170.0,371.0,1.0,18.0,499.0,331.27,249.0
2016,4,19,14,45,158.0,350.5,1.0,17.5,465.0,298.78,224.77
2016,4,19,15,0,146.0,330.0,1.0,17.0,431.0,267.98,201.85
2016,4,19,15,15,103.0,298.0,0.95,16.5,366.5,238.24,181.39
2016,4,19,15,30,60.0,266.0,0.9,16.0,302.0,203.89,157.68
2016,4,19,15,45,205.0,239.0,0.85,15.5,350.0,172.12,133.09
2016,4,19,16,0,350.0,212.0,0.8,15.0,398.0,143.54,118.54
2016,4,19,16,15,276.0,199.0,0.75,14.5,336.5,136.34,113.15
2016,4,19,16,30,202.0,186.0,0.7,14.0,275.0,135.54,113.11
2016,4,19,16,45,427.5,134.5,0.65,14.0,292.0,93.04,76.7
2016,4,19,17,0,653.0,83.0,0.6,14.0,309.0,59.69,47.7
2016,4,19,17,15,598.0,75.0,0.6,13.5,255.0,55.46,44.18
2016,4,19,17,30,543.0,67.0,0.6,13.0,201.0,51.05,40.3
2016,4,19,17,45,476.0,55.5,0.6,12.5,152.0,43.34,33.25
2016,4,19,18,0,409.0,44.0,0.6,12.0,103.0,35.27,25.64
2016,4,19,18,15,273.0,30.0,0.6,11.5,62.5,24.35,14.98
2016,4,19,18,30,137.0,16.0,0.6,11.0,22.0,12.97,0.0
2016,4,19,18,45,68.5,8.0,0.65,10.5,11.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,165.0,16.5,0.7,8.5,33.0,147.68,60.98
2016,4,20,6,0,330.0,33.0,0.7,9.0,66.0,295.22,238.33
2016,4,20,6,15,432.0,43.0,0.6,9.5,114.0,391.01,323.02
2016,4,20,6,30,534.0,53.0,0.5,10.0,162.0,494.42,406.74
2016,4,20,6,45,610.0,58.0,0.45,10.5,217.0,577.57,469.5
2016,4,20,7,0,686.0,63.0,0.4,11.0,272.0,658.82,527.09
2016,4,20,7,15,727.5,68.0,0.4,11.5,327.5,720.16,568.0
2016,4,20,7,30,769.0,73.0,0.4,12.0,383.0,781.4,607.26
2016,4,20,7,45,801.0,76.0,0.4,13.0,437.5,831.13,636.0
2016,4,20,8,0,833.0,79.0,0.4,14.0,492.0,879.46,662.95
2016,4,20,8,15,853.5,82.5,0.4,14.5,543.0,916.0,682.64
2016,4,20,8,30,874.0,86.0,0.4,15.0,594.0,940.54,694.45
2016,4,20,8,45,888.0,89.0,0.45,15.5,640.5,964.96,707.43
2016,4,20,9,0,902.0,92.0,0.5,16.0,687.0,986.34,718.5
2016,4,20,9,15,913.5,94.0,0.5,16.0,729.0,1000.9,725.54
2016,4,20,9,30,925.0,96.0,0.5,16.0,771.0,1012.07,730.71
2016,4,20,9,45,934.0,97.0,0.55,16.5,806.5,1016.2,731.53
2016,4,20,10,0,943.0,98.0,0.6,17.0,842.0,1016.77,730.41
2016,4,20,10,15,949.0,99.5,0.6,17.0,871.0,1011.41,726.0
2016,4,20,10,30,955.0,101.0,0.6,17.0,900.0,1002.43,719.6
2016,4,20,10,45,951.5,106.5,0.65,17.5,919.5,985.23,708.08
2016,4,20,11,0,948.0,112.0,0.7,18.0,939.0,964.61,694.6
2016,4,20,11,15,950.5,113.0,0.7,18.0,953.0,941.59,679.94
2016,4,20,11,30,953.0,114.0,0.7,18.0,967.0,915.36,663.3
2016,4,20,11,45,949.5,117.0,0.75,18.5,971.0,883.0,642.48
2016,4,20,12,0,946.0,120.0,0.8,19.0,975.0,847.97,619.87
2016,4,20,12,15,945.0,119.5,0.8,18.5,972.5,809.28,596.16
2016,4,20,12,30,944.0,119.0,0.8,18.0,970.0,768.27,569.78
2016,4,20,12,45,943.5,117.0,0.85,18.0,959.5,724.19,539.31
2016,4,20,13,0,943.0,115.0,0.9,18.0,949.0,678.12,506.51
2016,4,20,13,15,938.5,114.5,0.9,18.0,930.5,629.19,470.06
2016,4,20,13,30,934.0,114.0,0.9,18.0,912.0,578.95,431.57
2016,4,20,13,45,927.0,113.0,0.9,18.0,885.0,526.06,389.92
2016,4,20,14,0,920.0,112.0,0.9,18.0,858.0,472.53,346.47
2016,4,20,14,15,719.0,194.5,0.9,17.5,763.5,401.09,292.23
2016,4,20,14,30,518.0,277.0,0.9,17.0,669.0,357.58,260.46
2016,4,20,14,45,696.5,191.5,0.95,17.0,690.5,306.23,212.68
2016,4,20,15,0,875.0,106.0,1.0,17.0,712.0,251.48,159.81
2016,4,20,15,15,859.5,103.5,0.95,16.5,667.0,188.04,109.49
2016,4,20,15,30,844.0,101.0,0.9,16.0,622.0,134.39,73.45
2016,4,20,15,45,822.5,98.0,0.9,16.0,572.5,82.14,51.6
2016,4,20,16,0,801.0,95.0,0.9,16.0,523.0,66.96,52.92
2016,4,20,16,15,774.0,91.0,0.85,15.5,470.5,65.89,52.32
2016,4,20,16,30,747.0,87.0,0.8,15.0,418.0,64.75,51.64
2016,4,20,16,45,709.5,81.5,0.8,14.5,364.0,56.58,44.74
2016,4,20,17,0,672.0,76.0,0.8,14.0,310.0,54.29,42.97
2016,4,20,17,15,618.0,69.5,0.75,13.0,256.5,51.02,40.31
2016,4,20,17,30,564.0,63.0,0.7,12.0,203.0,47.65,37.42
2016,4,20,17,45,483.0,53.5,0.65,11.5,153.0,41.5,31.76
2016,4,20,18,0,402.0,44.0,0.6,11.0,103.0,35.12,25.66
2016,4,20,18,15,271.5,30.5,0.6,10.5,63.0,24.69,15.48
2016,4,20,18,30,141.0,17.0,0.6,10.0,23.0,13.41,0.0
2016,4,20,18,45,70.5,8.5,0.6,9.5,11.5,7.73,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,46.5,19.0,0.35,9.5,24.0,64.89,30.36
2016,4,21,6,0,93.0,38.0,0.3,10.0,48.0,130.91,104.31
2016,4,21,6,15,135.0,59.0,0.25,10.5,82.5,190.05,156.93
2016,4,21,6,30,177.0,80.0,0.2,11.0,117.0,250.68,208.57
2016,4,21,6,45,203.5,101.5,0.2,11.5,155.5,302.03,250.5
2016,4,21,7,0,230.0,123.0,0.2,12.0,194.0,354.07,291.25
2016,4,21,7,15,257.5,140.5,0.25,12.0,234.0,402.0,328.26
2016,4,21,7,30,285.0,158.0,0.3,12.0,274.0,450.66,364.83
2016,4,21,7,45,214.5,188.5,0.35,12.5,283.0,411.82,331.36
2016,4,21,8,0,144.0,219.0,0.4,13.0,292.0,384.9,307.41
2016,4,21,8,15,188.5,240.5,0.45,13.0,345.5,449.56,356.87
2016,4,21,8,30,233.0,262.0,0.5,13.0,399.0,514.65,404.55
2016,4,21,8,45,190.0,288.0,0.55,13.5,405.5,501.3,390.94
2016,4,21,9,0,147.0,314.0,0.6,14.0,412.0,485.77,376.71
2016,4,21,9,15,157.5,335.5,0.65,14.0,446.5,515.14,397.76
2016,4,21,9,30,168.0,357.0,0.7,14.0,481.0,543.41,417.39
2016,4,21,9,45,193.0,374.0,0.75,14.5,522.5,579.47,442.15
2016,4,21,10,0,218.0,391.0,0.8,15.0,564.0,614.08,465.45
2016,4,21,10,15,144.5,394.5,0.8,15.0,511.0,539.49,409.52
2016,4,21,10,30,71.0,398.0,0.8,15.0,458.0,452.55,344.89
2016,4,21,10,45,107.5,422.5,0.85,15.0,515.5,504.38,383.99
2016,4,21,11,0,144.0,447.0,0.9,15.0,573.0,564.29,426.85
2016,4,21,11,15,227.5,443.0,0.9,15.0,646.0,622.22,468.74
2016,4,21,11,30,311.0,439.0,0.9,15.0,719.0,682.4,511.06
2016,4,21,11,45,325.5,430.0,0.9,15.0,724.5,667.43,499.98
2016,4,21,12,0,340.0,421.0,0.9,15.0,730.0,650.87,488.58
2016,4,21,12,15,206.0,429.0,0.9,15.0,616.5,535.78,405.0
2016,4,21,12,30,72.0,437.0,0.9,15.0,503.0,433.0,329.01
2016,4,21,12,45,52.0,401.5,0.95,15.0,449.0,381.83,292.19
2016,4,21,13,0,32.0,366.0,1.0,15.0,395.0,333.52,256.49
2016,4,21,13,15,95.5,401.0,1.0,15.0,483.5,391.7,300.77
2016,4,21,13,30,159.0,436.0,1.0,15.0,572.0,435.8,332.66
2016,4,21,13,45,89.5,363.5,1.05,15.5,440.0,341.11,261.58
2016,4,21,14,0,20.0,291.0,1.1,16.0,308.0,256.2,197.81
2016,4,21,14,15,33.5,310.5,1.1,15.5,337.0,263.87,204.38
2016,4,21,14,30,47.0,330.0,1.1,15.0,366.0,275.82,213.63
2016,4,21,14,45,54.0,319.0,1.15,15.0,358.5,262.64,203.27
2016,4,21,15,0,61.0,308.0,1.2,15.0,351.0,248.6,192.31
2016,4,21,15,15,30.5,210.5,1.2,15.0,232.0,172.12,133.71
2016,4,21,15,30,0.0,113.0,1.2,15.0,113.0,99.06,76.57
2016,4,21,15,45,7.0,150.0,1.2,15.0,154.0,127.88,100.44
2016,4,21,16,0,14.0,187.0,1.2,15.0,195.0,153.48,127.27
2016,4,21,16,15,7.0,123.5,1.15,14.5,127.5,105.95,87.16
2016,4,21,16,30,0.0,60.0,1.1,14.0,60.0,53.01,41.45
2016,4,21,16,45,0.0,52.0,1.1,13.5,52.0,45.9,35.45
2016,4,21,17,0,0.0,44.0,1.1,13.0,44.0,38.81,29.3
2016,4,21,17,15,0.0,36.5,1.0,12.5,36.5,32.16,23.46
2016,4,21,17,30,0.0,29.0,0.9,12.0,29.0,25.53,17.51
2016,4,21,17,45,0.0,22.0,0.85,11.5,22.0,19.35,11.86
2016,4,21,18,0,0.0,15.0,0.8,11.0,15.0,13.18,6.14
2016,4,21,18,15,0.0,9.0,0.8,10.5,9.0,7.9,1.15
2016,4,21,18,30,0.0,3.0,0.8,10.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,0.8,9.5,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,1.4,9.0,3.5,3.07,0.0
2016,4,22,6,0,0.0,7.0,1.5,9.0,7.0,6.14,0.0
2016,4,22,6,15,0.0,12.5,1.5,9.0,12.5,10.97,3.86
2016,4,22,6,30,0.0,18.0,1.5,9.0,18.0,15.82,8.2
2016,4,22,6,45,0.0,23.5,1.55,9.5,23.5,20.67,12.48
2016,4,22,7,0,0.0,29.0,1.6,10.0,29.0,25.53,16.69
2016,4,22,7,15,0.0,35.0,1.6,10.0,35.0,30.84,21.25
2016,4,22,7,30,0.0,41.0,1.6,10.0,41.0,36.16,25.77
2016,4,22,7,45,0.0,30.5,1.65,10.5,30.5,26.89,17.61
2016,4,22,8,0,0.0,20.0,1.7,11.0,20.0,17.63,9.53
2016,4,22,8,15,0.0,26.0,1.7,11.0,26.0,22.94,14.04
2016,4,22,8,30,0.0,32.0,1.7,11.0,32.0,28.26,18.51
2016,4,22,8,45,3.0,108.5,1.7,11.0,110.5,99.82,78.82
2016,4,22,9,0,6.0,185.0,1.7,11.0,189.0,176.22,141.41
2016,4,22,9,15,3.0,128.0,1.7,11.0,130.0,117.89,93.04
2016,4,22,9,30,0.0,71.0,1.7,11.0,71.0,62.98,47.32
2016,4,22,9,45,0.0,81.5,1.75,11.0,81.5,72.37,55.09
2016,4,22,10,0,0.0,92.0,1.8,11.0,92.0,81.79,62.79
2016,4,22,10,15,0.0,69.5,1.85,11.0,69.5,61.74,46.06
2016,4,22,10,30,0.0,47.0,1.9,11.0,47.0,41.74,29.36
2016,4,22,10,45,11.0,185.0,1.95,11.5,194.5,176.59,140.14
2016,4,22,11,0,22.0,323.0,2.0,12.0,342.0,313.27,247.38
2016,4,22,11,15,18.5,296.0,2.05,12.0,312.0,283.25,223.26
2016,4,22,11,30,15.0,269.0,2.1,12.0,282.0,254.04,200.34
2016,4,22,11,45,15.5,278.0,2.15,12.0,292.0,261.09,205.92
2016,4,22,12,0,16.0,287.0,2.2,12.0,302.0,267.89,211.19
2016,4,22,12,15,14.0,254.5,2.25,11.5,268.0,236.04,186.47
2016,4,22,12,30,12.0,222.0,2.3,11.0,234.0,204.78,162.06
2016,4,22,12,45,6.0,164.5,2.35,11.0,170.5,149.54,117.66
2016,4,22,13,0,0.0,107.0,2.4,11.0,107.0,95.0,73.22
2016,4,22,13,15,4.0,148.0,2.4,10.5,152.0,132.95,104.66
2016,4,22,13,30,8.0,189.0,2.4,10.0,197.0,169.76,134.86
2016,4,22,13,45,16.5,250.5,2.4,10.0,265.0,224.2,178.72
2016,4,22,14,0,25.0,312.0,2.4,10.0,333.0,275.07,219.05
2016,4,22,14,15,24.0,298.5,2.3,10.0,317.5,260.61,207.46
2016,4,22,14,30,23.0,285.0,2.2,10.0,302.0,246.34,196.25
2016,4,22,14,45,120.0,308.0,2.15,10.0,392.0,263.22,206.53
2016,4,22,15,0,217.0,331.0,2.1,10.0,482.0,284.28,218.78
2016,4,22,15,15,271.0,299.0,2.1,10.0,475.5,243.5,183.66
2016,4,22,15,30,325.0,267.0,2.1,10.0,469.0,207.44,154.63
2016,4,22,15,45,162.5,147.5,2.1,10.0,248.5,106.02,81.42
2016,4,22,16,0,0.0,28.0,2.1,10.0,28.0,24.71,16.53
2016,4,22,16,15,384.0,55.5,2.1,10.0,228.0,33.6,24.63
2016,4,22,16,30,768.0,83.0,2.1,10.0,428.0,61.57,49.86
2016,4,22,16,45,736.5,77.5,2.1,10.0,374.5,58.99,47.7
2016,4,22,17,0,705.0,72.0,2.1,10.0,321.0,51.29,40.93
2016,4,22,17,15,653.0,66.0,1.95,9.5,267.0,48.26,38.36
2016,4,22,17,30,601.0,60.0,1.8,9.0,213.0,45.13,35.58
2016,4,22,17,45,515.5,52.5,1.7,8.5,161.5,40.52,31.28
2016,4,22,18,0,430.0,45.0,1.6,8.0,110.0,35.85,26.68
2016,4,22,18,15,215.0,36.5,1.5,7.5,69.0,28.41,19.11
2016,4,22,18,30,0.0,28.0,1.4,7.0,28.0,23.04,3.93
2016,4,22,18,45,0.0,14.0,1.35,7.0,14.0,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,19.0,1.05,6.5,37.5,155.05,101.19
2016,4,23,6,0,323.0,38.0,1.1,7.0,75.0,298.3,246.64
2016,4,23,6,15,422.0,48.0,1.15,7.0,123.0,393.07,331.23
2016,4,23,6,30,521.0,58.0,1.2,7.0,171.0,494.75,416.98
2016,4,23,6,45,580.5,66.0,1.3,7.5,223.5,569.24,476.08
2016,4,23,7,0,640.0,74.0,1.4,8.0,276.0,646.07,534.31
2016,4,23,7,15,682.5,79.5,1.35,8.5,330.0,707.07,576.79
2016,4,23,7,30,725.0,85.0,1.3,9.0,384.0,768.24,617.65
2016,4,23,7,45,534.0,142.0,1.3,9.5,378.0,675.61,545.7
2016,4,23,8,0,343.0,199.0,1.3,10.0,372.0,559.66,452.99
2016,4,23,8,15,587.5,149.0,1.3,10.0,482.0,757.89,603.35
2016,4,23,8,30,832.0,99.0,1.3,10.0,592.0,931.02,720.36
2016,4,23,8,45,852.0,100.5,1.3,10.5,639.0,958.73,733.31
2016,4,23,9,0,872.0,102.0,1.3,11.0,686.0,973.57,739.58
2016,4,23,9,15,536.5,230.0,1.25,11.5,596.5,800.75,616.23
2016,4,23,9,30,201.0,358.0,1.2,12.0,507.0,576.6,446.57
2016,4,23,9,45,263.0,364.0,1.2,12.5,568.0,653.04,503.32
2016,4,23,10,0,325.0,370.0,1.2,13.0,629.0,710.48,542.6
2016,4,23,10,15,635.0,236.0,1.2,13.0,764.5,875.55,663.12
2016,4,23,10,30,945.0,102.0,1.2,13.0,900.0,998.29,741.95
2016,4,23,10,45,568.5,275.5,1.25,13.0,759.0,817.6,617.23
2016,4,23,11,0,192.0,449.0,1.3,13.0,618.0,609.43,463.42
2016,4,23,11,15,172.0,456.5,1.3,13.0,609.5,587.15,448.42
2016,4,23,11,30,152.0,464.0,1.3,13.0,601.0,564.97,431.72
2016,4,23,11,45,258.5,443.0,1.3,13.5,678.0,625.48,476.63
2016,4,23,12,0,365.0,422.0,1.3,14.0,755.0,672.04,509.75
2016,4,23,12,15,201.0,405.0,1.3,14.0,588.5,511.86,391.93
2016,4,23,12,30,37.0,388.0,1.3,14.0,422.0,366.74,282.46
2016,4,23,12,45,196.0,402.0,1.3,14.0,577.0,476.87,367.88
2016,4,23,13,0,355.0,416.0,1.3,14.0,732.0,567.79,434.02
2016,4,23,13,15,401.5,387.0,1.3,14.0,737.5,547.17,417.75
2016,4,23,13,30,448.0,358.0,1.3,14.0,743.0,518.01,395.54
2016,4,23,13,45,401.0,367.0,1.35,14.0,704.5,477.96,364.6
2016,4,23,14,0,354.0,376.0,1.4,14.0,666.0,437.13,333.03
2016,4,23,14,15,358.0,357.5,1.45,13.5,641.0,399.92,303.97
2016,4,23,14,30,362.0,339.0,1.5,13.0,616.0,362.56,274.01
2016,4,23,14,45,387.0,312.0,1.6,13.0,594.5,324.83,242.18
2016,4,23,15,0,412.0,285.0,1.7,13.0,573.0,284.93,208.34
2016,4,23,15,15,368.0,276.0,1.7,12.5,521.0,244.14,177.89
2016,4,23,15,30,324.0,267.0,1.7,12.0,469.0,208.25,153.77
2016,4,23,15,45,552.5,183.5,1.75,12.0,495.5,131.07,94.24
2016,4,23,16,0,781.0,100.0,1.8,12.0,522.0,70.06,56.43
2016,4,23,16,15,753.5,96.0,1.8,11.5,470.5,69.15,56.02
2016,4,23,16,30,726.0,92.0,1.8,11.0,419.0,61.75,49.78
2016,4,23,16,45,687.0,87.0,1.8,11.0,365.5,60.11,48.51
2016,4,23,17,0,648.0,82.0,1.8,11.0,312.0,58.39,47.13
2016,4,23,17,15,594.5,75.0,1.75,10.5,259.0,54.94,44.22
2016,4,23,17,30,541.0,68.0,1.7,10.0,206.0,51.36,41.07
2016,4,23,17,45,453.0,59.0,1.65,9.5,156.5,45.8,35.92
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,40.1,30.39
2016,4,23,18,15,242.0,35.5,1.55,8.5,67.5,27.63,18.45
2016,4,23,18,30,119.0,21.0,1.5,8.0,28.0,16.52,2.63
2016,4,23,18,45,59.5,10.5,1.45,8.0,14.0,9.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
