Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,5,45,90.5,24.0,1.7,7.5,34.5,103.4,69.75
2016,4,24,6,0,181.0,48.0,1.8,8.0,69.0,206.02,170.42
2016,4,24,6,15,272.0,64.0,1.8,8.0,114.5,307.49,260.38
2016,4,24,6,30,363.0,80.0,1.8,8.0,160.0,403.29,343.03
2016,4,24,6,45,412.5,94.5,1.85,8.0,208.5,470.84,399.37
2016,4,24,7,0,462.0,109.0,1.9,8.0,257.0,540.7,455.46
2016,4,24,7,15,560.5,97.5,1.85,8.0,309.0,627.98,522.52
2016,4,24,7,30,659.0,86.0,1.8,8.0,361.0,713.33,584.69
2016,4,24,7,45,678.0,106.0,1.8,8.5,421.0,770.17,622.9
2016,4,24,8,0,697.0,126.0,1.8,9.0,481.0,824.38,658.39
2016,4,24,8,15,533.0,183.5,1.8,9.0,470.5,740.46,593.83
2016,4,24,8,30,369.0,241.0,1.8,9.0,460.0,637.35,512.39
2016,4,24,8,45,379.0,260.0,1.8,9.5,500.5,668.51,533.85
2016,4,24,9,0,389.0,279.0,1.8,10.0,541.0,697.94,552.53
2016,4,24,9,15,626.0,204.5,1.75,10.5,655.5,867.27,675.9
2016,4,24,9,30,863.0,130.0,1.7,11.0,770.0,1006.0,765.26
2016,4,24,9,45,890.0,123.0,1.7,11.5,810.0,1007.65,761.73
2016,4,24,10,0,917.0,116.0,1.7,12.0,850.0,1016.78,765.11
2016,4,24,10,15,924.0,117.0,1.65,12.0,878.5,1011.64,759.75
2016,4,24,10,30,931.0,118.0,1.6,12.0,907.0,1002.97,752.41
2016,4,24,10,45,738.0,234.0,1.6,12.5,869.0,936.86,706.51
2016,4,24,11,0,545.0,350.0,1.6,13.0,831.0,850.44,641.5
2016,4,24,11,15,494.5,370.5,1.65,13.0,812.0,803.8,609.12
2016,4,24,11,30,444.0,391.0,1.7,13.0,793.0,757.05,575.82
2016,4,24,11,45,441.5,394.5,1.8,13.5,796.5,735.09,560.02
2016,4,24,12,0,439.0,398.0,1.9,14.0,800.0,711.7,542.78
2016,4,24,12,15,440.0,396.5,1.95,13.5,798.5,685.52,525.12
2016,4,24,12,30,441.0,395.0,2.0,13.0,797.0,658.2,506.31
2016,4,24,12,45,228.5,341.5,2.15,13.0,550.0,447.07,349.22
2016,4,24,13,0,16.0,288.0,2.3,13.0,303.0,261.4,204.73
2016,4,24,13,15,236.5,323.5,2.35,13.0,528.0,403.69,317.7
2016,4,24,13,30,457.0,359.0,2.4,13.0,753.0,524.17,407.03
2016,4,24,13,45,482.5,339.0,2.45,13.0,744.5,490.91,379.38
2016,4,24,14,0,508.0,319.0,2.5,13.0,736.0,455.13,349.77
2016,4,24,14,15,514.0,300.0,2.55,12.5,707.5,410.35,313.13
2016,4,24,14,30,520.0,281.0,2.6,12.0,679.0,365.08,275.16
2016,4,24,14,45,487.5,274.5,2.65,11.5,632.5,318.03,236.36
2016,4,24,15,0,455.0,268.0,2.7,11.0,586.0,274.56,200.92
2016,4,24,15,15,464.0,246.5,2.7,10.5,553.5,230.99,165.03
2016,4,24,15,30,473.0,225.0,2.7,10.0,521.0,186.97,131.95
2016,4,24,15,45,570.5,188.5,2.75,10.0,518.0,136.24,98.37
2016,4,24,16,0,668.0,152.0,2.8,10.0,515.0,97.71,81.29
2016,4,24,16,15,636.0,145.0,2.75,9.5,463.5,96.46,80.68
2016,4,24,16,30,604.0,138.0,2.7,9.0,412.0,95.08,79.92
2016,4,24,16,45,569.0,127.0,2.7,9.0,359.5,88.36,74.21
2016,4,24,17,0,534.0,116.0,2.7,9.0,307.0,82.42,69.13
2016,4,24,17,15,475.5,105.0,2.65,8.5,254.5,76.03,63.66
2016,4,24,17,30,417.0,94.0,2.6,8.0,202.0,69.38,57.75
2016,4,24,17,45,352.0,77.5,2.6,7.5,154.0,58.26,47.52
2016,4,24,18,0,287.0,61.0,2.6,7.0,106.0,46.68,36.59
2016,4,24,18,15,180.0,42.0,2.55,6.5,67.0,32.59,23.03
2016,4,24,18,30,73.0,23.0,2.5,6.0,28.0,18.67,5.08
2016,4,24,18,45,36.5,11.5,2.5,6.0,14.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,86.0,11.0,1.5,4.0,13.0,59.5,0.0
2016,4,25,5,45,256.0,23.0,1.55,4.5,50.0,223.36,164.18
2016,4,25,6,0,426.0,35.0,1.6,5.0,87.0,364.92,305.83
2016,4,25,6,15,518.5,43.0,1.65,5.5,137.0,456.55,387.42
2016,4,25,6,30,611.0,51.0,1.7,6.0,187.0,554.63,468.63
2016,4,25,6,45,673.5,55.5,1.75,6.5,242.5,624.77,523.65
2016,4,25,7,0,736.0,60.0,1.8,7.0,298.0,703.18,582.34
2016,4,25,7,15,773.0,64.5,1.8,7.0,353.5,761.61,624.1
2016,4,25,7,30,810.0,69.0,1.8,7.0,409.0,819.64,664.3
2016,4,25,7,45,837.0,72.0,1.85,7.5,463.5,865.87,694.15
2016,4,25,8,0,864.0,75.0,1.9,8.0,518.0,901.19,715.7
2016,4,25,8,15,883.5,78.0,1.9,8.0,569.5,936.57,737.82
2016,4,25,8,30,903.0,81.0,1.9,8.0,621.0,969.44,757.97
2016,4,25,8,45,917.5,83.5,1.9,8.5,668.5,994.09,770.97
2016,4,25,9,0,932.0,86.0,1.9,9.0,716.0,1015.62,781.91
2016,4,25,9,15,943.0,87.5,1.9,9.5,758.0,1029.26,787.57
2016,4,25,9,30,954.0,89.0,1.9,10.0,800.0,1039.44,791.13
2016,4,25,9,45,961.5,91.5,1.95,10.5,836.0,1043.76,791.69
2016,4,25,10,0,969.0,94.0,2.0,11.0,872.0,1044.38,790.02
2016,4,25,10,15,975.0,95.0,2.0,11.0,901.5,1038.21,784.8
2016,4,25,10,30,981.0,96.0,2.0,11.0,931.0,1028.38,777.39
2016,4,25,10,45,985.0,97.0,2.05,11.0,952.5,1013.03,767.14
2016,4,25,11,0,989.0,98.0,2.1,11.0,974.0,994.13,754.65
2016,4,25,11,15,991.5,98.5,2.1,11.0,987.5,969.93,738.05
2016,4,25,11,30,994.0,99.0,2.1,11.0,1001.0,942.42,719.3
2016,4,25,11,45,993.5,100.0,2.15,11.5,1006.0,909.75,696.29
2016,4,25,12,0,993.0,101.0,2.2,12.0,1011.0,874.21,671.26
2016,4,25,12,15,992.0,101.0,2.2,12.0,1008.0,834.7,644.13
2016,4,25,12,30,991.0,101.0,2.2,12.0,1005.0,792.75,615.1
2016,4,25,12,45,979.5,106.0,2.2,12.0,991.0,745.8,579.9
2016,4,25,13,0,968.0,111.0,2.2,12.0,977.0,697.47,542.79
2016,4,25,13,15,964.0,110.0,2.2,12.0,958.0,647.53,503.67
2016,4,25,13,30,960.0,109.0,2.2,12.0,939.0,596.22,462.4
2016,4,25,13,45,954.5,107.5,2.2,12.0,912.5,542.64,418.18
2016,4,25,14,0,949.0,106.0,2.2,12.0,886.0,488.27,372.0
2016,4,25,14,15,940.5,104.5,2.15,12.0,852.5,432.19,323.12
2016,4,25,14,30,932.0,103.0,2.1,12.0,819.0,376.07,273.14
2016,4,25,14,45,921.5,101.0,2.1,12.0,779.0,319.21,222.21
2016,4,25,15,0,911.0,99.0,2.1,12.0,739.0,262.96,172.34
2016,4,25,15,15,896.5,96.5,2.1,11.5,693.5,206.58,125.44
2016,4,25,15,30,882.0,94.0,2.1,11.0,648.0,151.65,85.85
2016,4,25,15,45,863.5,91.0,2.1,11.0,598.5,88.35,51.32
2016,4,25,16,0,845.0,88.0,2.1,11.0,549.0,61.86,49.45
2016,4,25,16,15,819.5,84.5,2.05,10.5,495.5,60.94,48.94
2016,4,25,16,30,794.0,81.0,2.0,10.0,442.0,59.95,48.35
2016,4,25,16,45,758.5,76.5,2.0,10.0,387.5,58.05,46.84
2016,4,25,17,0,723.0,72.0,2.0,10.0,333.0,56.09,45.23
2016,4,25,17,15,672.5,66.0,1.95,9.5,278.0,48.09,38.19
2016,4,25,17,30,622.0,60.0,1.9,9.0,223.0,44.93,35.41
2016,4,25,17,45,541.0,52.5,1.85,8.5,171.0,40.31,31.12
2016,4,25,18,0,460.0,45.0,1.8,8.0,119.0,35.58,26.52
2016,4,25,18,15,329.5,33.5,1.7,7.5,76.5,26.99,18.13
2016,4,25,18,30,199.0,22.0,1.6,7.0,34.0,18.08,5.73
2016,4,25,18,45,99.5,11.0,1.55,6.5,17.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,5.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,5.0,13.0,11.82,0.0
2016,4,26,5,45,166.5,27.5,0.8,5.5,48.5,173.8,130.1
2016,4,26,6,0,333.0,42.0,0.8,6.0,84.0,311.49,259.73
2016,4,26,6,15,426.0,52.0,0.8,6.5,132.0,403.4,339.69
2016,4,26,6,30,519.0,62.0,0.8,7.0,180.0,501.47,420.15
2016,4,26,6,45,570.5,71.5,0.85,7.5,232.0,571.87,474.54
2016,4,26,7,0,622.0,81.0,0.9,8.0,284.0,644.04,527.83
2016,4,26,7,15,663.5,87.0,0.9,8.5,337.5,704.53,569.54
2016,4,26,7,30,705.0,93.0,0.9,9.0,391.0,765.1,609.77
2016,4,26,7,45,733.0,98.0,0.9,9.5,443.5,811.88,638.86
2016,4,26,8,0,761.0,103.0,0.9,10.0,496.0,857.28,666.39
2016,4,26,8,15,783.0,107.0,0.85,10.0,545.5,888.81,684.19
2016,4,26,8,30,805.0,111.0,0.8,10.0,595.0,923.63,704.1
2016,4,26,8,45,818.0,116.0,0.8,10.5,640.0,948.33,716.68
2016,4,26,9,0,831.0,121.0,0.8,11.0,685.0,970.02,727.38
2016,4,26,9,15,844.0,123.5,0.8,11.0,726.0,985.69,735.54
2016,4,26,9,30,857.0,126.0,0.8,11.0,767.0,998.1,741.79
2016,4,26,9,45,858.5,132.5,0.8,11.5,799.5,1000.34,740.32
2016,4,26,10,0,860.0,139.0,0.8,12.0,832.0,999.06,736.91
2016,4,26,10,15,867.0,141.0,0.8,12.0,860.0,994.75,733.12
2016,4,26,10,30,874.0,143.0,0.8,12.0,888.0,976.82,720.8
2016,4,26,10,45,674.0,259.0,0.85,12.5,842.0,903.91,671.55
2016,4,26,11,0,474.0,375.0,0.9,13.0,796.0,811.32,604.22
2016,4,26,11,15,676.0,264.5,0.95,13.0,874.5,866.09,647.79
2016,4,26,11,30,878.0,154.0,1.0,13.0,953.0,895.89,669.11
2016,4,26,11,45,682.5,276.0,1.05,13.0,899.5,827.11,620.34
2016,4,26,12,0,487.0,398.0,1.1,13.0,846.0,750.36,563.82
2016,4,26,12,15,470.0,398.5,1.15,13.0,829.5,710.66,536.97
2016,4,26,12,30,453.0,399.0,1.2,13.0,813.0,671.07,509.27
2016,4,26,12,45,453.5,391.5,1.3,13.0,802.5,637.13,485.76
2016,4,26,13,0,454.0,384.0,1.4,13.0,792.0,602.57,461.11
2016,4,26,13,15,654.0,269.5,1.4,13.0,843.5,596.38,457.85
2016,4,26,13,30,854.0,155.0,1.4,13.0,895.0,576.1,441.87
2016,4,26,13,45,852.5,150.0,1.45,13.0,870.5,525.28,400.99
2016,4,26,14,0,851.0,145.0,1.5,13.0,846.0,473.61,358.32
2016,4,26,14,15,663.0,220.0,1.55,12.5,753.5,407.17,306.42
2016,4,26,14,30,475.0,295.0,1.6,12.0,661.0,362.65,272.86
2016,4,26,14,45,643.5,214.0,1.65,12.0,683.0,317.06,229.11
2016,4,26,15,0,812.0,133.0,1.7,12.0,705.0,260.98,174.53
2016,4,26,15,15,796.0,129.5,1.7,11.5,661.5,208.39,131.11
2016,4,26,15,30,780.0,126.0,1.7,11.0,618.0,157.66,94.42
2016,4,26,15,45,764.5,120.0,1.75,11.0,571.0,99.12,61.37
2016,4,26,16,0,749.0,114.0,1.8,11.0,524.0,71.67,58.08
2016,4,26,16,15,721.0,109.0,1.8,10.5,472.5,70.71,57.6
2016,4,26,16,30,693.0,104.0,1.8,10.0,421.0,69.65,56.99
2016,4,26,16,45,603.5,102.0,1.8,10.0,353.5,70.32,57.81
2016,4,26,17,0,514.0,100.0,1.8,10.0,286.0,71.28,58.87
2016,4,26,17,15,523.5,86.0,1.75,9.5,249.5,63.09,51.74
2016,4,26,17,30,533.0,72.0,1.7,9.0,213.0,54.29,43.9
2016,4,26,17,45,456.5,62.0,1.65,8.5,163.5,48.03,38.14
2016,4,26,18,0,380.0,52.0,1.6,8.0,114.0,41.53,31.91
2016,4,26,18,15,262.5,38.0,1.55,7.5,73.5,29.53,20.43
2016,4,26,18,30,145.0,24.0,1.5,7.0,33.0,18.86,7.08
2016,4,26,18,45,72.5,12.0,1.45,7.0,16.5,10.91,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.0,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,14.0,48.36,0.0
2016,4,27,5,45,208.5,26.5,0.85,7.5,50.0,199.38,152.05
2016,4,27,6,0,354.0,40.0,0.9,8.0,86.0,324.41,269.22
2016,4,27,6,15,444.0,49.5,0.9,8.0,134.0,414.15,347.44
2016,4,27,6,30,534.0,59.0,0.9,8.0,182.0,510.02,426.1
2016,4,27,6,45,267.0,55.5,0.9,8.0,117.0,302.39,257.5
2016,4,27,7,0,0.0,52.0,0.9,8.0,52.0,45.9,34.35
2016,4,27,7,15,30.0,112.5,0.9,8.0,125.0,141.52,117.95
2016,4,27,7,30,60.0,173.0,0.9,8.0,198.0,240.57,200.63
2016,4,27,7,45,111.5,201.0,0.95,8.5,256.0,334.89,276.84
2016,4,27,8,0,163.0,229.0,1.0,9.0,314.0,414.19,338.64
2016,4,27,8,15,81.5,190.5,1.05,9.5,233.0,271.33,221.89
2016,4,27,8,30,0.0,152.0,1.1,10.0,152.0,139.33,111.22
2016,4,27,8,45,35.5,229.5,1.2,10.5,253.5,266.52,215.52
2016,4,27,9,0,71.0,307.0,1.3,11.0,355.0,385.24,307.74
2016,4,27,9,15,46.0,291.0,1.4,11.0,323.5,338.31,269.41
2016,4,27,9,30,21.0,275.0,1.5,11.0,292.0,277.39,220.79
2016,4,27,9,45,33.0,313.0,1.6,11.0,340.0,341.62,271.24
2016,4,27,10,0,45.0,351.0,1.7,11.0,388.0,389.22,307.53
2016,4,27,10,15,30.5,316.0,1.8,11.0,342.0,334.88,264.85
2016,4,27,10,30,16.0,281.0,1.9,11.0,296.0,271.73,215.23
2016,4,27,10,45,14.0,254.0,2.0,11.0,267.0,243.21,192.84
2016,4,27,11,0,12.0,227.0,2.1,11.0,238.0,215.41,170.74
2016,4,27,11,15,10.5,207.5,2.15,11.0,217.0,195.45,154.75
2016,4,27,11,30,9.0,188.0,2.2,11.0,196.0,175.82,138.95
2016,4,27,11,45,15.0,259.5,2.25,11.0,273.5,244.16,193.57
2016,4,27,12,0,21.0,331.0,2.3,11.0,351.0,311.04,245.83
2016,4,27,12,15,205.5,371.5,2.35,10.5,560.5,488.8,386.87
2016,4,27,12,30,390.0,412.0,2.4,10.0,770.0,638.22,499.98
2016,4,27,12,45,639.5,284.5,2.45,10.0,863.5,672.51,527.99
2016,4,27,13,0,889.0,157.0,2.5,10.0,957.0,689.02,541.83
2016,4,27,13,15,885.0,156.0,2.5,10.0,939.0,640.91,503.33
2016,4,27,13,30,881.0,155.0,2.5,10.0,921.0,591.68,463.45
2016,4,27,13,45,556.5,282.5,2.5,10.0,761.5,486.49,380.37
2016,4,27,14,0,232.0,410.0,2.5,10.0,602.0,419.73,328.77
2016,4,27,14,15,170.5,392.0,2.5,9.5,530.0,365.22,287.21
2016,4,27,14,30,109.0,374.0,2.5,9.0,458.0,327.01,258.55
2016,4,27,14,45,310.5,311.5,2.55,9.0,535.0,307.7,236.49
2016,4,27,15,0,512.0,249.0,2.6,9.0,612.0,276.66,201.97
2016,4,27,15,15,282.5,259.5,2.55,9.0,458.0,224.27,168.44
2016,4,27,15,30,53.0,270.0,2.5,9.0,304.0,208.51,166.65
2016,4,27,15,45,69.0,255.0,2.5,9.0,296.0,191.66,153.97
2016,4,27,16,0,85.0,240.0,2.5,9.0,288.0,176.8,150.48
2016,4,27,16,15,42.5,166.5,2.45,8.5,190.5,131.1,111.38
2016,4,27,16,30,0.0,93.0,2.4,8.0,93.0,81.52,68.0
2016,4,27,16,45,0.0,94.5,2.4,8.0,94.5,82.17,68.9
2016,4,27,17,0,0.0,96.0,2.4,8.0,96.0,82.55,69.48
2016,4,27,17,15,0.0,80.0,2.3,7.5,80.0,69.28,57.76
2016,4,27,17,30,0.0,64.0,2.2,7.0,64.0,55.9,45.71
2016,4,27,17,45,0.0,49.0,2.15,7.0,49.0,43.19,33.96
2016,4,27,18,0,0.0,34.0,2.1,7.0,34.0,29.98,21.61
2016,4,27,18,15,0.0,22.0,2.05,7.0,22.0,19.37,11.54
2016,4,27,18,30,0.0,10.0,2.0,7.0,10.0,8.78,0.59
2016,4,27,18,45,0.0,5.0,1.95,7.0,5.0,4.55,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.5,6.0,8.5,6.37,0.0
2016,4,28,5,30,69.0,14.0,1.5,6.0,17.0,52.9,0.0
2016,4,28,5,45,210.0,28.0,1.55,6.0,53.0,203.55,159.19
2016,4,28,6,0,351.0,42.0,1.6,6.0,89.0,325.32,273.91
2016,4,28,6,15,440.5,52.0,1.6,6.5,137.5,415.55,353.34
2016,4,28,6,30,530.0,62.0,1.6,7.0,186.0,511.79,433.19
2016,4,28,6,45,588.0,69.0,1.6,7.5,239.0,584.6,489.96
2016,4,28,7,0,646.0,76.0,1.6,8.0,292.0,659.54,545.66
2016,4,28,7,15,686.5,81.0,1.55,8.5,345.5,718.54,586.48
2016,4,28,7,30,727.0,86.0,1.5,9.0,399.0,777.57,625.78
2016,4,28,7,45,762.0,88.5,1.45,9.5,453.0,823.24,654.07
2016,4,28,8,0,797.0,91.0,1.4,10.0,507.0,873.01,684.51
2016,4,28,8,15,818.5,94.0,1.35,10.5,557.0,909.06,704.59
2016,4,28,8,30,840.0,97.0,1.3,11.0,607.0,942.73,722.79
2016,4,28,8,45,859.5,98.5,1.3,11.5,654.0,959.96,730.54
2016,4,28,9,0,879.0,100.0,1.3,12.0,701.0,984.4,743.34
2016,4,28,9,15,891.0,102.0,1.25,12.5,742.5,999.04,748.67
2016,4,28,9,30,903.0,104.0,1.2,13.0,784.0,1010.39,752.02
2016,4,28,9,45,922.0,100.0,1.2,13.5,821.5,1018.54,754.37
2016,4,28,10,0,941.0,96.0,1.2,14.0,859.0,1023.27,754.69
2016,4,28,10,15,947.5,97.5,1.2,14.0,888.0,1018.34,750.41
2016,4,28,10,30,954.0,99.0,1.2,14.0,917.0,1009.83,744.12
2016,4,28,10,45,956.5,100.5,1.2,14.5,937.5,994.01,731.95
2016,4,28,11,0,959.0,102.0,1.2,15.0,958.0,974.77,717.83
2016,4,28,11,15,962.0,103.0,1.2,15.0,971.5,952.16,702.98
2016,4,28,11,30,965.0,104.0,1.2,15.0,985.0,926.31,686.09
2016,4,28,11,45,963.5,105.5,1.25,15.0,990.0,894.1,665.8
2016,4,28,12,0,962.0,107.0,1.3,15.0,995.0,859.17,643.57
2016,4,28,12,15,962.0,107.0,1.3,15.0,992.5,821.51,618.65
2016,4,28,12,30,962.0,107.0,1.3,15.0,990.0,781.44,591.91
2016,4,28,12,45,962.0,105.0,1.35,15.0,980.0,737.43,560.69
2016,4,28,13,0,962.0,103.0,1.4,15.0,970.0,691.39,527.04
2016,4,28,13,15,959.0,102.5,1.45,15.0,952.0,642.97,490.57
2016,4,28,13,30,956.0,102.0,1.5,15.0,934.0,593.1,451.82
2016,4,28,13,45,951.0,100.5,1.55,15.0,908.5,540.22,409.54
2016,4,28,14,0,946.0,99.0,1.6,15.0,883.0,486.51,365.18
2016,4,28,14,15,939.0,98.0,1.6,14.5,850.5,431.8,319.07
2016,4,28,14,30,932.0,97.0,1.6,14.0,818.0,376.87,271.45
2016,4,28,14,45,920.5,95.5,1.6,14.0,778.5,320.36,221.49
2016,4,28,15,0,909.0,94.0,1.6,14.0,739.0,264.57,172.47
2016,4,28,15,15,896.0,92.0,1.6,13.5,694.5,209.1,126.31
2016,4,28,15,30,883.0,90.0,1.6,13.0,650.0,154.93,86.66
2016,4,28,15,45,862.0,88.5,1.65,13.0,600.5,102.19,59.36
2016,4,28,16,0,841.0,87.0,1.7,13.0,551.0,60.85,48.12
2016,4,28,16,15,816.5,83.5,1.7,12.5,499.0,59.91,47.62
2016,4,28,16,30,792.0,80.0,1.7,12.0,447.0,58.9,47.01
2016,4,28,16,45,753.5,77.0,1.7,11.5,392.0,58.13,46.6
2016,4,28,17,0,715.0,74.0,1.7,11.0,337.0,57.39,46.2
2016,4,28,17,15,666.0,68.5,1.65,10.0,283.0,49.7,39.56
2016,4,28,17,30,617.0,63.0,1.6,9.0,229.0,47.03,37.33
2016,4,28,17,45,532.0,56.0,1.6,8.5,177.0,42.91,33.53
2016,4,28,18,0,447.0,49.0,1.6,8.0,125.0,38.74,29.46
2016,4,28,18,15,324.0,37.0,1.55,7.5,82.0,29.84,20.83
2016,4,28,18,30,201.0,25.0,1.5,7.0,39.0,19.68,8.94
2016,4,28,18,45,100.5,12.5,1.45,7.0,19.5,11.37,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,15.34,0.0
2016,4,29,5,45,116.5,35.5,0.9,6.5,51.5,144.62,112.97
2016,4,29,6,0,233.0,55.0,0.9,7.0,87.0,263.45,220.16
2016,4,29,6,15,322.0,69.5,0.9,7.0,134.0,351.85,297.46
2016,4,29,6,30,411.0,84.0,0.9,7.0,181.0,447.11,377.28
2016,4,29,6,45,247.5,109.0,0.9,7.0,171.5,346.71,293.49
2016,4,29,7,0,84.0,134.0,0.9,7.0,162.0,218.5,184.02
2016,4,29,7,15,224.5,146.0,0.9,7.0,239.0,382.03,322.03
2016,4,29,7,30,365.0,158.0,0.9,7.0,316.0,522.76,433.41
2016,4,29,7,45,310.5,191.0,0.95,7.5,337.0,519.72,425.78
2016,4,29,8,0,256.0,224.0,1.0,8.0,358.0,511.97,416.04
2016,4,29,8,15,164.5,246.0,1.0,8.0,335.5,433.32,351.82
2016,4,29,8,30,73.0,268.0,1.0,8.0,313.0,350.78,283.94
2016,4,29,8,45,200.5,285.0,1.0,8.5,420.5,507.92,407.97
2016,4,29,9,0,328.0,302.0,1.0,9.0,528.0,666.63,524.16
2016,4,29,9,15,376.0,304.5,1.0,9.0,578.0,712.21,554.73
2016,4,29,9,30,424.0,307.0,1.0,9.0,628.0,772.61,596.1
2016,4,29,9,45,651.5,219.0,1.0,9.5,737.0,901.0,687.09
2016,4,29,10,0,879.0,131.0,1.0,10.0,846.0,1001.57,749.41
2016,4,29,10,15,885.5,132.5,1.0,10.0,873.5,996.51,743.52
2016,4,29,10,30,892.0,134.0,1.0,10.0,901.0,988.07,737.22
2016,4,29,10,45,900.0,132.5,1.0,10.5,922.0,974.71,726.58
2016,4,29,11,0,908.0,131.0,1.0,11.0,943.0,958.03,713.99
2016,4,29,11,15,910.5,131.5,1.05,11.5,956.5,935.1,698.38
2016,4,29,11,30,913.0,132.0,1.1,12.0,970.0,909.15,680.84
2016,4,29,11,45,914.0,132.5,1.15,12.5,975.0,879.07,660.54
2016,4,29,12,0,915.0,133.0,1.2,13.0,980.0,846.33,638.4
2016,4,29,12,15,914.5,133.0,1.2,13.0,977.5,809.53,613.85
2016,4,29,12,30,914.0,133.0,1.2,13.0,975.0,770.51,586.92
2016,4,29,12,45,915.0,130.5,1.3,13.0,965.5,728.41,557.4
2016,4,29,13,0,916.0,128.0,1.4,13.0,956.0,684.35,525.46
2016,4,29,13,15,913.0,127.0,1.4,13.0,938.0,637.32,489.45
2016,4,29,13,30,910.0,126.0,1.4,13.0,920.0,588.97,451.41
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.0,538.15,410.67
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,486.7,368.08
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,433.17,323.02
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,379.59,276.66
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,325.37,228.73
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,264.15,175.52
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,209.68,130.0
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,156.9,90.84
2016,4,29,15,45,803.0,109.5,1.65,11.0,589.0,106.57,63.97
2016,4,29,16,0,777.0,108.0,1.7,11.0,539.0,75.14,61.09
2016,4,29,16,15,750.0,104.0,1.7,10.5,487.5,67.18,54.42
2016,4,29,16,30,723.0,100.0,1.7,10.0,436.0,66.65,54.29
2016,4,29,16,45,680.0,95.5,1.7,10.0,381.5,65.6,53.56
2016,4,29,17,0,637.0,91.0,1.7,10.0,327.0,64.52,52.78
2016,4,29,17,15,585.0,84.0,1.7,9.5,274.5,61.37,50.19
2016,4,29,17,30,533.0,77.0,1.7,9.0,222.0,58.11,47.37
2016,4,29,17,45,448.5,68.0,1.7,8.5,171.5,52.87,42.56
2016,4,29,18,0,364.0,59.0,1.7,8.0,121.0,45.08,35.19
2016,4,29,18,15,249.0,44.0,1.7,7.5,79.5,34.07,24.63
2016,4,29,18,30,134.0,29.0,1.7,7.0,38.0,22.74,11.77
2016,4,29,18,45,67.0,14.5,1.7,7.0,19.0,13.19,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.0,11.0,49.11,0.0
2016,4,30,5,30,154.0,16.0,1.4,7.0,22.0,132.58,0.0
2016,4,30,5,45,288.5,28.0,1.45,7.5,61.0,256.52,204.51
2016,4,30,6,0,423.0,40.0,1.5,8.0,100.0,373.09,311.94
2016,4,30,6,15,508.5,48.5,1.45,8.5,150.5,461.47,388.0
2016,4,30,6,30,594.0,57.0,1.4,9.0,201.0,555.5,463.27
2016,4,30,6,45,646.5,64.0,1.35,9.5,255.0,626.19,516.31
2016,4,30,7,0,699.0,71.0,1.3,10.0,309.0,698.63,567.92
2016,4,30,7,15,737.0,75.5,1.3,10.5,363.5,751.54,603.32
2016,4,30,7,30,775.0,80.0,1.3,11.0,418.0,809.62,641.29
2016,4,30,7,45,802.5,84.0,1.3,11.5,472.0,856.77,670.31
2016,4,30,8,0,830.0,88.0,1.3,12.0,526.0,902.27,697.59
2016,4,30,8,15,849.5,91.0,1.3,12.5,576.5,936.99,716.99
2016,4,30,8,30,869.0,94.0,1.3,13.0,627.0,959.26,727.93
2016,4,30,8,45,883.5,97.0,1.3,13.5,673.0,983.76,740.48
2016,4,30,9,0,898.0,100.0,1.3,14.0,719.0,1005.26,750.98
2016,4,30,9,15,909.0,102.0,1.3,14.0,760.0,1018.96,757.87
2016,4,30,9,30,920.0,104.0,1.3,14.0,801.0,1029.32,762.82
2016,4,30,9,45,933.5,102.5,1.3,14.5,837.5,1034.8,763.42
2016,4,30,10,0,947.0,101.0,1.3,15.0,874.0,1036.8,762.0
2016,4,30,10,15,952.5,102.0,1.3,15.0,902.0,1030.2,756.7
2016,4,30,10,30,958.0,103.0,1.3,15.0,930.0,1020.03,749.39
2016,4,30,10,45,961.0,104.5,1.35,15.5,950.0,1004.51,738.31
2016,4,30,11,0,964.0,106.0,1.4,16.0,970.0,985.54,725.17
2016,4,30,11,15,966.0,106.5,1.4,16.0,983.0,961.37,709.28
2016,4,30,11,30,968.0,107.0,1.4,16.0,996.0,934.03,691.42
2016,4,30,11,45,969.0,107.0,1.4,16.0,1001.0,902.37,670.71
2016,4,30,12,0,970.0,107.0,1.4,16.0,1006.0,867.89,648.11
2016,4,30,12,15,969.0,106.5,1.4,16.0,1002.5,828.82,622.3
2016,4,30,12,30,968.0,106.0,1.4,16.0,999.0,787.41,594.73
2016,4,30,12,45,966.0,105.0,1.4,16.5,988.0,742.76,561.76
2016,4,30,13,0,964.0,104.0,1.4,17.0,977.0,696.23,526.53
2016,4,30,13,15,960.0,103.5,1.4,17.0,958.0,647.23,489.63
2016,4,30,13,30,956.0,103.0,1.4,17.0,939.0,596.87,450.67
2016,4,30,13,45,951.0,101.5,1.4,17.0,913.0,544.1,408.73
2016,4,30,14,0,946.0,100.0,1.4,17.0,887.0,490.5,364.84
2016,4,30,14,15,938.0,98.5,1.4,17.0,853.5,435.14,318.31
2016,4,30,14,30,930.0,97.0,1.4,17.0,820.0,379.68,270.53
2016,4,30,14,45,920.0,94.5,1.45,17.0,781.0,323.08,221.28
2016,4,30,15,0,910.0,92.0,1.5,17.0,742.0,267.05,172.64
2016,4,30,15,15,896.5,90.0,1.5,16.5,697.0,211.59,126.8
2016,4,30,15,30,883.0,88.0,1.5,16.0,652.0,157.47,87.08
2016,4,30,15,45,866.0,84.5,1.5,16.0,603.0,103.71,57.93
2016,4,30,16,0,849.0,81.0,1.5,16.0,554.0,66.26,52.2
2016,4,30,16,15,826.0,78.0,1.45,15.5,502.0,55.9,43.51
2016,4,30,16,30,803.0,75.0,1.4,15.0,450.0,55.1,43.09
2016,4,30,16,45,772.5,70.5,1.4,15.0,396.5,53.05,41.45
2016,4,30,17,0,742.0,66.0,1.4,15.0,343.0,50.89,39.7
2016,4,30,17,15,696.0,61.0,1.35,14.0,289.0,48.14,37.53
2016,4,30,17,30,650.0,56.0,1.3,13.0,235.0,45.32,35.19
2016,4,30,17,45,582.0,49.5,1.3,12.5,183.5,37.54,28.19
2016,4,30,18,0,514.0,43.0,1.3,12.0,132.0,33.51,24.36
2016,4,30,18,15,397.5,33.0,1.25,11.5,88.0,26.19,17.37
2016,4,30,18,30,281.0,23.0,1.2,11.0,44.0,18.62,8.79
2016,4,30,18,45,140.5,11.5,1.15,10.5,22.0,10.46,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.5,8.0,0.9,8.5,12.0,57.14,0.0
2016,5,1,5,30,183.0,16.0,0.8,9.0,24.0,151.22,17.08
2016,5,1,5,45,321.0,27.0,0.7,9.5,64.0,276.11,219.19
2016,5,1,6,0,459.0,38.0,0.6,10.0,104.0,395.58,324.97
2016,5,1,6,15,540.0,45.0,0.6,10.5,154.0,480.06,394.98
2016,5,1,6,30,621.0,52.0,0.6,11.0,204.0,564.45,460.33
2016,5,1,6,45,672.0,57.5,0.6,11.5,257.5,633.59,510.54
2016,5,1,7,0,723.0,63.0,0.6,12.0,311.0,704.11,559.21
2016,5,1,7,15,758.5,67.0,0.6,12.5,365.5,760.31,595.49
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,816.04,630.23
2016,5,1,7,45,819.0,74.0,0.6,14.0,473.0,860.04,654.68
2016,5,1,8,0,844.0,77.0,0.6,15.0,526.0,892.97,671.23
2016,5,1,8,15,863.0,80.0,0.65,15.5,576.0,927.43,690.87
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,959.43,708.71
2016,5,1,8,45,895.5,85.5,0.75,16.5,671.5,982.75,720.91
2016,5,1,9,0,909.0,88.0,0.8,17.0,717.0,1003.03,731.32
2016,5,1,9,15,919.5,89.5,0.8,17.0,758.0,1015.96,737.48
2016,5,1,9,30,930.0,91.0,0.8,17.0,799.0,1025.54,741.78
2016,5,1,9,45,935.0,94.0,0.85,17.5,833.0,1027.93,741.52
2016,5,1,10,0,940.0,97.0,0.9,18.0,867.0,1026.74,739.27
2016,5,1,10,15,946.0,98.5,0.95,18.0,895.0,1021.32,735.94
2016,5,1,10,30,952.0,100.0,1.0,18.0,923.0,1012.33,730.56
2016,5,1,10,45,954.0,102.0,1.05,18.5,943.0,996.57,719.68
2016,5,1,11,0,956.0,104.0,1.1,19.0,963.0,977.41,706.81
2016,5,1,11,15,958.5,104.5,1.1,19.0,976.5,953.94,691.73
2016,5,1,11,30,961.0,105.0,1.1,19.0,990.0,927.3,674.69
2016,5,1,11,45,959.5,106.5,1.15,19.0,994.0,895.24,654.95
2016,5,1,12,0,958.0,108.0,1.2,19.0,998.0,860.5,633.32
2016,5,1,12,15,957.5,108.0,1.2,19.0,995.5,822.69,608.79
2016,5,1,12,30,957.0,108.0,1.2,19.0,993.0,782.54,582.51
2016,5,1,12,45,953.0,109.0,1.2,19.0,982.0,738.69,551.61
2016,5,1,13,0,949.0,110.0,1.2,19.0,971.0,693.1,518.51
2016,5,1,13,15,945.5,109.0,1.2,18.5,952.5,644.64,483.45
2016,5,1,13,30,942.0,108.0,1.2,18.0,934.0,594.84,446.21
2016,5,1,13,45,933.5,109.0,1.2,18.0,907.5,542.99,405.38
2016,5,1,14,0,925.0,110.0,1.2,18.0,881.0,490.63,362.89
2016,5,1,14,15,917.0,108.5,1.15,18.0,848.5,436.3,317.47
2016,5,1,14,30,909.0,107.0,1.1,18.0,816.0,381.9,270.93
2016,5,1,14,45,895.5,106.5,1.1,18.0,776.5,326.85,223.52
2016,5,1,15,0,882.0,106.0,1.1,18.0,737.0,272.7,177.02
2016,5,1,15,15,868.0,103.5,1.05,17.5,692.5,218.21,132.39
2016,5,1,15,30,854.0,101.0,1.0,17.0,648.0,156.1,86.32
2016,5,1,15,45,831.5,99.0,1.0,17.0,598.5,104.26,58.09
2016,5,1,16,0,809.0,97.0,1.0,17.0,549.0,67.26,52.82
2016,5,1,16,15,783.5,93.0,0.95,16.5,497.0,66.26,52.32
2016,5,1,16,30,758.0,89.0,0.9,16.0,445.0,65.18,51.69
2016,5,1,16,45,719.0,85.5,0.9,15.5,391.0,58.4,46.06
2016,5,1,17,0,680.0,82.0,0.9,15.0,337.0,57.7,45.71
2016,5,1,17,15,630.5,75.5,0.85,14.0,283.5,54.61,43.3
2016,5,1,17,30,581.0,69.0,0.8,13.0,230.0,51.4,40.65
2016,5,1,17,45,503.5,61.0,0.8,12.5,179.0,46.7,36.42
2016,5,1,18,0,426.0,53.0,0.8,12.0,128.0,41.88,31.85
2016,5,1,18,15,311.0,40.5,0.85,11.5,85.5,32.67,23.11
2016,5,1,18,30,196.0,28.0,0.9,11.0,43.0,21.97,11.75
2016,5,1,18,45,98.0,14.0,0.95,11.0,21.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,9.5,0.6,7.5,11.5,35.98,0.0
2016,5,2,5,30,100.0,19.0,0.5,8.0,23.0,105.4,27.07
2016,5,2,5,45,223.0,33.5,0.4,8.5,61.0,220.28,176.2
2016,5,2,6,0,346.0,48.0,0.3,9.0,99.0,331.1,273.4
2016,5,2,6,15,429.0,58.0,0.25,9.0,147.0,417.54,345.83
2016,5,2,6,30,512.0,68.0,0.2,9.0,195.0,509.16,418.26
2016,5,2,6,45,564.5,76.5,0.2,9.5,246.5,579.28,469.6
2016,5,2,7,0,617.0,85.0,0.2,10.0,298.0,651.16,519.84
2016,5,2,7,15,656.0,90.5,0.2,10.5,351.0,708.89,557.68
2016,5,2,7,30,695.0,96.0,0.2,11.0,404.0,766.57,594.22
2016,5,2,7,45,724.0,101.0,0.2,11.5,456.0,814.03,622.58
2016,5,2,8,0,753.0,106.0,0.2,12.0,508.0,860.18,649.45
2016,5,2,8,15,774.5,109.5,0.2,12.5,557.0,890.41,665.26
2016,5,2,8,30,796.0,113.0,0.2,13.0,606.0,923.98,683.3
2016,5,2,8,45,813.0,116.0,0.25,14.0,651.0,950.03,695.95
2016,5,2,9,0,830.0,119.0,0.3,15.0,696.0,973.21,706.89
2016,5,2,9,15,842.5,121.5,0.3,15.5,736.0,988.34,713.04
2016,5,2,9,30,855.0,124.0,0.3,16.0,776.0,1000.24,717.39
2016,5,2,9,45,875.0,120.0,0.35,16.5,813.0,998.56,714.67
2016,5,2,10,0,895.0,116.0,0.4,17.0,850.0,1004.39,717.0
2016,5,2,10,15,901.5,117.0,0.45,17.5,878.0,998.98,712.43
2016,5,2,10,30,908.0,118.0,0.5,18.0,906.0,990.16,706.08
2016,5,2,10,45,911.0,120.0,0.55,18.5,926.0,975.68,696.39
2016,5,2,11,0,914.0,122.0,0.6,19.0,946.0,957.9,684.81
2016,5,2,11,15,917.0,122.5,0.65,19.0,959.0,935.51,671.69
2016,5,2,11,30,920.0,123.0,0.7,19.0,972.0,910.06,656.65
2016,5,2,11,45,917.0,125.5,0.75,19.5,975.5,878.52,636.43
2016,5,2,12,0,914.0,128.0,0.8,20.0,979.0,844.49,614.55
2016,5,2,12,15,913.0,128.0,0.8,19.5,976.0,807.55,592.08
2016,5,2,12,30,912.0,128.0,0.8,19.0,973.0,768.46,567.54
2016,5,2,12,45,905.5,130.0,0.85,19.0,961.0,725.28,537.92
2016,5,2,13,0,899.0,132.0,0.9,19.0,949.0,680.67,506.47
2016,5,2,13,15,894.5,131.0,0.95,19.0,930.5,633.66,472.42
2016,5,2,13,30,890.0,130.0,1.0,19.0,912.0,585.51,436.4
2016,5,2,13,45,880.0,130.5,1.05,19.0,885.0,534.85,397.33
2016,5,2,14,0,870.0,131.0,1.1,19.0,858.0,483.92,356.75
2016,5,2,14,15,720.0,201.5,1.1,18.5,788.0,422.16,309.1
2016,5,2,14,30,570.0,272.0,1.1,18.0,718.0,383.34,279.32
2016,5,2,14,45,695.5,199.0,1.1,18.0,716.5,327.82,230.33
2016,5,2,15,0,821.0,126.0,1.1,18.0,715.0,267.66,175.59
2016,5,2,15,15,565.0,203.0,1.05,17.5,597.5,227.3,152.38
2016,5,2,15,30,309.0,280.0,1.0,17.0,480.0,222.47,160.91
2016,5,2,15,45,524.0,198.0,1.0,16.5,505.0,151.06,103.53
2016,5,2,16,0,739.0,116.0,1.0,16.0,530.0,72.07,57.1
2016,5,2,16,15,712.0,111.0,0.95,15.5,479.5,71.2,56.8
2016,5,2,16,30,685.0,106.0,0.9,15.0,429.0,70.21,56.28
2016,5,2,16,45,597.5,105.5,0.85,14.5,363.5,72.04,58.22
2016,5,2,17,0,510.0,105.0,0.8,14.0,298.0,73.93,60.21
2016,5,2,17,15,451.5,99.0,0.75,13.5,250.5,70.94,57.85
2016,5,2,17,30,393.0,93.0,0.7,13.0,203.0,67.87,55.3
2016,5,2,17,45,332.5,78.5,0.7,12.5,158.0,58.36,46.81
2016,5,2,18,0,272.0,64.0,0.7,12.0,113.0,48.45,37.71
2016,5,2,18,15,191.5,46.5,0.65,11.5,75.5,35.75,25.87
2016,5,2,18,30,111.0,29.0,0.6,11.0,38.0,23.44,13.24
2016,5,2,18,45,55.5,14.5,0.55,10.5,19.0,13.19,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.5,7.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,0.5,7.0,12.0,10.55,0.0
2016,5,3,5,45,0.0,30.0,0.5,7.5,30.0,28.51,18.23
2016,5,3,6,0,0.0,48.0,0.5,8.0,48.0,47.67,35.54
2016,5,3,6,15,8.0,69.0,0.45,8.5,71.0,75.53,60.29
2016,5,3,6,30,16.0,90.0,0.4,9.0,94.0,103.07,84.3
2016,5,3,6,45,25.0,110.5,0.4,9.5,118.5,142.11,117.45
2016,5,3,7,0,34.0,131.0,0.4,10.0,143.0,171.36,141.51
2016,5,3,7,15,77.5,160.0,0.35,10.0,193.0,241.77,199.97
2016,5,3,7,30,121.0,189.0,0.3,10.0,243.0,330.21,270.13
2016,5,3,7,45,288.0,188.5,0.25,10.5,337.5,496.74,399.58
2016,5,3,8,0,455.0,188.0,0.2,11.0,432.0,672.98,525.83
2016,5,3,8,15,455.5,207.5,0.2,11.5,471.0,700.95,539.59
2016,5,3,8,30,456.0,227.0,0.2,12.0,510.0,726.69,553.87
2016,5,3,8,45,419.0,260.0,0.25,13.0,535.0,728.37,550.29
2016,5,3,9,0,382.0,293.0,0.3,14.0,560.0,710.28,534.2
2016,5,3,9,15,316.5,329.5,0.35,14.5,559.0,682.81,512.04
2016,5,3,9,30,251.0,366.0,0.4,15.0,558.0,652.57,488.13
2016,5,3,9,45,202.5,388.5,0.45,15.5,548.0,605.22,453.38
2016,5,3,10,0,154.0,411.0,0.5,16.0,538.0,574.3,429.75
2016,5,3,10,15,124.0,419.0,0.5,16.0,523.5,545.64,408.48
2016,5,3,10,30,94.0,427.0,0.5,16.0,509.0,503.42,377.69
2016,5,3,10,45,278.5,407.5,0.55,16.5,657.5,673.22,500.22
2016,5,3,11,0,463.0,388.0,0.6,17.0,806.0,817.1,596.75
2016,5,3,11,15,661.5,272.5,0.6,16.5,879.0,866.01,632.59
2016,5,3,11,30,860.0,157.0,0.6,16.0,952.0,898.45,655.62
2016,5,3,11,45,656.5,286.0,0.65,16.0,895.0,819.96,601.65
2016,5,3,12,0,453.0,415.0,0.7,16.0,838.0,741.87,545.72
2016,5,3,12,15,453.0,413.0,0.7,16.0,835.0,713.82,527.31
2016,5,3,12,30,453.0,411.0,0.7,16.0,832.0,684.75,507.29
2016,5,3,12,45,457.5,403.0,0.75,16.0,824.0,653.12,485.93
2016,5,3,13,0,462.0,395.0,0.8,16.0,816.0,620.58,463.43
2016,5,3,13,15,443.0,385.5,0.85,15.5,782.5,572.32,430.0
2016,5,3,13,30,424.0,376.0,0.9,15.0,749.0,525.61,396.91
2016,5,3,13,45,453.5,356.0,0.95,15.0,744.5,496.52,374.96
2016,5,3,14,0,483.0,336.0,1.0,15.0,740.0,464.6,349.77
2016,5,3,14,15,474.0,320.5,1.0,15.0,705.0,418.21,313.14
2016,5,3,14,30,465.0,305.0,1.0,15.0,670.0,372.9,276.72
2016,5,3,14,45,626.5,223.0,1.0,15.0,689.0,327.78,234.94
2016,5,3,15,0,788.0,141.0,1.0,15.0,708.0,273.16,183.11
2016,5,3,15,15,687.0,167.0,0.95,14.5,639.5,221.28,144.04
2016,5,3,15,30,586.0,193.0,0.9,14.0,571.0,187.79,123.47
2016,5,3,15,45,519.0,197.5,0.9,13.5,513.5,151.77,105.0
2016,5,3,16,0,452.0,202.0,0.9,13.0,456.0,127.19,105.33
2016,5,3,16,15,480.5,173.5,0.85,12.5,421.0,112.49,93.3
2016,5,3,16,30,509.0,145.0,0.8,12.0,386.0,96.82,80.21
2016,5,3,16,45,535.5,126.0,0.8,12.0,353.5,86.56,71.53
2016,5,3,17,0,562.0,107.0,0.8,12.0,321.0,76.08,62.56
2016,5,3,17,15,511.5,97.5,0.75,11.5,269.5,70.17,57.61
2016,5,3,17,30,461.0,88.0,0.7,11.0,218.0,64.51,52.73
2016,5,3,17,45,398.5,75.0,0.7,11.0,170.5,55.96,44.97
2016,5,3,18,0,336.0,62.0,0.7,11.0,123.0,47.07,36.67
2016,5,3,18,15,238.5,46.5,0.65,10.5,83.0,35.82,26.09
2016,5,3,18,30,141.0,31.0,0.6,10.0,43.0,24.2,14.2
2016,5,3,18,45,70.5,15.5,0.55,9.5,21.5,14.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,0.7,8.0,10.0,8.79,0.0
2016,5,4,5,45,0.0,26.5,0.7,8.0,26.5,23.37,13.97
2016,5,4,6,0,0.0,43.0,0.7,8.0,43.0,40.35,29.28
2016,5,4,6,15,0.0,63.0,0.65,8.0,63.0,61.27,47.86
2016,5,4,6,30,0.0,83.0,0.6,8.0,83.0,81.43,65.52
2016,5,4,6,45,6.0,103.0,0.6,8.5,105.5,105.88,86.56
2016,5,4,7,0,12.0,123.0,0.6,9.0,128.0,130.39,107.15
2016,5,4,7,15,15.5,144.0,0.55,9.0,150.5,154.02,126.61
2016,5,4,7,30,19.0,165.0,0.5,9.0,173.0,177.57,145.62
