Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,7,45,125.0,200.0,0.45,9.5,266.0,344.55,282.35
2016,5,4,8,0,231.0,235.0,0.4,10.0,359.0,484.46,388.69
2016,5,4,8,15,224.0,260.0,0.35,10.0,389.5,506.72,401.24
2016,5,4,8,30,217.0,285.0,0.3,10.0,420.0,527.43,413.86
2016,5,4,8,45,191.5,309.5,0.3,10.5,435.5,527.93,410.96
2016,5,4,9,0,166.0,334.0,0.3,11.0,451.0,526.71,407.16
2016,5,4,9,15,126.5,348.0,0.35,11.0,440.5,498.27,384.73
2016,5,4,9,30,87.0,362.0,0.4,11.0,430.0,451.65,349.36
2016,5,4,9,45,96.0,383.0,0.45,11.5,460.5,477.89,368.25
2016,5,4,10,0,105.0,404.0,0.5,12.0,491.0,503.2,385.5
2016,5,4,10,15,99.5,416.0,0.5,12.5,500.5,504.03,384.25
2016,5,4,10,30,94.0,428.0,0.5,13.0,510.0,504.43,383.02
2016,5,4,10,45,108.0,443.5,0.55,13.5,540.0,526.07,398.02
2016,5,4,11,0,122.0,459.0,0.6,14.0,570.0,556.95,419.07
2016,5,4,11,15,215.0,460.0,0.65,14.0,658.5,630.05,472.36
2016,5,4,11,30,308.0,461.0,0.7,14.0,747.0,704.28,524.51
2016,5,4,11,45,286.0,466.5,0.75,14.5,733.5,672.22,500.42
2016,5,4,12,0,264.0,472.0,0.8,15.0,720.0,640.41,477.69
2016,5,4,12,15,340.0,441.5,0.85,15.0,759.0,652.61,488.36
2016,5,4,12,30,416.0,411.0,0.9,15.0,798.0,658.74,493.92
2016,5,4,12,45,425.0,403.5,0.95,15.5,795.5,632.12,474.38
2016,5,4,13,0,434.0,396.0,1.0,16.0,793.0,604.28,453.96
2016,5,4,13,15,439.0,384.5,1.05,16.0,779.0,569.86,429.27
2016,5,4,13,30,444.0,373.0,1.1,16.0,765.0,534.79,403.51
2016,5,4,13,45,432.5,363.0,1.15,16.0,735.5,492.15,371.56
2016,5,4,14,0,421.0,353.0,1.2,16.0,706.0,450.59,339.73
2016,5,4,14,15,442.5,330.0,1.2,15.5,689.0,413.71,310.65
2016,5,4,14,30,464.0,307.0,1.2,15.0,672.0,374.89,279.02
2016,5,4,14,45,424.0,307.0,1.25,15.0,628.0,332.83,245.46
2016,5,4,15,0,384.0,307.0,1.3,15.0,584.0,303.48,222.18
2016,5,4,15,15,332.5,298.0,1.3,14.5,527.5,262.13,191.54
2016,5,4,15,30,281.0,289.0,1.3,14.0,471.0,226.44,167.03
2016,5,4,15,45,231.5,271.5,1.3,13.5,414.0,202.55,154.03
2016,5,4,16,0,182.0,254.0,1.3,13.0,357.0,175.35,146.31
2016,5,4,16,15,93.5,203.5,1.25,12.5,256.5,154.9,129.73
2016,5,4,16,30,5.0,153.0,1.2,12.0,156.0,127.5,106.85
2016,5,4,16,45,2.5,109.0,1.15,12.0,110.5,93.72,77.8
2016,5,4,17,0,0.0,65.0,1.1,12.0,65.0,57.44,45.98
2016,5,4,17,15,0.0,55.0,1.0,11.5,55.0,48.56,38.29
2016,5,4,17,30,0.0,45.0,0.9,11.0,45.0,39.69,30.43
2016,5,4,17,45,0.0,35.0,0.85,10.5,35.0,30.84,22.42
2016,5,4,18,0,0.0,25.0,0.8,10.0,25.0,22.0,14.3
2016,5,4,18,15,0.0,17.0,0.75,9.5,17.0,14.94,7.7
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.9,0.94
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,4.09,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.0,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,8.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,11.5,0.6,8.5,11.5,10.1,2.86
2016,5,5,6,0,0.0,18.0,0.6,9.0,18.0,15.82,8.06
2016,5,5,6,15,0.0,26.5,0.6,9.0,26.5,23.32,14.78
2016,5,5,6,30,0.0,35.0,0.6,9.0,35.0,30.83,21.45
2016,5,5,6,45,0.0,44.0,0.6,9.5,44.0,38.8,28.35
2016,5,5,7,0,0.0,53.0,0.6,10.0,53.0,46.78,35.13
2016,5,5,7,15,0.0,68.5,0.6,10.0,68.5,60.55,46.84
2016,5,5,7,30,0.0,84.0,0.6,10.0,84.0,74.58,58.59
2016,5,5,7,45,1.0,121.0,0.65,10.5,121.5,111.63,89.43
2016,5,5,8,0,2.0,158.0,0.7,11.0,159.0,149.24,119.94
2016,5,5,8,15,1.5,155.0,0.7,11.0,156.0,144.31,115.32
2016,5,5,8,30,1.0,152.0,0.7,11.0,153.0,139.91,111.35
2016,5,5,8,45,2.0,156.0,0.7,11.5,157.5,144.13,114.31
2016,5,5,9,0,3.0,160.0,0.7,12.0,162.0,148.44,117.32
2016,5,5,9,15,16.0,231.5,0.7,12.5,244.0,230.29,182.48
2016,5,5,9,30,29.0,303.0,0.7,13.0,326.0,329.94,258.47
2016,5,5,9,45,17.5,236.5,0.7,13.5,250.5,234.31,183.25
2016,5,5,10,0,6.0,170.0,0.7,14.0,175.0,159.36,123.96
2016,5,5,10,15,5.0,160.0,0.7,14.0,164.5,148.83,115.68
2016,5,5,10,30,4.0,150.0,0.7,14.0,154.0,138.46,107.28
2016,5,5,10,45,6.5,170.5,0.75,14.0,177.0,159.28,123.87
2016,5,5,11,0,9.0,191.0,0.8,14.0,200.0,179.84,140.03
2016,5,5,11,15,21.0,288.0,0.8,14.0,308.0,285.62,222.02
2016,5,5,11,30,33.0,385.0,0.8,14.0,416.0,383.04,294.39
2016,5,5,11,45,25.0,339.0,0.8,14.0,362.5,329.28,253.4
2016,5,5,12,0,17.0,293.0,0.8,14.0,309.0,274.33,212.02
2016,5,5,12,15,11.5,227.0,0.8,14.0,238.5,210.21,162.94
2016,5,5,12,30,6.0,161.0,0.8,14.0,168.0,147.17,113.68
2016,5,5,12,45,9.0,192.0,0.8,14.0,201.5,175.78,136.58
2016,5,5,13,0,12.0,223.0,0.8,14.0,235.0,203.63,158.35
2016,5,5,13,15,12.5,232.5,0.8,14.0,244.5,210.8,163.85
2016,5,5,13,30,13.0,242.0,0.8,14.0,254.0,217.69,169.25
2016,5,5,13,45,6.5,170.0,0.85,14.0,176.0,152.3,118.01
2016,5,5,14,0,0.0,98.0,0.9,14.0,98.0,86.95,65.88
2016,5,5,14,15,0.0,94.0,0.9,13.5,94.0,83.46,63.4
2016,5,5,14,30,0.0,90.0,0.9,13.0,90.0,79.97,60.79
2016,5,5,14,45,0.0,88.5,0.9,13.0,88.5,78.59,59.78
2016,5,5,15,0,0.0,87.0,0.9,13.0,87.0,77.21,58.79
2016,5,5,15,15,0.0,81.5,0.9,13.0,81.5,72.27,54.86
2016,5,5,15,30,0.0,76.0,0.9,13.0,76.0,67.34,50.93
2016,5,5,15,45,0.0,93.5,0.95,13.0,93.5,82.84,64.0
2016,5,5,16,0,0.0,111.0,1.0,13.0,111.0,96.92,79.47
2016,5,5,16,15,0.0,101.5,1.0,12.5,101.5,88.93,72.92
2016,5,5,16,30,0.0,92.0,1.0,12.0,92.0,80.88,66.29
2016,5,5,16,45,0.0,55.0,1.0,12.0,55.0,48.57,37.92
2016,5,5,17,0,0.0,18.0,1.0,12.0,18.0,15.84,8.68
2016,5,5,17,15,0.0,15.0,0.95,11.5,15.0,13.19,6.35
2016,5,5,17,30,0.0,12.0,0.9,11.0,12.0,10.54,3.97
2016,5,5,17,45,0.0,9.5,0.85,10.5,9.5,8.34,1.96
2016,5,5,18,0,0.0,7.0,0.8,10.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,9.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,9.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,9.0,1.0,0.87,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,7.0,7.5,6.82,0.0
2016,5,6,5,30,0.0,15.0,0.6,7.0,15.0,13.2,2.74
2016,5,6,5,45,4.0,34.5,0.6,7.5,35.5,36.51,25.35
2016,5,6,6,0,8.0,54.0,0.6,8.0,56.0,60.38,46.82
2016,5,6,6,15,20.5,75.5,0.6,8.0,81.0,101.22,82.94
2016,5,6,6,30,33.0,97.0,0.6,8.0,106.0,134.84,112.32
2016,5,6,6,45,43.5,118.5,0.6,8.5,132.5,166.97,139.47
2016,5,6,7,0,54.0,140.0,0.6,9.0,159.0,199.21,165.95
2016,5,6,7,15,155.0,162.5,0.6,9.0,230.0,327.11,272.48
2016,5,6,7,30,256.0,185.0,0.6,9.0,301.0,462.21,378.51
2016,5,6,7,45,131.0,178.0,0.6,9.5,238.0,322.22,263.4
2016,5,6,8,0,6.0,171.0,0.6,10.0,175.0,166.51,133.68
2016,5,6,8,15,62.0,230.0,0.6,10.0,269.0,297.91,241.53
2016,5,6,8,30,118.0,289.0,0.6,10.0,363.0,436.29,347.67
2016,5,6,8,45,80.5,292.5,0.6,10.5,344.5,381.01,301.75
2016,5,6,9,0,43.0,296.0,0.6,11.0,326.0,343.78,271.11
2016,5,6,9,15,38.5,305.5,0.6,11.0,333.5,345.79,272.09
2016,5,6,9,30,34.0,315.0,0.6,11.0,341.0,347.71,272.74
2016,5,6,9,45,37.0,334.5,0.65,11.5,364.5,367.53,286.93
2016,5,6,10,0,40.0,354.0,0.7,12.0,388.0,386.75,300.41
2016,5,6,10,15,31.5,341.0,0.7,12.0,368.5,360.85,280.18
2016,5,6,10,30,23.0,328.0,0.7,12.0,349.0,322.93,251.19
2016,5,6,10,45,11.5,210.0,0.75,12.0,220.5,200.2,156.54
2016,5,6,11,0,0.0,92.0,0.8,12.0,92.0,82.04,62.03
2016,5,6,11,15,0.0,103.5,0.8,12.0,103.5,92.36,70.65
2016,5,6,11,30,0.0,115.0,0.8,12.0,115.0,102.63,78.93
2016,5,6,11,45,0.0,96.0,0.85,12.5,96.0,85.58,64.91
2016,5,6,12,0,0.0,77.0,0.9,13.0,77.0,68.62,50.99
2016,5,6,12,15,5.5,141.0,0.9,12.5,146.5,129.6,100.77
2016,5,6,12,30,11.0,205.0,0.9,12.0,216.0,189.48,148.64
2016,5,6,12,45,5.5,162.5,0.95,12.0,168.0,147.63,115.07
2016,5,6,13,0,0.0,120.0,1.0,12.0,120.0,106.44,81.98
2016,5,6,13,15,10.0,216.0,1.0,11.5,225.0,195.26,153.75
2016,5,6,13,30,20.0,312.0,1.0,11.0,330.0,279.86,220.03
2016,5,6,13,45,13.5,241.5,1.0,11.0,253.5,216.0,169.85
2016,5,6,14,0,7.0,171.0,1.0,11.0,177.0,152.68,119.87
2016,5,6,14,15,3.5,130.5,0.95,11.0,133.5,116.27,90.72
2016,5,6,14,30,0.0,90.0,0.9,11.0,90.0,79.97,61.2
2016,5,6,14,45,2.0,127.0,0.9,11.0,128.5,112.16,87.86
2016,5,6,15,0,4.0,164.0,0.9,11.0,167.0,142.8,112.9
2016,5,6,15,15,3.5,163.5,0.9,10.5,166.0,141.41,112.15
2016,5,6,15,30,3.0,163.0,0.9,10.0,165.0,139.91,111.47
2016,5,6,15,45,1.5,126.5,0.9,10.0,127.5,109.98,87.16
2016,5,6,16,0,0.0,90.0,0.9,10.0,90.0,79.75,65.25
2016,5,6,16,15,0.0,67.0,0.85,10.0,67.0,59.26,47.43
2016,5,6,16,30,0.0,44.0,0.8,10.0,44.0,38.84,29.39
2016,5,6,16,45,0.0,40.0,0.8,10.0,40.0,35.28,26.33
2016,5,6,17,0,0.0,36.0,0.8,10.0,36.0,31.73,23.23
2016,5,6,17,15,0.0,30.5,0.7,9.5,30.5,26.86,18.93
2016,5,6,17,30,0.0,25.0,0.6,9.0,25.0,22.0,14.57
2016,5,6,17,45,162.5,46.0,0.55,9.0,77.0,33.49,25.04
2016,5,6,18,0,325.0,67.0,0.5,9.0,129.0,50.67,40.34
2016,5,6,18,15,229.5,51.0,0.45,8.5,88.0,39.15,29.43
2016,5,6,18,30,134.0,35.0,0.4,8.0,47.0,28.03,18.21
2016,5,6,18,45,67.0,17.5,0.4,8.0,23.5,14.34,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,0.6,7.0,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,0.6,7.0,14.0,12.32,2.68
2016,5,7,5,45,0.0,32.0,0.6,7.5,32.0,29.78,19.64
2016,5,7,6,0,0.0,50.0,0.6,8.0,50.0,48.77,36.65
2016,5,7,6,15,4.5,71.0,0.6,8.0,72.0,74.04,59.1
2016,5,7,6,30,9.0,92.0,0.6,8.0,94.0,98.82,80.81
2016,5,7,6,45,17.0,112.0,0.6,8.5,118.0,124.94,103.15
2016,5,7,7,0,25.0,132.0,0.6,9.0,142.0,163.77,135.58
2016,5,7,7,15,12.5,132.5,0.6,9.0,137.5,137.61,112.61
2016,5,7,7,30,0.0,133.0,0.6,9.0,133.0,124.64,100.89
2016,5,7,7,45,58.0,187.5,0.65,9.5,219.5,250.05,205.71
2016,5,7,8,0,116.0,242.0,0.7,10.0,306.0,385.21,311.98
2016,5,7,8,15,90.5,258.0,0.7,10.0,311.0,358.55,288.3
2016,5,7,8,30,65.0,274.0,0.7,10.0,316.0,348.59,278.86
2016,5,7,8,45,66.5,295.5,0.7,10.5,341.0,370.63,294.48
2016,5,7,9,0,68.0,317.0,0.7,11.0,366.0,392.13,309.23
2016,5,7,9,15,60.5,329.5,0.7,11.5,375.0,394.06,308.85
2016,5,7,9,30,53.0,342.0,0.7,12.0,384.0,395.74,308.51
2016,5,7,9,45,35.5,314.0,0.7,12.5,343.0,344.28,268.24
2016,5,7,10,0,18.0,286.0,0.7,13.0,302.0,281.3,219.27
2016,5,7,10,15,15.5,267.0,0.7,13.0,281.0,259.21,202.34
2016,5,7,10,30,13.0,248.0,0.7,13.0,260.0,237.75,185.59
2016,5,7,10,45,13.0,244.5,0.7,13.5,256.5,233.49,181.88
2016,5,7,11,0,13.0,241.0,0.7,14.0,253.0,229.28,178.16
2016,5,7,11,15,14.5,267.0,0.7,14.0,280.5,253.33,196.57
2016,5,7,11,30,16.0,293.0,0.7,14.0,308.0,276.89,214.29
2016,5,7,11,45,20.0,324.5,0.7,14.5,344.0,306.89,236.38
2016,5,7,12,0,24.0,356.0,0.7,15.0,380.0,335.95,257.41
2016,5,7,12,15,18.0,292.5,0.7,15.0,311.0,272.92,209.83
2016,5,7,12,30,12.0,229.0,0.7,15.0,242.0,211.26,162.97
2016,5,7,12,45,11.5,216.5,0.75,15.0,228.0,198.87,153.76
2016,5,7,13,0,11.0,204.0,0.8,15.0,214.0,186.64,144.38
2016,5,7,13,15,7.0,174.0,0.8,15.0,181.0,157.4,121.5
2016,5,7,13,30,3.0,144.0,0.8,15.0,148.0,128.68,98.88
2016,5,7,13,45,4.0,149.5,0.85,15.0,154.0,133.55,102.96
2016,5,7,14,0,5.0,155.0,0.9,15.0,160.0,138.24,106.8
2016,5,7,14,15,6.5,173.0,0.9,14.5,179.0,153.41,119.19
2016,5,7,14,30,8.0,191.0,0.9,14.0,198.0,167.95,131.05
2016,5,7,14,45,7.0,188.0,0.9,14.0,194.0,164.06,128.11
2016,5,7,15,0,6.0,185.0,0.9,14.0,190.0,160.22,125.32
2016,5,7,15,15,3.0,154.5,0.85,13.5,157.0,134.13,104.93
2016,5,7,15,30,0.0,124.0,0.8,13.0,124.0,108.33,84.58
2016,5,7,15,45,0.0,93.0,0.8,13.0,93.0,82.44,63.54
2016,5,7,16,0,0.0,62.0,0.8,13.0,62.0,54.85,42.8
2016,5,7,16,15,0.0,90.0,0.75,12.5,90.0,79.59,64.81
2016,5,7,16,30,0.0,118.0,0.7,12.0,118.0,101.5,84.3
2016,5,7,16,45,0.0,111.5,0.7,12.0,111.5,95.74,79.52
2016,5,7,17,0,0.0,105.0,0.7,12.0,105.0,89.88,74.66
2016,5,7,17,15,0.0,89.0,0.65,11.5,89.0,76.69,63.35
2016,5,7,17,30,0.0,73.0,0.6,11.0,73.0,63.38,51.71
2016,5,7,17,45,0.0,58.0,0.6,11.0,58.0,50.75,40.33
2016,5,7,18,0,0.0,43.0,0.6,11.0,43.0,37.95,28.61
2016,5,7,18,15,0.0,29.5,0.6,10.5,29.5,26.0,17.56
2016,5,7,18,30,0.0,16.0,0.6,10.0,16.0,14.07,6.34
2016,5,7,18,45,0.0,8.0,0.6,9.5,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.0,0.6,7.5,17.5,53.47,0.0
2016,5,8,5,30,153.0,24.0,0.5,8.0,35.0,151.96,101.94
2016,5,8,5,45,266.5,37.0,0.45,8.5,74.0,252.77,206.91
2016,5,8,6,0,380.0,50.0,0.4,9.0,113.0,360.56,299.32
2016,5,8,6,15,190.0,62.5,0.4,9.5,94.0,229.97,192.97
2016,5,8,6,30,0.0,75.0,0.4,10.0,75.0,70.64,55.31
2016,5,8,6,45,0.0,94.0,0.4,10.5,94.0,89.36,71.6
2016,5,8,7,0,0.0,113.0,0.4,11.0,113.0,107.81,86.8
2016,5,8,7,15,0.0,118.5,0.4,11.0,118.5,111.12,89.2
2016,5,8,7,30,0.0,124.0,0.4,11.0,124.0,114.98,92.07
2016,5,8,7,45,13.0,165.0,0.4,11.5,172.0,168.55,136.13
2016,5,8,8,0,26.0,206.0,0.4,12.0,220.0,222.75,179.13
2016,5,8,8,15,42.5,239.0,0.4,12.0,265.0,289.6,231.23
2016,5,8,8,30,59.0,272.0,0.4,12.0,310.0,340.23,269.41
2016,5,8,8,45,440.0,195.5,0.45,12.5,505.5,678.12,527.18
2016,5,8,9,0,821.0,119.0,0.5,13.0,701.0,969.44,718.38
2016,5,8,9,15,833.5,121.0,0.5,13.0,740.0,983.95,721.01
2016,5,8,9,30,846.0,123.0,0.5,13.0,779.0,995.3,726.53
2016,5,8,9,45,444.0,240.5,0.55,13.5,586.5,718.55,539.89
2016,5,8,10,0,42.0,358.0,0.6,14.0,394.0,392.76,299.1
2016,5,8,10,15,44.0,373.0,0.65,14.5,411.0,405.64,310.66
2016,5,8,10,30,46.0,388.0,0.7,15.0,428.0,417.95,318.85
2016,5,8,10,45,29.5,314.0,0.75,15.5,340.0,324.69,249.04
2016,5,8,11,0,13.0,240.0,0.8,16.0,252.0,228.37,175.81
2016,5,8,11,15,13.0,235.0,0.85,16.0,247.5,222.82,171.99
2016,5,8,11,30,13.0,230.0,0.9,16.0,243.0,217.3,167.73
2016,5,8,11,45,12.0,215.5,0.95,16.0,227.5,202.45,156.24
2016,5,8,12,0,11.0,201.0,1.0,16.0,212.0,187.8,144.91
2016,5,8,12,15,12.0,223.5,1.0,16.0,235.5,207.56,160.29
2016,5,8,12,30,13.0,246.0,1.0,16.0,259.0,226.88,175.11
2016,5,8,12,45,15.5,276.5,1.05,16.0,291.5,253.61,195.64
2016,5,8,13,0,18.0,307.0,1.1,16.0,324.0,279.41,215.29
2016,5,8,13,15,17.5,300.0,1.1,15.5,316.0,270.98,209.2
2016,5,8,13,30,17.0,293.0,1.1,15.0,308.0,262.63,203.33
2016,5,8,13,45,21.0,307.5,1.1,15.0,326.0,274.15,212.3
2016,5,8,14,0,25.0,322.0,1.1,15.0,344.0,276.26,213.93
2016,5,8,14,15,22.5,302.5,1.1,15.0,321.5,264.9,205.37
2016,5,8,14,30,20.0,283.0,1.1,15.0,299.0,245.62,190.76
2016,5,8,14,45,15.5,252.0,1.1,15.0,264.0,217.34,169.17
2016,5,8,15,0,11.0,221.0,1.1,15.0,229.0,189.81,148.04
2016,5,8,15,15,18.0,234.0,1.05,14.5,246.5,198.64,155.38
2016,5,8,15,30,25.0,247.0,1.0,14.0,264.0,205.53,161.16
2016,5,8,15,45,12.5,190.0,1.0,14.0,198.5,159.67,125.61
2016,5,8,16,0,0.0,133.0,1.0,14.0,133.0,114.37,93.91
2016,5,8,16,15,0.0,120.5,1.0,13.5,120.5,104.08,85.68
2016,5,8,16,30,0.0,108.0,1.0,13.0,108.0,93.73,77.18
2016,5,8,16,45,16.0,127.5,1.0,13.0,134.0,107.99,89.95
2016,5,8,17,0,32.0,147.0,1.0,13.0,160.0,115.1,96.45
2016,5,8,17,15,26.0,126.5,0.95,12.5,136.0,100.24,83.85
2016,5,8,17,30,20.0,106.0,0.9,12.0,112.0,87.99,73.35
2016,5,8,17,45,247.5,78.5,0.9,11.5,128.0,60.64,49.07
2016,5,8,18,0,475.0,51.0,0.9,11.0,144.0,39.45,29.95
2016,5,8,18,15,374.5,41.0,0.85,10.5,100.5,32.45,23.3
2016,5,8,18,30,274.0,31.0,0.8,10.0,57.0,25.19,15.9
2016,5,8,18,45,137.0,15.5,0.8,10.0,28.5,12.41,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,97.5,12.5,0.8,7.0,19.5,65.75,0.0
2016,5,9,5,30,195.0,25.0,0.8,7.0,39.0,180.15,126.69
2016,5,9,5,45,310.5,37.0,0.8,7.5,80.0,284.6,234.84
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,391.78,327.76
2016,5,9,6,15,500.0,57.0,0.8,8.0,170.0,472.77,395.76
2016,5,9,6,30,574.0,65.0,0.8,8.0,219.0,558.1,462.9
2016,5,9,6,45,621.5,72.0,0.85,8.5,271.5,624.57,512.04
2016,5,9,7,0,669.0,79.0,0.9,9.0,324.0,692.38,560.2
2016,5,9,7,15,704.0,83.5,0.9,9.0,376.5,746.87,597.25
2016,5,9,7,30,739.0,88.0,0.9,9.0,429.0,796.11,629.62
2016,5,9,7,45,392.0,155.5,0.9,9.5,339.0,572.11,460.55
2016,5,9,8,0,45.0,223.0,0.9,10.0,249.0,276.89,223.01
2016,5,9,8,15,69.5,255.5,0.9,10.0,298.5,335.05,270.73
2016,5,9,8,30,94.0,288.0,0.9,10.0,348.0,393.06,315.08
2016,5,9,8,45,123.0,314.0,0.95,10.5,398.0,465.76,369.12
2016,5,9,9,0,152.0,340.0,1.0,11.0,448.0,519.52,407.79
2016,5,9,9,15,199.0,356.5,1.0,11.5,506.5,579.47,450.63
2016,5,9,9,30,246.0,373.0,1.0,12.0,565.0,638.5,491.64
2016,5,9,9,45,584.5,238.0,1.0,12.5,719.0,860.87,652.65
2016,5,9,10,0,923.0,103.0,1.0,13.0,873.0,1024.05,755.47
2016,5,9,10,15,929.0,104.0,1.0,13.0,900.5,1018.21,748.22
2016,5,9,10,30,935.0,105.0,1.0,13.0,928.0,1008.91,741.53
2016,5,9,10,45,722.0,244.5,1.05,13.5,888.5,944.25,698.87
2016,5,9,11,0,509.0,384.0,1.1,14.0,849.0,858.25,635.55
2016,5,9,11,15,730.5,245.0,1.1,14.0,922.0,906.01,674.22
2016,5,9,11,30,952.0,106.0,1.1,14.0,995.0,928.75,688.54
2016,5,9,11,45,953.5,105.5,1.15,14.5,1000.5,897.84,667.3
2016,5,9,12,0,955.0,105.0,1.2,15.0,1006.0,864.21,644.88
2016,5,9,12,15,954.5,105.0,1.2,15.0,1003.0,826.91,620.35
2016,5,9,12,30,954.0,105.0,1.2,15.0,1000.0,787.32,594.11
2016,5,9,12,45,951.5,105.0,1.2,15.5,989.5,744.24,562.97
2016,5,9,13,0,949.0,105.0,1.2,16.0,979.0,699.36,529.15
2016,5,9,13,15,946.0,104.0,1.2,16.0,961.0,651.75,493.59
2016,5,9,13,30,943.0,103.0,1.2,16.0,943.0,602.77,456.0
2016,5,9,13,45,937.5,102.5,1.25,16.0,917.5,551.74,416.07
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,499.95,374.18
2016,5,9,14,15,925.0,100.5,1.25,15.5,860.0,446.25,329.68
2016,5,9,14,30,918.0,99.0,1.2,15.0,828.0,392.37,283.74
2016,5,9,14,45,908.0,97.5,1.2,15.0,790.0,337.66,235.95
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,283.52,188.47
2016,5,9,15,15,885.5,93.5,1.2,14.5,708.5,228.98,142.36
2016,5,9,15,30,873.0,91.0,1.2,14.0,665.0,175.69,100.87
2016,5,9,15,45,856.5,88.5,1.2,14.0,617.0,123.55,68.16
2016,5,9,16,0,840.0,86.0,1.2,14.0,569.0,63.59,50.18
2016,5,9,16,15,818.0,83.0,1.15,13.5,518.0,58.65,46.23
2016,5,9,16,30,796.0,80.0,1.1,13.0,467.0,58.01,45.95
2016,5,9,16,45,767.0,76.0,1.1,13.0,414.5,56.51,44.8
2016,5,9,17,0,738.0,72.0,1.1,13.0,362.0,54.93,43.57
2016,5,9,17,15,695.5,67.0,1.1,12.5,308.5,52.37,41.52
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,45.44,35.45
2016,5,9,17,45,588.0,55.5,1.1,11.5,203.5,41.68,32.11
2016,5,9,18,0,523.0,49.0,1.1,11.0,152.0,37.82,28.51
2016,5,9,18,15,420.5,40.0,1.05,10.0,107.0,31.58,22.6
2016,5,9,18,30,318.0,31.0,1.0,9.0,62.0,25.16,16.05
2016,5,9,18,45,159.0,15.5,1.0,8.5,31.0,12.37,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,0.5,7.0,20.0,60.65,0.0
2016,5,10,5,30,173.0,27.0,0.5,7.0,40.0,171.66,123.69
2016,5,10,5,45,293.0,39.5,0.5,7.5,81.5,273.96,225.9
2016,5,10,6,0,413.0,52.0,0.5,8.0,123.0,386.67,322.33
2016,5,10,6,15,488.0,61.0,0.5,8.0,173.0,469.44,391.03
2016,5,10,6,30,563.0,70.0,0.5,8.0,223.0,556.59,458.85
2016,5,10,6,45,607.0,78.5,0.5,8.5,275.0,621.91,505.93
2016,5,10,7,0,651.0,87.0,0.5,9.0,327.0,688.33,551.78
2016,5,10,7,15,687.0,92.5,0.45,9.0,380.0,744.58,588.65
2016,5,10,7,30,723.0,98.0,0.4,9.0,433.0,800.53,624.1
2016,5,10,7,45,750.5,102.0,0.4,9.5,485.0,846.02,651.09
2016,5,10,8,0,778.0,106.0,0.4,10.0,537.0,884.78,673.05
2016,5,10,8,15,798.0,109.5,0.4,10.5,585.5,919.58,692.08
2016,5,10,8,30,818.0,113.0,0.4,11.0,634.0,951.98,709.33
2016,5,10,8,45,837.5,114.0,0.4,12.0,680.0,978.33,721.21
2016,5,10,9,0,857.0,115.0,0.4,13.0,726.0,1001.84,731.25
2016,5,10,9,15,868.0,117.5,0.4,13.5,765.5,1004.83,729.78
2016,5,10,9,30,879.0,120.0,0.4,14.0,805.0,1015.42,733.57
2016,5,10,9,45,881.0,125.5,0.4,15.0,837.5,1016.96,730.37
2016,5,10,10,0,883.0,131.0,0.4,16.0,870.0,1015.06,725.35
2016,5,10,10,15,889.5,132.5,0.4,16.5,897.0,1010.04,719.99
2016,5,10,10,30,896.0,134.0,0.4,17.0,924.0,1001.66,712.78
2016,5,10,10,45,902.5,134.0,0.45,17.5,945.0,988.47,703.96
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,972.01,693.28
2016,5,10,11,15,911.5,134.5,0.55,18.0,978.5,949.2,680.03
2016,5,10,11,30,914.0,135.0,0.6,18.0,991.0,923.43,664.95
2016,5,10,11,45,916.0,134.5,0.7,18.5,996.0,893.52,646.91
2016,5,10,12,0,918.0,134.0,0.8,19.0,1001.0,861.0,626.97
2016,5,10,12,15,917.0,134.0,0.85,19.0,998.0,824.14,604.27
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,785.16,579.83
2016,5,10,12,45,913.0,134.0,0.95,19.0,984.0,742.86,550.97
2016,5,10,13,0,910.0,134.0,1.0,19.0,973.0,698.92,520.17
2016,5,10,13,15,905.5,133.0,1.05,19.0,954.0,651.85,486.25
2016,5,10,13,30,901.0,132.0,1.1,19.0,935.0,603.64,450.4
2016,5,10,13,45,893.5,131.0,1.15,19.0,909.0,552.98,411.57
2016,5,10,14,0,886.0,130.0,1.2,19.0,883.0,501.83,371.07
2016,5,10,14,15,877.5,128.0,1.2,18.5,850.5,449.28,328.62
2016,5,10,14,30,869.0,126.0,1.2,18.0,818.0,396.77,284.9
2016,5,10,14,45,857.0,124.0,1.25,18.0,779.5,336.66,234.24
2016,5,10,15,0,845.0,122.0,1.3,18.0,741.0,283.55,188.58
2016,5,10,15,15,830.5,119.0,1.3,17.5,697.0,230.4,144.3
2016,5,10,15,30,816.0,116.0,1.3,17.0,653.0,178.88,104.57
2016,5,10,15,45,798.5,112.0,1.3,17.0,606.0,128.24,72.5
2016,5,10,16,0,781.0,108.0,1.3,17.0,559.0,79.92,63.58
2016,5,10,16,15,756.5,104.0,1.3,16.5,508.0,73.2,58.22
2016,5,10,16,30,732.0,100.0,1.3,16.0,457.0,65.47,51.85
2016,5,10,16,45,702.0,94.0,1.3,15.5,405.0,63.4,50.36
2016,5,10,17,0,672.0,88.0,1.3,15.0,353.0,61.16,48.69
2016,5,10,17,15,626.0,81.5,1.25,14.0,300.5,58.27,46.49
2016,5,10,17,30,580.0,75.0,1.2,13.0,248.0,55.25,44.07
2016,5,10,17,45,517.0,66.5,1.2,12.5,198.0,50.35,39.74
2016,5,10,18,0,454.0,58.0,1.2,12.0,148.0,45.26,35.04
2016,5,10,18,15,354.5,46.5,1.15,11.5,104.0,37.13,27.39
2016,5,10,18,30,255.0,35.0,1.1,11.0,60.0,27.32,17.84
2016,5,10,18,45,127.5,17.5,1.05,10.5,30.0,13.76,0.19
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.0,0.7,7.5,21.5,77.12,0.0
2016,5,11,5,30,233.0,26.0,0.7,8.0,43.0,209.42,154.5
2016,5,11,5,45,348.5,36.5,0.7,8.5,85.5,309.53,254.84
2016,5,11,6,0,464.0,47.0,0.7,9.0,128.0,416.79,346.63
2016,5,11,6,15,535.5,54.5,0.65,9.0,178.0,496.69,411.93
2016,5,11,6,30,607.0,62.0,0.6,9.0,228.0,580.81,476.36
2016,5,11,6,45,651.0,68.5,0.6,9.5,280.5,644.93,522.11
2016,5,11,7,0,695.0,75.0,0.6,10.0,333.0,710.15,566.66
2016,5,11,7,15,729.0,79.5,0.55,10.5,386.5,759.83,597.49
2016,5,11,7,30,763.0,84.0,0.5,11.0,440.0,814.19,630.53
2016,5,11,7,45,786.5,88.5,0.45,11.5,491.5,857.94,655.1
2016,5,11,8,0,810.0,93.0,0.4,12.0,543.0,899.94,677.93
2016,5,11,8,15,829.0,96.0,0.4,12.5,592.0,933.72,695.93
2016,5,11,8,30,848.0,99.0,0.4,13.0,641.0,965.05,712.24
2016,5,11,8,45,858.5,103.5,0.4,14.0,685.0,976.77,714.63
2016,5,11,9,0,869.0,108.0,0.4,15.0,729.0,995.68,721.96
2016,5,11,9,15,880.0,110.5,0.4,15.0,769.0,1009.65,728.78
2016,5,11,9,30,891.0,113.0,0.4,15.0,809.0,1020.4,733.79
2016,5,11,9,45,896.0,117.0,0.45,15.5,842.0,1023.46,734.08
2016,5,11,10,0,901.0,121.0,0.5,16.0,875.0,1023.06,732.53
2016,5,11,10,15,907.0,122.0,0.55,16.0,902.5,1017.09,729.09
2016,5,11,10,30,913.0,123.0,0.6,16.0,930.0,1007.74,723.76
2016,5,11,10,45,917.5,124.0,0.65,16.5,950.0,993.61,714.24
2016,5,11,11,0,922.0,125.0,0.7,17.0,970.0,976.2,702.81
2016,5,11,11,15,924.5,125.5,0.75,17.5,982.5,953.31,688.02
2016,5,11,11,30,927.0,126.0,0.8,18.0,995.0,927.42,671.37
2016,5,11,11,45,931.0,124.0,0.85,18.5,1000.5,897.68,652.24
2016,5,11,12,0,935.0,122.0,0.9,19.0,1006.0,865.21,631.28
2016,5,11,12,15,934.0,121.5,0.95,19.0,1003.0,827.58,607.97
2016,5,11,12,30,933.0,121.0,1.0,19.0,1000.0,787.81,582.97
2016,5,11,12,45,935.5,117.5,1.05,19.0,990.0,745.99,554.79
2016,5,11,13,0,938.0,114.0,1.1,19.0,980.0,702.11,523.94
2016,5,11,13,15,934.0,113.0,1.15,19.0,961.5,654.41,489.39
2016,5,11,13,30,930.0,112.0,1.2,19.0,943.0,605.46,452.82
2016,5,11,13,45,924.5,110.5,1.25,19.0,917.5,554.31,413.41
2016,5,11,14,0,919.0,109.0,1.3,19.0,892.0,502.44,372.11
2016,5,11,14,15,911.0,107.5,1.3,19.0,859.5,449.06,328.13
2016,5,11,14,30,903.0,106.0,1.3,19.0,827.0,395.62,282.91
2016,5,11,14,45,892.5,104.5,1.3,19.0,788.5,341.61,236.45
2016,5,11,15,0,882.0,103.0,1.3,19.0,750.0,288.21,190.3
2016,5,11,15,15,868.5,100.5,1.25,18.5,706.0,234.38,145.32
2016,5,11,15,30,855.0,98.0,1.2,18.0,662.0,181.9,104.74
2016,5,11,15,45,837.5,95.0,1.15,17.5,614.5,120.87,64.49
2016,5,11,16,0,820.0,92.0,1.1,17.0,567.0,71.21,46.84
2016,5,11,16,15,797.0,88.5,1.05,16.5,516.0,62.18,48.69
2016,5,11,16,30,774.0,85.0,1.0,16.0,465.0,61.34,48.27
2016,5,11,16,45,743.5,80.5,1.0,16.0,412.0,59.61,46.94
2016,5,11,17,0,713.0,76.0,1.0,16.0,359.0,57.78,45.52
2016,5,11,17,15,670.0,70.5,1.0,15.0,306.5,50.09,39.06
2016,5,11,17,30,627.0,65.0,1.0,14.0,254.0,47.46,36.96
2016,5,11,17,45,563.5,58.0,1.0,13.5,203.0,43.42,33.41
2016,5,11,18,0,500.0,51.0,1.0,13.0,152.0,39.25,29.57
2016,5,11,18,15,401.5,41.5,0.95,12.0,107.5,32.66,23.41
2016,5,11,18,30,303.0,32.0,0.9,11.0,63.0,25.85,16.67
2016,5,11,18,45,151.5,16.0,0.85,10.5,31.5,12.68,0.72
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.0,0.9,7.0,21.0,65.26,0.0
2016,5,12,5,30,187.0,28.0,0.9,7.0,42.0,183.92,138.34
2016,5,12,5,45,290.0,41.0,0.95,7.5,83.0,274.33,227.93
2016,5,12,6,0,393.0,54.0,1.0,8.0,124.0,376.01,316.3
2016,5,12,6,15,465.0,63.5,1.0,8.0,172.5,456.58,384.3
2016,5,12,6,30,537.0,73.0,1.0,8.0,221.0,541.33,451.77
2016,5,12,6,45,583.5,81.0,1.05,8.5,272.5,607.24,500.91
2016,5,12,7,0,630.0,89.0,1.1,9.0,324.0,674.41,549.1
2016,5,12,7,15,412.0,143.5,1.1,9.5,306.5,561.29,458.6
2016,5,12,7,30,194.0,198.0,1.1,10.0,289.0,405.8,332.17
2016,5,12,7,45,135.5,219.0,1.1,10.5,286.5,377.14,307.22
2016,5,12,8,0,77.0,240.0,1.1,11.0,284.0,327.3,264.72
2016,5,12,8,15,440.5,177.0,1.05,11.5,456.5,654.19,521.61
2016,5,12,8,30,804.0,114.0,1.0,12.0,629.0,940.84,715.88
2016,5,12,8,45,821.5,115.5,0.95,12.5,674.0,965.67,723.79
2016,5,12,9,0,839.0,117.0,0.9,13.0,719.0,987.68,733.64
2016,5,12,9,15,851.0,119.5,0.85,13.5,758.0,1002.37,738.75
2016,5,12,9,30,863.0,122.0,0.8,14.0,797.0,1003.04,735.06
2016,5,12,9,45,871.0,124.0,0.75,14.5,830.5,1006.84,733.74
2016,5,12,10,0,879.0,126.0,0.7,15.0,864.0,1007.35,730.4
2016,5,12,10,15,885.5,127.5,0.7,15.5,891.5,1002.52,725.06
2016,5,12,10,30,892.0,129.0,0.7,16.0,919.0,994.36,717.87
2016,5,12,10,45,895.5,131.0,0.7,16.5,938.5,980.52,707.32
2016,5,12,11,0,899.0,133.0,0.7,17.0,958.0,963.47,694.97
2016,5,12,11,15,901.5,133.5,0.75,17.0,970.5,940.99,681.64
2016,5,12,11,30,904.0,134.0,0.8,17.0,983.0,915.58,666.45
2016,5,12,11,45,904.5,134.5,0.85,17.5,988.0,885.71,647.09
2016,5,12,12,0,905.0,135.0,0.9,18.0,993.0,853.31,626.03
2016,5,12,12,15,904.5,135.0,0.9,18.0,990.5,817.38,602.89
2016,5,12,12,30,904.0,135.0,0.9,18.0,988.0,779.34,578.16
2016,5,12,12,45,895.0,139.0,0.95,18.5,975.0,736.71,547.81
2016,5,12,13,0,886.0,143.0,1.0,19.0,962.0,692.85,515.94
2016,5,12,13,15,882.0,142.0,1.0,19.0,944.5,647.17,482.54
2016,5,12,13,30,878.0,141.0,1.0,19.0,927.0,600.36,447.39
2016,5,12,13,45,877.5,136.0,1.05,19.0,903.5,551.39,410.03
2016,5,12,14,0,877.0,131.0,1.1,19.0,880.0,501.35,370.54
2016,5,12,14,15,869.0,129.5,1.1,18.5,848.0,449.93,329.12
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,398.5,286.39
2016,5,12,14,45,855.0,123.0,1.1,18.0,779.5,338.56,235.77
2016,5,12,15,0,849.0,118.0,1.1,18.0,743.0,284.9,189.52
2016,5,12,15,15,835.0,115.5,1.1,17.5,699.5,232.1,145.43
2016,5,12,15,30,821.0,113.0,1.1,17.0,656.0,180.86,105.6
2016,5,12,15,45,806.0,108.0,1.1,16.5,609.5,129.49,72.32
2016,5,12,16,0,791.0,103.0,1.1,16.0,563.0,80.18,53.35
2016,5,12,16,15,767.5,99.5,1.1,15.5,512.5,69.76,55.45
2016,5,12,16,30,744.0,96.0,1.1,15.0,462.0,62.64,49.58
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,61.14,48.57
2016,5,12,17,0,680.0,86.0,1.2,14.0,358.0,59.53,47.43
2016,5,12,17,15,636.0,79.5,1.2,13.5,305.5,56.58,45.07
2016,5,12,17,30,592.0,73.0,1.2,13.0,253.0,53.49,42.5
2016,5,12,17,45,524.0,65.5,1.25,12.5,202.5,49.32,38.83
2016,5,12,18,0,456.0,58.0,1.3,12.0,152.0,45.02,34.86
2016,5,12,18,15,359.0,47.0,1.25,11.0,107.5,37.35,27.7
2016,5,12,18,30,262.0,36.0,1.2,10.0,63.0,28.05,18.73
2016,5,12,18,45,131.0,18.0,1.2,9.5,31.5,14.12,2.36
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,40.5,14.0,0.95,7.0,17.5,35.54,0.0
2016,5,13,5,30,81.0,28.0,1.0,7.0,35.0,105.07,78.29
2016,5,13,5,45,136.5,46.5,1.05,7.5,67.5,168.4,139.5
2016,5,13,6,0,192.0,65.0,1.1,8.0,100.0,234.36,198.37
2016,5,13,6,15,224.5,84.5,1.1,8.0,138.0,288.44,245.51
2016,5,13,6,30,257.0,104.0,1.1,8.0,176.0,343.97,292.2
2016,5,13,6,45,290.5,119.5,1.15,8.5,216.5,396.02,334.16
2016,5,13,7,0,324.0,135.0,1.2,9.0,257.0,449.59,375.89
2016,5,13,7,15,314.5,160.0,1.15,9.0,292.5,479.14,396.57
2016,5,13,7,30,305.0,185.0,1.1,9.0,328.0,506.43,415.11
2016,5,13,7,45,303.5,209.0,1.1,9.5,365.0,537.71,436.04
2016,5,13,8,0,302.0,233.0,1.1,10.0,402.0,567.3,455.23
2016,5,13,8,15,285.5,259.5,1.05,10.5,430.5,583.74,463.55
2016,5,13,8,30,269.0,286.0,1.0,11.0,459.0,597.91,470.22
2016,5,13,8,45,571.0,197.0,1.0,11.5,597.0,818.1,632.32
2016,5,13,9,0,873.0,108.0,1.0,12.0,735.0,1000.95,749.22
2016,5,13,9,15,633.0,220.5,0.95,12.5,688.5,903.89,678.8
2016,5,13,9,30,393.0,333.0,0.9,13.0,642.0,758.73,572.39
2016,5,13,9,45,434.0,334.5,0.9,13.5,689.0,808.97,606.78
2016,5,13,10,0,475.0,336.0,0.9,14.0,736.0,841.7,626.69
2016,5,13,10,15,457.5,354.5,0.95,14.0,750.0,831.49,618.6
2016,5,13,10,30,440.0,373.0,1.0,14.0,764.0,819.11,609.7
2016,5,13,10,45,691.0,242.5,1.05,14.5,871.0,915.63,679.97
2016,5,13,11,0,942.0,112.0,1.1,15.0,978.0,983.67,721.93
2016,5,13,11,15,944.0,112.5,1.1,15.0,990.5,960.21,705.43
2016,5,13,11,30,946.0,113.0,1.1,15.0,1003.0,933.72,688.3
2016,5,13,11,45,950.5,111.0,1.15,15.0,1009.0,904.16,669.98
2016,5,13,12,0,955.0,109.0,1.2,15.0,1015.0,871.79,649.66
2016,5,13,12,15,954.5,108.5,1.2,15.0,1012.0,834.18,624.97
2016,5,13,12,30,954.0,108.0,1.2,15.0,1009.0,794.32,598.62
2016,5,13,12,45,951.5,108.0,1.3,15.0,998.0,751.42,570.02
2016,5,13,13,0,949.0,108.0,1.4,15.0,987.0,706.74,538.24
2016,5,13,13,15,946.0,107.0,1.4,15.0,969.0,659.35,502.63
2016,5,13,13,30,943.0,106.0,1.4,15.0,951.0,610.6,465.01
2016,5,13,13,45,938.5,105.0,1.45,15.0,926.0,559.91,425.13
2016,5,13,14,0,934.0,104.0,1.5,15.0,901.0,508.37,383.24
2016,5,13,14,15,927.0,102.5,1.5,14.5,869.0,454.8,338.9
2016,5,13,14,30,920.0,101.0,1.5,14.0,837.0,401.06,293.04
2016,5,13,14,45,911.5,98.5,1.55,14.0,799.5,346.18,244.89
2016,5,13,15,0,903.0,96.0,1.6,14.0,762.0,291.72,196.74
2016,5,13,15,15,891.0,94.0,1.6,13.5,718.5,237.57,150.23
2016,5,13,15,30,879.0,92.0,1.6,13.0,675.0,184.6,107.9
2016,5,13,15,45,866.0,88.0,1.6,13.0,628.0,131.56,72.5
2016,5,13,16,0,853.0,84.0,1.6,13.0,581.0,80.21,52.09
2016,5,13,16,15,832.0,81.0,1.55,12.5,530.0,57.1,45.0
2016,5,13,16,30,811.0,78.0,1.5,12.0,479.0,56.4,44.67
2016,5,13,16,45,787.5,73.0,1.5,11.5,427.0,54.11,42.9
2016,5,13,17,0,764.0,68.0,1.5,11.0,375.0,51.67,40.97
2016,5,13,17,15,724.5,63.5,1.5,10.5,322.0,49.38,39.14
2016,5,13,17,30,685.0,59.0,1.5,10.0,269.0,47.02,37.17
2016,5,13,17,45,632.0,53.0,1.5,10.0,217.5,43.23,33.73
2016,5,13,18,0,579.0,47.0,1.5,10.0,166.0,36.03,27.05
2016,5,13,18,15,485.0,39.0,1.45,9.5,119.5,30.55,21.82
2016,5,13,18,30,391.0,31.0,1.4,9.0,73.0,24.92,16.15
2016,5,13,18,45,195.5,15.5,1.35,8.5,36.5,12.18,1.91
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.5,0.6,7.5,25.0,88.16,0.0
2016,5,14,5,30,269.0,27.0,0.6,8.0,50.0,236.39,182.02
2016,5,14,5,45,383.5,36.0,0.65,8.5,93.0,332.75,274.59
2016,5,14,6,0,498.0,45.0,0.7,9.0,136.0,439.2,365.17
2016,5,14,6,15,565.5,51.5,0.7,9.5,186.0,516.14,426.71
2016,5,14,6,30,633.0,58.0,0.7,10.0,236.0,597.01,487.74
2016,5,14,6,45,676.5,63.5,0.7,10.5,288.5,655.73,529.11
2016,5,14,7,0,720.0,69.0,0.7,11.0,341.0,720.46,573.12
2016,5,14,7,15,752.0,73.0,0.7,11.5,394.0,773.64,607.08
2016,5,14,7,30,784.0,77.0,0.7,12.0,447.0,826.14,639.57
2016,5,14,7,45,809.0,80.0,0.7,12.5,499.0,869.85,665.14
2016,5,14,8,0,834.0,83.0,0.7,13.0,551.0,911.88,689.12
2016,5,14,8,15,525.5,189.0,0.7,13.0,493.0,750.73,576.35
2016,5,14,8,30,217.0,295.0,0.7,13.0,435.0,539.13,418.32
2016,5,14,8,45,214.0,318.0,0.7,13.5,464.0,559.74,433.19
2016,5,14,9,0,211.0,341.0,0.7,14.0,493.0,579.0,444.44
2016,5,14,9,15,184.5,363.0,0.7,14.5,501.5,572.34,436.6
2016,5,14,9,30,158.0,385.0,0.7,15.0,510.0,564.36,428.24
2016,5,14,9,45,191.5,401.0,0.75,15.5,558.0,608.33,458.94
2016,5,14,10,0,225.0,417.0,0.8,16.0,606.0,650.79,487.52
2016,5,14,10,15,279.5,418.5,0.8,16.0,661.5,711.36,528.9
2016,5,14,10,30,334.0,420.0,0.8,16.0,717.0,753.74,557.31
2016,5,14,10,45,243.5,446.0,0.85,16.5,665.0,680.65,503.9
2016,5,14,11,0,153.0,472.0,0.9,17.0,613.0,598.78,445.06
2016,5,14,11,15,306.0,446.0,0.95,17.0,733.0,708.73,525.48
