Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,30,459.0,420.0,1.0,17.0,853.0,805.32,592.33
2016,5,14,11,45,480.5,416.0,1.05,17.0,871.0,796.15,585.6
2016,5,14,12,0,502.0,412.0,1.1,17.0,889.0,784.24,578.24
2016,5,14,12,15,725.5,261.0,1.1,17.0,948.0,798.08,592.74
2016,5,14,12,30,949.0,110.0,1.1,17.0,1007.0,793.44,592.73
2016,5,14,12,45,939.5,114.5,1.15,17.0,994.0,749.67,562.76
2016,5,14,13,0,930.0,119.0,1.2,17.0,981.0,704.57,530.59
2016,5,14,13,15,926.0,118.0,1.2,17.0,963.0,657.35,495.65
2016,5,14,13,30,922.0,117.0,1.2,17.0,945.0,608.91,458.84
2016,5,14,13,45,916.5,116.0,1.25,17.0,919.5,558.67,419.94
2016,5,14,14,0,911.0,115.0,1.3,17.0,894.0,507.72,379.16
2016,5,14,14,15,903.0,113.5,1.3,16.5,862.0,454.87,336.07
2016,5,14,14,30,895.0,112.0,1.3,16.0,830.0,401.97,291.59
2016,5,14,14,45,476.5,219.0,1.35,16.0,599.5,296.38,216.57
2016,5,14,15,0,58.0,326.0,1.4,16.0,369.0,266.47,205.37
2016,5,14,15,15,35.5,272.0,1.4,15.5,298.0,218.99,169.95
2016,5,14,15,30,13.0,218.0,1.4,15.0,227.0,183.73,143.91
2016,5,14,15,45,110.0,239.5,1.45,15.0,305.0,181.6,139.28
2016,5,14,16,0,207.0,261.0,1.5,15.0,383.0,184.75,143.62
2016,5,14,16,15,187.5,238.0,1.5,14.5,341.0,166.5,138.45
2016,5,14,16,30,168.0,215.0,1.5,14.0,299.0,152.89,127.68
2016,5,14,16,45,249.5,181.5,1.5,14.0,290.0,126.33,105.34
2016,5,14,17,0,331.0,148.0,1.5,14.0,281.0,106.79,88.81
2016,5,14,17,15,305.5,131.0,1.45,13.5,240.5,96.11,79.92
2016,5,14,17,30,280.0,114.0,1.4,13.0,200.0,84.98,70.43
2016,5,14,17,45,383.0,85.5,1.35,12.5,179.5,62.96,50.99
2016,5,14,18,0,486.0,57.0,1.3,12.0,159.0,44.03,33.99
2016,5,14,18,15,389.5,47.0,1.2,11.5,114.0,37.2,27.57
2016,5,14,18,30,293.0,37.0,1.1,11.0,69.0,30.14,20.6
2016,5,14,18,45,146.5,18.5,1.05,10.5,34.5,14.5,3.89
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,16.0,1.05,8.0,24.0,91.27,0.0
2016,5,15,5,30,189.0,32.0,1.1,8.0,48.0,193.17,149.95
2016,5,15,5,45,302.5,44.0,1.2,8.5,90.0,287.19,239.03
2016,5,15,6,0,416.0,56.0,1.3,9.0,132.0,395.6,332.64
2016,5,15,6,15,487.5,64.5,1.3,9.5,181.5,475.78,399.3
2016,5,15,6,30,559.0,73.0,1.3,10.0,231.0,559.91,464.85
2016,5,15,6,45,611.0,78.5,1.35,10.5,283.5,627.91,515.18
2016,5,15,7,0,663.0,84.0,1.4,11.0,336.0,697.41,564.68
2016,5,15,7,15,698.0,89.0,1.3,11.5,388.5,752.48,600.26
2016,5,15,7,30,733.0,94.0,1.2,12.0,441.0,807.21,634.21
2016,5,15,7,45,763.0,96.5,1.15,12.5,493.5,848.47,658.21
2016,5,15,8,0,793.0,99.0,1.1,13.0,546.0,893.69,684.4
2016,5,15,8,15,812.5,102.0,1.05,13.0,594.0,927.64,703.59
2016,5,15,8,30,832.0,105.0,1.0,13.0,642.0,959.2,721.06
2016,5,15,8,45,850.5,105.5,1.0,13.5,687.5,984.15,733.66
2016,5,15,9,0,869.0,106.0,1.0,14.0,733.0,995.87,737.77
2016,5,15,9,15,880.0,108.0,1.0,14.5,772.0,1009.37,743.31
2016,5,15,9,30,891.0,110.0,1.0,15.0,811.0,1019.67,746.88
2016,5,15,9,45,910.5,105.0,1.0,15.5,848.0,1027.52,749.04
2016,5,15,10,0,930.0,100.0,1.0,16.0,885.0,1032.06,749.28
2016,5,15,10,15,936.0,101.0,1.0,16.0,912.0,1026.33,744.63
2016,5,15,10,30,942.0,102.0,1.0,16.0,939.0,1017.16,738.11
2016,5,15,10,45,945.5,103.0,1.05,16.5,959.0,1002.18,727.73
2016,5,15,11,0,949.0,104.0,1.1,17.0,979.0,983.89,715.39
2016,5,15,11,15,951.5,104.5,1.15,17.0,992.0,960.97,701.47
2016,5,15,11,30,954.0,105.0,1.2,17.0,1005.0,934.97,685.57
2016,5,15,11,45,954.5,105.5,1.25,17.0,1009.5,904.35,666.58
2016,5,15,12,0,955.0,106.0,1.3,17.0,1014.0,871.05,645.7
2016,5,15,12,15,954.5,106.0,1.35,17.0,1011.5,834.04,622.13
2016,5,15,12,30,954.0,106.0,1.4,17.0,1009.0,794.77,596.79
2016,5,15,12,45,956.0,103.0,1.5,17.0,999.5,752.63,568.87
2016,5,15,13,0,958.0,100.0,1.6,17.0,990.0,708.41,537.43
2016,5,15,13,15,955.0,99.5,1.65,17.0,972.5,661.26,502.41
2016,5,15,13,30,952.0,99.0,1.7,17.0,955.0,612.72,465.29
2016,5,15,13,45,947.5,98.0,1.75,17.0,930.0,561.81,425.23
2016,5,15,14,0,943.0,97.0,1.8,17.0,905.0,510.05,383.19
2016,5,15,14,15,936.5,95.5,1.8,16.5,873.5,456.43,338.91
2016,5,15,14,30,930.0,94.0,1.8,16.0,842.0,402.58,293.05
2016,5,15,14,45,921.5,92.5,1.8,16.0,804.5,348.1,245.18
2016,5,15,15,0,913.0,91.0,1.8,16.0,767.0,294.02,197.35
2016,5,15,15,15,901.5,89.0,1.8,15.5,723.5,239.6,150.65
2016,5,15,15,30,890.0,87.0,1.8,15.0,680.0,186.3,107.89
2016,5,15,15,45,874.0,84.5,1.85,14.5,632.5,133.61,72.52
2016,5,15,16,0,858.0,82.0,1.9,14.0,585.0,82.88,51.33
2016,5,15,16,15,837.5,79.0,1.9,13.5,534.5,64.99,51.71
2016,5,15,16,30,817.0,76.0,1.9,13.0,484.0,54.88,43.12
2016,5,15,16,45,784.5,73.5,1.9,13.0,430.5,54.33,42.81
2016,5,15,17,0,752.0,71.0,1.9,13.0,377.0,53.78,42.5
2016,5,15,17,15,712.0,66.5,1.85,12.5,323.5,51.59,40.78
2016,5,15,17,30,672.0,62.0,1.8,12.0,270.0,49.34,38.93
2016,5,15,17,45,608.0,56.5,1.8,11.5,218.0,42.1,32.49
2016,5,15,18,0,544.0,51.0,1.8,11.0,166.0,39.06,29.68
2016,5,15,18,15,449.5,42.5,1.7,10.5,120.0,33.3,24.22
2016,5,15,18,30,355.0,34.0,1.6,10.0,74.0,27.38,18.33
2016,5,15,18,45,177.5,17.0,1.55,9.5,37.0,13.36,3.63
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.15,8.0,25.0,96.73,0.0
2016,5,16,5,30,210.0,31.0,1.1,8.0,50.0,203.74,159.68
2016,5,16,5,45,313.0,43.5,1.1,8.5,91.5,293.19,244.1
2016,5,16,6,0,416.0,56.0,1.1,9.0,133.0,396.05,332.44
2016,5,16,6,15,486.0,64.5,1.05,9.5,182.0,475.09,397.54
2016,5,16,6,30,556.0,73.0,1.0,10.0,231.0,558.02,461.25
2016,5,16,6,45,604.5,79.5,0.95,10.5,283.0,624.35,508.93
2016,5,16,7,0,653.0,86.0,0.9,11.0,335.0,692.01,555.39
2016,5,16,7,15,687.5,91.0,0.85,11.5,387.0,746.37,590.22
2016,5,16,7,30,722.0,96.0,0.8,12.0,439.0,800.38,623.6
2016,5,16,7,45,752.0,98.5,0.75,12.5,490.5,841.19,646.76
2016,5,16,8,0,782.0,101.0,0.7,13.0,542.0,886.21,672.27
2016,5,16,8,15,801.0,104.5,0.7,13.5,590.0,920.1,690.68
2016,5,16,8,30,820.0,108.0,0.7,14.0,638.0,951.6,707.45
2016,5,16,8,45,839.0,108.5,0.7,14.5,683.5,976.92,720.09
2016,5,16,9,0,858.0,109.0,0.7,15.0,729.0,988.9,724.27
2016,5,16,9,15,868.5,110.5,0.7,15.5,767.5,1001.25,729.01
2016,5,16,9,30,879.0,112.0,0.7,16.0,806.0,1010.48,731.86
2016,5,16,9,45,899.0,107.0,0.75,16.5,842.5,1018.87,735.49
2016,5,16,10,0,919.0,102.0,0.8,17.0,879.0,1024.0,737.21
2016,5,16,10,15,924.5,103.5,0.85,17.0,906.0,1018.41,733.79
2016,5,16,10,30,930.0,105.0,0.9,17.0,933.0,1009.4,728.5
2016,5,16,10,45,933.5,106.0,0.95,17.5,952.5,994.6,718.34
2016,5,16,11,0,937.0,107.0,1.0,18.0,972.0,976.52,706.24
2016,5,16,11,15,939.5,107.5,1.05,18.0,985.0,953.86,692.61
2016,5,16,11,30,942.0,108.0,1.1,18.0,998.0,928.17,677.03
2016,5,16,11,45,942.5,108.5,1.15,18.5,1002.5,897.88,657.17
2016,5,16,12,0,943.0,109.0,1.2,19.0,1007.0,864.97,635.53
2016,5,16,12,15,942.5,109.0,1.2,19.0,1004.5,828.38,611.84
2016,5,16,12,30,942.0,109.0,1.2,19.0,1002.0,789.58,586.53
2016,5,16,12,45,940.5,108.5,1.3,19.0,992.0,747.61,559.07
2016,5,16,13,0,939.0,108.0,1.4,19.0,982.0,703.84,528.4
2016,5,16,13,15,936.0,107.0,1.4,19.0,964.0,657.1,493.81
2016,5,16,13,30,933.0,106.0,1.4,19.0,946.0,609.02,457.3
2016,5,16,13,45,931.0,103.5,1.45,19.0,922.0,559.12,418.68
2016,5,16,14,0,929.0,101.0,1.5,19.0,898.0,508.18,377.93
2016,5,16,14,15,922.5,99.5,1.5,18.5,867.0,455.31,334.87
2016,5,16,14,30,916.0,98.0,1.5,18.0,836.0,402.21,290.26
2016,5,16,14,45,909.0,95.5,1.55,18.0,799.0,348.21,243.51
2016,5,16,15,0,902.0,93.0,1.6,18.0,762.0,294.47,196.54
2016,5,16,15,15,890.5,91.0,1.6,17.5,719.0,240.67,150.77
2016,5,16,15,30,879.0,89.0,1.6,17.0,676.0,188.0,108.73
2016,5,16,15,45,861.0,87.0,1.6,17.0,628.5,136.07,73.8
2016,5,16,16,0,843.0,85.0,1.6,17.0,581.0,86.31,52.59
2016,5,16,16,15,822.5,82.0,1.55,16.5,531.0,57.49,44.57
2016,5,16,16,30,802.0,79.0,1.5,16.0,481.0,56.83,44.29
2016,5,16,16,45,767.5,77.0,1.45,15.5,427.5,56.74,44.49
2016,5,16,17,0,733.0,75.0,1.4,15.0,374.0,56.71,44.73
2016,5,16,17,15,693.0,70.0,1.3,14.5,321.5,54.26,42.8
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,47.2,36.71
2016,5,16,17,45,591.0,59.0,1.2,13.5,217.5,43.93,33.88
2016,5,16,18,0,529.0,53.0,1.2,13.0,166.0,40.59,30.82
2016,5,16,18,15,435.5,44.0,1.15,12.0,120.5,34.47,25.14
2016,5,16,18,30,342.0,35.0,1.1,11.0,75.0,28.17,19.0
2016,5,16,18,45,195.5,22.5,1.1,10.5,42.5,18.27,7.52
2016,5,16,19,0,49.0,10.0,1.1,10.0,10.0,9.1,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.5,0.65,7.5,27.5,121.25,0.0
2016,5,17,5,30,288.0,29.0,0.6,8.0,55.0,250.74,197.52
2016,5,17,5,45,397.0,38.0,0.6,9.0,99.0,345.03,284.63
2016,5,17,6,0,506.0,47.0,0.6,10.0,143.0,448.62,371.05
2016,5,17,6,15,572.5,54.0,0.55,10.5,193.5,526.06,431.57
2016,5,17,6,30,639.0,61.0,0.5,11.0,244.0,607.28,491.27
2016,5,17,6,45,688.0,65.0,0.5,12.0,298.0,668.57,532.71
2016,5,17,7,0,737.0,69.0,0.5,13.0,352.0,736.47,576.92
2016,5,17,7,15,769.0,73.0,0.5,13.5,405.5,790.15,610.3
2016,5,17,7,30,801.0,77.0,0.5,14.0,459.0,843.12,642.26
2016,5,17,7,45,827.5,79.0,0.55,15.0,512.0,887.33,667.25
2016,5,17,8,0,854.0,81.0,0.6,16.0,565.0,920.32,684.48
2016,5,17,8,15,871.5,83.5,0.65,16.5,614.0,952.78,702.58
2016,5,17,8,30,889.0,86.0,0.7,17.0,663.0,982.77,718.96
2016,5,17,8,45,903.5,87.5,0.75,18.0,708.5,1005.87,729.58
2016,5,17,9,0,918.0,89.0,0.8,19.0,754.0,1026.0,738.41
2016,5,17,9,15,928.0,91.0,0.8,19.5,794.0,1039.07,743.21
2016,5,17,9,30,938.0,93.0,0.8,20.0,834.0,1048.79,746.15
2016,5,17,9,45,945.0,95.0,0.8,20.5,868.0,1052.06,745.32
2016,5,17,10,0,952.0,97.0,0.8,21.0,902.0,1051.81,742.6
2016,5,17,10,15,957.5,98.0,0.8,21.0,929.5,1045.49,737.79
2016,5,17,10,30,963.0,99.0,0.8,21.0,957.0,1035.66,731.09
2016,5,17,10,45,966.5,99.5,0.85,21.5,977.0,1019.94,720.68
2016,5,17,11,0,970.0,100.0,0.9,22.0,997.0,1000.87,708.34
2016,5,17,11,15,972.0,100.5,0.9,22.0,1009.5,977.17,693.56
2016,5,17,11,30,974.0,101.0,0.9,22.0,1022.0,950.36,676.93
2016,5,17,11,45,974.0,101.5,0.95,22.5,1026.5,918.89,657.0
2016,5,17,12,0,974.0,102.0,1.0,23.0,1031.0,884.73,635.3
2016,5,17,12,15,973.0,102.0,1.05,23.0,1028.0,846.84,612.23
2016,5,17,12,30,972.0,102.0,1.1,23.0,1025.0,806.69,587.4
2016,5,17,12,45,971.0,101.0,1.15,23.0,1014.0,763.6,559.74
2016,5,17,13,0,970.0,100.0,1.2,23.0,1003.0,718.6,528.6
2016,5,17,13,15,966.5,99.0,1.2,23.0,984.5,670.33,493.8
2016,5,17,13,30,963.0,98.0,1.2,23.0,966.0,620.71,457.06
2016,5,17,13,45,957.0,97.5,1.25,23.0,940.5,569.05,418.06
2016,5,17,14,0,951.0,97.0,1.3,23.0,915.0,516.64,377.16
2016,5,17,14,15,944.0,95.5,1.3,22.5,882.5,462.54,334.09
2016,5,17,14,30,937.0,94.0,1.3,22.0,850.0,408.25,289.45
2016,5,17,14,45,927.0,93.0,1.35,22.0,811.5,353.44,242.98
2016,5,17,15,0,917.0,92.0,1.4,22.0,773.0,299.16,196.46
2016,5,17,15,15,904.5,90.0,1.4,21.5,729.5,244.42,150.71
2016,5,17,15,30,892.0,88.0,1.4,21.0,686.0,190.92,108.62
2016,5,17,15,45,876.5,85.0,1.4,21.0,638.0,137.88,73.02
2016,5,17,16,0,861.0,82.0,1.4,21.0,590.0,86.77,50.71
2016,5,17,16,15,840.5,79.5,1.4,20.5,539.0,65.31,50.49
2016,5,17,16,30,820.0,77.0,1.4,20.0,488.0,55.49,42.39
2016,5,17,16,45,792.5,73.0,1.4,19.5,435.5,53.89,41.28
2016,5,17,17,0,765.0,69.0,1.4,19.0,383.0,52.19,40.05
2016,5,17,17,15,726.5,64.5,1.3,18.0,329.5,49.93,38.39
2016,5,17,17,30,688.0,60.0,1.2,17.0,276.0,47.59,36.59
2016,5,17,17,45,630.0,54.5,1.15,16.5,224.5,44.23,33.71
2016,5,17,18,0,572.0,49.0,1.1,16.0,173.0,37.35,27.57
2016,5,17,18,15,482.5,41.0,1.0,15.0,126.0,31.94,22.61
2016,5,17,18,30,393.0,33.0,0.9,14.0,79.0,26.38,17.24
2016,5,17,18,45,243.0,21.5,0.85,13.0,45.5,17.34,7.14
2016,5,17,19,0,93.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,5,17,19,15,46.5,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,15.5,0.8,8.5,27.5,110.64,6.38
2016,5,18,5,30,256.0,31.0,0.8,9.0,55.0,233.3,184.38
2016,5,18,5,45,361.5,41.5,0.8,10.0,98.0,326.15,269.33
2016,5,18,6,0,467.0,52.0,0.8,11.0,141.0,427.98,354.64
2016,5,18,6,15,534.0,59.5,0.75,11.5,191.0,505.23,416.03
2016,5,18,6,30,601.0,67.0,0.7,12.0,241.0,586.21,476.25
2016,5,18,6,45,649.5,72.0,0.65,13.0,293.5,651.95,520.92
2016,5,18,7,0,698.0,77.0,0.6,14.0,346.0,719.02,564.2
2016,5,18,7,15,730.5,81.5,0.6,14.5,399.0,767.58,594.33
2016,5,18,7,30,763.0,86.0,0.6,15.0,452.0,820.65,626.82
2016,5,18,7,45,788.0,89.5,0.6,15.5,503.0,864.53,652.14
2016,5,18,8,0,813.0,93.0,0.6,16.0,554.0,906.75,675.9
2016,5,18,8,15,831.0,96.0,0.6,16.5,602.5,939.62,693.17
2016,5,18,8,30,849.0,99.0,0.6,17.0,651.0,970.03,708.79
2016,5,18,8,45,864.0,101.0,0.6,18.0,695.5,983.28,712.14
2016,5,18,9,0,879.0,103.0,0.6,19.0,740.0,1003.95,720.44
2016,5,18,9,15,889.5,104.5,0.6,19.5,779.0,1016.53,724.98
2016,5,18,9,30,900.0,106.0,0.6,20.0,818.0,1025.92,727.77
2016,5,18,9,45,911.0,106.0,0.65,21.0,852.5,1030.86,727.82
2016,5,18,10,0,922.0,106.0,0.7,22.0,887.0,1032.45,726.01
2016,5,18,10,15,927.5,107.0,0.75,22.0,914.0,1026.27,722.43
2016,5,18,10,30,933.0,108.0,0.8,22.0,941.0,1016.69,717.0
2016,5,18,10,45,935.5,109.5,0.85,22.5,960.5,1001.38,706.81
2016,5,18,11,0,938.0,111.0,0.9,23.0,980.0,982.81,694.74
2016,5,18,11,15,940.0,111.5,0.9,23.0,992.0,959.66,680.29
2016,5,18,11,30,942.0,112.0,0.9,23.0,1004.0,933.51,664.04
2016,5,18,11,45,941.0,113.5,0.95,23.0,1008.5,902.87,645.83
2016,5,18,12,0,940.0,115.0,1.0,23.0,1013.0,869.66,625.85
2016,5,18,12,15,939.5,115.0,1.05,23.0,1010.0,833.17,603.54
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,794.49,579.53
2016,5,18,12,45,936.5,114.5,1.15,23.0,996.0,751.98,551.74
2016,5,18,13,0,934.0,114.0,1.2,23.0,985.0,707.76,521.08
2016,5,18,13,15,930.5,113.0,1.2,23.0,967.0,660.99,487.3
2016,5,18,13,30,927.0,112.0,1.2,23.0,949.0,612.95,451.69
2016,5,18,13,45,923.0,110.0,1.2,23.0,924.5,562.79,413.51
2016,5,18,14,0,919.0,108.0,1.2,23.0,900.0,511.77,373.51
2016,5,18,14,15,912.0,106.5,1.2,22.5,868.5,459.25,331.83
2016,5,18,14,30,905.0,105.0,1.2,22.0,837.0,406.57,288.66
2016,5,18,14,45,898.0,102.0,1.25,22.0,800.0,352.84,243.24
2016,5,18,15,0,891.0,99.0,1.3,22.0,763.0,299.38,197.53
2016,5,18,15,15,879.0,96.5,1.3,21.5,720.0,245.75,152.77
2016,5,18,15,30,867.0,94.0,1.3,21.0,677.0,193.31,111.45
2016,5,18,15,45,851.5,91.0,1.3,20.5,630.0,141.57,76.63
2016,5,18,16,0,836.0,88.0,1.3,20.0,583.0,81.98,46.38
2016,5,18,16,15,815.0,85.0,1.25,19.5,533.0,59.36,45.6
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,58.78,45.41
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,58.06,45.06
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,57.32,44.69
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,50.05,38.65
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,47.8,36.93
2016,5,18,17,45,592.0,59.5,0.95,15.0,221.0,44.18,33.89
2016,5,18,18,0,534.0,53.0,0.9,14.0,170.0,40.44,30.58
2016,5,18,18,15,444.5,44.5,0.8,13.0,124.0,34.76,25.34
2016,5,18,18,30,355.0,36.0,0.7,12.0,78.0,28.91,19.67
2016,5,18,18,45,217.5,23.5,0.65,11.5,45.5,19.06,8.87
2016,5,18,19,0,80.0,11.0,0.6,11.0,13.0,10.01,0.0
2016,5,18,19,15,40.0,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,115.5,17.5,1.35,8.0,28.5,107.87,17.64
2016,5,19,5,30,231.0,35.0,1.4,8.0,57.0,222.81,177.92
2016,5,19,5,45,341.0,46.5,1.45,8.0,101.0,318.1,266.33
2016,5,19,6,0,451.0,58.0,1.5,8.0,145.0,423.89,358.08
2016,5,19,6,15,519.5,66.0,1.6,8.0,195.0,502.83,424.59
2016,5,19,6,30,588.0,74.0,1.7,8.0,245.0,585.37,490.34
2016,5,19,6,45,635.5,80.0,1.8,8.5,297.5,651.42,539.8
2016,5,19,7,0,683.0,86.0,1.9,9.0,350.0,718.65,588.4
2016,5,19,7,15,715.5,90.5,1.9,9.5,402.0,771.5,623.95
2016,5,19,7,30,748.0,95.0,1.9,10.0,454.0,823.82,658.15
2016,5,19,7,45,776.5,97.0,1.9,10.5,505.5,863.47,682.43
2016,5,19,8,0,805.0,99.0,1.9,11.0,557.0,906.97,709.05
2016,5,19,8,15,824.0,102.0,1.8,11.0,605.5,940.65,728.45
2016,5,19,8,30,843.0,105.0,1.7,11.0,654.0,971.91,745.93
2016,5,19,8,45,862.0,105.0,1.6,11.5,699.5,986.42,750.52
2016,5,19,9,0,881.0,105.0,1.5,12.0,745.0,1008.71,760.43
2016,5,19,9,15,654.5,212.5,1.5,12.5,702.5,919.4,697.61
2016,5,19,9,30,428.0,320.0,1.5,13.0,660.0,796.71,606.33
2016,5,19,9,45,672.5,218.5,1.55,13.5,777.5,932.59,704.74
2016,5,19,10,0,917.0,117.0,1.6,14.0,895.0,1039.72,771.91
2016,5,19,10,15,925.0,118.5,1.6,14.0,924.5,1036.33,767.3
2016,5,19,10,30,933.0,120.0,1.6,14.0,954.0,1029.47,762.06
2016,5,19,10,45,945.0,117.0,1.6,14.0,978.0,1018.47,754.32
2016,5,19,11,0,957.0,114.0,1.6,14.0,1002.0,1004.0,744.49
2016,5,19,11,15,960.5,115.0,1.6,14.0,1016.0,982.19,729.99
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,957.22,713.53
2016,5,19,11,45,966.5,116.0,1.6,14.5,1036.0,927.47,692.66
2016,5,19,12,0,969.0,116.0,1.6,15.0,1042.0,894.93,670.0
2016,5,19,12,15,968.5,116.0,1.65,15.0,1039.5,857.44,645.78
2016,5,19,12,30,968.0,116.0,1.7,15.0,1037.0,817.69,619.78
2016,5,19,12,45,968.0,114.0,1.75,15.0,1027.0,774.55,590.32
2016,5,19,13,0,968.0,112.0,1.8,15.0,1017.0,729.47,557.58
2016,5,19,13,15,964.5,111.5,1.85,14.5,998.0,681.66,522.86
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,632.5,485.93
2016,5,19,13,45,957.5,108.5,1.95,14.0,954.0,580.64,444.85
2016,5,19,14,0,954.0,106.0,2.0,14.0,929.0,527.83,401.7
2016,5,19,14,15,717.0,210.0,2.1,13.5,816.0,448.45,340.13
2016,5,19,14,30,480.0,314.0,2.2,13.0,703.0,399.1,302.9
2016,5,19,14,45,527.5,280.5,2.3,13.0,689.5,359.38,268.27
2016,5,19,15,0,575.0,247.0,2.4,13.0,676.0,315.23,228.99
2016,5,19,15,15,733.5,172.0,2.4,12.5,687.0,256.99,173.92
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,200.72,120.72
2016,5,19,15,45,613.5,170.5,2.4,12.0,570.5,160.21,103.66
2016,5,19,16,0,335.0,244.0,2.4,12.0,443.0,172.11,131.37
2016,5,19,16,15,382.0,211.0,2.4,11.5,419.0,142.7,119.78
2016,5,19,16,30,429.0,178.0,2.4,11.0,395.0,115.82,97.06
2016,5,19,16,45,527.0,134.5,2.45,10.5,372.5,90.71,75.51
2016,5,19,17,0,625.0,91.0,2.5,10.0,350.0,62.1,50.42
2016,5,19,17,15,556.0,94.0,2.5,9.5,301.0,66.56,54.74
2016,5,19,17,30,487.0,97.0,2.5,9.0,252.0,70.06,58.15
2016,5,19,17,45,430.5,85.5,2.5,8.5,204.5,62.88,51.77
2016,5,19,18,0,374.0,74.0,2.5,8.0,157.0,55.39,44.92
2016,5,19,18,15,300.0,59.5,2.4,7.5,115.0,45.27,35.42
2016,5,19,18,30,226.0,45.0,2.3,7.0,73.0,34.78,25.33
2016,5,19,18,45,113.0,28.5,2.25,7.0,42.5,23.01,12.5
2016,5,19,19,0,0.0,12.0,2.2,7.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,2.2,7.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,110.0,18.5,2.3,7.0,29.0,107.06,26.94
2016,5,20,5,30,220.0,37.0,2.3,7.0,58.0,219.18,176.74
2016,5,20,5,45,332.5,48.0,2.3,7.0,102.0,313.05,264.5
2016,5,20,6,0,445.0,59.0,2.3,7.0,146.0,421.09,359.3
2016,5,20,6,15,514.5,67.0,2.3,7.5,196.0,500.63,426.29
2016,5,20,6,30,584.0,75.0,2.3,8.0,246.0,583.82,492.1
2016,5,20,6,45,635.5,80.5,2.3,8.5,299.5,652.4,543.52
2016,5,20,7,0,687.0,86.0,2.3,9.0,353.0,722.39,593.97
2016,5,20,7,15,720.5,90.5,2.25,9.0,406.0,776.25,631.32
2016,5,20,7,30,754.0,95.0,2.2,9.0,459.0,824.23,663.46
2016,5,20,7,45,505.0,171.0,2.2,9.5,426.0,698.07,565.58
2016,5,20,8,0,256.0,247.0,2.2,10.0,393.0,541.0,438.26
2016,5,20,8,15,551.5,177.0,2.15,10.0,526.5,763.19,612.05
2016,5,20,8,30,847.0,107.0,2.1,10.0,660.0,978.66,760.52
2016,5,20,8,45,460.5,219.0,2.1,10.5,522.5,728.41,575.37
2016,5,20,9,0,74.0,331.0,2.1,11.0,385.0,412.6,327.23
2016,5,20,9,15,54.0,327.0,2.1,11.0,368.0,383.67,305.22
2016,5,20,9,30,34.0,323.0,2.1,11.0,351.0,355.3,282.03
2016,5,20,9,45,217.0,343.0,2.1,11.0,527.5,588.4,464.43
2016,5,20,10,0,400.0,363.0,2.1,11.0,704.0,783.3,607.09
2016,5,20,10,15,381.5,385.0,2.1,11.0,718.0,777.51,599.37
2016,5,20,10,30,363.0,407.0,2.1,11.0,732.0,769.85,592.39
2016,5,20,10,45,238.5,438.0,2.15,11.5,654.0,669.0,515.71
2016,5,20,11,0,114.0,469.0,2.2,12.0,576.0,549.74,424.99
2016,5,20,11,15,128.5,479.0,2.2,12.0,600.5,572.98,442.74
2016,5,20,11,30,143.0,489.0,2.2,12.0,625.0,583.83,450.49
2016,5,20,11,45,261.0,462.0,2.2,12.0,711.0,651.61,502.51
2016,5,20,12,0,379.0,435.0,2.2,12.0,797.0,705.72,543.15
2016,5,20,12,15,213.5,433.5,2.2,12.0,637.5,552.82,428.39
2016,5,20,12,30,48.0,432.0,2.2,12.0,478.0,414.12,321.97
2016,5,20,12,45,67.0,446.5,2.2,12.0,509.5,432.52,336.9
2016,5,20,13,0,86.0,461.0,2.2,12.0,541.0,448.52,349.02
2016,5,20,13,15,159.5,458.5,2.15,12.0,604.0,476.81,370.86
2016,5,20,13,30,233.0,456.0,2.1,12.0,667.0,501.58,389.1
2016,5,20,13,45,349.0,405.5,2.1,12.0,711.5,498.27,386.21
2016,5,20,14,0,465.0,355.0,2.1,12.0,756.0,484.29,373.95
2016,5,20,14,15,356.0,373.5,2.1,11.5,674.5,429.48,331.71
2016,5,20,14,30,247.0,392.0,2.1,11.0,593.0,377.74,292.69
2016,5,20,14,45,225.5,375.5,2.1,11.0,552.5,350.44,270.9
2016,5,20,15,0,204.0,359.0,2.1,11.0,512.0,315.91,243.6
2016,5,20,15,15,542.0,227.5,2.1,11.0,601.5,261.23,186.0
2016,5,20,15,30,880.0,96.0,2.1,11.0,691.0,200.05,121.02
2016,5,20,15,45,563.5,179.0,2.1,11.0,550.0,163.0,107.99
2016,5,20,16,0,247.0,262.0,2.1,11.0,409.0,179.94,139.6
2016,5,20,16,15,300.5,228.5,2.05,10.5,392.0,151.98,128.15
2016,5,20,16,30,354.0,195.0,2.0,10.0,375.0,134.15,113.38
2016,5,20,16,45,178.5,164.5,2.0,10.0,255.5,122.96,104.03
2016,5,20,17,0,3.0,134.0,2.0,10.0,136.0,112.03,94.8
2016,5,20,17,15,1.5,116.0,1.95,9.5,117.0,97.58,82.44
2016,5,20,17,30,0.0,98.0,1.9,9.0,98.0,83.0,69.74
2016,5,20,17,45,253.5,79.5,1.85,8.5,136.0,57.57,46.95
2016,5,20,18,0,507.0,61.0,1.8,8.0,174.0,46.92,37.25
2016,5,20,18,15,414.5,51.0,1.7,7.5,128.0,40.2,30.88
2016,5,20,18,30,322.0,41.0,1.6,7.0,82.0,33.24,24.03
2016,5,20,18,45,185.5,27.5,1.55,7.0,48.5,21.55,11.66
2016,5,20,19,0,49.0,14.0,1.5,7.0,15.0,12.73,0.0
2016,5,20,19,15,24.5,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,7.0,13.5,11.88,0.0
2016,5,21,5,30,0.0,27.0,0.9,7.0,27.0,24.46,14.74
2016,5,21,5,45,2.0,46.5,0.95,7.5,46.5,47.42,35.34
2016,5,21,6,0,4.0,66.0,1.0,8.0,66.0,69.15,54.68
2016,5,21,6,15,12.5,86.0,1.0,8.0,89.0,95.7,78.23
2016,5,21,6,30,21.0,106.0,1.0,8.0,112.0,122.35,101.44
2016,5,21,6,45,27.0,126.0,1.05,8.5,136.0,159.32,132.61
2016,5,21,7,0,33.0,146.0,1.1,9.0,160.0,185.5,154.0
2016,5,21,7,15,38.5,168.5,1.1,9.0,186.0,214.46,177.5
2016,5,21,7,30,44.0,191.0,1.1,9.0,212.0,243.24,200.43
2016,5,21,7,45,139.5,220.5,1.1,9.5,298.5,381.66,312.93
2016,5,21,8,0,235.0,250.0,1.1,10.0,385.0,506.23,408.64
2016,5,21,8,15,217.5,276.0,1.1,10.5,409.0,519.34,414.42
2016,5,21,8,30,200.0,302.0,1.1,11.0,433.0,530.56,419.79
2016,5,21,8,45,118.5,299.5,1.15,11.5,379.0,443.55,350.63
2016,5,21,9,0,37.0,297.0,1.2,12.0,325.0,337.41,266.3
2016,5,21,9,15,22.0,239.5,1.2,12.0,256.5,257.4,203.88
2016,5,21,9,30,7.0,182.0,1.2,12.0,188.0,172.36,135.92
2016,5,21,9,45,55.5,299.0,1.25,12.0,346.5,347.97,275.48
2016,5,21,10,0,104.0,416.0,1.3,12.0,505.0,514.53,399.69
2016,5,21,10,15,103.5,430.0,1.3,12.0,521.0,522.37,403.29
2016,5,21,10,30,103.0,444.0,1.3,12.0,537.0,529.53,407.79
2016,5,21,10,45,62.0,388.0,1.3,12.0,444.5,428.09,331.79
2016,5,21,11,0,21.0,332.0,1.3,12.0,352.0,320.91,250.16
2016,5,21,11,15,37.0,385.0,1.3,12.0,420.5,391.93,304.76
2016,5,21,11,30,53.0,438.0,1.3,12.0,489.0,450.41,347.89
2016,5,21,11,45,38.5,400.5,1.35,12.5,437.5,397.31,307.18
2016,5,21,12,0,24.0,363.0,1.4,13.0,386.0,342.71,265.66
2016,5,21,12,15,19.0,311.5,1.4,12.5,330.0,290.88,226.84
2016,5,21,12,30,14.0,260.0,1.4,12.0,274.0,240.2,188.16
2016,5,21,12,45,88.5,370.5,1.45,12.0,454.0,383.54,300.09
2016,5,21,13,0,163.0,481.0,1.5,12.0,634.0,511.49,394.91
2016,5,21,13,15,89.5,383.5,1.5,12.0,467.5,379.7,295.23
2016,5,21,13,30,16.0,286.0,1.5,12.0,301.0,256.92,201.13
2016,5,21,13,45,14.0,258.0,1.55,12.0,270.5,230.65,181.25
2016,5,21,14,0,12.0,230.0,1.6,12.0,240.0,204.83,161.14
2016,5,21,14,15,18.5,268.5,1.6,12.0,283.5,237.31,186.96
2016,5,21,14,30,25.0,307.0,1.6,12.0,327.0,257.35,202.57
2016,5,21,14,45,21.5,284.5,1.6,12.0,301.5,245.48,193.42
2016,5,21,15,0,18.0,262.0,1.6,12.0,276.0,224.19,176.97
2016,5,21,15,15,13.0,230.0,1.55,11.5,239.5,195.99,155.29
2016,5,21,15,30,8.0,198.0,1.5,11.0,203.0,168.54,134.02
2016,5,21,15,45,174.5,221.0,1.5,11.0,325.5,178.99,136.31
2016,5,21,16,0,341.0,244.0,1.5,11.0,448.0,174.15,132.26
2016,5,21,16,15,227.0,232.5,1.45,10.5,363.0,164.09,138.35
2016,5,21,16,30,113.0,221.0,1.4,10.0,278.0,155.96,132.1
2016,5,21,16,45,209.5,189.5,1.4,10.0,282.0,138.15,117.12
2016,5,21,17,0,306.0,158.0,1.4,10.0,286.0,112.76,95.31
2016,5,21,17,15,465.5,115.0,1.35,9.5,280.0,80.81,67.42
2016,5,21,17,30,625.0,72.0,1.3,9.0,274.0,52.04,41.82
2016,5,21,17,45,574.5,64.0,1.3,9.0,224.0,47.45,37.72
2016,5,21,18,0,524.0,56.0,1.3,9.0,174.0,42.65,33.25
2016,5,21,18,15,438.0,47.0,1.2,8.5,128.5,36.64,27.58
2016,5,21,18,30,352.0,38.0,1.1,8.0,83.0,30.43,21.49
2016,5,21,18,45,222.0,25.5,1.05,7.5,49.5,20.65,11.17
2016,5,21,19,0,92.0,13.0,1.0,7.0,16.0,11.82,0.0
2016,5,21,19,15,46.0,6.5,1.0,6.5,8.0,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.5,17.5,0.7,6.5,31.0,119.33,46.33
2016,5,22,5,30,267.0,35.0,0.7,7.0,62.0,244.2,197.22
2016,5,22,5,45,366.5,46.0,0.75,7.5,105.5,335.38,279.82
2016,5,22,6,0,466.0,57.0,0.8,8.0,149.0,434.31,363.83
2016,5,22,6,15,531.0,64.5,0.8,8.0,198.5,510.49,425.94
2016,5,22,6,30,596.0,72.0,0.8,8.0,248.0,590.05,487.03
2016,5,22,6,45,404.5,114.0,0.8,8.5,244.0,499.52,413.37
2016,5,22,7,0,213.0,156.0,0.8,9.0,240.0,383.58,317.42
2016,5,22,7,15,190.0,182.0,0.75,9.5,264.5,381.46,314.24
2016,5,22,7,30,167.0,208.0,0.7,10.0,289.0,393.24,320.57
2016,5,22,7,45,225.0,225.5,0.7,10.5,347.0,467.36,377.13
2016,5,22,8,0,283.0,243.0,0.7,11.0,405.0,561.75,445.79
2016,5,22,8,15,303.0,262.0,0.7,11.0,449.0,603.94,474.25
2016,5,22,8,30,323.0,281.0,0.7,11.0,493.0,645.27,502.21
2016,5,22,8,45,209.5,310.5,0.7,11.5,452.0,546.45,425.3
2016,5,22,9,0,96.0,340.0,0.7,12.0,411.0,444.66,346.12
2016,5,22,9,15,79.0,350.0,0.7,12.0,410.0,434.07,337.78
2016,5,22,9,30,62.0,360.0,0.7,12.0,409.0,423.26,328.48
2016,5,22,9,45,57.5,371.0,0.75,12.5,418.0,425.84,329.35
2016,5,22,10,0,53.0,382.0,0.8,13.0,427.0,428.17,329.96
2016,5,22,10,15,96.5,417.5,0.85,13.0,503.0,502.56,385.38
2016,5,22,10,30,140.0,453.0,0.9,13.0,579.0,588.13,446.64
2016,5,22,10,45,279.5,429.0,0.95,13.5,687.0,699.31,526.52
2016,5,22,11,0,419.0,405.0,1.0,14.0,795.0,799.9,595.97
2016,5,22,11,15,250.0,435.5,1.05,14.0,669.5,650.29,488.59
2016,5,22,11,30,81.0,466.0,1.1,14.0,544.0,501.18,379.83
2016,5,22,11,45,83.0,470.0,1.15,14.0,550.0,498.55,379.32
2016,5,22,12,0,85.0,474.0,1.2,14.0,556.0,495.35,377.15
2016,5,22,12,15,518.5,290.5,1.2,13.5,786.0,670.37,513.77
2016,5,22,12,30,952.0,107.0,1.2,13.0,1016.0,801.34,609.58
2016,5,22,12,45,507.0,274.0,1.3,13.0,758.0,593.75,456.36
2016,5,22,13,0,62.0,441.0,1.4,13.0,500.0,416.91,320.44
2016,5,22,13,15,191.0,437.5,1.45,13.0,612.0,480.48,370.57
2016,5,22,13,30,320.0,434.0,1.5,13.0,724.0,528.53,405.87
2016,5,22,13,45,310.5,423.5,1.55,13.0,699.0,492.79,378.38
2016,5,22,14,0,301.0,413.0,1.6,13.0,674.0,458.03,351.8
2016,5,22,14,15,152.0,280.0,1.6,13.0,411.5,287.81,223.35
2016,5,22,14,30,3.0,147.0,1.6,13.0,149.0,129.91,100.94
2016,5,22,14,45,1.5,140.5,1.65,13.0,141.5,123.55,96.34
2016,5,22,15,0,0.0,134.0,1.7,13.0,134.0,117.38,91.58
2016,5,22,15,15,35.5,217.5,1.7,12.5,242.0,182.68,143.5
2016,5,22,15,30,71.0,301.0,1.7,12.0,350.0,238.08,186.62
2016,5,22,15,45,35.5,176.0,1.7,12.0,200.5,145.19,113.75
2016,5,22,16,0,0.0,51.0,1.7,12.0,51.0,45.1,32.57
2016,5,22,16,15,65.5,137.0,1.7,11.5,170.5,104.23,86.51
2016,5,22,16,30,131.0,223.0,1.7,11.0,290.0,157.26,132.98
2016,5,22,16,45,191.0,194.5,1.7,11.0,280.5,140.9,119.14
2016,5,22,17,0,251.0,166.0,1.7,11.0,271.0,117.31,98.98
2016,5,22,17,15,234.5,146.5,1.7,10.5,234.0,105.48,89.09
2016,5,22,17,30,218.0,127.0,1.7,10.0,197.0,93.12,78.49
2016,5,22,17,45,379.5,91.0,1.7,9.5,187.5,66.46,54.78
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,41.8,32.47
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.0,36.18,27.18
2016,5,22,18,30,373.0,38.0,1.5,8.0,86.0,30.39,21.48
2016,5,22,18,45,244.5,26.0,1.45,8.0,52.0,21.07,11.67
2016,5,22,19,0,116.0,14.0,1.4,8.0,18.0,12.73,0.0
2016,5,22,19,15,58.0,7.0,1.35,7.5,9.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,113.5,18.0,0.95,8.0,29.5,109.2,46.92
2016,5,23,5,30,227.0,36.0,1.0,8.0,59.0,220.97,178.51
2016,5,23,5,45,324.5,48.0,1.05,8.0,101.5,307.58,257.63
2016,5,23,6,0,422.0,60.0,1.1,8.0,144.0,406.82,343.11
2016,5,23,6,15,486.0,68.5,1.1,8.0,192.5,481.98,405.64
2016,5,23,6,30,550.0,77.0,1.1,8.0,241.0,560.5,467.17
2016,5,23,6,45,416.0,113.0,1.1,8.5,250.5,507.73,422.46
2016,5,23,7,0,282.0,149.0,1.1,9.0,260.0,432.83,359.61
2016,5,23,7,15,316.5,166.5,1.1,9.5,307.5,489.6,403.32
2016,5,23,7,30,351.0,184.0,1.1,10.0,355.0,547.12,445.17
2016,5,23,7,45,565.5,143.0,1.1,10.5,452.0,729.54,580.71
2016,5,23,8,0,780.0,102.0,1.1,11.0,549.0,888.25,686.81
2016,5,23,8,15,798.0,105.0,1.1,11.0,596.5,920.57,704.39
2016,5,23,8,30,816.0,108.0,1.1,11.0,644.0,950.52,722.01
2016,5,23,8,45,833.0,109.0,1.1,11.5,688.0,974.52,734.29
2016,5,23,9,0,850.0,110.0,1.1,12.0,732.0,985.1,737.81
2016,5,23,9,15,615.5,226.5,1.1,12.0,690.0,896.18,676.88
2016,5,23,9,30,381.0,343.0,1.1,12.0,648.0,759.37,576.87
2016,5,23,9,45,226.5,372.0,1.1,12.5,555.5,612.48,469.52
2016,5,23,10,0,72.0,401.0,1.1,13.0,463.0,466.96,359.08
2016,5,23,10,15,136.5,427.5,1.1,13.0,549.0,567.13,434.3
2016,5,23,10,30,201.0,454.0,1.1,13.0,635.0,648.17,491.81
2016,5,23,10,45,311.0,430.0,1.1,13.0,716.5,730.38,550.56
2016,5,23,11,0,421.0,406.0,1.1,13.0,798.0,803.02,601.2
2016,5,23,11,15,301.5,448.5,1.05,13.0,731.5,709.38,532.21
2016,5,23,11,30,182.0,491.0,1.0,13.0,665.0,620.35,467.12
2016,5,23,11,45,194.5,482.0,1.0,13.0,668.5,609.45,460.53
2016,5,23,12,0,207.0,473.0,1.0,13.0,672.0,597.52,452.34
2016,5,23,12,15,177.0,483.0,1.0,13.0,652.5,567.72,430.26
2016,5,23,12,30,147.0,493.0,1.0,13.0,633.0,539.21,409.23
2016,5,23,12,45,183.5,486.0,1.0,13.0,659.0,545.13,414.23
2016,5,23,13,0,220.0,479.0,1.0,13.0,685.0,547.97,416.44
2016,5,23,13,15,295.5,444.0,1.0,13.0,716.0,544.47,414.55
2016,5,23,13,30,371.0,409.0,1.0,13.0,747.0,539.07,410.54
2016,5,23,13,45,402.5,384.5,1.05,13.0,742.0,512.22,390.32
2016,5,23,14,0,434.0,360.0,1.1,13.0,737.0,475.75,362.42
2016,5,23,14,15,271.0,377.5,1.1,13.0,610.5,398.85,304.87
2016,5,23,14,30,108.0,395.0,1.1,13.0,484.0,350.13,269.8
2016,5,23,14,45,59.0,306.0,1.15,13.0,354.5,262.71,204.15
2016,5,23,15,0,10.0,217.0,1.2,13.0,225.0,187.43,147.04
2016,5,23,15,15,5.0,160.0,1.2,13.0,164.0,139.45,109.24
2016,5,23,15,30,0.0,103.0,1.2,13.0,103.0,91.02,70.28
2016,5,23,15,45,27.0,177.0,1.25,13.0,193.5,145.19,113.89
2016,5,23,16,0,54.0,251.0,1.3,13.0,284.0,189.26,149.6
2016,5,23,16,15,27.0,138.0,1.3,12.5,154.5,112.33,92.83
2016,5,23,16,30,0.0,25.0,1.3,12.0,25.0,22.05,14.05
2016,5,23,16,45,0.0,22.0,1.3,12.0,22.0,19.39,11.78
2016,5,23,17,0,0.0,19.0,1.3,12.0,19.0,16.73,9.45
2016,5,23,17,15,0.0,16.5,1.3,11.5,16.5,14.52,7.52
2016,5,23,17,30,0.0,14.0,1.3,11.0,14.0,12.31,5.56
2016,5,23,17,45,260.5,35.5,1.3,11.0,95.5,24.23,16.43
2016,5,23,18,0,521.0,57.0,1.3,11.0,177.0,43.3,33.6
2016,5,23,18,15,437.5,48.0,1.25,10.5,131.5,37.33,28.0
2016,5,23,18,30,354.0,39.0,1.2,10.0,86.0,31.16,22.01
2016,5,23,18,45,227.5,26.5,1.2,9.5,52.0,21.42,12.05
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,12.73,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,42.5,18.0,1.05,7.5,22.0,57.65,24.53
2016,5,24,5,30,85.0,36.0,1.1,8.0,44.0,118.19,93.91
2016,5,24,5,45,121.0,55.0,1.15,8.5,75.0,169.13,140.74
2016,5,24,6,0,157.0,74.0,1.2,9.0,106.0,221.66,187.27
2016,5,24,6,15,178.5,95.0,1.2,9.0,140.5,268.37,227.53
2016,5,24,6,30,200.0,116.0,1.2,9.0,175.0,315.63,266.93
2016,5,24,6,45,218.0,135.5,1.2,9.5,211.5,358.49,300.92
2016,5,24,7,0,236.0,155.0,1.2,10.0,248.0,401.65,334.05
2016,5,24,7,15,500.5,120.5,1.2,10.0,353.5,612.18,501.18
2016,5,24,7,30,765.0,86.0,1.2,10.0,459.0,824.55,652.37
2016,5,24,7,45,448.5,172.0,1.2,10.5,396.5,647.28,516.81
2016,5,24,8,0,132.0,258.0,1.2,11.0,334.0,417.98,334.82
2016,5,24,8,15,74.5,242.5,1.15,11.0,286.0,322.64,259.76
2016,5,24,8,30,17.0,227.0,1.1,11.0,238.0,230.54,184.46
2016,5,24,8,45,14.0,224.5,1.1,11.5,234.5,223.36,178.22
2016,5,24,9,0,11.0,222.0,1.1,12.0,231.0,216.56,171.97
2016,5,24,9,15,22.0,272.0,1.1,12.0,290.0,276.01,218.77
2016,5,24,9,30,33.0,322.0,1.1,12.0,349.0,353.07,277.64
2016,5,24,9,45,23.0,281.5,1.1,12.5,300.5,297.39,233.32
2016,5,24,10,0,13.0,241.0,1.1,13.0,252.0,233.05,182.69
2016,5,24,10,15,12.0,227.5,1.1,13.0,238.5,218.5,171.33
