Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,10,30,11.0,214.0,1.1,13.0,225.0,204.24,159.98
2016,5,24,10,45,13.0,242.0,1.1,13.0,254.5,231.33,181.12
2016,5,24,11,0,15.0,270.0,1.1,13.0,284.0,258.01,201.58
2016,5,24,11,15,21.5,324.0,1.1,13.0,345.0,312.13,242.93
2016,5,24,11,30,28.0,378.0,1.1,13.0,406.0,372.71,288.2
2016,5,24,11,45,22.0,336.0,1.15,13.5,358.0,319.42,247.17
2016,5,24,12,0,16.0,294.0,1.2,14.0,310.0,274.94,213.12
2016,5,24,12,15,31.5,362.0,1.2,14.0,392.5,347.0,268.3
2016,5,24,12,30,47.0,430.0,1.2,14.0,475.0,412.06,316.43
2016,5,24,12,45,31.0,347.5,1.2,14.0,377.5,324.64,250.61
2016,5,24,13,0,15.0,265.0,1.2,14.0,280.0,242.27,188.0
2016,5,24,13,15,20.0,306.0,1.2,14.0,325.5,278.36,216.26
2016,5,24,13,30,25.0,347.0,1.2,14.0,371.0,306.54,237.65
2016,5,24,13,45,91.0,392.0,1.25,14.0,472.0,370.73,286.45
2016,5,24,14,0,157.0,437.0,1.3,14.0,573.0,417.0,320.2
2016,5,24,14,15,187.0,418.0,1.3,14.0,575.0,401.54,307.5
2016,5,24,14,30,217.0,399.0,1.3,14.0,577.0,383.35,292.58
2016,5,24,14,45,226.0,378.5,1.3,14.0,556.0,354.77,269.69
2016,5,24,15,0,235.0,358.0,1.3,14.0,535.0,325.58,246.09
2016,5,24,15,15,315.5,317.5,1.3,13.5,541.0,287.3,212.97
2016,5,24,15,30,396.0,277.0,1.3,13.0,547.0,251.86,181.77
2016,5,24,15,45,344.0,267.0,1.35,13.0,490.0,214.11,155.97
2016,5,24,16,0,292.0,257.0,1.4,13.0,433.0,182.03,137.62
2016,5,24,16,15,321.5,227.5,1.4,12.5,406.0,151.39,126.39
2016,5,24,16,30,351.0,198.0,1.4,12.0,379.0,135.74,113.7
2016,5,24,16,45,552.5,135.0,1.4,12.0,385.0,90.84,75.03
2016,5,24,17,0,754.0,72.0,1.4,12.0,391.0,53.97,42.74
2016,5,24,17,15,717.0,67.5,1.4,11.5,338.5,51.81,41.1
2016,5,24,17,30,680.0,63.0,1.4,11.0,286.0,49.57,39.28
2016,5,24,17,45,628.0,57.0,1.45,11.0,235.5,41.97,32.47
2016,5,24,18,0,576.0,51.0,1.5,11.0,185.0,38.52,29.28
2016,5,24,18,15,494.5,43.5,1.45,10.5,138.5,33.59,24.66
2016,5,24,18,30,413.0,36.0,1.4,10.0,92.0,28.53,19.71
2016,5,24,18,45,277.5,25.5,1.4,9.5,56.0,20.51,11.44
2016,5,24,19,0,142.0,15.0,1.4,9.0,20.0,12.18,0.0
2016,5,24,19,15,71.0,7.5,1.35,8.5,10.0,6.82,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,16.5,1.0,7.0,32.5,133.48,68.78
2016,5,25,5,30,302.0,33.0,1.0,7.0,65.0,264.89,215.97
2016,5,25,5,45,400.0,42.5,1.05,7.5,109.0,354.21,296.81
2016,5,25,6,0,498.0,52.0,1.1,8.0,153.0,451.52,379.71
2016,5,25,6,15,560.0,58.5,1.1,8.5,202.5,525.02,438.62
2016,5,25,6,30,622.0,65.0,1.1,9.0,252.0,601.83,496.85
2016,5,25,6,45,334.5,109.0,1.1,9.5,211.5,435.95,363.05
2016,5,25,7,0,47.0,153.0,1.1,10.0,171.0,205.98,169.65
2016,5,25,7,15,62.5,178.5,1.1,10.0,207.0,247.91,204.94
2016,5,25,7,30,78.0,204.0,1.1,10.0,243.0,290.01,238.45
2016,5,25,7,45,149.0,229.0,1.1,10.5,312.0,400.8,326.46
2016,5,25,8,0,220.0,254.0,1.1,11.0,381.0,496.71,399.15
2016,5,25,8,15,232.5,276.0,1.1,11.5,420.5,533.71,424.04
2016,5,25,8,30,245.0,298.0,1.1,12.0,460.0,588.69,461.8
2016,5,25,8,45,234.0,322.0,1.1,12.5,485.0,584.08,455.48
2016,5,25,9,0,223.0,346.0,1.1,13.0,510.0,596.68,462.0
2016,5,25,9,15,283.5,352.0,1.1,13.0,572.0,677.48,519.68
2016,5,25,9,30,344.0,358.0,1.1,13.0,634.0,738.91,562.04
2016,5,25,9,45,635.5,228.0,1.15,13.5,762.0,907.57,682.79
2016,5,25,10,0,927.0,98.0,1.2,14.0,890.0,1032.46,760.46
2016,5,25,10,15,932.5,99.0,1.2,14.0,917.0,1026.65,753.96
2016,5,25,10,30,938.0,100.0,1.2,14.0,944.0,1017.46,747.34
2016,5,25,10,45,612.5,279.5,1.3,14.0,835.0,882.57,658.27
2016,5,25,11,0,287.0,459.0,1.4,14.0,726.0,722.25,541.82
2016,5,25,11,15,619.0,281.0,1.4,14.0,867.5,848.33,639.06
2016,5,25,11,30,951.0,103.0,1.4,14.0,1009.0,938.42,699.79
2016,5,25,11,45,505.5,278.0,1.45,14.5,760.0,699.37,531.22
2016,5,25,12,0,60.0,453.0,1.5,15.0,511.0,456.55,346.95
2016,5,25,12,15,118.0,473.5,1.5,15.0,587.0,513.99,391.66
2016,5,25,12,30,176.0,494.0,1.5,15.0,663.0,562.05,426.65
2016,5,25,12,45,113.0,459.5,1.5,15.0,567.5,474.66,361.96
2016,5,25,13,0,50.0,425.0,1.5,15.0,472.0,396.39,303.82
2016,5,25,13,15,102.5,444.0,1.55,15.0,538.5,436.7,334.99
2016,5,25,13,30,155.0,463.0,1.6,15.0,605.0,464.56,355.58
2016,5,25,13,45,138.0,447.5,1.65,15.0,571.0,429.73,329.43
2016,5,25,14,0,121.0,432.0,1.7,15.0,537.0,396.89,304.97
2016,5,25,14,15,129.5,417.0,1.7,14.5,526.0,377.13,290.41
2016,5,25,14,30,138.0,402.0,1.7,14.0,515.0,356.75,274.96
2016,5,25,14,45,517.5,248.0,1.75,14.0,643.0,339.62,252.47
2016,5,25,15,0,897.0,94.0,1.8,14.0,771.0,308.53,212.78
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.0,255.42,166.35
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,203.41,122.96
2016,5,25,15,45,859.5,87.5,1.8,13.0,640.5,152.05,85.05
2016,5,25,16,0,845.0,85.0,1.8,13.0,594.0,102.46,58.36
2016,5,25,16,15,825.5,82.0,1.8,12.5,544.5,56.95,44.76
2016,5,25,16,30,806.0,79.0,1.8,12.0,495.0,56.29,44.48
2016,5,25,16,45,780.5,75.0,1.85,12.0,443.5,54.77,43.31
2016,5,25,17,0,755.0,71.0,1.9,12.0,392.0,53.15,42.04
2016,5,25,17,15,718.5,67.0,1.9,11.5,340.0,51.36,40.68
2016,5,25,17,30,682.0,63.0,1.9,11.0,288.0,49.51,39.22
2016,5,25,17,45,627.0,58.0,1.9,10.5,237.0,42.68,33.17
2016,5,25,18,0,572.0,53.0,1.9,10.0,186.0,40.06,30.79
2016,5,25,18,15,490.5,45.5,1.8,9.5,140.0,35.2,26.22
2016,5,25,18,30,409.0,38.0,1.7,9.0,94.0,30.22,21.32
2016,5,25,18,45,266.0,27.0,1.65,9.0,57.5,21.78,12.66
2016,5,25,19,0,123.0,16.0,1.6,9.0,21.0,12.63,0.0
2016,5,25,19,15,61.5,8.0,1.6,8.5,10.5,7.28,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,123.0,19.0,1.1,8.0,32.0,117.55,63.03
2016,5,26,5,30,246.0,38.0,1.1,8.0,64.0,235.49,191.57
2016,5,26,5,45,342.0,49.0,1.1,8.0,107.0,320.57,268.84
2016,5,26,6,0,438.0,60.0,1.1,8.0,150.0,418.72,353.01
2016,5,26,6,15,503.0,68.5,1.05,8.5,199.0,495.22,415.19
2016,5,26,6,30,568.0,77.0,1.0,9.0,248.0,575.16,475.86
2016,5,26,6,45,359.5,119.5,1.0,9.5,235.0,469.92,389.47
2016,5,26,7,0,151.0,162.0,1.0,10.0,222.0,322.05,266.76
2016,5,26,7,15,438.5,130.5,1.0,10.0,338.0,570.49,468.09
2016,5,26,7,30,726.0,99.0,1.0,10.0,454.0,810.98,640.51
2016,5,26,7,45,755.0,101.0,1.0,10.5,505.0,850.36,661.25
2016,5,26,8,0,784.0,103.0,1.0,11.0,556.0,894.0,687.2
2016,5,26,8,15,802.5,106.5,0.95,11.5,603.5,927.51,704.87
2016,5,26,8,30,821.0,110.0,0.9,12.0,651.0,958.66,720.75
2016,5,26,8,45,838.0,111.0,0.9,12.5,695.5,982.76,732.83
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,993.32,736.24
2016,5,26,9,15,866.0,114.0,0.9,13.5,778.5,1006.88,741.88
2016,5,26,9,30,877.0,116.0,0.9,14.0,817.0,1017.33,745.58
2016,5,26,9,45,881.0,120.0,0.9,14.5,849.0,1019.68,744.3
2016,5,26,10,0,885.0,124.0,0.9,15.0,881.0,1018.7,741.18
2016,5,26,10,15,891.5,125.5,0.9,15.0,908.0,1014.28,737.47
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,1006.56,731.86
2016,5,26,10,45,902.0,128.0,0.95,15.5,955.0,992.66,722.2
2016,5,26,11,0,906.0,129.0,1.0,16.0,975.0,975.6,710.66
2016,5,26,11,15,909.0,129.5,1.0,16.0,987.5,954.06,696.73
2016,5,26,11,30,912.0,130.0,1.0,16.0,1000.0,929.59,681.0
2016,5,26,11,45,912.5,130.5,1.05,16.5,1005.0,900.19,661.7
2016,5,26,12,0,913.0,131.0,1.1,17.0,1010.0,868.31,640.73
2016,5,26,12,15,913.0,131.0,1.1,17.0,1008.0,833.3,618.03
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,796.19,593.79
2016,5,26,12,45,914.5,128.0,1.15,17.5,997.0,755.77,565.75
2016,5,26,13,0,916.0,125.0,1.2,18.0,988.0,713.46,535.0
2016,5,26,13,15,913.0,124.5,1.2,18.0,970.5,668.57,502.08
2016,5,26,13,30,910.0,124.0,1.2,18.0,953.0,622.38,467.36
2016,5,26,13,45,907.0,121.5,1.25,18.0,929.5,573.56,430.1
2016,5,26,14,0,904.0,119.0,1.3,18.0,906.0,523.83,390.89
2016,5,26,14,15,897.0,117.5,1.3,17.5,875.0,472.42,349.57
2016,5,26,14,30,890.0,116.0,1.3,17.0,844.0,420.85,306.78
2016,5,26,14,45,881.0,113.5,1.35,17.0,807.0,367.97,261.53
2016,5,26,15,0,872.0,111.0,1.4,17.0,770.0,315.55,216.01
2016,5,26,15,15,859.5,108.5,1.4,16.5,728.0,263.06,171.15
2016,5,26,15,30,847.0,106.0,1.4,16.0,686.0,203.01,122.16
2016,5,26,15,45,830.5,103.5,1.45,16.0,639.5,152.35,85.13
2016,5,26,16,0,814.0,101.0,1.5,16.0,593.0,103.82,58.8
2016,5,26,16,15,792.5,97.5,1.5,15.5,543.5,67.3,53.18
2016,5,26,16,30,771.0,94.0,1.5,15.0,494.0,66.74,53.05
2016,5,26,16,45,743.5,89.5,1.55,14.5,442.5,65.29,52.09
2016,5,26,17,0,716.0,85.0,1.6,14.0,391.0,57.85,45.84
2016,5,26,17,15,677.0,80.0,1.6,13.5,339.0,55.98,44.45
2016,5,26,17,30,638.0,75.0,1.6,13.0,287.0,54.03,42.93
2016,5,26,17,45,580.0,68.5,1.6,12.5,236.0,50.69,40.08
2016,5,26,18,0,522.0,62.0,1.6,12.0,185.0,47.25,37.0
2016,5,26,18,15,437.5,53.0,1.55,11.0,139.0,41.44,31.65
2016,5,26,18,30,353.0,44.0,1.5,10.0,93.0,35.44,25.88
2016,5,26,18,45,221.0,30.5,1.5,9.5,57.0,23.84,14.49
2016,5,26,19,0,89.0,17.0,1.5,9.0,21.0,13.39,0.0
2016,5,26,19,15,44.5,8.5,1.45,8.5,10.5,7.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,119.83,67.37
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,239.63,194.91
2016,5,27,5,45,355.0,49.0,0.85,8.5,110.0,331.74,276.88
2016,5,27,6,0,457.0,60.0,0.9,9.0,154.0,432.3,361.79
2016,5,27,6,15,522.0,68.0,0.85,9.5,203.5,508.95,422.99
2016,5,27,6,30,587.0,76.0,0.8,10.0,253.0,588.97,482.71
2016,5,27,6,45,637.0,80.5,0.8,10.5,306.0,655.2,529.56
2016,5,27,7,0,687.0,85.0,0.8,11.0,359.0,722.71,575.44
2016,5,27,7,15,719.5,90.0,0.75,11.5,411.0,776.37,608.94
2016,5,27,7,30,752.0,95.0,0.7,12.0,463.0,824.32,637.4
2016,5,27,7,45,779.5,97.5,0.65,12.5,514.5,869.19,662.9
2016,5,27,8,0,807.0,100.0,0.6,13.0,566.0,912.48,686.63
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.0,945.32,702.94
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,975.73,717.53
2016,5,27,8,45,859.0,107.5,0.5,15.0,706.5,989.07,720.98
2016,5,27,9,0,875.0,109.0,0.5,16.0,751.0,1010.21,729.64
2016,5,27,9,15,885.5,110.5,0.45,16.5,790.0,1022.87,733.03
2016,5,27,9,30,896.0,112.0,0.4,17.0,829.0,1032.38,734.7
2016,5,27,9,45,908.5,111.0,0.4,17.5,863.5,1037.93,735.32
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,1040.19,734.15
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,1034.26,728.21
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,1024.96,720.53
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,1011.3,710.24
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,994.36,698.14
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,971.94,685.43
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,946.49,670.89
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,916.41,652.14
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,883.7,631.67
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,847.39,609.94
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,808.89,586.54
2016,5,27,12,45,946.5,112.0,0.9,22.0,1011.5,766.24,560.41
2016,5,27,13,0,943.0,112.0,1.0,22.0,1001.0,721.96,530.78
2016,5,27,13,15,939.5,111.5,1.05,22.0,983.0,675.79,498.28
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,628.32,463.81
2016,5,27,13,45,928.5,111.0,1.15,22.0,939.5,578.02,426.17
2016,5,27,14,0,921.0,111.0,1.2,22.0,914.0,527.15,386.85
2016,5,27,14,15,913.5,109.5,1.2,21.5,882.5,474.81,345.57
2016,5,27,14,30,906.0,108.0,1.2,21.0,851.0,422.34,302.82
2016,5,27,14,45,895.5,106.5,1.25,21.0,813.0,369.0,257.94
2016,5,27,15,0,885.0,105.0,1.3,21.0,775.0,316.25,212.86
2016,5,27,15,15,872.5,103.0,1.3,20.5,732.5,263.51,168.42
2016,5,27,15,30,860.0,101.0,1.3,20.0,690.0,211.98,126.7
2016,5,27,15,45,844.0,98.0,1.35,20.0,643.5,151.49,82.29
2016,5,27,16,0,828.0,95.0,1.4,20.0,597.0,101.96,55.3
2016,5,27,16,15,807.5,91.5,1.35,19.5,547.0,63.17,48.78
2016,5,27,16,30,787.0,88.0,1.3,19.0,497.0,62.42,48.47
2016,5,27,16,45,759.5,84.0,1.3,18.5,445.5,61.16,47.68
2016,5,27,17,0,732.0,80.0,1.3,18.0,394.0,59.82,46.8
2016,5,27,17,15,694.5,75.0,1.25,17.0,342.0,52.37,40.64
2016,5,27,17,30,657.0,70.0,1.2,16.0,290.0,50.23,39.05
2016,5,27,17,45,604.5,64.0,1.15,15.5,239.5,47.14,36.45
2016,5,27,18,0,552.0,58.0,1.1,15.0,189.0,43.94,33.62
2016,5,27,18,15,471.0,49.5,1.0,14.0,142.5,38.41,28.6
2016,5,27,18,30,390.0,41.0,0.9,13.0,96.0,32.7,23.19
2016,5,27,18,45,264.0,29.0,0.85,12.5,59.5,23.46,14.08
2016,5,27,19,0,138.0,17.0,0.8,12.0,23.0,13.42,0.0
2016,5,27,19,15,69.0,8.5,0.75,11.5,11.5,7.73,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,136.0,18.5,0.5,9.5,33.5,124.49,72.14
2016,5,28,5,30,272.0,37.0,0.4,10.0,67.0,249.54,201.08
2016,5,28,5,45,371.5,47.0,0.35,10.5,110.5,340.77,280.3
2016,5,28,6,0,471.0,57.0,0.3,11.0,154.0,438.92,360.67
2016,5,28,6,15,534.0,64.5,0.25,11.5,203.5,513.75,418.25
2016,5,28,6,30,597.0,72.0,0.2,12.0,253.0,591.88,474.6
2016,5,28,6,45,644.5,77.0,0.2,13.0,305.5,656.89,518.07
2016,5,28,7,0,692.0,82.0,0.2,14.0,358.0,723.12,560.42
2016,5,28,7,15,723.5,86.5,0.2,14.5,409.5,775.38,592.41
2016,5,28,7,30,755.0,91.0,0.2,15.0,461.0,822.4,620.07
2016,5,28,7,45,779.5,94.0,0.25,16.0,512.0,865.1,643.91
2016,5,28,8,0,804.0,97.0,0.3,17.0,563.0,906.14,666.24
2016,5,28,8,15,822.0,100.0,0.3,17.5,611.0,938.95,683.17
2016,5,28,8,30,840.0,103.0,0.3,18.0,659.0,969.36,698.51
2016,5,28,8,45,854.0,105.5,0.35,19.0,702.5,982.02,702.53
2016,5,28,9,0,868.0,108.0,0.4,20.0,746.0,1002.33,711.65
2016,5,28,9,15,878.5,110.5,0.45,20.5,785.0,1016.14,718.07
2016,5,28,9,30,889.0,113.0,0.5,21.0,824.0,1026.78,722.78
2016,5,28,9,45,896.0,115.0,0.55,21.5,857.5,1030.09,723.23
2016,5,28,10,0,903.0,117.0,0.6,22.0,891.0,1030.1,721.94
2016,5,28,10,15,909.0,118.5,0.65,22.0,918.0,1025.24,719.25
2016,5,28,10,30,915.0,120.0,0.7,22.0,945.0,1017.04,714.72
2016,5,28,10,45,918.0,121.5,0.8,22.5,964.5,1002.64,706.24
2016,5,28,11,0,921.0,123.0,0.9,23.0,984.0,985.04,695.82
2016,5,28,11,15,923.5,124.0,0.95,23.0,996.5,963.39,683.24
2016,5,28,11,30,926.0,125.0,1.0,23.0,1009.0,938.77,668.8
2016,5,28,11,45,925.5,126.0,1.05,23.0,1013.5,908.76,650.88
2016,5,28,12,0,925.0,127.0,1.1,23.0,1018.0,876.27,631.27
2016,5,28,12,15,924.0,127.0,1.1,23.0,1015.5,840.24,608.49
2016,5,28,12,30,923.0,127.0,1.1,23.0,1013.0,802.16,584.23
2016,5,28,12,45,917.5,129.0,1.15,23.0,1001.5,760.61,557.26
2016,5,28,13,0,912.0,131.0,1.2,23.0,990.0,717.61,527.6
2016,5,28,13,15,908.0,130.0,1.2,22.5,972.5,671.92,495.82
2016,5,28,13,30,904.0,129.0,1.2,22.0,955.0,625.07,462.21
2016,5,28,13,45,896.5,128.5,1.3,22.0,929.5,575.74,425.57
2016,5,28,14,0,889.0,128.0,1.4,22.0,904.0,525.92,387.22
2016,5,28,14,15,881.0,126.5,1.4,21.5,873.0,474.84,346.86
2016,5,28,14,30,873.0,125.0,1.4,21.0,842.0,423.73,305.17
2016,5,28,14,45,862.0,123.5,1.4,21.0,804.5,371.8,261.31
2016,5,28,15,0,851.0,122.0,1.4,21.0,767.0,313.25,211.99
2016,5,28,15,15,706.5,170.0,1.35,20.5,685.5,262.26,173.91
2016,5,28,15,30,562.0,218.0,1.3,20.0,604.0,233.68,156.1
2016,5,28,15,45,676.5,163.5,1.3,20.0,597.0,173.31,106.07
2016,5,28,16,0,791.0,109.0,1.3,20.0,590.0,111.41,63.23
2016,5,28,16,15,768.5,105.5,1.25,19.5,540.5,72.62,56.82
2016,5,28,16,30,746.0,102.0,1.2,19.0,491.0,65.23,50.87
2016,5,28,16,45,718.5,96.5,1.2,18.5,440.0,63.59,49.77
2016,5,28,17,0,691.0,91.0,1.2,18.0,389.0,61.79,48.5
2016,5,28,17,15,651.0,85.5,1.1,17.0,337.0,59.75,47.1
2016,5,28,17,30,611.0,80.0,1.0,16.0,285.0,57.59,45.54
2016,5,28,17,45,557.5,72.0,0.95,15.5,235.0,53.24,41.85
2016,5,28,18,0,504.0,64.0,0.9,15.0,185.0,48.69,37.84
2016,5,28,18,15,422.0,54.5,0.8,14.0,139.5,42.52,32.26
2016,5,28,18,30,340.0,45.0,0.7,13.0,94.0,36.13,26.24
2016,5,28,18,45,223.5,31.5,0.65,12.5,58.5,24.58,15.14
2016,5,28,19,0,107.0,18.0,0.6,12.0,23.0,14.17,0.0
2016,5,28,19,15,53.5,9.0,0.55,11.5,11.5,8.19,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,145.5,18.0,0.65,8.5,34.0,129.13,77.6
2016,5,29,5,30,291.0,36.0,0.6,9.0,68.0,261.42,212.12
2016,5,29,5,45,389.0,45.5,0.55,9.5,112.0,350.82,290.47
2016,5,29,6,0,487.0,55.0,0.5,10.0,156.0,447.93,370.68
2016,5,29,6,15,549.5,62.5,0.45,10.5,206.0,522.87,428.61
2016,5,29,6,30,612.0,70.0,0.4,11.0,256.0,601.14,485.45
2016,5,29,6,45,657.0,75.0,0.4,11.5,308.0,664.57,529.05
2016,5,29,7,0,702.0,80.0,0.4,12.0,360.0,729.06,571.66
2016,5,29,7,15,733.0,84.0,0.4,12.5,412.0,775.8,600.3
2016,5,29,7,30,764.0,88.0,0.4,13.0,464.0,827.04,631.36
2016,5,29,7,45,505.0,170.0,0.45,13.5,429.5,697.9,538.63
2016,5,29,8,0,246.0,252.0,0.5,14.0,395.0,537.37,417.23
2016,5,29,8,15,322.5,258.0,0.55,14.5,461.5,618.15,477.37
2016,5,29,8,30,399.0,264.0,0.6,15.0,528.0,700.34,533.84
2016,5,29,8,45,635.5,185.0,0.65,15.5,638.0,873.41,652.54
2016,5,29,9,0,872.0,106.0,0.7,16.0,748.0,1004.31,732.45
2016,5,29,9,15,567.0,244.0,0.7,16.5,670.0,861.63,634.57
2016,5,29,9,30,262.0,382.0,0.7,17.0,592.0,683.13,506.14
2016,5,29,9,45,584.5,248.0,0.75,17.5,742.0,877.96,646.23
2016,5,29,10,0,907.0,114.0,0.8,18.0,892.0,1031.31,740.76
2016,5,29,10,15,913.0,115.5,0.85,18.0,919.0,1026.53,735.55
2016,5,29,10,30,919.0,117.0,0.9,18.0,946.0,1018.39,730.85
2016,5,29,10,45,922.0,118.5,0.95,18.5,965.5,1004.04,721.03
2016,5,29,11,0,925.0,120.0,1.0,19.0,985.0,986.48,709.34
2016,5,29,11,15,927.5,120.5,1.0,19.0,998.0,964.39,695.27
2016,5,29,11,30,930.0,121.0,1.0,19.0,1011.0,939.34,679.4
2016,5,29,11,45,930.0,122.0,1.05,19.0,1015.5,909.79,661.51
2016,5,29,12,0,930.0,123.0,1.1,19.0,1020.0,877.7,641.86
2016,5,29,12,15,930.0,123.0,1.1,19.0,1018.0,842.41,619.22
2016,5,29,12,30,930.0,123.0,1.1,19.0,1016.0,804.98,595.03
2016,5,29,12,45,923.5,126.0,1.15,19.5,1005.0,763.39,566.7
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,720.36,535.62
2016,5,29,13,15,913.5,128.0,1.2,20.0,976.5,674.85,502.66
2016,5,29,13,30,910.0,127.0,1.2,20.0,959.0,628.11,467.94
2016,5,29,13,45,905.0,126.0,1.2,20.0,935.0,579.51,430.88
2016,5,29,14,0,900.0,125.0,1.2,20.0,911.0,530.17,392.17
2016,5,29,14,15,892.5,123.5,1.2,19.5,880.0,478.84,351.51
2016,5,29,14,30,885.0,122.0,1.2,19.0,849.0,427.4,309.43
2016,5,29,14,45,875.5,120.0,1.2,19.0,812.0,375.05,265.04
2016,5,29,15,0,866.0,118.0,1.2,19.0,775.0,323.2,220.45
2016,5,29,15,15,853.5,115.5,1.15,18.5,733.0,263.04,170.12
2016,5,29,15,30,841.0,113.0,1.1,18.0,691.0,211.64,128.11
2016,5,29,15,45,825.0,109.5,1.1,18.0,645.0,160.66,90.57
2016,5,29,16,0,809.0,106.0,1.1,18.0,599.0,111.78,62.93
2016,5,29,16,15,787.5,102.5,1.1,17.5,549.5,70.58,55.52
2016,5,29,16,30,766.0,99.0,1.1,17.0,500.0,70.17,55.55
2016,5,29,16,45,740.0,94.0,1.1,17.0,448.5,61.98,48.66
2016,5,29,17,0,714.0,89.0,1.1,17.0,397.0,60.45,47.54
2016,5,29,17,15,675.0,83.5,1.05,16.0,345.0,58.34,46.05
2016,5,29,17,30,636.0,78.0,1.0,15.0,293.0,56.1,44.41
2016,5,29,17,45,583.5,71.0,0.95,14.5,242.5,52.48,41.35
2016,5,29,18,0,531.0,64.0,0.9,14.0,192.0,48.72,38.03
2016,5,29,18,15,448.5,54.5,0.85,13.0,145.0,42.52,32.41
2016,5,29,18,30,366.0,45.0,0.8,12.0,98.0,36.1,26.35
2016,5,29,18,45,243.0,32.0,0.75,11.5,61.5,24.99,15.64
2016,5,29,19,0,120.0,19.0,0.7,11.0,25.0,14.97,0.0
2016,5,29,19,15,60.0,9.5,0.7,10.5,12.5,8.64,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,159.0,18.0,0.65,7.5,35.5,142.61,88.53
2016,5,30,5,30,318.0,36.0,0.6,8.0,71.0,278.27,226.7
2016,5,30,5,45,417.5,44.5,0.6,8.5,116.0,368.67,306.21
2016,5,30,6,0,517.0,53.0,0.6,9.0,161.0,466.71,387.63
2016,5,30,6,15,578.0,60.0,0.55,9.5,211.5,540.96,444.79
2016,5,30,6,30,639.0,67.0,0.5,10.0,262.0,618.41,501.05
2016,5,30,6,45,683.0,71.5,0.5,11.0,314.5,681.21,543.25
2016,5,30,7,0,727.0,76.0,0.5,12.0,367.0,740.38,580.99
2016,5,30,7,15,757.0,80.0,0.5,12.5,419.5,792.12,613.15
2016,5,30,7,30,787.0,84.0,0.5,13.0,472.0,843.07,643.83
2016,5,30,7,45,810.5,87.0,0.5,13.5,523.0,885.56,668.03
2016,5,30,8,0,834.0,90.0,0.5,14.0,574.0,926.32,690.69
2016,5,30,8,15,851.0,93.0,0.5,14.5,622.0,948.7,701.11
2016,5,30,8,30,868.0,96.0,0.5,15.0,670.0,978.52,716.52
2016,5,30,8,45,881.0,98.0,0.55,16.0,714.5,1000.55,726.58
2016,5,30,9,0,894.0,100.0,0.6,17.0,759.0,1019.7,734.94
2016,5,30,9,15,904.0,102.0,0.6,17.5,798.0,1032.76,739.8
2016,5,30,9,30,914.0,104.0,0.6,18.0,837.0,1042.61,742.87
2016,5,30,9,45,918.0,108.0,0.65,18.5,869.5,1045.28,742.93
2016,5,30,10,0,922.0,112.0,0.7,19.0,902.0,1044.51,741.12
2016,5,30,10,15,927.5,113.0,0.75,19.5,929.0,1038.65,736.39
2016,5,30,10,30,933.0,114.0,0.8,20.0,956.0,1029.43,729.78
2016,5,30,10,45,937.0,115.0,0.85,20.5,976.0,1015.42,720.37
2016,5,30,11,0,941.0,116.0,0.9,21.0,996.0,998.14,709.06
2016,5,30,11,15,943.5,116.5,0.9,21.0,1009.0,975.82,695.06
2016,5,30,11,30,946.0,117.0,0.9,21.0,1022.0,950.49,679.28
2016,5,30,11,45,946.5,117.5,0.95,21.5,1027.0,920.58,660.25
2016,5,30,12,0,947.0,118.0,1.0,22.0,1032.0,888.08,639.53
2016,5,30,12,15,946.5,117.5,1.0,22.0,1029.5,851.54,616.5
2016,5,30,12,30,946.0,117.0,1.0,22.0,1027.0,812.85,591.95
2016,5,30,12,45,943.0,117.5,1.05,22.5,1016.0,771.22,564.47
2016,5,30,13,0,940.0,118.0,1.1,23.0,1005.0,727.91,533.78
2016,5,30,13,15,936.5,117.0,1.1,23.0,987.5,681.58,500.77
2016,5,30,13,30,933.0,116.0,1.1,23.0,970.0,633.98,465.98
2016,5,30,13,45,927.5,115.0,1.15,23.0,945.5,584.2,429.01
2016,5,30,14,0,922.0,114.0,1.2,23.0,921.0,533.7,390.24
2016,5,30,14,15,915.0,112.5,1.2,22.5,889.5,481.64,349.47
2016,5,30,14,30,908.0,111.0,1.2,22.0,858.0,429.4,307.19
2016,5,30,14,45,899.0,109.0,1.2,22.0,821.0,376.17,262.5
2016,5,30,15,0,890.0,107.0,1.2,22.0,784.0,323.38,217.52
2016,5,30,15,15,878.0,104.5,1.2,21.5,741.5,270.22,172.92
2016,5,30,15,30,866.0,102.0,1.2,21.0,699.0,218.21,130.77
2016,5,30,15,45,851.0,99.0,1.2,21.0,652.5,157.62,85.88
2016,5,30,16,0,836.0,96.0,1.2,21.0,606.0,107.82,57.66
2016,5,30,16,15,815.5,92.5,1.15,20.5,556.5,63.74,49.03
2016,5,30,16,30,795.0,89.0,1.1,20.0,507.0,63.02,48.76
2016,5,30,16,45,769.5,85.0,1.1,19.5,455.0,61.8,48.0
2016,5,30,17,0,744.0,81.0,1.1,19.0,403.0,60.48,47.16
2016,5,30,17,15,706.5,76.0,1.05,18.0,350.5,52.98,40.99
2016,5,30,17,30,669.0,71.0,1.0,17.0,298.0,50.86,39.43
2016,5,30,17,45,618.5,64.5,0.95,16.5,247.5,47.4,36.52
2016,5,30,18,0,568.0,58.0,0.9,16.0,197.0,43.79,33.36
2016,5,30,18,15,487.5,50.0,0.8,15.0,149.5,38.67,28.75
2016,5,30,18,30,407.0,42.0,0.7,14.0,102.0,33.39,23.78
2016,5,30,18,45,282.0,30.5,0.6,13.0,64.5,24.64,15.31
2016,5,30,19,0,157.0,19.0,0.5,12.0,27.0,14.99,0.2
2016,5,30,19,15,78.5,9.5,0.5,11.5,13.5,8.64,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,28.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,57.0,10.0,0.6,8.0,11.0,39.34,0.0
2016,5,31,5,15,203.0,22.0,0.55,8.5,42.5,173.7,110.14
2016,5,31,5,30,349.0,34.0,0.5,9.0,74.0,295.52,239.5
2016,5,31,5,45,443.5,42.5,0.45,9.5,119.0,383.53,316.25
2016,5,31,6,0,538.0,51.0,0.4,10.0,164.0,479.0,394.19
2016,5,31,6,15,598.0,57.5,0.4,10.5,214.5,552.56,450.29
2016,5,31,6,30,658.0,64.0,0.4,11.0,265.0,629.27,505.81
2016,5,31,6,45,700.5,68.0,0.4,12.0,317.5,686.17,543.21
2016,5,31,7,0,743.0,72.0,0.4,13.0,370.0,749.08,583.25
2016,5,31,7,15,772.0,76.0,0.4,14.0,422.5,800.36,613.49
2016,5,31,7,30,801.0,80.0,0.4,15.0,475.0,850.79,642.2
2016,5,31,7,45,823.0,83.0,0.45,16.0,526.0,892.22,665.09
2016,5,31,8,0,845.0,86.0,0.5,17.0,577.0,931.84,686.47
2016,5,31,8,15,861.5,88.5,0.5,17.5,625.0,953.53,696.29
2016,5,31,8,30,878.0,91.0,0.5,18.0,673.0,982.54,710.96
2016,5,31,8,45,890.0,93.0,0.55,18.5,716.5,1003.81,721.74
2016,5,31,9,0,902.0,95.0,0.6,19.0,760.0,1022.15,730.88
2016,5,31,9,15,912.0,97.0,0.65,19.5,799.5,1035.39,736.99
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,1045.39,741.3
2016,5,31,9,45,928.0,101.0,0.75,21.0,872.0,1048.03,739.88
2016,5,31,10,0,934.0,103.0,0.8,22.0,905.0,1047.26,736.62
2016,5,31,10,15,939.5,104.5,0.85,22.0,932.0,1042.05,733.66
2016,5,31,10,30,945.0,106.0,0.9,22.0,959.0,1033.42,728.77
2016,5,31,10,45,948.5,106.5,0.95,22.5,979.0,1018.47,718.74
2016,5,31,11,0,952.0,107.0,1.0,23.0,999.0,1000.26,706.86
2016,5,31,11,15,954.5,107.5,1.0,23.0,1012.0,977.95,692.93
2016,5,31,11,30,957.0,108.0,1.0,23.0,1025.0,952.59,677.18
2016,5,31,11,45,958.0,108.5,1.05,23.5,1030.0,923.05,658.4
2016,5,31,12,0,959.0,109.0,1.1,24.0,1035.0,890.84,637.88
2016,5,31,12,15,958.5,108.5,1.1,24.0,1032.5,854.1,614.83
2016,5,31,12,30,958.0,108.0,1.1,24.0,1030.0,815.18,590.24
2016,5,31,12,45,957.5,107.0,1.1,24.5,1020.5,773.81,562.73
2016,5,31,13,0,957.0,106.0,1.1,25.0,1011.0,730.56,531.75
2016,5,31,13,15,954.0,105.5,1.1,25.0,993.5,684.4,499.09
2016,5,31,13,30,951.0,105.0,1.1,25.0,976.0,636.87,464.59
2016,5,31,13,45,946.5,103.5,1.15,25.0,951.5,586.56,427.51
2016,5,31,14,0,942.0,102.0,1.2,25.0,927.0,535.4,388.54
2016,5,31,14,15,935.5,101.0,1.2,25.0,896.0,483.11,347.15
2016,5,31,14,30,929.0,100.0,1.2,25.0,865.0,430.55,304.34
2016,5,31,14,45,920.5,98.0,1.2,25.0,828.5,376.55,259.46
2016,5,31,15,0,912.0,96.0,1.2,25.0,792.0,322.92,214.19
2016,5,31,15,15,901.0,94.0,1.2,24.5,749.5,269.32,169.53
2016,5,31,15,30,890.0,92.0,1.2,24.0,707.0,216.76,127.17
2016,5,31,15,45,875.5,90.0,1.2,24.0,660.5,165.01,89.47
2016,5,31,16,0,861.0,88.0,1.2,24.0,614.0,115.02,61.38
2016,5,31,16,15,842.0,85.0,1.15,23.5,564.5,58.81,44.25
2016,5,31,16,30,823.0,82.0,1.1,23.0,515.0,58.23,44.09
2016,5,31,16,45,797.0,78.5,1.1,22.5,463.0,57.14,43.44
2016,5,31,17,0,771.0,75.0,1.1,22.0,411.0,55.98,42.71
2016,5,31,17,15,736.0,71.0,1.05,21.0,358.5,54.31,41.61
2016,5,31,17,30,701.0,67.0,1.0,20.0,306.0,52.58,40.42
2016,5,31,17,45,649.5,61.5,0.95,19.0,254.0,45.15,34.17
2016,5,31,18,0,598.0,56.0,0.9,18.0,202.0,42.22,31.7
2016,5,31,18,15,519.5,48.5,0.8,16.5,154.0,37.43,27.49
2016,5,31,18,30,441.0,41.0,0.7,15.0,106.0,32.52,22.93
2016,5,31,18,45,312.0,30.5,0.65,14.0,67.5,24.62,15.29
2016,5,31,19,0,183.0,20.0,0.6,13.0,29.0,16.43,1.76
2016,5,31,19,15,91.5,10.0,0.65,12.5,14.5,9.1,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,8.0,11.0,10.01,0.0
2016,6,1,5,15,174.0,23.5,0.9,8.5,43.0,157.1,101.09
2016,6,1,5,30,348.0,36.0,0.9,9.0,75.0,297.01,242.0
2016,6,1,5,45,442.5,45.0,0.95,10.0,120.5,385.95,319.97
2016,6,1,6,0,537.0,54.0,1.0,11.0,166.0,482.17,399.55
2016,6,1,6,15,598.0,60.0,0.95,11.5,217.5,555.94,456.44
2016,6,1,6,30,659.0,66.0,0.9,12.0,269.0,632.81,512.47
2016,6,1,6,45,703.5,70.5,0.85,12.5,322.0,691.74,552.38
2016,6,1,7,0,748.0,75.0,0.8,13.0,375.0,757.15,595.16
2016,6,1,7,15,778.0,79.0,0.8,13.5,428.5,809.52,627.73
2016,6,1,7,30,808.0,83.0,0.8,14.0,482.0,861.04,658.87
2016,6,1,7,45,830.5,86.0,0.85,15.0,533.5,903.12,682.53
2016,6,1,8,0,853.0,89.0,0.9,16.0,585.0,943.37,704.6
2016,6,1,8,15,869.5,91.5,0.9,16.5,633.5,965.08,714.64
2016,6,1,8,30,886.0,94.0,0.9,17.0,682.0,994.15,729.63
2016,6,1,8,45,899.0,96.5,0.9,17.5,726.5,1017.06,740.47
2016,6,1,9,0,912.0,99.0,0.9,18.0,771.0,1037.0,749.52
2016,6,1,9,15,922.0,100.5,0.9,18.5,810.5,1049.66,754.11
2016,6,1,9,30,932.0,102.0,0.9,19.0,850.0,1059.07,756.89
2016,6,1,9,45,938.5,104.0,0.9,20.0,884.0,1062.14,754.53
2016,6,1,10,0,945.0,106.0,0.9,21.0,918.0,1061.78,750.3
2016,6,1,10,15,950.5,107.5,0.9,21.0,945.0,1056.43,746.1
2016,6,1,10,30,956.0,109.0,0.9,21.0,972.0,1047.63,740.01
2016,6,1,10,45,958.0,111.0,0.95,21.5,992.0,1032.53,729.91
2016,6,1,11,0,960.0,113.0,1.0,22.0,1012.0,1014.12,717.92
2016,6,1,11,15,962.5,113.5,1.0,22.0,1025.0,991.53,703.82
2016,6,1,11,30,965.0,114.0,1.0,22.0,1038.0,965.88,687.89
2016,6,1,11,45,963.0,116.0,1.05,22.5,1042.5,934.79,668.15
2016,6,1,12,0,961.0,118.0,1.1,23.0,1047.0,901.15,646.75
2016,6,1,12,15,960.5,118.0,1.1,23.0,1044.5,864.65,623.86
2016,6,1,12,30,960.0,118.0,1.1,23.0,1042.0,825.97,599.4
2016,6,1,12,45,948.5,124.0,1.15,23.0,1029.0,782.31,571.69
2016,6,1,13,0,937.0,130.0,1.2,23.0,1016.0,737.46,540.92
2016,6,1,13,15,933.0,129.0,1.2,22.5,998.5,690.92,508.78
2016,6,1,13,30,929.0,128.0,1.2,22.0,981.0,643.15,474.76
2016,6,1,13,45,921.5,128.0,1.2,22.0,955.5,593.22,437.21
2016,6,1,14,0,914.0,128.0,1.2,22.0,930.0,542.74,398.14
2016,6,1,14,15,906.5,126.5,1.15,22.0,898.5,490.81,356.59
2016,6,1,14,30,899.0,125.0,1.1,22.0,867.0,438.76,313.85
2016,6,1,14,45,888.5,123.5,1.1,22.0,829.5,385.79,269.71
2016,6,1,15,0,878.0,122.0,1.1,22.0,792.0,333.4,225.37
2016,6,1,15,15,865.0,119.5,1.05,21.5,749.5,272.74,175.3
2016,6,1,15,30,852.0,117.0,1.0,21.0,707.0,220.7,133.15
2016,6,1,15,45,835.5,114.0,0.95,21.0,660.0,169.47,95.39
2016,6,1,16,0,819.0,111.0,0.9,21.0,613.0,120.39,67.05
2016,6,1,16,15,546.0,165.0,0.85,20.5,488.0,104.51,83.37
2016,6,1,16,30,273.0,219.0,0.8,20.0,363.0,147.03,119.45
2016,6,1,16,45,506.5,144.5,0.8,19.5,378.0,96.05,77.07
2016,6,1,17,0,740.0,70.0,0.8,19.0,393.0,51.89,39.66
2016,6,1,17,15,665.5,79.5,0.75,18.0,342.0,55.11,42.85
2016,6,1,17,30,591.0,89.0,0.7,17.0,291.0,64.25,51.18
2016,6,1,17,45,546.5,79.0,0.65,16.5,242.0,58.58,46.37
2016,6,1,18,0,502.0,69.0,0.6,16.0,193.0,52.58,41.14
2016,6,1,18,15,425.0,59.0,0.6,15.0,147.5,46.14,35.39
2016,6,1,18,30,348.0,49.0,0.6,14.0,102.0,37.74,27.64
2016,6,1,18,45,238.0,35.0,0.65,13.0,65.5,27.27,17.69
2016,6,1,19,0,128.0,21.0,0.7,12.0,29.0,16.52,2.7
2016,6,1,19,15,64.0,10.5,0.7,11.5,14.5,9.55,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.0,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,10.0,0.7,7.0,12.0,39.35,0.0
2016,6,2,5,15,202.0,23.0,0.65,7.5,44.0,174.93,114.81
2016,6,2,5,30,347.0,36.0,0.6,8.0,76.0,296.4,241.69
2016,6,2,5,45,442.5,45.0,0.55,9.0,122.0,385.94,319.35
2016,6,2,6,0,538.0,54.0,0.5,10.0,168.0,482.87,398.05
2016,6,2,6,15,599.0,60.5,0.45,10.5,219.0,557.34,454.43
2016,6,2,6,30,660.0,67.0,0.4,11.0,270.0,634.93,509.9
2016,6,2,6,45,703.0,72.0,0.4,11.5,323.5,698.35,552.83
2016,6,2,7,0,746.0,77.0,0.4,12.0,377.0,757.93,591.36
2016,6,2,7,15,776.0,81.0,0.35,12.5,430.0,810.28,622.57
2016,6,2,7,30,806.0,85.0,0.3,13.0,483.0,861.77,652.14
2016,6,2,7,45,829.5,88.0,0.3,14.0,535.0,904.76,674.94
2016,6,2,8,0,853.0,91.0,0.3,15.0,587.0,945.96,696.08
2016,6,2,8,15,869.5,93.5,0.3,15.5,635.5,967.6,705.7
2016,6,2,8,30,886.0,96.0,0.3,16.0,684.0,996.67,720.26
2016,6,2,8,45,899.0,98.0,0.35,17.0,728.5,1018.97,730.19
2016,6,2,9,0,912.0,100.0,0.4,18.0,773.0,1038.34,738.44
2016,6,2,9,15,922.0,102.0,0.45,18.5,813.0,1051.58,744.47
2016,6,2,9,30,932.0,104.0,0.5,19.0,853.0,1061.55,748.74
2016,6,2,9,45,935.0,108.0,0.55,20.0,885.5,1063.28,746.8
2016,6,2,10,0,938.0,112.0,0.6,21.0,918.0,1061.53,743.05
2016,6,2,10,15,943.5,113.0,0.65,21.5,945.0,1055.64,738.41
2016,6,2,10,30,949.0,114.0,0.7,22.0,972.0,1046.35,731.9
2016,6,2,10,45,952.0,115.5,0.75,22.5,992.0,1031.76,722.33
2016,6,2,11,0,955.0,117.0,0.8,23.0,1012.0,1013.86,710.89
2016,6,2,11,15,957.5,117.5,0.8,23.0,1024.5,991.35,697.01
2016,6,2,11,30,960.0,118.0,0.8,23.0,1037.0,965.79,681.36
2016,6,2,11,45,960.0,118.5,0.85,23.5,1042.0,935.18,662.26
2016,6,2,12,0,960.0,119.0,0.9,24.0,1047.0,901.97,641.48
2016,6,2,12,15,959.0,119.0,0.9,24.0,1044.5,865.15,618.67
2016,6,2,12,30,958.0,119.0,0.9,24.0,1042.0,826.18,594.35
2016,6,2,12,45,963.5,113.5,0.9,24.5,1033.5,785.34,567.47
2016,6,2,13,0,969.0,108.0,0.9,25.0,1025.0,742.23,537.02
2016,6,2,13,15,965.5,107.5,0.9,25.0,1007.5,695.32,504.22
2016,6,2,13,30,962.0,107.0,0.9,25.0,990.0,647.06,469.59
2016,6,2,13,45,957.0,105.5,0.95,25.0,965.0,596.05,432.47
2016,6,2,14,0,952.0,104.0,1.0,25.0,940.0,544.22,393.44
2016,6,2,14,15,945.5,103.0,1.0,25.0,908.5,491.49,352.08
2016,6,2,14,30,939.0,102.0,1.0,25.0,877.0,438.49,309.26
2016,6,2,14,45,930.5,100.0,1.0,25.0,839.5,384.03,264.31
2016,6,2,15,0,922.0,98.0,1.0,25.0,802.0,329.93,218.89
2016,6,2,15,15,910.0,96.0,1.0,24.5,759.5,275.62,173.86
2016,6,2,15,30,898.0,94.0,1.0,24.0,717.0,222.44,131.07
2016,6,2,15,45,883.0,91.5,1.0,23.5,670.0,169.88,92.73
2016,6,2,16,0,868.0,89.0,1.0,23.0,623.0,119.14,63.59
2016,6,2,16,15,848.5,86.0,1.0,22.5,572.5,60.14,45.54
2016,6,2,16,30,829.0,83.0,1.0,22.0,522.0,58.88,44.82
2016,6,2,16,45,802.5,80.0,1.0,21.5,469.5,58.18,44.5
2016,6,2,17,0,776.0,77.0,1.0,21.0,417.0,57.45,44.14
2016,6,2,17,15,740.5,72.5,0.95,20.0,364.0,55.42,42.74
2016,6,2,17,30,705.0,68.0,0.9,19.0,311.0,53.31,41.23
2016,6,2,17,45,654.5,62.5,0.85,18.0,259.0,45.84,34.92
2016,6,2,18,0,604.0,57.0,0.8,17.0,207.0,42.94,32.48
2016,6,2,18,15,527.0,49.5,0.75,16.0,158.5,38.18,28.23
2016,6,2,18,30,450.0,42.0,0.7,15.0,110.0,33.29,23.65
2016,6,2,18,45,327.5,31.0,0.65,14.0,71.0,24.97,15.7
2016,6,2,19,0,205.0,20.0,0.6,13.0,32.0,16.33,3.29
2016,6,2,19,15,102.5,10.0,0.55,12.5,16.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.1,11.0,12.0,54.06,0.0
2016,6,3,5,15,232.5,22.5,0.1,11.0,45.0,192.28,125.63
2016,6,3,5,30,382.0,34.0,0.1,11.0,78.0,316.0,252.76
2016,6,3,5,45,472.0,42.0,0.1,11.5,123.5,401.79,326.19
2016,6,3,6,0,562.0,50.0,0.1,12.0,169.0,494.58,400.54
2016,6,3,6,15,620.0,56.0,0.1,12.5,220.0,566.87,454.39
2016,6,3,6,30,678.0,62.0,0.1,13.0,271.0,637.21,504.0
2016,6,3,6,45,717.5,67.0,0.1,14.0,324.0,698.89,543.97
2016,6,3,7,0,757.0,72.0,0.1,15.0,377.0,761.06,582.4
2016,6,3,7,15,785.0,75.5,0.1,15.5,429.5,811.26,612.24
2016,6,3,7,30,813.0,79.0,0.1,16.0,482.0,860.52,640.69
2016,6,3,7,45,834.5,82.0,0.1,17.0,533.0,901.81,661.98
2016,6,3,8,0,856.0,85.0,0.1,18.0,584.0,931.56,675.52
2016,6,3,8,15,872.0,87.5,0.15,19.0,631.5,962.79,690.72
2016,6,3,8,30,888.0,90.0,0.2,20.0,679.0,991.55,704.29
