Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,8,45,899.5,92.0,0.25,21.5,723.0,1012.54,711.76
2016,6,3,9,0,911.0,94.0,0.3,23.0,767.0,1030.57,717.58
2016,6,3,9,15,920.5,95.5,0.3,24.0,805.5,1042.91,720.33
2016,6,3,9,30,930.0,97.0,0.3,25.0,844.0,1052.0,721.33
2016,6,3,9,45,942.5,95.0,0.35,26.0,879.0,1056.91,721.22
2016,6,3,10,0,955.0,93.0,0.4,27.0,914.0,1058.48,719.4
2016,6,3,10,15,960.0,94.0,0.45,27.5,940.5,1052.42,714.74
2016,6,3,10,30,965.0,95.0,0.5,28.0,967.0,1042.91,708.33
2016,6,3,10,45,967.5,96.0,0.55,28.5,986.5,1027.59,698.66
2016,6,3,11,0,970.0,97.0,0.6,29.0,1006.0,1008.96,687.21
2016,6,3,11,15,972.0,97.5,0.65,29.0,1018.5,986.17,674.7
2016,6,3,11,30,974.0,98.0,0.7,29.0,1031.0,960.31,660.34
2016,6,3,11,45,973.0,99.0,0.75,29.0,1036.0,929.4,642.86
2016,6,3,12,0,972.0,100.0,0.8,29.0,1041.0,895.89,623.64
2016,6,3,12,15,971.5,100.0,0.85,29.0,1038.5,859.47,602.41
2016,6,3,12,30,971.0,100.0,0.9,29.0,1036.0,820.82,579.49
2016,6,3,12,45,959.5,106.0,0.95,29.0,1023.0,777.24,553.1
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,732.41,523.47
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,686.03,492.38
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,638.35,459.38
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,588.48,423.27
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,537.85,385.38
2016,6,3,14,15,923.0,106.5,1.1,28.0,894.0,485.64,344.82
2016,6,3,14,30,916.0,105.0,1.1,28.0,863.0,433.23,302.9
2016,6,3,14,45,906.0,103.5,1.1,28.0,825.5,379.85,259.27
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,326.98,215.34
2016,6,3,15,15,884.0,100.0,1.1,27.5,745.5,274.03,171.86
2016,6,3,15,30,872.0,98.0,1.1,27.0,703.0,222.2,130.53
2016,6,3,15,45,855.0,96.0,1.1,26.5,656.5,171.09,93.58
2016,6,3,16,0,838.0,94.0,1.1,26.0,610.0,112.44,57.96
2016,6,3,16,15,817.5,90.5,1.05,25.5,560.0,64.28,48.42
2016,6,3,16,30,797.0,87.0,1.0,25.0,510.0,61.36,46.31
2016,6,3,16,45,769.0,84.0,1.0,25.0,458.5,60.8,46.02
2016,6,3,17,0,741.0,81.0,1.0,25.0,407.0,60.2,45.71
2016,6,3,17,15,704.5,76.0,0.95,24.0,354.5,57.92,44.13
2016,6,3,17,30,668.0,71.0,0.9,23.0,302.0,50.61,38.19
2016,6,3,17,45,615.5,65.5,0.85,22.0,251.0,47.91,36.11
2016,6,3,18,0,563.0,60.0,0.8,21.0,200.0,45.14,33.83
2016,6,3,18,15,486.5,52.0,0.75,19.5,153.5,40.09,29.46
2016,6,3,18,30,410.0,44.0,0.7,18.0,107.0,34.89,24.72
2016,6,3,18,45,291.0,32.5,0.65,17.0,69.0,26.2,16.56
2016,6,3,19,0,172.0,21.0,0.6,16.0,31.0,16.54,3.91
2016,6,3,19,15,86.0,10.5,0.6,15.5,15.5,9.55,0.0
2016,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.1,0.0
2016,6,4,5,15,131.0,24.0,0.55,14.0,39.0,133.63,86.26
2016,6,4,5,30,262.0,38.0,0.5,14.0,68.0,243.89,194.95
2016,6,4,5,45,337.5,50.5,0.5,14.5,109.0,319.09,260.11
2016,6,4,6,0,413.0,63.0,0.5,15.0,150.0,404.75,330.27
2016,6,4,6,15,463.5,73.5,0.5,15.0,196.5,471.84,383.46
2016,6,4,6,30,514.0,84.0,0.5,15.0,243.0,541.46,435.91
2016,6,4,6,45,572.5,84.5,0.55,15.5,291.0,607.58,482.8
2016,6,4,7,0,631.0,85.0,0.6,16.0,339.0,675.21,528.97
2016,6,4,7,15,386.5,149.0,0.6,16.0,311.5,547.63,431.89
2016,6,4,7,30,142.0,213.0,0.6,16.0,284.0,375.88,297.35
2016,6,4,7,45,467.5,156.5,0.6,16.5,423.0,646.63,504.71
2016,6,4,8,0,793.0,100.0,0.6,17.0,562.0,899.94,671.7
2016,6,4,8,15,526.0,199.5,0.6,17.0,516.5,766.56,576.18
2016,6,4,8,30,259.0,299.0,0.6,17.0,471.0,603.63,456.8
2016,6,4,8,45,137.5,273.0,0.6,17.5,365.0,431.82,331.41
2016,6,4,9,0,16.0,247.0,0.6,18.0,259.0,246.4,189.2
2016,6,4,9,15,32.0,298.0,0.6,18.0,323.5,329.58,253.09
2016,6,4,9,30,48.0,349.0,0.6,18.0,388.0,397.08,302.0
2016,6,4,9,45,41.5,351.5,0.65,18.5,386.0,389.06,294.5
2016,6,4,10,0,35.0,354.0,0.7,19.0,384.0,381.17,287.8
2016,6,4,10,15,30.0,348.0,0.7,19.0,374.0,366.23,276.44
2016,6,4,10,30,25.0,342.0,0.7,19.0,364.0,351.7,265.45
2016,6,4,10,45,107.5,411.0,0.75,19.5,511.5,507.64,379.17
2016,6,4,11,0,190.0,480.0,0.8,20.0,659.0,643.86,472.3
2016,6,4,11,15,175.0,487.0,0.85,20.5,653.5,625.06,456.82
2016,6,4,11,30,160.0,494.0,0.9,21.0,648.0,606.02,442.9
2016,6,4,11,45,222.0,488.0,0.95,22.0,702.5,641.15,466.89
2016,6,4,12,0,284.0,482.0,1.0,23.0,757.0,674.74,488.69
2016,6,4,12,15,207.5,488.5,1.0,23.0,689.0,599.48,435.82
2016,6,4,12,30,131.0,495.0,1.0,23.0,621.0,531.68,388.25
2016,6,4,12,45,277.0,457.5,1.0,23.5,721.0,589.45,430.42
2016,6,4,13,0,423.0,420.0,1.0,24.0,821.0,633.57,460.6
2016,6,4,13,15,668.0,269.0,1.0,24.0,889.5,638.86,466.62
2016,6,4,13,30,913.0,118.0,1.0,24.0,958.0,629.39,460.94
2016,6,4,13,45,911.5,115.0,1.05,24.5,935.0,581.4,424.41
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,532.36,386.38
2016,6,4,14,15,903.5,110.5,1.1,25.0,882.0,481.37,346.25
2016,6,4,14,30,897.0,109.0,1.1,25.0,852.0,430.15,304.76
2016,6,4,14,45,889.5,106.5,1.1,25.0,816.0,377.85,261.46
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,325.83,217.67
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,273.73,174.34
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,222.71,133.1
2016,6,4,15,45,844.5,97.0,1.1,24.0,652.0,171.89,95.47
2016,6,4,16,0,830.0,94.0,1.1,24.0,606.0,113.3,58.93
2016,6,4,16,15,810.5,91.0,1.05,23.5,557.5,65.91,50.19
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,61.96,47.21
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,60.71,46.44
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,59.36,45.57
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.0,57.46,44.31
2016,6,4,17,30,670.0,71.0,0.9,20.0,303.0,50.56,38.65
2016,6,4,17,45,619.5,65.0,0.85,19.0,252.5,47.48,36.21
2016,6,4,18,0,569.0,59.0,0.8,18.0,202.0,44.28,33.53
2016,6,4,18,15,495.0,51.0,0.7,17.0,155.5,39.2,29.03
2016,6,4,18,30,421.0,43.0,0.6,16.0,109.0,33.95,24.16
2016,6,4,18,45,305.5,32.0,0.55,15.0,70.5,25.7,16.35
2016,6,4,19,0,190.0,21.0,0.5,14.0,32.0,17.13,4.88
2016,6,4,19,15,95.0,10.5,0.45,13.5,16.0,9.55,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,5,5,0,93.0,10.0,0.6,9.0,12.0,58.46,0.0
2016,6,5,5,15,233.0,22.0,0.55,9.5,44.5,192.44,129.11
2016,6,5,5,30,373.0,34.0,0.5,10.0,77.0,310.28,251.01
2016,6,5,5,45,462.5,42.5,0.45,10.5,122.5,395.98,325.17
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,488.7,400.25
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,559.88,454.09
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,633.97,507.29
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.0,689.97,544.81
2016,6,5,7,0,746.0,72.0,0.4,13.0,373.0,751.58,584.85
2016,6,5,7,15,774.5,76.0,0.4,13.5,425.5,802.55,615.98
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,852.66,645.69
2016,6,5,7,45,824.5,83.0,0.45,15.0,528.5,893.76,668.46
2016,6,5,8,0,846.0,86.0,0.5,16.0,579.0,923.31,683.4
2016,6,5,8,15,862.0,88.5,0.5,16.5,627.0,954.4,699.52
2016,6,5,8,30,878.0,91.0,0.5,17.0,675.0,983.06,713.87
2016,6,5,8,45,890.5,93.5,0.55,18.0,719.0,1005.58,724.13
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,1025.17,732.65
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,1037.51,736.98
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,1046.64,739.57
2016,6,5,9,45,933.5,98.0,0.65,20.5,875.5,1051.73,741.09
2016,6,5,10,0,945.0,97.0,0.7,21.0,910.0,1053.49,740.78
2016,6,5,10,15,950.5,98.0,0.75,21.0,937.0,1048.03,737.68
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,1039.15,732.71
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,1024.46,722.93
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,1006.48,711.28
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,983.89,698.18
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,958.25,683.18
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,928.42,665.46
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,895.93,645.93
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,859.74,623.09
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,821.33,598.67
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,779.35,571.22
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,735.78,540.54
2016,6,5,13,15,952.0,107.0,1.2,23.0,996.0,689.56,507.61
2016,6,5,13,30,949.0,106.0,1.2,23.0,979.0,641.98,472.84
2016,6,5,13,45,944.5,105.0,1.2,23.0,955.0,592.4,435.64
2016,6,5,14,0,940.0,104.0,1.2,23.0,931.0,541.96,396.67
2016,6,5,14,15,933.5,103.0,1.2,22.5,900.5,489.97,356.07
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,437.71,313.86
2016,6,5,14,45,918.5,100.0,1.2,22.0,833.5,383.98,268.84
2016,6,5,15,0,910.0,98.0,1.2,22.0,797.0,330.62,223.35
2016,6,5,15,15,899.0,96.0,1.2,21.5,755.0,277.25,178.31
2016,6,5,15,30,888.0,94.0,1.2,21.0,713.0,224.9,135.31
2016,6,5,15,45,874.0,91.5,1.2,21.0,667.0,173.04,96.23
2016,6,5,16,0,860.0,89.0,1.2,21.0,621.0,122.88,65.99
2016,6,5,16,15,841.5,86.0,1.15,20.5,571.5,64.33,49.48
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,58.67,45.0
2016,6,5,16,45,798.5,79.5,1.1,19.5,470.5,57.63,44.38
2016,6,5,17,0,774.0,76.0,1.1,19.0,419.0,56.5,43.69
2016,6,5,17,15,740.0,71.5,1.05,18.0,366.5,54.46,42.25
2016,6,5,17,30,706.0,67.0,1.0,17.0,314.0,52.32,40.69
2016,6,5,17,45,658.5,61.5,0.95,16.5,262.5,44.93,34.34
2016,6,5,18,0,611.0,56.0,0.9,16.0,211.0,41.99,31.8
2016,6,5,18,15,538.0,49.0,0.8,15.0,163.0,37.62,27.89
2016,6,5,18,30,465.0,42.0,0.7,14.0,115.0,33.13,23.68
2016,6,5,18,45,348.5,31.5,0.65,13.0,75.5,25.27,16.18
2016,6,5,19,0,232.0,21.0,0.6,12.0,36.0,17.12,5.42
2016,6,5,19,15,116.0,10.5,0.6,11.5,18.0,9.55,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.0,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,90.0,10.0,0.8,9.0,13.0,56.85,0.0
2016,6,6,5,15,229.0,22.0,0.8,9.5,45.0,190.27,128.58
2016,6,6,5,30,368.0,34.0,0.8,10.0,77.0,307.09,249.48
2016,6,6,5,45,457.0,42.0,0.85,10.5,121.5,391.57,323.84
2016,6,6,6,0,546.0,50.0,0.9,11.0,166.0,483.0,399.73
2016,6,6,6,15,602.5,56.0,0.85,11.5,215.5,553.53,453.79
2016,6,6,6,30,659.0,62.0,0.8,12.0,265.0,626.96,507.06
2016,6,6,6,45,699.0,66.5,0.8,12.5,317.0,682.88,545.33
2016,6,6,7,0,739.0,71.0,0.8,13.0,369.0,744.25,586.04
2016,6,6,7,15,766.5,74.5,0.75,13.5,420.5,793.49,615.9
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,841.84,644.21
2016,6,6,7,45,815.5,80.5,0.7,14.5,522.0,882.11,667.14
2016,6,6,8,0,837.0,83.0,0.7,15.0,572.0,910.97,682.21
2016,6,6,8,15,853.0,85.5,0.7,15.5,619.0,941.99,698.65
2016,6,6,8,30,869.0,88.0,0.7,16.0,666.0,970.62,713.33
2016,6,6,8,45,881.5,90.0,0.75,16.5,709.0,992.55,724.76
2016,6,6,9,0,894.0,92.0,0.8,17.0,752.0,1011.62,734.51
2016,6,6,9,15,903.0,93.5,0.8,17.5,790.5,1023.55,738.78
2016,6,6,9,30,912.0,95.0,0.8,18.0,829.0,1032.31,741.28
2016,6,6,9,45,919.0,96.5,0.85,18.5,862.0,1035.78,741.79
2016,6,6,10,0,926.0,98.0,0.9,19.0,895.0,1035.93,740.45
2016,6,6,10,15,931.0,99.0,0.95,19.5,921.5,1030.19,735.63
2016,6,6,10,30,936.0,100.0,1.0,20.0,948.0,1021.11,728.93
2016,6,6,10,45,939.5,101.0,1.05,20.5,967.5,1007.26,719.41
2016,6,6,11,0,943.0,102.0,1.1,21.0,987.0,990.17,707.99
2016,6,6,11,15,945.0,102.5,1.1,21.0,999.5,968.05,693.95
2016,6,6,11,30,947.0,103.0,1.1,21.0,1012.0,942.94,678.11
2016,6,6,11,45,947.5,103.0,1.1,21.0,1017.0,913.24,659.37
2016,6,6,12,0,948.0,103.0,1.1,21.0,1022.0,880.96,638.96
2016,6,6,12,15,947.5,103.0,1.1,21.0,1019.5,845.48,616.38
2016,6,6,12,30,947.0,103.0,1.1,21.0,1017.0,807.83,592.25
2016,6,6,12,45,937.5,107.5,1.15,21.0,1005.0,765.46,565.37
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,721.79,535.28
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,676.85,502.89
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,630.62,468.74
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,581.82,431.79
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,532.3,393.21
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,481.79,353.41
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,431.05,312.07
2016,6,6,14,45,887.5,105.0,1.2,20.0,814.5,378.53,267.76
2016,6,6,15,0,878.0,103.0,1.2,20.0,778.0,326.48,223.11
2016,6,6,15,15,866.5,101.0,1.15,19.5,737.0,274.66,178.99
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,223.9,136.95
2016,6,6,15,45,839.5,96.5,1.1,19.0,650.5,173.55,98.71
2016,6,6,16,0,824.0,94.0,1.1,19.0,605.0,115.52,61.31
2016,6,6,16,15,804.5,91.0,1.1,18.5,556.5,68.43,53.4
2016,6,6,16,30,785.0,88.0,1.1,18.0,508.0,61.79,48.06
2016,6,6,16,45,760.0,84.0,1.1,17.5,457.5,60.55,47.28
2016,6,6,17,0,735.0,80.0,1.1,17.0,407.0,59.21,46.4
2016,6,6,17,15,699.5,75.5,1.1,16.5,355.5,57.3,45.01
2016,6,6,17,30,664.0,71.0,1.1,16.0,304.0,50.42,39.18
2016,6,6,17,45,616.5,65.0,1.1,15.5,254.0,47.35,36.63
2016,6,6,18,0,569.0,59.0,1.1,15.0,204.0,44.17,33.86
2016,6,6,18,15,495.5,51.0,1.1,14.0,157.0,39.09,29.31
2016,6,6,18,30,422.0,43.0,1.1,13.0,110.0,33.83,24.39
2016,6,6,18,45,310.0,32.5,1.1,12.5,72.5,26.04,16.9
2016,6,6,19,0,198.0,22.0,1.1,12.0,35.0,17.95,6.36
2016,6,6,19,15,99.0,11.0,1.1,11.5,17.5,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.0,6.0,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,9.0,12.0,48.73,0.0
2016,6,7,5,15,204.5,23.0,0.7,9.5,43.5,177.39,120.16
2016,6,7,5,30,336.0,35.0,0.7,10.0,75.0,288.25,234.21
2016,6,7,5,45,428.5,43.5,0.7,10.5,119.0,374.43,309.52
2016,6,7,6,0,521.0,52.0,0.7,11.0,163.0,467.87,386.71
2016,6,7,6,15,578.5,58.0,0.65,11.5,212.0,538.23,440.52
2016,6,7,6,30,636.0,64.0,0.6,12.0,261.0,611.57,493.56
2016,6,7,6,45,677.5,68.5,0.6,12.5,312.5,667.64,531.85
2016,6,7,7,0,719.0,73.0,0.6,13.0,364.0,729.63,572.92
2016,6,7,7,15,748.0,77.0,0.6,13.5,415.0,780.28,604.47
2016,6,7,7,30,777.0,81.0,0.6,14.0,466.0,830.17,634.66
2016,6,7,7,45,798.5,84.0,0.6,14.5,516.0,870.7,657.77
2016,6,7,8,0,820.0,87.0,0.6,15.0,566.0,909.49,679.38
2016,6,7,8,15,837.0,90.0,0.6,15.5,613.0,931.98,690.07
2016,6,7,8,30,854.0,93.0,0.6,16.0,660.0,961.9,705.71
2016,6,7,8,45,866.0,95.5,0.65,17.0,703.5,983.69,715.73
2016,6,7,9,0,878.0,98.0,0.7,18.0,747.0,1002.64,724.05
2016,6,7,9,15,888.0,100.0,0.7,18.5,785.5,1015.99,729.19
2016,6,7,9,30,898.0,102.0,0.7,19.0,824.0,1026.21,732.56
2016,6,7,9,45,909.5,101.0,0.75,19.5,858.5,1031.42,734.15
2016,6,7,10,0,921.0,100.0,0.8,20.0,893.0,1033.38,733.95
2016,6,7,10,15,927.0,101.5,0.85,20.0,920.0,1029.2,731.53
2016,6,7,10,30,933.0,103.0,0.9,20.0,947.0,1021.66,727.22
2016,6,7,10,45,936.0,104.0,0.95,20.5,967.0,1007.36,717.49
2016,6,7,11,0,939.0,105.0,1.0,21.0,987.0,989.85,705.91
2016,6,7,11,15,942.0,105.5,1.0,21.0,1000.0,968.72,692.56
2016,6,7,11,30,945.0,106.0,1.0,21.0,1013.0,944.56,677.38
2016,6,7,11,45,946.0,106.5,1.05,21.0,1019.0,915.78,660.14
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,884.38,641.12
2016,6,7,12,15,947.0,107.0,1.1,20.5,1023.0,849.3,619.99
2016,6,7,12,30,947.0,107.0,1.1,20.0,1021.0,812.03,597.22
2016,6,7,12,45,941.0,109.5,1.15,20.0,1010.5,770.47,570.82
2016,6,7,13,0,935.0,112.0,1.2,20.0,1000.0,727.4,541.12
2016,6,7,13,15,932.0,111.5,1.2,20.0,983.5,682.51,508.7
2016,6,7,13,30,929.0,111.0,1.2,20.0,967.0,636.28,474.45
2016,6,7,13,45,922.5,111.0,1.2,20.0,943.0,587.38,437.33
2016,6,7,14,0,916.0,111.0,1.2,20.0,919.0,537.81,398.61
2016,6,7,14,15,909.5,109.5,1.2,19.5,888.5,486.65,358.25
2016,6,7,14,30,903.0,108.0,1.2,19.0,858.0,435.24,316.34
2016,6,7,14,45,892.0,107.5,1.2,19.0,821.5,383.01,272.13
2016,6,7,15,0,881.0,107.0,1.2,19.0,785.0,331.37,227.68
2016,6,7,15,15,869.5,105.0,1.2,18.5,743.5,279.36,183.35
2016,6,7,15,30,858.0,103.0,1.2,18.0,702.0,228.41,141.01
2016,6,7,15,45,841.5,101.0,1.2,17.5,656.0,168.96,95.47
2016,6,7,16,0,825.0,99.0,1.2,17.0,610.0,120.32,65.32
2016,6,7,16,15,805.0,95.5,1.2,16.5,561.5,72.8,57.59
2016,6,7,16,30,785.0,92.0,1.2,16.0,513.0,64.6,50.89
2016,6,7,16,45,756.5,89.0,1.2,15.5,461.5,64.19,50.85
2016,6,7,17,0,728.0,86.0,1.2,15.0,410.0,63.77,50.78
2016,6,7,17,15,691.5,81.0,1.2,14.5,358.5,56.02,44.24
2016,6,7,17,30,655.0,76.0,1.2,14.0,307.0,54.06,42.75
2016,6,7,17,45,601.0,70.5,1.2,13.5,256.0,51.53,40.66
2016,6,7,18,0,547.0,65.0,1.2,13.0,205.0,48.94,38.41
2016,6,7,18,15,471.5,56.5,1.15,12.5,158.0,43.63,33.57
2016,6,7,18,30,396.0,48.0,1.1,12.0,111.0,38.15,28.35
2016,6,7,18,45,279.0,36.0,1.05,11.5,73.0,29.13,19.7
2016,6,7,19,0,162.0,24.0,1.0,11.0,35.0,18.86,7.4
2016,6,7,19,15,81.0,12.0,1.0,10.5,17.5,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,105.0,12.0,1.1,9.0,14.0,66.59,0.0
2016,6,8,5,15,246.0,23.0,1.1,9.0,47.0,201.38,137.78
2016,6,8,5,30,387.0,34.0,1.1,9.0,80.0,318.7,260.51
2016,6,8,5,45,476.5,41.5,1.15,9.5,125.0,403.65,335.95
2016,6,8,6,0,566.0,49.0,1.2,10.0,170.0,495.52,412.69
2016,6,8,6,15,437.5,79.5,1.2,10.5,188.0,454.6,379.61
2016,6,8,6,30,309.0,110.0,1.2,11.0,206.0,391.23,327.13
2016,6,8,6,45,329.5,126.5,1.2,11.5,245.5,436.44,362.67
2016,6,8,7,0,350.0,143.0,1.2,12.0,285.0,481.98,396.43
2016,6,8,7,15,580.0,109.0,1.2,12.0,381.0,677.34,544.87
2016,6,8,7,30,810.0,75.0,1.2,12.0,477.0,852.31,665.82
2016,6,8,7,45,831.0,78.0,1.25,12.5,527.5,883.81,682.44
2016,6,8,8,0,852.0,81.0,1.3,13.0,578.0,922.69,705.76
2016,6,8,8,15,762.0,123.5,1.3,13.5,595.5,909.21,692.69
2016,6,8,8,30,672.0,166.0,1.3,14.0,613.0,885.01,673.31
2016,6,8,8,45,789.0,128.0,1.3,14.5,686.5,955.67,717.88
2016,6,8,9,0,906.0,90.0,1.3,15.0,760.0,1021.52,756.89
2016,6,8,9,15,915.5,91.5,1.3,15.0,798.5,1034.12,762.49
2016,6,8,9,30,925.0,93.0,1.3,15.0,837.0,1043.53,766.9
2016,6,8,9,45,924.0,99.0,1.3,15.5,868.0,1044.01,764.4
2016,6,8,10,0,923.0,105.0,1.3,16.0,899.0,1041.0,759.94
2016,6,8,10,15,928.5,106.0,1.35,16.0,926.0,1035.72,756.57
2016,6,8,10,30,934.0,107.0,1.4,16.0,953.0,1027.1,751.2
2016,6,8,10,45,935.0,110.0,1.45,16.0,972.5,1012.82,742.33
2016,6,8,11,0,936.0,113.0,1.5,16.0,992.0,995.29,731.48
2016,6,8,11,15,938.5,113.5,1.55,16.0,1004.5,973.63,717.99
2016,6,8,11,30,941.0,114.0,1.6,16.0,1017.0,948.98,702.56
2016,6,8,11,45,939.5,115.5,1.65,16.0,1022.0,918.93,683.51
2016,6,8,12,0,938.0,117.0,1.7,16.0,1027.0,886.4,662.71
2016,6,8,12,15,937.5,117.0,1.7,16.0,1025.0,851.09,639.33
2016,6,8,12,30,937.0,117.0,1.7,16.0,1023.0,813.65,614.37
2016,6,8,12,45,914.5,130.0,1.75,16.0,1007.0,769.02,584.34
2016,6,8,13,0,892.0,143.0,1.8,16.0,991.0,723.81,551.51
2016,6,8,13,15,888.5,142.0,1.8,16.0,974.0,679.74,518.71
2016,6,8,13,30,885.0,141.0,1.8,16.0,957.0,634.49,484.2
2016,6,8,13,45,881.5,138.5,1.85,16.0,933.5,587.09,447.47
2016,6,8,14,0,878.0,136.0,1.9,16.0,910.0,538.87,408.98
2016,6,8,14,15,870.5,134.5,1.85,16.0,880.0,488.93,367.68
2016,6,8,14,30,863.0,133.0,1.8,16.0,850.0,438.89,325.26
2016,6,8,14,45,854.0,130.0,1.8,16.0,814.0,381.2,276.31
2016,6,8,15,0,845.0,127.0,1.8,16.0,778.0,329.4,231.08
2016,6,8,15,15,832.0,124.5,1.8,15.5,736.5,277.81,186.5
2016,6,8,15,30,819.0,122.0,1.8,15.0,695.0,227.6,144.16
2016,6,8,15,45,584.0,188.0,1.8,15.0,583.5,191.83,125.97
2016,6,8,16,0,349.0,254.0,1.8,15.0,472.0,194.41,141.8
2016,6,8,16,15,549.5,180.0,1.75,14.5,490.0,120.05,89.39
2016,6,8,16,30,750.0,106.0,1.7,14.0,508.0,67.1,53.43
2016,6,8,16,45,567.5,131.5,1.7,13.5,418.5,86.36,70.68
2016,6,8,17,0,385.0,157.0,1.7,13.0,329.0,105.32,87.67
2016,6,8,17,15,355.0,144.0,1.65,12.5,287.5,104.46,87.36
2016,6,8,17,30,325.0,131.0,1.6,12.0,246.0,96.25,80.55
2016,6,8,17,45,437.0,98.5,1.6,12.0,226.5,71.28,58.53
2016,6,8,18,0,549.0,66.0,1.6,12.0,207.0,49.71,39.24
2016,6,8,18,15,473.5,57.5,1.55,11.5,160.0,44.44,34.43
2016,6,8,18,30,398.0,49.0,1.5,11.0,113.0,38.99,29.22
2016,6,8,18,45,292.0,36.5,1.45,10.5,75.0,29.56,20.18
2016,6,8,19,0,186.0,24.0,1.4,10.0,37.0,18.88,7.78
2016,6,8,19,15,93.0,12.0,1.3,10.0,18.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.5,6.0,1.45,9.0,6.5,0.0,0.0
2016,6,9,5,0,63.0,12.0,1.5,9.0,13.0,44.31,0.0
2016,6,9,5,15,191.5,25.0,1.5,9.0,44.5,170.58,116.59
2016,6,9,5,30,320.0,38.0,1.5,9.0,76.0,281.17,230.73
2016,6,9,5,45,414.5,47.0,1.55,9.5,120.0,369.09,309.02
2016,6,9,6,0,509.0,56.0,1.6,10.0,164.0,464.19,389.62
2016,6,9,6,15,567.5,62.5,1.55,10.0,213.5,535.73,447.34
2016,6,9,6,30,626.0,69.0,1.5,10.0,263.0,610.22,504.34
2016,6,9,6,45,667.5,74.0,1.5,10.5,314.5,671.28,548.03
2016,6,9,7,0,709.0,79.0,1.5,11.0,366.0,733.21,590.7
2016,6,9,7,15,738.5,83.5,1.45,11.0,417.5,779.8,621.36
2016,6,9,7,30,768.0,88.0,1.4,11.0,469.0,830.59,654.27
2016,6,9,7,45,794.0,90.0,1.4,11.5,519.5,873.92,680.51
2016,6,9,8,0,820.0,92.0,1.4,12.0,570.0,915.69,705.22
2016,6,9,8,15,837.0,94.5,1.3,12.5,617.5,947.51,721.19
2016,6,9,8,30,854.0,97.0,1.2,13.0,665.0,966.7,728.49
2016,6,9,8,45,871.0,97.5,1.2,13.5,709.5,991.12,741.05
2016,6,9,9,0,888.0,98.0,1.2,14.0,754.0,1012.84,751.73
2016,6,9,9,15,897.5,99.5,1.2,14.5,793.0,1025.25,756.45
2016,6,9,9,30,907.0,101.0,1.2,15.0,832.0,1034.51,759.39
2016,6,9,9,45,916.0,102.0,1.2,15.5,865.5,1039.48,759.75
2016,6,9,10,0,925.0,103.0,1.2,16.0,899.0,1041.12,758.2
2016,6,9,10,15,931.0,104.0,1.2,16.0,926.0,1036.41,754.24
2016,6,9,10,30,937.0,105.0,1.2,16.0,953.0,1028.35,748.38
2016,6,9,10,45,944.0,103.5,1.2,16.5,974.0,1015.37,738.2
2016,6,9,11,0,951.0,102.0,1.2,17.0,995.0,999.12,726.15
2016,6,9,11,15,953.0,102.5,1.2,17.0,1008.0,976.97,711.83
2016,6,9,11,30,955.0,103.0,1.2,17.0,1021.0,951.81,695.68
2016,6,9,11,45,957.5,102.0,1.3,17.5,1026.5,922.84,677.37
2016,6,9,12,0,960.0,101.0,1.4,18.0,1032.0,891.18,657.12
2016,6,9,12,15,959.5,101.0,1.45,18.0,1030.0,855.48,634.54
2016,6,9,12,30,959.0,101.0,1.5,18.0,1028.0,817.57,610.26
2016,6,9,12,45,957.0,101.0,1.55,18.0,1018.5,776.53,583.56
2016,6,9,13,0,955.0,101.0,1.6,18.0,1009.0,733.68,553.74
2016,6,9,13,15,952.0,100.0,1.65,17.5,992.0,687.75,521.32
2016,6,9,13,30,949.0,99.0,1.7,17.0,975.0,640.44,486.8
2016,6,9,13,45,944.0,98.5,1.75,17.0,951.0,591.24,448.81
2016,6,9,14,0,939.0,98.0,1.8,17.0,927.0,541.2,408.96
2016,6,9,14,15,932.5,97.0,1.8,16.5,897.0,489.48,367.1
2016,6,9,14,30,926.0,96.0,1.8,16.0,867.0,437.48,323.65
2016,6,9,14,45,917.5,94.5,1.85,16.0,830.5,384.35,277.7
2016,6,9,15,0,909.0,93.0,1.9,16.0,794.0,331.57,231.23
2016,6,9,15,15,898.0,91.0,1.9,15.5,752.5,278.39,184.79
2016,6,9,15,30,887.0,89.0,1.9,15.0,711.0,226.23,140.35
2016,6,9,15,45,872.0,87.5,1.95,15.0,665.5,175.09,100.17
2016,6,9,16,0,857.0,86.0,2.0,15.0,620.0,125.73,68.6
2016,6,9,16,15,839.0,83.0,2.0,14.5,571.0,77.22,50.9
2016,6,9,16,30,821.0,80.0,2.0,14.0,522.0,56.38,44.1
2016,6,9,16,45,795.5,77.0,2.0,13.5,471.0,55.6,43.7
2016,6,9,17,0,770.0,74.0,2.0,13.0,420.0,54.77,43.23
2016,6,9,17,15,737.0,70.0,1.95,12.5,368.0,53.07,41.96
2016,6,9,17,30,704.0,66.0,1.9,12.0,316.0,51.29,40.6
2016,6,9,17,45,655.5,61.5,1.9,11.5,265.0,44.73,34.87
2016,6,9,18,0,607.0,57.0,1.9,11.0,214.0,42.58,32.99
2016,6,9,18,15,536.5,50.0,1.8,10.5,166.5,38.25,29.0
2016,6,9,18,30,466.0,43.0,1.7,10.0,119.0,33.79,24.71
2016,6,9,18,45,351.0,33.5,1.65,10.0,79.5,26.87,17.91
2016,6,9,19,0,236.0,24.0,1.6,10.0,40.0,19.72,8.66
2016,6,9,19,15,118.0,12.0,1.55,9.5,20.0,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,60.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,121.0,11.0,1.1,9.0,14.0,74.1,0.0
2016,6,10,5,15,262.0,21.5,1.15,9.0,47.0,208.73,143.49
2016,6,10,5,30,403.0,32.0,1.2,9.0,80.0,325.87,266.59
2016,6,10,5,45,491.5,39.0,1.3,9.5,125.0,409.85,341.6
2016,6,10,6,0,580.0,46.0,1.4,10.0,170.0,495.52,413.67
2016,6,10,6,15,634.0,51.5,1.4,10.5,220.0,565.52,468.61
2016,6,10,6,30,688.0,57.0,1.4,11.0,270.0,637.96,522.6
2016,6,10,6,45,726.5,60.5,1.45,11.5,322.0,697.08,564.57
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,756.68,605.41
2016,6,10,7,15,742.5,76.5,1.5,12.5,410.5,774.41,614.36
2016,6,10,7,30,720.0,89.0,1.5,13.0,447.0,788.06,620.63
2016,6,10,7,45,570.0,152.5,1.5,13.5,454.0,745.11,586.56
2016,6,10,8,0,420.0,216.0,1.5,14.0,461.0,678.18,532.49
2016,6,10,8,15,653.0,148.5,1.5,14.5,565.5,839.39,648.14
2016,6,10,8,30,886.0,81.0,1.5,15.0,670.0,978.9,737.5
2016,6,10,8,45,896.0,83.5,1.5,15.5,713.0,999.42,745.9
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,1016.97,753.93
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,1029.25,760.06
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,1038.33,764.32
2016,6,10,9,45,933.0,88.5,1.5,16.5,865.5,1041.88,763.78
2016,6,10,10,0,942.0,88.0,1.5,17.0,899.0,1042.14,761.36
2016,6,10,10,15,947.0,89.0,1.55,17.0,925.5,1036.68,757.73
2016,6,10,10,30,952.0,90.0,1.6,17.0,952.0,1027.83,752.12
2016,6,10,10,45,954.5,91.5,1.65,17.5,972.0,1013.72,741.85
2016,6,10,11,0,957.0,93.0,1.7,18.0,992.0,996.33,729.62
2016,6,10,11,15,959.5,93.5,1.7,18.0,1005.0,974.77,715.45
2016,6,10,11,30,962.0,94.0,1.7,18.0,1018.0,950.16,699.38
2016,6,10,11,45,962.5,94.5,1.75,18.0,1023.5,920.89,680.9
2016,6,10,12,0,963.0,95.0,1.8,18.0,1029.0,888.97,660.57
2016,6,10,12,15,963.0,95.0,1.85,18.0,1027.5,853.73,637.85
2016,6,10,12,30,963.0,95.0,1.9,18.0,1026.0,816.22,613.4
2016,6,10,12,45,947.0,104.5,1.95,18.0,1013.0,773.07,584.79
2016,6,10,13,0,931.0,114.0,2.0,18.0,1000.0,728.88,553.25
2016,6,10,13,15,928.5,113.5,2.0,17.5,983.5,684.59,521.28
2016,6,10,13,30,926.0,113.0,2.0,17.0,967.0,638.91,487.33
2016,6,10,13,45,921.0,112.0,2.0,17.0,944.0,590.29,449.31
2016,6,10,14,0,916.0,111.0,2.0,17.0,921.0,540.86,409.61
2016,6,10,14,15,910.0,110.0,2.0,16.5,891.5,490.4,368.67
2016,6,10,14,30,904.0,109.0,2.0,16.0,862.0,439.62,326.16
2016,6,10,14,45,895.0,107.5,2.05,16.0,826.0,387.35,280.94
2016,6,10,15,0,886.0,106.0,2.1,16.0,790.0,335.47,235.28
2016,6,10,15,15,875.0,104.0,2.1,15.5,749.0,283.37,189.81
2016,6,10,15,30,864.0,102.0,2.1,15.0,708.0,232.28,146.27
2016,6,10,15,45,849.0,99.5,2.1,15.0,662.5,181.5,106.29
2016,6,10,16,0,834.0,97.0,2.1,15.0,617.0,123.09,66.89
2016,6,10,16,15,814.5,94.0,2.05,14.5,568.5,75.44,48.84
2016,6,10,16,30,795.0,91.0,2.0,14.0,520.0,63.82,50.62
2016,6,10,16,45,756.0,84.0,2.0,13.5,459.5,60.31,47.83
2016,6,10,17,0,717.0,77.0,2.0,13.0,399.0,56.57,44.81
2016,6,10,17,15,660.5,81.0,1.95,12.5,349.5,55.63,44.24
2016,6,10,17,30,604.0,85.0,1.9,12.0,300.0,60.47,48.81
2016,6,10,17,45,588.5,74.0,1.9,12.0,256.0,54.07,43.17
2016,6,10,18,0,573.0,63.0,1.9,12.0,212.0,47.23,37.03
2016,6,10,18,15,499.5,55.0,1.8,11.5,164.5,42.27,32.49
2016,6,10,18,30,426.0,47.0,1.7,11.0,117.0,37.15,27.61
2016,6,10,18,45,313.5,36.0,1.65,10.5,78.0,29.01,19.77
2016,6,10,19,0,201.0,25.0,1.6,10.0,39.0,19.67,8.88
2016,6,10,19,15,100.5,12.5,1.55,9.5,19.5,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.9,8.0,13.0,35.8,0.0
2016,6,11,5,15,173.0,26.0,0.8,8.5,44.0,161.65,110.41
2016,6,11,5,30,299.0,40.0,0.7,9.0,75.0,269.34,219.76
2016,6,11,5,45,396.5,49.5,0.65,9.5,119.5,359.58,298.32
2016,6,11,6,0,494.0,59.0,0.6,10.0,164.0,456.83,378.44
2016,6,11,6,15,555.0,66.0,0.55,10.5,214.0,530.49,435.39
2016,6,11,6,30,616.0,73.0,0.5,11.0,264.0,607.24,491.04
2016,6,11,6,45,663.5,77.5,0.45,11.5,317.0,672.32,535.18
2016,6,11,7,0,711.0,82.0,0.4,12.0,370.0,738.62,578.14
2016,6,11,7,15,742.0,86.5,0.35,13.0,422.0,786.23,605.22
2016,6,11,7,30,773.0,91.0,0.3,14.0,474.0,838.53,634.59
2016,6,11,7,45,798.0,93.5,0.25,15.0,525.5,881.76,656.8
2016,6,11,8,0,823.0,96.0,0.2,16.0,577.0,923.35,677.39
2016,6,11,8,15,840.5,99.0,0.2,16.5,624.5,956.37,694.27
2016,6,11,8,30,858.0,102.0,0.2,17.0,672.0,986.97,709.57
2016,6,11,8,45,872.5,103.5,0.2,18.0,716.5,999.65,712.37
2016,6,11,9,0,887.0,105.0,0.2,19.0,761.0,1020.0,720.21
2016,6,11,9,15,897.0,107.0,0.3,19.5,800.0,1033.41,727.31
2016,6,11,9,30,907.0,109.0,0.4,20.0,839.0,1043.66,732.91
2016,6,11,9,45,700.0,226.5,0.5,21.0,803.5,974.63,689.21
2016,6,11,10,0,493.0,344.0,0.6,22.0,768.0,874.73,621.4
2016,6,11,10,15,712.5,230.0,0.65,22.0,863.5,969.35,687.37
2016,6,11,10,30,932.0,116.0,0.7,22.0,959.0,1035.34,726.55
2016,6,11,10,45,935.0,117.0,0.75,22.5,979.0,1020.96,715.89
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,1003.36,704.59
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,981.23,691.91
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,956.13,677.39
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,926.49,660.83
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,894.32,642.39
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,858.57,619.91
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,820.73,595.94
2016,6,11,12,45,939.5,118.5,1.1,23.0,1019.5,780.0,569.87
2016,6,11,13,0,940.0,116.0,1.1,23.0,1010.0,737.4,540.51
2016,6,11,13,15,936.0,115.5,1.15,22.5,992.5,691.78,509.67
2016,6,11,13,30,932.0,115.0,1.2,22.0,975.0,644.89,476.85
2016,6,11,13,45,922.0,116.0,1.25,21.5,949.5,594.82,440.53
2016,6,11,14,0,912.0,117.0,1.3,21.0,924.0,544.38,402.6
2016,6,11,14,15,904.5,115.5,1.35,20.5,893.0,493.04,362.6
2016,6,11,14,30,897.0,114.0,1.4,20.0,862.0,441.56,321.03
2016,6,11,14,45,884.0,114.0,1.45,20.0,824.5,389.33,277.17
2016,6,11,15,0,871.0,114.0,1.5,20.0,787.0,337.88,233.13
2016,6,11,15,15,512.5,222.5,1.45,19.5,613.5,271.94,190.45
2016,6,11,15,30,154.0,331.0,1.4,19.0,440.0,266.07,198.95
2016,6,11,15,45,363.0,257.0,1.4,18.5,490.0,222.93,157.56
2016,6,11,16,0,572.0,183.0,1.4,18.0,540.0,158.2,102.95
2016,6,11,16,15,569.5,166.0,1.35,17.5,497.5,112.56,80.47
2016,6,11,16,30,567.0,149.0,1.3,17.0,455.0,94.93,76.68
2016,6,11,16,45,502.0,148.5,1.3,17.0,400.0,97.96,79.6
2016,6,11,17,0,437.0,148.0,1.3,17.0,345.0,99.5,81.21
2016,6,11,17,15,406.5,136.5,1.25,16.0,302.0,93.83,76.91
2016,6,11,17,30,376.0,125.0,1.2,15.0,259.0,87.82,72.21
2016,6,11,17,45,460.5,95.5,1.15,14.5,234.0,69.14,56.05
2016,6,11,18,0,545.0,66.0,1.1,14.0,209.0,49.52,38.76
2016,6,11,18,15,474.0,57.5,1.05,13.5,162.5,44.26,34.02
2016,6,11,18,30,403.0,49.0,1.0,13.0,116.0,38.81,28.87
2016,6,11,18,45,298.5,37.0,0.95,12.5,77.5,29.85,20.36
2016,6,11,19,0,194.0,25.0,0.9,12.0,39.0,19.65,8.99
2016,6,11,19,15,97.0,12.5,0.9,11.5,19.5,11.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,44.0,11.0,0.9,9.0,13.0,33.28,0.0
2016,6,12,5,15,164.0,25.5,0.95,9.5,43.5,155.44,105.58
2016,6,12,5,30,284.0,40.0,1.0,10.0,74.0,259.92,211.85
2016,6,12,5,45,377.5,50.5,1.05,10.5,117.5,347.83,289.16
2016,6,12,6,0,471.0,61.0,1.1,11.0,161.0,442.67,368.68
2016,6,12,6,15,532.5,68.5,1.1,11.0,210.0,516.56,428.35
2016,6,12,6,30,594.0,76.0,1.1,11.0,259.0,593.58,487.01
2016,6,12,6,45,645.0,79.5,1.1,11.5,311.5,659.59,533.91
2016,6,12,7,0,696.0,83.0,1.1,12.0,364.0,726.98,579.95
2016,6,12,7,15,726.5,87.5,1.1,12.5,415.5,778.65,613.07
2016,6,12,7,30,757.0,92.0,1.1,13.0,467.0,825.05,641.67
2016,6,12,7,45,785.0,93.5,1.1,13.5,518.5,869.51,668.27
2016,6,12,8,0,813.0,95.0,1.1,14.0,570.0,912.48,693.3
2016,6,12,8,15,830.0,98.0,1.05,14.5,617.0,944.87,709.96
2016,6,12,8,30,847.0,101.0,1.0,15.0,664.0,974.88,724.88
2016,6,12,8,45,863.0,102.5,1.0,15.5,708.5,989.03,730.38
2016,6,12,9,0,879.0,104.0,1.0,16.0,753.0,1010.87,741.09
2016,6,12,9,15,889.0,105.5,1.0,16.5,791.5,1023.76,746.0
2016,6,12,9,30,899.0,107.0,1.0,17.0,830.0,1033.53,749.18
2016,6,12,9,45,914.5,104.0,1.05,17.5,865.5,1040.72,751.92
2016,6,12,10,0,930.0,101.0,1.1,18.0,901.0,1044.69,752.8
2016,6,12,10,15,935.5,102.0,1.1,18.0,928.0,1039.64,748.63
2016,6,12,10,30,941.0,103.0,1.1,18.0,955.0,1031.23,742.63
2016,6,12,10,45,946.0,103.0,1.15,18.5,975.5,1017.97,733.34
2016,6,12,11,0,951.0,103.0,1.2,19.0,996.0,1001.44,722.13
2016,6,12,11,15,953.0,103.5,1.2,19.0,1009.0,979.42,708.01
2016,6,12,11,30,955.0,104.0,1.2,19.0,1022.0,954.39,692.07
2016,6,12,11,45,956.5,103.5,1.3,19.5,1027.5,925.14,673.71
2016,6,12,12,0,958.0,103.0,1.4,20.0,1033.0,893.24,653.46
2016,6,12,12,15,957.5,103.0,1.4,20.0,1031.0,857.71,630.57
2016,6,12,12,30,957.0,103.0,1.4,20.0,1029.0,819.98,606.09
2016,6,12,12,45,948.5,107.0,1.45,20.0,1018.0,777.76,578.93
2016,6,12,13,0,940.0,111.0,1.5,20.0,1007.0,734.16,548.81
2016,6,12,13,15,937.0,110.5,1.5,20.0,990.0,689.27,516.18
2016,6,12,13,30,934.0,110.0,1.5,20.0,973.0,643.03,481.73
2016,6,12,13,45,929.5,108.5,1.5,20.0,949.0,594.02,444.35
2016,6,12,14,0,925.0,107.0,1.5,20.0,925.0,544.15,405.24
2016,6,12,14,15,918.0,106.0,1.5,19.5,895.0,492.89,364.63
2016,6,12,14,30,911.0,105.0,1.5,19.0,865.0,441.41,322.49
2016,6,12,14,45,903.0,102.5,1.5,19.0,829.0,388.47,277.51
2016,6,12,15,0,895.0,100.0,1.5,19.0,793.0,335.84,231.98
2016,6,12,15,15,884.0,98.0,1.45,18.5,752.0,283.36,186.86
2016,6,12,15,30,873.0,96.0,1.4,18.0,711.0,231.88,143.56
2016,6,12,15,45,858.5,93.5,1.35,18.0,665.5,180.77,103.67
2016,6,12,16,0,844.0,91.0,1.3,18.0,620.0,131.39,71.78
2016,6,12,16,15,825.5,88.0,1.25,17.5,571.0,73.68,45.16
2016,6,12,16,30,807.0,85.0,1.2,17.0,522.0,59.61,46.34
2016,6,12,16,45,782.0,81.5,1.2,17.0,471.0,58.63,45.69
2016,6,12,17,0,757.0,78.0,1.2,17.0,420.0,57.57,44.95
2016,6,12,17,15,723.5,74.0,1.15,16.5,368.5,55.99,43.84
2016,6,12,17,30,690.0,70.0,1.1,16.0,317.0,54.36,42.64
2016,6,12,17,45,641.0,64.5,1.05,15.5,266.0,46.83,36.15
2016,6,12,18,0,592.0,59.0,1.0,15.0,215.0,43.98,33.71
2016,6,12,18,15,522.0,52.0,0.9,14.0,167.5,39.73,29.93
2016,6,12,18,30,452.0,45.0,0.8,13.0,120.0,35.35,25.83
2016,6,12,18,45,339.5,35.0,0.75,12.5,80.5,28.05,18.84
2016,6,12,19,0,227.0,25.0,0.7,12.0,41.0,20.5,9.83
2016,6,12,19,15,113.5,12.5,0.7,11.5,20.5,11.37,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,48.6,0.0
2016,6,13,5,15,199.5,24.0,1.0,9.0,44.0,175.23,119.57
2016,6,13,5,30,326.0,37.0,1.0,9.0,75.0,283.39,231.72
2016,6,13,5,45,419.5,45.5,1.0,9.5,119.0,370.01,308.18
2016,6,13,6,0,513.0,54.0,1.0,10.0,163.0,463.78,386.61
2016,6,13,6,15,570.5,60.5,0.9,10.5,212.0,534.57,441.48
2016,6,13,6,30,628.0,67.0,0.8,11.0,261.0,608.32,495.18
2016,6,13,6,45,320.0,103.0,0.7,11.5,202.5,415.19,341.55
2016,6,13,7,0,12.0,139.0,0.6,12.0,144.0,144.82,116.3
2016,6,13,7,15,173.5,164.5,0.6,12.5,250.0,342.86,281.77
2016,6,13,7,30,335.0,190.0,0.6,13.0,356.0,539.46,431.54
2016,6,13,7,45,585.5,136.5,0.6,13.5,463.5,741.17,575.93
2016,6,13,8,0,836.0,83.0,0.6,14.0,571.0,909.49,684.04
2016,6,13,8,15,852.5,85.5,0.65,14.5,618.5,941.2,699.73
