Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,8,30,869.0,88.0,0.7,15.0,666.0,970.56,715.98
2016,6,13,8,45,884.0,89.0,0.8,15.5,710.0,994.05,729.54
2016,6,13,9,0,899.0,90.0,0.9,16.0,754.0,1014.77,741.42
2016,6,13,9,15,909.0,91.5,0.95,16.0,793.0,1028.07,749.03
2016,6,13,9,30,919.0,93.0,1.0,16.0,832.0,1038.2,754.86
2016,6,13,9,45,930.0,92.0,1.1,16.5,866.5,1043.29,757.32
2016,6,13,10,0,941.0,91.0,1.2,17.0,901.0,1045.1,757.83
2016,6,13,10,15,946.5,92.0,1.2,17.0,928.5,1040.22,753.77
2016,6,13,10,30,952.0,93.0,1.2,17.0,956.0,1031.95,747.81
2016,6,13,10,45,957.5,93.0,1.3,17.0,977.0,1019.28,741.05
2016,6,13,11,0,963.0,93.0,1.4,17.0,998.0,1003.28,732.18
2016,6,13,11,15,966.0,93.5,1.45,17.0,1012.0,982.19,719.22
2016,6,13,11,30,969.0,94.0,1.5,17.0,1026.0,958.01,704.27
2016,6,13,11,45,970.5,94.5,1.55,17.0,1032.5,929.55,686.49
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,898.34,666.81
2016,6,13,12,15,972.0,95.0,1.65,16.5,1037.5,862.93,645.38
2016,6,13,12,30,972.0,95.0,1.7,16.0,1036.0,825.23,622.09
2016,6,13,12,45,964.0,99.5,1.8,16.0,1025.5,783.41,594.95
2016,6,13,13,0,956.0,104.0,1.9,16.0,1015.0,740.09,564.86
2016,6,13,13,15,953.0,103.5,1.9,15.5,998.0,694.64,531.97
2016,6,13,13,30,950.0,103.0,1.9,15.0,981.0,647.8,497.08
2016,6,13,13,45,946.0,101.5,1.9,15.0,957.5,598.41,458.35
2016,6,13,14,0,942.0,100.0,1.9,15.0,934.0,548.09,417.79
2016,6,13,14,15,935.5,99.0,1.9,14.5,903.5,496.31,375.63
2016,6,13,14,30,929.0,98.0,1.9,14.0,873.0,444.24,331.86
2016,6,13,14,45,922.0,95.5,1.9,14.0,837.0,390.79,285.24
2016,6,13,15,0,915.0,93.0,1.9,14.0,801.0,337.54,237.96
2016,6,13,15,15,904.0,91.0,1.9,14.0,759.5,284.1,190.57
2016,6,13,15,30,893.0,89.0,1.9,14.0,718.0,231.65,145.18
2016,6,13,15,45,875.5,88.0,1.95,14.0,671.5,180.23,104.29
2016,6,13,16,0,858.0,87.0,2.0,14.0,625.0,130.81,71.79
2016,6,13,16,15,839.5,84.5,2.0,13.5,576.0,82.52,52.45
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,57.62,45.35
2016,6,13,16,45,796.5,78.5,2.0,12.5,475.5,56.55,44.69
2016,6,13,17,0,772.0,75.0,2.0,12.0,424.0,55.39,43.93
2016,6,13,17,15,739.5,71.0,1.95,11.5,372.5,53.71,42.7
2016,6,13,17,30,707.0,67.0,1.9,11.0,321.0,51.96,41.36
2016,6,13,17,45,665.0,61.5,1.9,11.0,270.5,48.84,38.64
2016,6,13,18,0,623.0,56.0,1.9,11.0,220.0,41.7,32.21
2016,6,13,18,15,555.5,49.5,1.85,10.5,172.5,37.74,28.57
2016,6,13,18,30,488.0,43.0,1.8,10.0,125.0,33.68,24.65
2016,6,13,18,45,372.0,34.0,1.75,9.5,84.5,27.18,18.32
2016,6,13,19,0,256.0,25.0,1.7,9.0,44.0,20.49,10.15
2016,6,13,19,15,128.0,12.5,1.65,9.0,22.0,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,6,14,5,15,163.0,25.0,1.35,8.0,44.5,153.68,104.62
2016,6,14,5,30,326.0,37.0,1.4,8.0,76.0,283.22,233.13
2016,6,14,5,45,422.0,45.5,1.45,8.5,120.0,371.48,311.82
2016,6,14,6,0,518.0,54.0,1.5,9.0,164.0,467.09,393.01
2016,6,14,6,15,576.0,60.0,1.5,9.5,213.0,537.78,449.46
2016,6,14,6,30,634.0,66.0,1.5,10.0,262.0,611.43,505.26
2016,6,14,6,45,681.5,69.5,1.5,10.5,314.5,675.58,551.28
2016,6,14,7,0,729.0,73.0,1.5,11.0,367.0,736.91,593.42
2016,6,14,7,15,757.5,76.5,1.5,11.5,418.5,786.89,625.89
2016,6,14,7,30,786.0,80.0,1.5,12.0,470.0,836.08,656.95
2016,6,14,7,45,811.5,81.5,1.5,12.5,520.5,878.78,682.71
2016,6,14,8,0,837.0,83.0,1.5,13.0,571.0,910.31,700.37
2016,6,14,8,15,853.0,85.5,1.5,13.0,618.5,941.59,719.07
2016,6,14,8,30,869.0,88.0,1.5,13.0,666.0,970.49,736.04
2016,6,14,8,45,883.5,89.0,1.5,13.5,709.5,993.52,747.7
2016,6,14,9,0,898.0,90.0,1.5,14.0,753.0,1013.78,757.58
2016,6,14,9,15,907.5,92.0,1.5,14.0,792.0,1027.19,764.47
2016,6,14,9,30,917.0,94.0,1.5,14.0,831.0,1037.42,769.49
2016,6,14,9,45,927.5,93.0,1.55,14.5,865.0,1042.04,770.47
2016,6,14,10,0,938.0,92.0,1.6,15.0,899.0,1043.39,769.54
2016,6,14,10,15,943.5,93.0,1.6,15.0,926.0,1038.57,765.44
2016,6,14,10,30,949.0,94.0,1.6,15.0,953.0,1030.37,759.38
2016,6,14,10,45,709.5,252.0,1.65,15.5,902.5,956.52,710.08
2016,6,14,11,0,470.0,410.0,1.7,16.0,852.0,859.74,637.75
2016,6,14,11,15,716.0,252.5,1.7,16.0,936.0,919.63,685.85
2016,6,14,11,30,962.0,95.0,1.7,16.0,1020.0,953.22,707.31
2016,6,14,11,45,963.0,95.5,1.75,16.0,1026.0,924.55,688.4
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,893.19,668.31
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.0,857.68,645.26
2016,6,14,12,30,963.0,96.0,1.9,16.0,1028.0,819.94,620.49
2016,6,14,12,45,960.5,96.5,1.95,16.0,1018.5,779.09,593.3
2016,6,14,13,0,958.0,97.0,2.0,16.0,1009.0,736.46,563.32
2016,6,14,13,15,955.0,96.5,2.05,15.5,992.5,691.05,530.66
2016,6,14,13,30,952.0,96.0,2.1,15.0,976.0,644.24,495.9
2016,6,14,13,45,947.5,95.0,2.15,15.0,953.0,594.98,457.29
2016,6,14,14,0,943.0,94.0,2.2,15.0,930.0,544.83,416.81
2016,6,14,14,15,937.0,92.5,2.2,14.5,899.5,492.93,374.3
2016,6,14,14,30,931.0,91.0,2.2,14.0,869.0,440.69,330.14
2016,6,14,14,45,924.0,89.0,2.25,14.0,833.5,387.6,283.63
2016,6,14,15,0,917.0,87.0,2.3,14.0,798.0,334.69,236.42
2016,6,14,15,15,906.5,85.5,2.3,13.5,757.0,281.7,189.45
2016,6,14,15,30,896.0,84.0,2.3,13.0,716.0,229.64,144.29
2016,6,14,15,45,884.0,81.5,2.35,13.0,671.0,177.8,102.41
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,127.44,68.59
2016,6,14,16,15,854.5,76.5,2.4,12.5,577.5,78.57,48.49
2016,6,14,16,30,837.0,74.0,2.4,12.0,529.0,61.65,49.09
2016,6,14,16,45,813.0,71.5,2.4,12.0,478.0,51.67,40.45
2016,6,14,17,0,789.0,69.0,2.4,12.0,427.0,51.04,40.06
2016,6,14,17,15,758.0,65.0,2.4,11.5,375.0,49.18,38.63
2016,6,14,17,30,727.0,61.0,2.4,11.0,323.0,47.23,37.09
2016,6,14,17,45,676.5,57.5,2.4,10.5,271.5,45.51,35.71
2016,6,14,18,0,626.0,54.0,2.4,10.0,220.0,43.82,34.25
2016,6,14,18,15,559.0,48.0,2.3,9.5,172.5,36.49,27.55
2016,6,14,18,30,492.0,42.0,2.2,9.0,125.0,32.79,23.96
2016,6,14,18,45,367.0,33.5,2.15,8.5,84.5,26.68,17.98
2016,6,14,19,0,242.0,25.0,2.1,8.0,44.0,20.43,10.3
2016,6,14,19,15,121.0,12.5,2.05,8.0,22.0,11.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,30.5,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,61.0,12.0,1.3,7.0,14.0,43.11,0.0
2016,6,15,5,15,194.5,24.5,1.35,7.5,45.0,170.65,116.39
2016,6,15,5,30,328.0,37.0,1.4,8.0,76.0,284.27,233.83
2016,6,15,5,45,431.0,44.5,1.45,8.5,121.0,376.03,315.56
2016,6,15,6,0,534.0,52.0,1.5,9.0,166.0,475.55,399.9
2016,6,15,6,15,591.5,58.0,1.5,9.5,215.0,546.38,456.13
2016,6,15,6,30,649.0,64.0,1.5,10.0,264.0,620.18,511.89
2016,6,15,6,45,694.0,67.0,1.55,10.5,316.0,677.72,553.22
2016,6,15,7,0,739.0,70.0,1.6,11.0,368.0,741.35,597.62
2016,6,15,7,15,553.0,126.5,1.6,11.0,366.5,672.88,544.27
2016,6,15,7,30,367.0,183.0,1.6,11.0,365.0,559.57,454.63
2016,6,15,7,45,603.5,132.5,1.6,11.5,468.0,753.01,600.14
2016,6,15,8,0,840.0,82.0,1.6,12.0,571.0,911.77,706.9
2016,6,15,8,15,855.5,84.5,1.6,12.0,618.0,942.67,723.87
2016,6,15,8,30,871.0,87.0,1.6,12.0,665.0,971.17,740.71
2016,6,15,8,45,885.5,88.0,1.65,12.5,709.0,994.29,753.28
2016,6,15,9,0,900.0,89.0,1.7,13.0,753.0,1014.62,764.07
2016,6,15,9,15,909.0,90.5,1.75,13.0,791.5,1027.03,771.14
2016,6,15,9,30,918.0,92.0,1.8,13.0,830.0,1036.27,776.35
2016,6,15,9,45,928.0,91.5,1.85,13.5,864.0,1041.03,777.36
2016,6,15,10,0,938.0,91.0,1.9,14.0,898.0,1042.5,776.41
2016,6,15,10,15,943.5,92.0,1.9,14.0,925.0,1037.75,772.3
2016,6,15,10,30,949.0,93.0,1.9,14.0,952.0,1029.62,766.2
2016,6,15,10,45,954.5,92.5,1.95,14.0,972.5,1016.59,757.73
2016,6,15,11,0,960.0,92.0,2.0,14.0,993.0,1000.27,747.21
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.0,978.92,732.81
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,954.49,716.47
2016,6,15,11,45,967.0,92.5,2.0,14.0,1027.0,925.77,697.27
2016,6,15,12,0,969.0,92.0,2.0,14.0,1033.0,894.33,676.23
2016,6,15,12,15,969.0,92.0,2.0,14.0,1032.0,859.17,652.59
2016,6,15,12,30,969.0,92.0,2.0,14.0,1031.0,821.72,627.25
2016,6,15,12,45,962.0,96.0,2.0,14.0,1020.5,780.45,599.07
2016,6,15,13,0,955.0,100.0,2.0,14.0,1010.0,737.62,568.28
2016,6,15,13,15,952.5,99.5,2.0,14.0,994.0,692.66,534.4
2016,6,15,13,30,950.0,99.0,2.0,14.0,978.0,646.25,498.61
2016,6,15,13,45,948.5,96.5,2.0,14.0,955.5,597.53,460.15
2016,6,15,14,0,947.0,94.0,2.0,14.0,933.0,547.67,419.7
2016,6,15,14,15,941.0,93.0,1.95,14.0,903.5,495.97,376.48
2016,6,15,14,30,935.0,92.0,1.9,14.0,874.0,443.92,331.82
2016,6,15,14,45,667.5,205.5,1.9,14.0,752.0,373.82,277.48
2016,6,15,15,0,400.0,319.0,1.9,14.0,630.0,347.83,260.31
2016,6,15,15,15,651.5,201.5,1.85,13.5,675.5,290.22,204.81
2016,6,15,15,30,903.0,84.0,1.8,13.0,721.0,231.87,145.52
2016,6,15,15,45,891.0,81.5,1.8,13.0,676.0,179.66,103.4
2016,6,15,16,0,879.0,79.0,1.8,13.0,631.0,128.93,69.24
2016,6,15,16,15,862.0,76.5,1.75,12.5,582.0,79.69,48.71
2016,6,15,16,30,845.0,74.0,1.7,12.0,533.0,61.72,49.15
2016,6,15,16,45,823.5,70.5,1.7,12.0,482.5,59.56,47.44
2016,6,15,17,0,802.0,67.0,1.7,12.0,432.0,49.65,38.83
2016,6,15,17,15,771.0,63.5,1.65,11.5,380.0,48.11,37.68
2016,6,15,17,30,740.0,60.0,1.6,11.0,328.0,46.49,36.44
2016,6,15,17,45,699.0,55.0,1.55,11.0,277.0,43.54,33.87
2016,6,15,18,0,658.0,50.0,1.5,11.0,226.0,40.49,31.12
2016,6,15,18,15,593.0,44.5,1.4,10.5,177.5,36.8,27.74
2016,6,15,18,30,528.0,39.0,1.3,10.0,129.0,33.07,24.14
2016,6,15,18,45,426.5,31.0,1.2,9.5,88.0,24.57,16.08
2016,6,15,19,0,325.0,23.0,1.1,9.0,47.0,18.66,9.01
2016,6,15,19,15,162.5,11.5,1.05,8.5,23.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,8.0,14.0,63.78,0.0
2016,6,16,5,15,239.5,22.0,0.35,8.5,45.5,195.23,131.8
2016,6,16,5,30,377.0,33.0,0.3,9.0,77.0,309.98,250.85
2016,6,16,5,45,467.5,40.0,0.25,10.0,121.0,394.12,323.03
2016,6,16,6,0,558.0,47.0,0.2,11.0,165.0,485.37,395.91
2016,6,16,6,15,613.0,52.0,0.15,11.5,214.0,549.03,443.32
2016,6,16,6,30,668.0,57.0,0.1,12.0,263.0,620.82,494.21
2016,6,16,6,45,707.0,61.0,0.1,12.5,314.5,680.35,534.09
2016,6,16,7,0,746.0,65.0,0.1,13.0,366.0,740.49,572.8
2016,6,16,7,15,773.5,68.5,0.15,13.5,417.0,790.05,603.47
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,838.81,632.99
2016,6,16,7,45,821.5,74.5,0.25,14.5,517.5,869.32,649.9
2016,6,16,8,0,842.0,77.0,0.3,15.0,567.0,907.2,671.74
2016,6,16,8,15,857.5,79.5,0.35,15.5,614.0,938.28,688.83
2016,6,16,8,30,873.0,82.0,0.4,16.0,661.0,966.97,704.41
2016,6,16,8,45,885.0,83.5,0.5,16.5,704.0,988.35,716.56
2016,6,16,9,0,897.0,85.0,0.6,17.0,747.0,1006.9,727.13
2016,6,16,9,15,906.0,86.5,0.65,17.0,785.5,1019.43,734.28
2016,6,16,9,30,915.0,88.0,0.7,17.0,824.0,1028.8,739.69
2016,6,16,9,45,927.5,86.0,0.75,17.0,858.0,1034.53,743.02
2016,6,16,10,0,940.0,84.0,0.8,17.0,892.0,1037.02,744.53
2016,6,16,10,15,945.0,85.0,0.85,17.0,919.0,1031.98,741.53
2016,6,16,10,30,950.0,86.0,0.9,17.0,946.0,1023.56,736.64
2016,6,16,10,45,953.5,86.5,1.0,17.5,966.0,1009.82,728.19
2016,6,16,11,0,957.0,87.0,1.1,18.0,986.0,992.83,717.7
2016,6,16,11,15,959.0,87.5,1.15,18.0,999.0,971.26,704.73
2016,6,16,11,30,961.0,88.0,1.2,18.0,1012.0,946.65,689.82
2016,6,16,11,45,962.0,88.0,1.3,18.0,1018.0,917.8,672.86
2016,6,16,12,0,963.0,88.0,1.4,18.0,1024.0,886.27,653.91
2016,6,16,12,15,963.0,88.0,1.4,18.0,1022.0,851.44,631.25
2016,6,16,12,30,963.0,88.0,1.4,18.0,1020.0,814.32,606.94
2016,6,16,12,45,962.0,87.0,1.45,18.0,1011.0,773.5,580.46
2016,6,16,13,0,961.0,86.0,1.5,18.0,1002.0,730.78,551.51
2016,6,16,13,15,958.5,85.5,1.5,18.0,986.0,685.78,518.47
2016,6,16,13,30,956.0,85.0,1.5,18.0,970.0,639.3,483.52
2016,6,16,13,45,952.5,83.5,1.5,18.0,947.0,590.18,445.69
2016,6,16,14,0,949.0,82.0,1.5,18.0,924.0,540.06,405.98
2016,6,16,14,15,943.5,81.0,1.5,18.0,895.0,488.64,364.09
2016,6,16,14,30,938.0,80.0,1.5,18.0,866.0,436.81,320.62
2016,6,16,14,45,931.5,78.5,1.5,18.0,830.5,384.05,275.32
2016,6,16,15,0,925.0,77.0,1.5,18.0,795.0,331.4,229.26
2016,6,16,15,15,915.5,75.5,1.45,17.5,754.5,278.35,183.09
2016,6,16,15,30,906.0,74.0,1.4,17.0,714.0,226.13,138.51
2016,6,16,15,45,894.5,72.0,1.4,17.0,669.5,174.31,97.22
2016,6,16,16,0,883.0,70.0,1.4,17.0,625.0,123.9,63.66
2016,6,16,16,15,867.0,67.5,1.4,16.5,577.0,74.62,43.13
2016,6,16,16,30,851.0,65.0,1.4,16.0,529.0,55.67,43.1
2016,6,16,16,45,830.5,62.5,1.4,16.0,479.0,54.06,41.89
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,52.36,40.56
2016,6,16,17,15,781.0,57.0,1.3,15.5,377.5,50.12,38.83
2016,6,16,17,30,752.0,54.0,1.2,15.0,326.0,41.86,31.74
2016,6,16,17,45,712.0,50.0,1.2,14.5,275.5,39.54,29.81
2016,6,16,18,0,672.0,46.0,1.2,14.0,225.0,37.15,27.75
2016,6,16,18,15,610.0,41.0,1.05,13.5,177.5,33.76,24.68
2016,6,16,18,30,548.0,36.0,0.9,13.0,130.0,30.33,21.41
2016,6,16,18,45,447.0,28.5,0.8,12.5,89.0,24.42,15.74
2016,6,16,19,0,346.0,21.0,0.7,12.0,48.0,18.36,8.73
2016,6,16,19,15,173.0,10.5,0.65,11.5,24.0,9.55,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,6,17,5,0,139.0,11.0,0.5,10.0,14.0,83.21,0.0
2016,6,17,5,15,275.5,20.5,0.45,10.5,46.0,213.56,142.41
2016,6,17,5,30,412.0,30.0,0.4,11.0,78.0,327.43,263.01
2016,6,17,5,45,494.0,36.5,0.4,11.5,121.5,406.37,331.81
2016,6,17,6,0,576.0,43.0,0.4,12.0,165.0,487.31,397.53
2016,6,17,6,15,628.0,47.5,0.4,12.5,213.0,554.09,448.09
2016,6,17,6,30,680.0,52.0,0.4,13.0,261.0,623.26,497.71
2016,6,17,6,45,508.5,98.0,0.45,13.5,270.5,569.35,455.89
2016,6,17,7,0,337.0,144.0,0.5,14.0,280.0,471.47,379.16
2016,6,17,7,15,571.0,104.5,0.5,14.5,371.5,662.55,521.66
2016,6,17,7,30,805.0,65.0,0.5,15.0,463.0,823.88,628.21
2016,6,17,7,45,825.5,67.0,0.55,15.5,512.0,863.07,649.51
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,900.61,671.29
2016,6,17,8,15,860.5,71.0,0.65,16.5,607.0,930.38,687.78
2016,6,17,8,30,875.0,73.0,0.7,17.0,653.0,957.74,702.72
2016,6,17,8,45,887.5,74.0,0.75,17.5,696.0,979.27,713.94
2016,6,17,9,0,900.0,75.0,0.8,18.0,739.0,998.0,723.49
2016,6,17,9,15,909.0,76.5,0.85,18.0,777.0,1010.81,730.8
2016,6,17,9,30,918.0,78.0,0.9,18.0,815.0,1020.46,736.34
2016,6,17,9,45,595.0,245.5,0.95,18.5,731.0,889.34,650.11
2016,6,17,10,0,272.0,413.0,1.0,19.0,647.0,712.76,523.82
2016,6,17,10,15,343.5,399.0,1.05,19.0,704.0,759.67,559.19
2016,6,17,10,30,415.0,385.0,1.1,19.0,761.0,815.74,597.37
2016,6,17,10,45,241.5,415.0,1.2,19.5,635.0,654.0,483.36
2016,6,17,11,0,68.0,445.0,1.3,20.0,509.0,485.78,361.76
2016,6,17,11,15,111.5,469.5,1.3,20.0,576.0,552.39,410.86
2016,6,17,11,30,155.0,494.0,1.3,20.0,643.0,604.02,446.9
2016,6,17,11,45,218.5,488.0,1.35,20.5,700.0,641.22,472.91
2016,6,17,12,0,282.0,482.0,1.4,21.0,757.0,677.14,497.61
2016,6,17,12,15,239.5,490.0,1.45,20.5,723.0,629.69,464.83
2016,6,17,12,30,197.0,498.0,1.5,20.0,689.0,587.29,435.78
2016,6,17,12,45,177.0,493.5,1.55,20.0,664.0,553.43,412.06
2016,6,17,13,0,157.0,489.0,1.6,20.0,639.0,521.07,389.11
2016,6,17,13,15,122.0,470.5,1.6,20.0,586.0,469.94,352.19
2016,6,17,13,30,87.0,452.0,1.6,20.0,533.0,428.3,321.92
2016,6,17,13,45,269.5,410.5,1.6,20.0,651.5,473.04,355.83
2016,6,17,14,0,452.0,369.0,1.6,20.0,770.0,506.81,378.94
2016,6,17,14,15,395.5,375.0,1.55,19.5,717.5,464.12,346.46
2016,6,17,14,30,339.0,381.0,1.5,19.0,665.0,419.62,313.21
2016,6,17,14,45,403.5,337.0,1.5,19.0,661.0,379.9,281.01
2016,6,17,15,0,468.0,293.0,1.5,19.0,657.0,342.05,248.63
2016,6,17,15,15,318.0,313.0,1.45,18.5,555.0,298.75,218.68
2016,6,17,15,30,168.0,333.0,1.4,18.0,453.0,271.59,203.28
2016,6,17,15,45,111.5,299.0,1.4,18.0,376.5,228.76,172.98
2016,6,17,16,0,55.0,265.0,1.4,18.0,300.0,203.42,156.63
2016,6,17,16,15,28.5,210.5,1.4,17.5,228.5,162.15,126.32
2016,6,17,16,30,2.0,156.0,1.4,17.0,157.0,131.34,107.53
2016,6,17,16,45,11.0,159.5,1.4,16.5,165.0,132.91,109.53
2016,6,17,17,0,20.0,163.0,1.4,16.0,173.0,133.98,111.07
2016,6,17,17,15,16.5,144.5,1.35,15.5,152.0,119.36,99.08
2016,6,17,17,30,13.0,126.0,1.3,15.0,131.0,104.62,86.81
2016,6,17,17,45,7.5,107.5,1.3,14.5,110.5,89.75,74.18
2016,6,17,18,0,2.0,89.0,1.3,14.0,90.0,74.8,61.17
2016,6,17,18,15,1.0,70.0,1.3,13.5,70.5,59.39,47.47
2016,6,17,18,30,0.0,51.0,1.3,13.0,51.0,43.85,33.37
2016,6,17,18,45,0.0,34.5,1.3,12.5,34.5,30.08,20.66
2016,6,17,19,0,0.0,18.0,1.3,12.0,18.0,15.85,6.83
2016,6,17,19,15,0.0,9.0,1.3,11.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,131.0,11.0,0.9,8.0,14.0,78.93,0.0
2016,6,18,5,15,270.5,20.5,0.95,8.5,46.0,210.33,140.72
2016,6,18,5,30,410.0,30.0,1.0,9.0,78.0,325.99,265.66
2016,6,18,5,45,495.0,36.5,1.05,9.5,122.0,406.78,337.96
2016,6,18,6,0,580.0,43.0,1.1,10.0,166.0,489.82,407.47
2016,6,18,6,15,633.5,48.0,1.05,10.5,215.0,558.53,460.8
2016,6,18,6,30,687.0,53.0,1.0,11.0,264.0,629.78,513.04
2016,6,18,6,45,724.5,56.5,1.0,12.0,315.5,687.99,552.48
2016,6,18,7,0,762.0,60.0,1.0,13.0,367.0,746.74,590.57
2016,6,18,7,15,789.0,63.5,0.95,13.5,418.5,796.39,621.09
2016,6,18,7,30,816.0,67.0,0.9,14.0,470.0,836.28,643.91
2016,6,18,7,45,836.5,69.5,0.9,14.5,520.0,876.36,667.16
2016,6,18,8,0,857.0,72.0,0.9,15.0,570.0,914.75,688.78
2016,6,18,8,15,872.5,74.0,0.9,15.5,617.5,945.65,705.14
2016,6,18,8,30,888.0,76.0,0.9,16.0,665.0,974.14,719.84
2016,6,18,8,45,900.5,78.0,0.9,16.5,709.0,997.01,730.86
2016,6,18,9,0,913.0,80.0,0.9,17.0,753.0,1016.98,740.1
2016,6,18,9,15,735.5,180.0,0.9,17.5,740.5,970.73,707.57
2016,6,18,9,30,558.0,280.0,0.9,18.0,728.0,889.77,651.01
2016,6,18,9,45,749.0,185.0,0.95,18.5,813.0,980.7,711.57
2016,6,18,10,0,940.0,90.0,1.0,19.0,898.0,1043.92,748.39
2016,6,18,10,15,747.0,218.0,1.0,19.0,872.5,992.83,714.64
2016,6,18,10,30,554.0,346.0,1.0,19.0,847.0,913.81,659.93
2016,6,18,10,45,534.0,368.0,1.0,19.5,860.0,899.92,649.31
2016,6,18,11,0,514.0,390.0,1.0,20.0,873.0,883.73,636.44
2016,6,18,11,15,741.0,241.5,1.0,20.0,948.0,933.77,674.57
2016,6,18,11,30,968.0,93.0,1.0,20.0,1023.0,958.55,689.25
2016,6,18,11,45,970.0,92.5,1.05,20.5,1029.5,929.87,670.14
2016,6,18,12,0,972.0,92.0,1.1,21.0,1036.0,898.45,649.92
2016,6,18,12,15,972.0,92.0,1.15,21.0,1035.0,863.3,628.39
2016,6,18,12,30,972.0,92.0,1.2,21.0,1034.0,825.85,605.12
2016,6,18,12,45,972.0,90.5,1.25,21.5,1025.5,784.98,578.17
2016,6,18,13,0,972.0,89.0,1.3,22.0,1017.0,742.13,548.84
2016,6,18,13,15,969.5,88.5,1.35,22.0,1000.5,696.66,516.75
2016,6,18,13,30,967.0,88.0,1.4,22.0,984.0,649.7,482.62
2016,6,18,13,45,962.0,88.0,1.45,22.0,960.5,600.46,445.77
2016,6,18,14,0,957.0,88.0,1.5,22.0,937.0,550.3,407.04
2016,6,18,14,15,951.5,87.0,1.5,21.5,907.5,498.45,366.27
2016,6,18,14,30,946.0,86.0,1.5,21.0,878.0,446.17,323.77
2016,6,18,14,45,937.5,85.5,1.5,21.0,842.5,393.01,278.8
2016,6,18,15,0,929.0,85.0,1.5,21.0,807.0,340.14,233.21
2016,6,18,15,15,919.5,83.0,1.5,21.0,766.5,286.42,186.84
2016,6,18,15,30,910.0,81.0,1.5,21.0,726.0,233.53,142.09
2016,6,18,15,45,896.0,79.5,1.5,21.0,680.5,181.4,101.17
2016,6,18,16,0,882.0,78.0,1.5,21.0,635.0,130.93,67.91
2016,6,18,16,15,865.5,76.0,1.45,20.5,586.5,81.86,47.4
2016,6,18,16,30,849.0,74.0,1.4,20.0,538.0,61.74,47.56
2016,6,18,16,45,826.0,71.0,1.4,19.5,486.5,59.91,46.29
2016,6,18,17,0,803.0,68.0,1.4,19.0,435.0,50.32,38.28
2016,6,18,17,15,772.5,64.5,1.4,18.5,383.0,48.81,37.2
2016,6,18,17,30,742.0,61.0,1.4,18.0,331.0,47.23,36.02
2016,6,18,17,45,700.5,56.5,1.4,17.5,280.0,44.71,33.98
2016,6,18,18,0,659.0,52.0,1.4,17.0,229.0,42.13,31.78
2016,6,18,18,15,594.5,46.0,1.3,16.0,180.5,38.07,28.22
2016,6,18,18,30,530.0,40.0,1.2,15.0,132.0,31.1,21.89
2016,6,18,18,45,428.0,31.5,1.2,14.0,90.5,24.94,16.09
2016,6,18,19,0,326.0,23.0,1.2,13.0,49.0,18.59,9.01
2016,6,18,19,15,163.0,11.5,1.15,12.5,24.5,10.46,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,81.47,0.0
2016,6,19,5,15,281.0,21.0,0.6,10.5,47.0,216.57,142.16
2016,6,19,5,30,426.0,31.0,0.6,11.0,80.0,337.01,270.93
2016,6,19,5,45,510.5,38.0,0.65,12.0,125.0,418.97,342.3
2016,6,19,6,0,595.0,45.0,0.7,13.0,170.0,502.47,409.96
2016,6,19,6,15,648.5,50.0,0.7,13.5,220.0,571.95,462.74
2016,6,19,6,30,702.0,55.0,0.7,14.0,270.0,643.82,514.43
2016,6,19,6,45,738.5,59.0,0.7,15.0,322.0,702.49,553.0
2016,6,19,7,0,775.0,63.0,0.7,16.0,374.0,761.56,590.11
2016,6,19,7,15,801.5,66.0,0.7,16.5,426.0,810.5,619.86
2016,6,19,7,30,828.0,69.0,0.7,17.0,478.0,849.54,642.18
2016,6,19,7,45,847.5,72.0,0.7,18.0,528.0,889.62,663.52
2016,6,19,8,0,867.0,75.0,0.7,19.0,578.0,927.89,683.1
2016,6,19,8,15,882.0,77.0,0.7,19.5,625.5,958.46,698.67
2016,6,19,8,30,897.0,79.0,0.7,20.0,673.0,986.56,712.62
2016,6,19,8,45,909.0,81.0,0.7,20.5,717.0,1009.01,722.97
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,1028.52,731.57
2016,6,19,9,15,930.0,84.0,0.7,21.5,800.0,1040.75,735.79
2016,6,19,9,30,939.0,85.0,0.7,22.0,839.0,1049.77,738.27
2016,6,19,9,45,951.0,83.5,0.7,22.5,873.5,1055.69,739.04
2016,6,19,10,0,963.0,82.0,0.7,23.0,908.0,1058.29,737.99
2016,6,19,10,15,968.0,82.5,0.75,23.0,935.5,1052.68,734.81
2016,6,19,10,30,973.0,83.0,0.8,23.0,963.0,1043.65,729.78
2016,6,19,10,45,975.5,84.5,0.85,23.5,983.5,1029.82,720.59
2016,6,19,11,0,978.0,86.0,0.9,24.0,1004.0,1012.66,709.49
2016,6,19,11,15,980.0,86.5,0.95,24.0,1017.5,990.77,696.93
2016,6,19,11,30,982.0,87.0,1.0,24.0,1031.0,965.78,682.46
2016,6,19,11,45,980.0,89.0,1.05,24.5,1036.5,935.74,663.49
2016,6,19,12,0,978.0,91.0,1.1,25.0,1042.0,903.06,642.82
2016,6,19,12,15,978.0,91.0,1.15,25.0,1040.5,867.76,621.57
2016,6,19,12,30,978.0,91.0,1.2,25.0,1039.0,830.14,598.59
2016,6,19,12,45,971.0,94.5,1.3,25.0,1028.5,788.24,573.07
2016,6,19,13,0,964.0,98.0,1.4,25.0,1018.0,744.77,545.02
2016,6,19,13,15,961.5,97.5,1.45,25.0,1002.0,699.56,513.39
2016,6,19,13,30,959.0,97.0,1.5,25.0,986.0,652.87,479.79
2016,6,19,13,45,956.0,95.0,1.55,25.0,963.0,603.42,443.21
2016,6,19,14,0,953.0,93.0,1.6,25.0,940.0,552.93,404.68
2016,6,19,14,15,947.5,92.0,1.6,24.5,910.0,501.23,364.48
2016,6,19,14,30,942.0,91.0,1.6,24.0,880.0,449.11,322.57
2016,6,19,14,45,587.0,230.5,1.65,24.0,716.0,366.7,263.14
2016,6,19,15,0,232.0,370.0,1.7,24.0,552.0,344.14,252.1
2016,6,19,15,15,363.5,308.5,1.7,23.5,575.0,307.52,219.91
2016,6,19,15,30,495.0,247.0,1.7,23.0,598.0,258.39,176.65
2016,6,19,15,45,687.5,163.5,1.75,23.0,617.0,195.97,120.46
2016,6,19,16,0,880.0,80.0,1.8,23.0,636.0,132.84,68.81
2016,6,19,16,15,862.5,77.5,1.8,22.5,587.0,83.46,47.95
2016,6,19,16,30,845.0,75.0,1.8,22.0,538.0,62.36,47.69
2016,6,19,16,45,820.5,73.0,1.8,21.5,486.5,52.68,39.72
2016,6,19,17,0,796.0,71.0,1.8,21.0,435.0,52.45,39.77
2016,6,19,17,15,765.0,67.0,1.75,20.0,383.0,50.64,38.54
2016,6,19,17,30,734.0,63.0,1.7,19.0,331.0,48.74,37.19
2016,6,19,17,45,690.0,58.5,1.7,18.5,279.5,46.29,35.21
2016,6,19,18,0,646.0,54.0,1.7,18.0,228.0,43.78,33.09
2016,6,19,18,15,581.0,48.0,1.65,17.0,180.0,36.45,26.65
2016,6,19,18,30,516.0,42.0,1.6,16.0,132.0,32.73,23.22
2016,6,19,18,45,411.5,33.5,1.55,15.5,90.5,26.63,17.43
2016,6,19,19,0,307.0,25.0,1.5,15.0,49.0,20.37,10.35
2016,6,19,19,15,153.5,12.5,1.45,14.5,24.5,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,1.2,9.0,14.0,83.48,0.0
2016,6,20,5,15,289.5,21.0,1.15,9.5,48.0,220.96,144.52
2016,6,20,5,30,439.0,31.0,1.1,10.0,82.0,344.79,279.41
2016,6,20,5,45,529.5,37.5,1.1,10.5,128.0,424.61,351.0
2016,6,20,6,0,620.0,44.0,1.1,11.0,174.0,518.48,428.08
2016,6,20,6,15,673.0,48.5,1.05,11.5,225.0,587.85,481.18
2016,6,20,6,30,726.0,53.0,1.0,12.0,276.0,659.54,533.01
2016,6,20,6,45,764.5,56.5,1.0,13.0,328.5,719.97,573.4
2016,6,20,7,0,803.0,60.0,1.0,14.0,381.0,780.9,612.29
2016,6,20,7,15,828.0,62.5,1.0,14.5,433.5,820.04,635.61
2016,6,20,7,30,853.0,65.0,1.0,15.0,486.0,866.59,663.58
2016,6,20,7,45,872.5,67.0,1.05,16.0,536.5,906.1,685.57
2016,6,20,8,0,892.0,69.0,1.1,17.0,587.0,943.77,705.98
2016,6,20,8,15,905.5,71.0,1.1,17.5,634.5,973.5,721.35
2016,6,20,8,30,919.0,73.0,1.1,18.0,682.0,1000.65,735.0
2016,6,20,8,45,930.5,74.5,1.15,18.5,725.5,1022.41,746.13
2016,6,20,9,0,942.0,76.0,1.2,19.0,769.0,1041.19,755.47
2016,6,20,9,15,949.5,77.0,1.2,19.5,807.5,1052.2,759.08
2016,6,20,9,30,957.0,78.0,1.2,20.0,846.0,1059.93,760.86
2016,6,20,9,45,948.5,88.0,1.25,20.5,875.5,1058.3,757.98
2016,6,20,10,0,940.0,98.0,1.3,21.0,905.0,1052.87,753.0
2016,6,20,10,15,944.5,99.0,1.35,21.5,932.0,1047.19,748.05
2016,6,20,10,30,949.0,100.0,1.4,22.0,959.0,1038.15,741.12
2016,6,20,10,45,952.5,100.5,1.45,22.5,979.0,1024.29,731.32
2016,6,20,11,0,956.0,101.0,1.5,23.0,999.0,1007.16,719.62
2016,6,20,11,15,958.0,101.5,1.5,23.0,1012.5,985.45,705.76
2016,6,20,11,30,960.0,102.0,1.5,23.0,1026.0,960.7,690.06
2016,6,20,11,45,963.0,101.0,1.55,23.5,1032.5,932.53,671.59
2016,6,20,12,0,966.0,100.0,1.6,24.0,1039.0,901.62,651.32
2016,6,20,12,15,966.0,100.0,1.65,24.0,1037.5,866.58,629.53
2016,6,20,12,30,966.0,100.0,1.7,24.0,1036.0,829.26,606.05
2016,6,20,12,45,673.0,263.5,1.75,24.0,913.0,717.74,527.73
2016,6,20,13,0,380.0,427.0,1.8,24.0,790.0,620.78,455.99
2016,6,20,13,15,488.5,381.5,1.8,24.0,840.0,626.39,461.38
2016,6,20,13,30,597.0,336.0,1.8,24.0,890.0,626.5,461.18
2016,6,20,13,45,778.0,214.0,1.85,24.0,917.0,594.33,438.91
2016,6,20,14,0,959.0,92.0,1.9,24.0,944.0,555.82,409.79
2016,6,20,14,15,954.0,91.0,1.9,23.5,914.5,504.07,369.07
2016,6,20,14,30,949.0,90.0,1.9,23.0,885.0,451.84,326.69
2016,6,20,14,45,941.0,89.0,1.9,23.0,849.5,398.28,281.54
2016,6,20,15,0,933.0,88.0,1.9,23.0,814.0,344.96,235.74
2016,6,20,15,15,923.0,86.5,1.9,22.5,773.0,291.23,189.88
2016,6,20,15,30,913.0,85.0,1.9,22.0,732.0,238.37,145.5
2016,6,20,15,45,574.0,183.5,1.9,21.5,581.5,195.07,125.39
2016,6,20,16,0,235.0,282.0,1.9,21.0,431.0,218.05,159.98
2016,6,20,16,15,435.5,206.0,1.85,20.5,455.0,140.44,100.8
2016,6,20,16,30,636.0,130.0,1.8,20.0,479.0,81.48,64.31
2016,6,20,16,45,587.5,128.0,1.8,19.5,426.0,83.08,66.13
2016,6,20,17,0,539.0,126.0,1.8,19.0,373.0,84.84,68.03
2016,6,20,17,15,480.0,120.0,1.75,18.0,320.5,82.75,66.75
2016,6,20,17,30,421.0,114.0,1.7,17.0,268.0,80.06,64.9
2016,6,20,17,45,540.0,83.5,1.65,16.5,250.0,60.99,48.44
2016,6,20,18,0,659.0,53.0,1.6,16.0,232.0,42.95,32.63
2016,6,20,18,15,594.5,47.5,1.5,15.0,183.0,39.37,29.5
2016,6,20,18,30,530.0,42.0,1.4,14.0,134.0,32.75,23.46
2016,6,20,18,45,424.0,33.5,1.3,13.5,92.0,26.64,17.62
2016,6,20,19,0,318.0,25.0,1.2,13.0,50.0,20.36,10.54
2016,6,20,19,15,159.0,12.5,1.2,12.5,25.0,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,0.6,10.0,13.0,77.62,0.0
2016,6,21,5,15,274.5,21.0,0.6,10.5,46.0,211.88,135.76
2016,6,21,5,30,420.0,31.0,0.6,11.0,79.0,332.83,267.26
2016,6,21,5,45,511.5,37.0,0.6,11.5,124.5,411.83,337.12
2016,6,21,6,0,603.0,43.0,0.6,12.0,170.0,504.93,412.53
2016,6,21,6,15,657.0,48.0,0.6,12.5,220.5,574.94,465.6
2016,6,21,6,30,711.0,53.0,0.6,13.0,271.0,647.46,517.73
2016,6,21,6,45,751.5,56.0,0.65,14.0,323.5,708.31,558.51
2016,6,21,7,0,792.0,59.0,0.7,15.0,376.0,769.83,598.06
2016,6,21,7,15,818.0,62.0,0.75,15.5,428.0,810.25,622.77
2016,6,21,7,30,844.0,65.0,0.8,16.0,480.0,858.14,652.22
2016,6,21,7,45,864.0,67.0,0.85,17.0,531.0,897.92,674.25
2016,6,21,8,0,884.0,69.0,0.9,18.0,582.0,935.92,694.75
2016,6,21,8,15,898.5,71.0,0.9,18.5,629.5,966.51,710.51
2016,6,21,8,30,913.0,73.0,0.9,19.0,677.0,994.59,724.58
2016,6,21,8,45,923.5,74.5,0.95,19.5,720.5,1015.33,735.01
2016,6,21,9,0,934.0,76.0,1.0,20.0,764.0,1033.1,743.71
2016,6,21,9,15,942.0,77.5,1.0,20.5,802.5,1045.21,747.98
2016,6,21,9,30,950.0,79.0,1.0,21.0,841.0,1054.05,750.41
2016,6,21,9,45,951.0,83.5,1.05,22.0,873.0,1055.85,748.3
2016,6,21,10,0,952.0,88.0,1.1,23.0,905.0,1054.13,744.25
2016,6,21,10,15,956.0,89.0,1.15,23.0,931.5,1048.12,740.62
2016,6,21,10,30,960.0,90.0,1.2,23.0,958.0,1038.73,735.07
2016,6,21,10,45,962.0,91.5,1.25,23.5,977.5,1024.55,725.28
2016,6,21,11,0,964.0,93.0,1.3,24.0,997.0,1007.08,713.59
2016,6,21,11,15,966.0,93.0,1.3,24.5,1010.0,984.94,698.27
2016,6,21,11,30,968.0,93.0,1.3,25.0,1023.0,959.76,681.19
2016,6,21,11,45,967.0,94.0,1.35,25.5,1028.5,929.98,662.05
2016,6,21,12,0,966.0,95.0,1.4,26.0,1034.0,897.58,641.21
2016,6,21,12,15,966.0,95.0,1.4,26.0,1032.5,862.68,619.27
2016,6,21,12,30,966.0,95.0,1.4,26.0,1031.0,825.49,595.72
2016,6,21,12,45,962.5,96.0,1.45,26.0,1021.5,784.46,570.01
2016,6,21,13,0,959.0,97.0,1.5,26.0,1012.0,741.68,541.87
2016,6,21,13,15,956.5,96.5,1.55,26.0,996.0,696.74,510.42
2016,6,21,13,30,954.0,96.0,1.6,26.0,980.0,650.33,477.02
2016,6,21,13,45,950.0,95.0,1.65,26.0,957.5,601.4,440.81
2016,6,21,14,0,946.0,94.0,1.7,26.0,935.0,551.5,402.74
2016,6,21,14,15,940.5,93.0,1.7,25.5,905.5,500.16,362.9
2016,6,21,14,30,935.0,92.0,1.7,25.0,876.0,448.4,321.38
2016,6,21,14,45,927.0,90.5,1.75,25.0,840.5,395.17,277.13
2016,6,21,15,0,919.0,89.0,1.8,25.0,805.0,342.19,232.17
2016,6,21,15,15,909.5,87.5,1.8,24.5,764.5,289.3,187.38
2016,6,21,15,30,900.0,86.0,1.8,24.0,724.0,237.22,143.99
2016,6,21,15,45,887.5,83.5,1.8,23.5,679.5,185.02,103.38
2016,6,21,16,0,875.0,81.0,1.8,23.0,635.0,134.34,69.91
2016,6,21,16,15,858.5,78.5,1.8,22.0,586.5,85.19,48.84
2016,6,21,16,30,842.0,76.0,1.8,21.0,538.0,62.99,48.42
2016,6,21,16,45,821.5,73.0,1.8,20.5,487.5,52.65,39.86
2016,6,21,17,0,801.0,70.0,1.8,20.0,437.0,51.72,39.31
2016,6,21,17,15,771.5,66.5,1.75,19.0,385.5,50.27,38.38
2016,6,21,17,30,742.0,63.0,1.7,18.0,334.0,48.76,37.36
2016,6,21,17,45,701.5,58.0,1.65,17.5,283.0,45.9,35.02
2016,6,21,18,0,661.0,53.0,1.6,17.0,232.0,42.94,32.5
2016,6,21,18,15,597.5,47.0,1.5,16.0,183.5,38.92,28.97
2016,6,21,18,30,534.0,41.0,1.4,15.0,135.0,31.9,22.6
2016,6,21,18,45,432.0,33.0,1.3,14.0,93.0,26.2,17.21
2016,6,21,19,0,330.0,25.0,1.2,13.0,51.0,20.36,10.59
2016,6,21,19,15,165.0,12.5,1.1,12.5,25.5,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,143.0,11.0,1.2,9.0,14.0,84.86,0.0
2016,6,22,5,15,295.5,20.5,1.2,9.0,47.5,222.69,141.94
2016,6,22,5,30,448.0,30.0,1.2,9.0,81.0,341.05,277.5
2016,6,22,5,45,534.0,37.0,1.3,9.5,127.0,426.3,354.26
2016,6,22,6,0,620.0,44.0,1.4,10.0,173.0,517.7,430.64
2016,6,22,6,15,673.5,48.5,1.4,10.5,224.0,587.45,485.23
2016,6,22,6,30,727.0,53.0,1.4,11.0,275.0,659.54,538.74
2016,6,22,6,45,765.0,56.5,1.4,11.5,327.5,719.63,580.72
2016,6,22,7,0,803.0,60.0,1.4,12.0,380.0,780.18,621.34
2016,6,22,7,15,829.0,63.0,1.35,12.5,432.5,820.93,645.82
2016,6,22,7,30,855.0,66.0,1.3,13.0,485.0,869.12,674.84
2016,6,22,7,45,875.0,68.0,1.3,13.5,536.5,909.18,698.09
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,947.42,719.74
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,978.23,736.12
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,1006.48,750.75
2016,6,22,8,45,935.5,75.0,1.35,15.5,728.5,1027.76,761.68
2016,6,22,9,0,947.0,76.0,1.4,16.0,773.0,1046.05,770.83
2016,6,22,9,15,955.5,77.5,1.4,16.0,812.0,1058.77,777.07
2016,6,22,9,30,964.0,79.0,1.4,16.0,851.0,1068.18,781.4
2016,6,22,9,45,970.5,80.0,1.4,16.5,885.0,1071.59,780.65
2016,6,22,10,0,977.0,81.0,1.4,17.0,919.0,1071.54,777.96
2016,6,22,10,15,982.0,81.5,1.4,17.0,946.5,1065.97,773.44
2016,6,22,10,30,987.0,82.0,1.4,17.0,974.0,1056.92,766.96
2016,6,22,10,45,990.5,82.5,1.4,17.5,995.0,1042.97,756.13
2016,6,22,11,0,994.0,83.0,1.4,18.0,1016.0,1025.63,743.36
2016,6,22,11,15,996.0,83.5,1.4,18.0,1029.5,1003.59,729.15
2016,6,22,11,30,998.0,84.0,1.4,18.0,1043.0,978.39,713.0
2016,6,22,11,45,999.0,84.0,1.45,18.5,1049.0,948.82,693.5
2016,6,22,12,0,1000.0,84.0,1.5,19.0,1055.0,916.45,672.14
2016,6,22,12,15,1000.0,84.0,1.5,19.0,1054.0,880.64,649.05
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,842.44,624.24
2016,6,22,12,45,991.0,89.0,1.55,19.0,1042.5,799.73,596.74
2016,6,22,13,0,982.0,94.0,1.6,19.0,1032.0,755.48,567.04
2016,6,22,13,15,979.5,93.5,1.6,18.5,1015.5,709.6,534.67
2016,6,22,13,30,977.0,93.0,1.6,18.0,999.0,662.2,500.22
2016,6,22,13,45,972.5,92.0,1.6,18.0,975.5,611.96,461.72
2016,6,22,14,0,968.0,91.0,1.6,18.0,952.0,560.77,421.38
2016,6,22,14,15,962.5,90.0,1.6,17.5,922.5,508.37,379.62
2016,6,22,14,30,957.0,89.0,1.6,17.0,893.0,455.53,336.07
2016,6,22,14,45,949.5,88.0,1.6,17.0,857.0,401.74,289.93
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,348.13,243.02
2016,6,22,15,15,932.0,85.0,1.55,16.5,779.5,293.57,195.51
2016,6,22,15,30,922.0,83.0,1.5,16.0,738.0,239.87,149.51
2016,6,22,15,45,909.0,81.5,1.5,16.0,692.5,187.16,107.11
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,136.0,72.29
2016,6,22,16,15,879.0,77.5,1.5,15.5,597.5,85.73,49.94
2016,6,22,16,30,862.0,75.0,1.5,15.0,548.0,62.51,49.21
2016,6,22,16,45,839.5,72.0,1.55,14.5,496.5,60.7,47.94
2016,6,22,17,0,817.0,69.0,1.6,14.0,445.0,51.1,39.77
2016,6,22,17,15,787.0,65.5,1.6,13.5,392.5,49.61,38.69
2016,6,22,17,30,757.0,62.0,1.6,13.0,340.0,48.05,37.52
2016,6,22,17,45,713.5,58.0,1.6,12.5,287.5,45.95,35.82
2016,6,22,18,0,670.0,54.0,1.6,12.0,235.0,43.84,34.0
2016,6,22,18,15,605.0,48.0,1.55,11.5,186.0,39.83,30.36
2016,6,22,18,30,540.0,42.0,1.5,11.0,137.0,32.75,23.78
2016,6,22,18,45,430.5,34.0,1.45,10.5,94.5,27.06,18.26
2016,6,22,19,0,321.0,26.0,1.4,10.0,52.0,21.26,11.53
2016,6,22,19,15,160.5,13.0,1.35,9.5,26.0,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,141.0,10.0,1.2,8.0,13.0,82.81,0.0
2016,6,23,5,15,292.5,20.0,1.2,8.5,46.5,219.76,137.85
2016,6,23,5,30,444.0,30.0,1.2,9.0,80.0,338.21,274.96
2016,6,23,5,45,533.0,36.0,1.3,9.5,126.0,424.13,352.46
