Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,6,0,622.0,42.0,1.4,10.0,172.0,516.22,429.44
2016,6,23,6,15,675.5,46.5,1.4,10.5,222.5,585.87,484.01
2016,6,23,6,30,729.0,51.0,1.4,11.0,273.0,657.97,537.58
2016,6,23,6,45,768.0,54.0,1.4,11.5,326.0,718.22,579.72
2016,6,23,7,0,807.0,57.0,1.4,12.0,379.0,770.7,614.55
2016,6,23,7,15,833.0,60.0,1.35,12.5,431.5,819.99,645.31
2016,6,23,7,30,859.0,63.0,1.3,13.0,484.0,868.4,674.4
2016,6,23,7,45,879.5,64.5,1.3,13.5,535.0,908.46,697.65
2016,6,23,8,0,900.0,66.0,1.3,14.0,586.0,946.74,719.33
2016,6,23,8,15,914.5,68.0,1.3,14.5,634.5,977.77,735.87
2016,6,23,8,30,929.0,70.0,1.3,15.0,683.0,1006.23,750.63
2016,6,23,8,45,940.5,71.5,1.3,16.0,727.5,1028.31,759.76
2016,6,23,9,0,952.0,73.0,1.3,17.0,772.0,1047.37,767.0
2016,6,23,9,15,960.5,74.0,1.3,17.5,811.5,1059.64,771.43
2016,6,23,9,30,969.0,75.0,1.3,18.0,851.0,1068.59,773.97
2016,6,23,9,45,972.0,79.0,1.3,18.5,884.5,1072.01,773.22
2016,6,23,10,0,975.0,83.0,1.3,19.0,918.0,1071.84,770.46
2016,6,23,10,15,979.5,83.5,1.3,19.0,945.5,1065.79,765.69
2016,6,23,10,30,984.0,84.0,1.3,19.0,973.0,1056.28,759.0
2016,6,23,10,45,986.5,85.0,1.35,19.5,993.5,1041.93,748.93
2016,6,23,11,0,989.0,86.0,1.4,20.0,1014.0,1024.21,736.89
2016,6,23,11,15,990.5,86.5,1.45,20.0,1027.0,1001.79,723.33
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,976.24,707.8
2016,6,23,11,45,991.5,87.0,1.55,20.5,1045.0,945.5,687.57
2016,6,23,12,0,991.0,87.0,1.6,21.0,1050.0,912.08,665.56
2016,6,23,12,15,989.5,87.0,1.65,21.0,1047.5,875.34,642.5
2016,6,23,12,30,988.0,87.0,1.7,21.0,1045.0,836.34,617.72
2016,6,23,12,45,984.5,87.5,1.75,21.0,1034.5,794.22,590.53
2016,6,23,13,0,981.0,88.0,1.8,21.0,1024.0,750.29,561.17
2016,6,23,13,15,977.5,87.5,1.8,20.5,1007.5,703.91,528.47
2016,6,23,13,30,974.0,87.0,1.8,20.0,991.0,656.09,493.75
2016,6,23,13,45,969.5,86.0,1.85,20.0,967.0,606.08,455.74
2016,6,23,14,0,965.0,85.0,1.9,20.0,943.0,555.1,415.8
2016,6,23,14,15,959.0,84.0,1.9,19.5,913.0,502.7,374.04
2016,6,23,14,30,953.0,83.0,1.9,19.0,883.0,449.9,330.56
2016,6,23,14,45,946.5,81.0,1.95,19.0,847.5,395.97,284.48
2016,6,23,15,0,940.0,79.0,2.0,19.0,812.0,342.14,237.52
2016,6,23,15,15,931.0,77.5,2.0,18.5,771.5,288.37,190.7
2016,6,23,15,30,922.0,76.0,2.0,18.0,731.0,235.35,145.26
2016,6,23,15,45,913.0,73.0,2.0,18.0,686.5,182.21,102.37
2016,6,23,16,0,904.0,70.0,2.0,18.0,642.0,130.25,66.76
2016,6,23,16,15,888.0,68.0,1.95,17.5,593.5,80.07,44.5
2016,6,23,16,30,872.0,66.0,1.9,17.0,545.0,56.52,43.64
2016,6,23,16,45,854.0,62.5,1.9,16.5,494.5,54.25,41.94
2016,6,23,17,0,836.0,59.0,1.9,16.0,444.0,51.84,40.09
2016,6,23,17,15,807.5,56.0,1.85,15.5,391.5,49.58,38.34
2016,6,23,17,30,779.0,53.0,1.8,15.0,339.0,47.21,36.46
2016,6,23,17,45,738.0,49.5,1.75,14.5,287.5,39.19,29.48
2016,6,23,18,0,697.0,46.0,1.7,14.0,236.0,37.17,27.76
2016,6,23,18,15,636.5,41.0,1.6,13.0,187.0,33.76,24.73
2016,6,23,18,30,576.0,36.0,1.5,12.0,138.0,30.3,21.5
2016,6,23,18,45,470.0,29.5,1.45,11.5,95.5,25.29,16.63
2016,6,23,19,0,364.0,23.0,1.4,11.0,53.0,20.24,10.68
2016,6,23,19,15,182.0,11.5,1.3,10.5,26.5,10.46,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,85.31,0.0
2016,6,24,5,15,299.0,19.0,1.15,9.5,46.0,221.48,135.51
2016,6,24,5,30,452.0,28.0,1.2,10.0,79.0,340.97,275.89
2016,6,24,5,45,536.5,35.0,1.3,10.5,124.5,424.88,351.66
2016,6,24,6,0,621.0,42.0,1.4,11.0,170.0,515.1,426.93
2016,6,24,6,15,675.5,46.5,1.4,11.0,221.0,585.45,482.8
2016,6,24,6,30,730.0,51.0,1.4,11.0,272.0,658.33,537.86
2016,6,24,6,45,765.5,55.0,1.4,11.5,325.0,717.17,578.97
2016,6,24,7,0,801.0,59.0,1.4,12.0,378.0,776.33,618.67
2016,6,24,7,15,828.5,62.0,1.35,12.5,431.0,818.42,644.17
2016,6,24,7,30,856.0,65.0,1.3,13.0,484.0,868.03,674.2
2016,6,24,7,45,875.5,68.0,1.3,13.5,536.0,909.04,698.09
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,948.17,720.33
2016,6,24,8,15,910.5,73.0,1.3,14.5,637.0,980.0,737.36
2016,6,24,8,30,926.0,75.0,1.3,15.0,686.0,1009.31,752.64
2016,6,24,8,45,937.0,77.5,1.35,15.5,731.0,1032.0,764.46
2016,6,24,9,0,948.0,80.0,1.4,16.0,776.0,1051.64,774.41
2016,6,24,9,15,957.5,81.5,1.4,16.5,816.0,1065.37,779.79
2016,6,24,9,30,967.0,83.0,1.4,17.0,856.0,1075.78,783.24
2016,6,24,9,45,973.5,84.5,1.4,17.5,890.5,1079.75,782.8
2016,6,24,10,0,980.0,86.0,1.4,18.0,925.0,1080.22,780.4
2016,6,24,10,15,984.5,87.0,1.4,18.0,953.0,1074.64,775.89
2016,6,24,10,30,989.0,88.0,1.4,18.0,981.0,1065.56,769.41
2016,6,24,10,45,992.5,88.5,1.45,18.5,1002.0,1051.52,759.44
2016,6,24,11,0,996.0,89.0,1.5,19.0,1023.0,1034.08,747.46
2016,6,24,11,15,998.0,89.5,1.5,19.5,1037.0,1011.93,731.81
2016,6,24,11,30,1000.0,90.0,1.5,20.0,1051.0,986.6,714.29
2016,6,24,11,45,1000.0,90.5,1.55,20.5,1057.0,956.5,694.52
2016,6,24,12,0,1000.0,91.0,1.6,21.0,1063.0,923.63,672.93
2016,6,24,12,15,999.5,91.0,1.6,21.0,1061.5,887.33,649.66
2016,6,24,12,30,999.0,91.0,1.6,21.0,1060.0,848.68,624.71
2016,6,24,12,45,992.5,94.0,1.65,21.5,1049.5,806.01,596.25
2016,6,24,13,0,986.0,97.0,1.7,22.0,1039.0,761.69,565.61
2016,6,24,13,15,983.0,96.5,1.7,22.0,1022.0,715.3,532.24
2016,6,24,13,30,980.0,96.0,1.7,22.0,1005.0,667.43,496.95
2016,6,24,13,45,975.0,95.5,1.75,22.0,981.5,617.16,459.26
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,565.95,419.67
2016,6,24,14,15,964.0,93.5,1.8,21.5,927.5,512.81,377.92
2016,6,24,14,30,958.0,92.0,1.8,21.0,897.0,459.27,334.44
2016,6,24,14,45,949.5,91.0,1.8,21.0,860.5,405.03,288.58
2016,6,24,15,0,941.0,90.0,1.8,21.0,824.0,351.07,242.04
2016,6,24,15,15,931.0,88.5,1.8,20.5,782.5,296.86,195.5
2016,6,24,15,30,921.0,87.0,1.8,20.0,741.0,243.49,150.37
2016,6,24,15,45,907.0,85.0,1.8,20.0,695.0,190.26,108.07
2016,6,24,16,0,893.0,83.0,1.8,20.0,649.0,138.68,73.26
2016,6,24,16,15,876.0,80.5,1.75,19.5,600.0,88.47,50.95
2016,6,24,16,30,859.0,78.0,1.7,19.0,551.0,64.48,50.09
2016,6,24,16,45,835.5,75.5,1.7,19.0,499.0,54.5,41.71
2016,6,24,17,0,812.0,73.0,1.7,19.0,447.0,53.97,41.43
2016,6,24,17,15,781.0,69.0,1.65,18.0,394.0,52.21,40.23
2016,6,24,17,30,750.0,65.0,1.6,17.0,341.0,50.37,38.93
2016,6,24,17,45,705.5,61.0,1.55,16.5,289.0,48.38,37.36
2016,6,24,18,0,661.0,57.0,1.5,16.0,237.0,46.38,35.69
2016,6,24,18,15,595.0,50.5,1.4,15.0,187.5,38.46,28.7
2016,6,24,18,30,529.0,44.0,1.3,14.0,138.0,34.39,24.93
2016,6,24,18,45,420.5,35.5,1.2,13.0,95.0,28.35,19.19
2016,6,24,19,0,312.0,27.0,1.1,12.0,52.0,22.15,12.2
2016,6,24,19,15,156.0,13.5,1.05,11.5,26.0,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,0.6,9.0,12.0,54.96,0.0
2016,6,25,5,15,241.5,21.0,0.55,9.5,44.0,190.76,113.14
2016,6,25,5,30,395.0,32.0,0.5,10.0,76.0,317.67,254.92
2016,6,25,5,45,492.5,39.5,0.5,10.5,122.0,407.4,333.52
2016,6,25,6,0,590.0,47.0,0.5,11.0,168.0,504.93,412.97
2016,6,25,6,15,647.0,52.0,0.5,11.5,219.0,570.98,463.17
2016,6,25,6,30,704.0,57.0,0.5,12.0,270.0,645.63,517.07
2016,6,25,6,45,746.5,60.5,0.55,13.0,323.5,708.73,559.53
2016,6,25,7,0,789.0,64.0,0.6,14.0,377.0,772.58,600.72
2016,6,25,7,15,816.5,67.0,0.65,15.0,430.0,822.97,631.06
2016,6,25,7,30,844.0,70.0,0.7,16.0,483.0,863.48,653.99
2016,6,25,7,45,865.5,72.5,0.8,17.0,534.5,905.31,678.3
2016,6,25,8,0,887.0,75.0,0.9,18.0,586.0,945.42,700.99
2016,6,25,8,15,902.5,77.0,0.9,18.5,635.0,977.05,717.28
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,1006.19,731.91
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,1029.02,742.15
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,1048.89,750.6
2016,6,25,9,15,952.0,83.5,1.05,21.5,813.5,1062.09,756.45
2016,6,25,9,30,961.0,85.0,1.1,22.0,853.0,1071.99,760.46
2016,6,25,9,45,963.5,88.5,1.15,22.5,886.5,1074.18,759.93
2016,6,25,10,0,966.0,92.0,1.2,23.0,920.0,1072.85,757.48
2016,6,25,10,15,971.5,93.5,1.2,23.5,948.0,1068.82,752.6
2016,6,25,10,30,977.0,95.0,1.2,24.0,976.0,1061.29,745.78
2016,6,25,10,45,980.5,95.5,1.25,24.5,997.0,1047.31,736.16
2016,6,25,11,0,984.0,96.0,1.3,25.0,1018.0,1029.97,724.64
2016,6,25,11,15,986.0,96.5,1.3,25.0,1032.0,1007.95,710.88
2016,6,25,11,30,988.0,97.0,1.3,25.0,1046.0,982.8,695.28
2016,6,25,11,45,989.0,97.5,1.35,25.5,1052.5,953.77,676.72
2016,6,25,12,0,990.0,98.0,1.4,26.0,1059.0,921.95,656.37
2016,6,25,12,15,989.5,98.0,1.4,26.0,1057.5,885.87,633.84
2016,6,25,12,30,989.0,98.0,1.4,26.0,1056.0,847.47,609.7
2016,6,25,12,45,988.0,97.5,1.45,26.0,1047.5,806.13,583.99
2016,6,25,13,0,987.0,97.0,1.5,26.0,1039.0,762.82,555.87
2016,6,25,13,15,984.0,96.0,1.55,25.5,1022.5,715.99,524.37
2016,6,25,13,30,981.0,95.0,1.6,25.0,1006.0,667.69,490.74
2016,6,25,13,45,976.5,94.5,1.65,25.0,982.5,617.66,453.77
2016,6,25,14,0,972.0,94.0,1.7,25.0,959.0,566.64,414.87
2016,6,25,14,15,966.0,93.0,1.7,24.5,928.5,513.79,373.9
2016,6,25,14,30,960.0,92.0,1.7,24.0,898.0,460.52,331.2
2016,6,25,14,45,952.0,90.5,1.7,24.0,862.0,405.98,285.7
2016,6,25,15,0,944.0,89.0,1.7,24.0,826.0,351.66,239.48
2016,6,25,15,15,934.0,87.0,1.7,23.5,784.0,296.93,193.11
2016,6,25,15,30,924.0,85.0,1.7,23.0,742.0,243.05,148.11
2016,6,25,15,45,911.0,83.0,1.7,23.0,696.5,189.8,106.21
2016,6,25,16,0,898.0,81.0,1.7,23.0,651.0,138.1,71.63
2016,6,25,16,15,881.5,78.5,1.65,22.5,601.5,87.65,49.38
2016,6,25,16,30,865.0,76.0,1.6,22.0,552.0,63.2,48.38
2016,6,25,16,45,843.0,73.0,1.6,21.5,500.0,61.4,47.16
2016,6,25,17,0,821.0,70.0,1.6,21.0,448.0,51.83,39.23
2016,6,25,17,15,791.0,66.5,1.5,20.0,395.5,50.36,38.29
2016,6,25,17,30,761.0,63.0,1.4,19.0,343.0,48.83,37.26
2016,6,25,17,45,719.0,58.0,1.35,18.5,290.5,45.95,34.91
2016,6,25,18,0,677.0,53.0,1.3,18.0,238.0,42.97,32.39
2016,6,25,18,15,612.5,47.5,1.2,17.0,188.5,39.38,29.26
2016,6,25,18,30,548.0,42.0,1.1,16.0,139.0,32.74,23.26
2016,6,25,18,45,444.5,33.5,1.0,15.0,96.0,26.63,17.52
2016,6,25,19,0,341.0,25.0,0.9,14.0,53.0,20.33,10.64
2016,6,25,19,15,170.5,12.5,0.85,13.5,26.5,11.37,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,200.5,15.5,0.5,9.5,37.5,158.83,91.17
2016,6,26,5,30,401.0,31.0,0.5,10.0,75.0,319.85,256.59
2016,6,26,5,45,491.5,38.5,0.5,10.5,120.0,405.05,331.54
2016,6,26,6,0,582.0,46.0,0.5,11.0,165.0,497.55,407.28
2016,6,26,6,15,638.0,51.0,0.5,11.5,215.5,562.67,456.99
2016,6,26,6,30,694.0,56.0,0.5,12.0,266.0,636.14,510.23
2016,6,26,6,45,735.0,59.5,0.55,13.0,318.5,697.64,551.75
2016,6,26,7,0,776.0,63.0,0.6,14.0,371.0,759.83,592.01
2016,6,26,7,15,803.0,66.5,0.6,14.5,423.0,810.08,622.76
2016,6,26,7,30,830.0,70.0,0.6,15.0,475.0,850.47,646.03
2016,6,26,7,45,852.0,72.0,0.65,16.0,526.0,891.81,669.24
2016,6,26,8,0,874.0,74.0,0.7,17.0,577.0,931.51,690.84
2016,6,26,8,15,889.0,76.0,0.7,17.5,625.0,962.48,706.73
2016,6,26,8,30,904.0,78.0,0.7,18.0,673.0,990.99,721.0
2016,6,26,8,45,916.5,79.5,0.75,19.0,717.5,1013.72,731.31
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,1033.54,739.87
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.0,1046.75,744.69
2016,6,26,9,30,947.0,84.0,0.8,21.0,840.0,1056.7,747.72
2016,6,26,9,45,954.0,84.5,0.85,21.5,874.0,1060.16,748.11
2016,6,26,10,0,961.0,85.0,0.9,22.0,908.0,1060.23,746.67
2016,6,26,10,15,966.0,86.0,0.95,22.5,935.5,1055.43,742.44
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,1047.18,736.29
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,1033.56,727.01
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,1016.59,715.83
2016,6,26,11,15,978.5,89.5,1.15,24.0,1017.5,994.47,702.92
2016,6,26,11,30,980.0,90.0,1.2,24.0,1031.0,969.26,688.1
2016,6,26,11,45,980.5,90.5,1.25,24.5,1037.0,940.22,669.51
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,908.43,649.15
2016,6,26,12,15,980.0,90.5,1.35,25.0,1041.0,871.98,626.93
2016,6,26,12,30,979.0,90.0,1.4,25.0,1039.0,833.27,603.03
2016,6,26,12,45,967.0,96.5,1.45,25.5,1027.0,790.39,574.96
2016,6,26,13,0,955.0,103.0,1.5,26.0,1015.0,746.2,544.79
2016,6,26,13,15,951.5,102.5,1.55,26.0,998.5,700.77,513.09
2016,6,26,13,30,948.0,102.0,1.6,26.0,982.0,653.96,479.51
2016,6,26,13,45,942.5,101.0,1.65,26.0,958.0,604.45,443.0
2016,6,26,14,0,937.0,100.0,1.7,26.0,934.0,554.11,404.73
2016,6,26,14,15,930.5,99.0,1.7,26.0,904.0,502.7,364.25
2016,6,26,14,30,924.0,98.0,1.7,26.0,874.0,450.96,322.34
2016,6,26,14,45,914.5,96.5,1.75,26.0,838.0,397.67,278.38
2016,6,26,15,0,905.0,95.0,1.8,26.0,802.0,344.78,233.82
2016,6,26,15,15,894.0,93.5,1.8,25.5,761.0,292.12,189.53
2016,6,26,15,30,883.0,92.0,1.8,25.0,720.0,240.42,146.67
2016,6,26,15,45,869.0,89.5,1.8,24.5,675.0,188.74,106.56
2016,6,26,16,0,855.0,87.0,1.8,24.0,630.0,138.7,73.36
2016,6,26,16,15,837.0,84.5,1.75,23.5,581.5,90.32,51.98
2016,6,26,16,30,819.0,82.0,1.7,23.0,533.0,57.31,43.19
2016,6,26,16,45,796.5,78.5,1.7,22.5,482.5,56.26,42.59
2016,6,26,17,0,774.0,75.0,1.7,22.0,432.0,55.12,41.88
2016,6,26,17,15,742.5,71.0,1.65,21.0,380.5,53.45,40.79
2016,6,26,17,30,711.0,67.0,1.6,20.0,329.0,51.7,39.59
2016,6,26,17,45,668.0,62.0,1.55,19.0,278.5,48.98,37.48
2016,6,26,18,0,625.0,57.0,1.5,18.0,228.0,42.23,31.73
2016,6,26,18,15,560.5,50.5,1.4,17.0,180.0,38.31,28.31
2016,6,26,18,30,496.0,44.0,1.3,16.0,132.0,34.27,24.6
2016,6,26,18,45,395.0,35.0,1.2,15.5,91.0,27.83,18.52
2016,6,26,19,0,294.0,26.0,1.1,15.0,50.0,21.18,11.26
2016,6,26,19,15,147.0,13.0,1.05,14.5,25.0,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.0,14.5,0.45,9.5,37.5,160.71,89.08
2016,6,27,5,30,416.0,29.0,0.4,10.0,75.0,326.12,260.82
2016,6,27,5,45,504.0,36.0,0.4,10.5,119.5,403.46,329.79
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,494.76,404.18
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,565.07,457.7
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,637.97,510.24
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,697.5,549.43
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,757.56,587.16
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,807.18,617.02
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,847.03,639.53
2016,6,27,7,45,850.5,70.0,0.6,17.5,522.5,887.48,661.78
2016,6,27,8,0,870.0,73.0,0.7,19.0,573.0,926.13,682.32
2016,6,27,8,15,885.0,75.0,0.75,19.5,620.5,957.09,699.18
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,985.6,714.47
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,1007.47,725.23
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,1026.39,734.21
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.0,1039.61,739.11
2016,6,27,9,30,940.0,84.0,1.0,23.0,834.0,1049.59,742.19
2016,6,27,9,45,935.0,92.0,1.0,23.5,865.0,1049.42,739.25
2016,6,27,10,0,930.0,100.0,1.0,24.0,896.0,1045.6,734.4
2016,6,27,10,15,935.5,101.0,1.05,24.5,923.0,1041.26,730.44
2016,6,27,10,30,941.0,102.0,1.1,25.0,950.0,1033.56,724.56
2016,6,27,10,45,943.5,103.5,1.15,26.0,970.5,1020.11,713.92
2016,6,27,11,0,946.0,105.0,1.2,27.0,991.0,1003.4,701.46
2016,6,27,11,15,948.0,105.5,1.2,27.0,1005.0,982.08,688.19
2016,6,27,11,30,950.0,106.0,1.2,27.0,1019.0,957.73,673.14
2016,6,27,11,45,950.0,107.0,1.25,27.5,1025.0,929.21,655.0
2016,6,27,12,0,950.0,108.0,1.3,28.0,1031.0,898.04,635.17
2016,6,27,12,15,950.0,108.0,1.35,28.0,1030.0,863.56,614.37
2016,6,27,12,30,950.0,108.0,1.4,28.0,1029.0,826.83,591.92
2016,6,27,12,45,950.0,107.0,1.45,28.0,1021.0,787.18,567.31
2016,6,27,13,0,950.0,106.0,1.5,28.0,1013.0,745.59,540.07
2016,6,27,13,15,947.5,105.0,1.55,28.0,997.5,700.58,508.91
2016,6,27,13,30,945.0,104.0,1.6,28.0,982.0,654.12,475.84
2016,6,27,13,45,941.0,103.5,1.65,28.0,959.0,605.94,440.53
2016,6,27,14,0,937.0,103.0,1.7,28.0,936.0,556.79,403.38
2016,6,27,14,15,931.0,101.5,1.75,27.5,907.0,505.18,364.02
2016,6,27,14,30,925.0,100.0,1.8,27.0,878.0,453.2,322.97
2016,6,27,14,45,918.5,98.0,1.85,27.0,843.0,400.51,279.5
2016,6,27,15,0,912.0,96.0,1.9,27.0,808.0,347.91,235.19
2016,6,27,15,15,902.0,94.0,1.9,26.5,767.5,294.74,190.59
2016,6,27,15,30,892.0,92.0,1.9,26.0,727.0,242.43,147.33
2016,6,27,15,45,880.5,89.0,1.9,26.0,682.5,190.25,106.62
2016,6,27,16,0,869.0,86.0,1.9,26.0,638.0,139.47,72.81
2016,6,27,16,15,851.5,83.5,1.85,25.0,589.0,90.36,51.32
2016,6,27,16,30,834.0,81.0,1.8,24.0,540.0,56.77,42.55
2016,6,27,16,45,813.0,77.0,1.8,23.5,489.5,55.34,41.63
2016,6,27,17,0,792.0,73.0,1.8,23.0,439.0,53.78,40.56
2016,6,27,17,15,761.0,69.5,1.7,22.0,387.0,52.42,39.73
2016,6,27,17,30,730.0,66.0,1.6,21.0,335.0,51.01,38.82
2016,6,27,17,45,689.0,60.5,1.55,20.5,283.5,47.84,36.25
2016,6,27,18,0,648.0,55.0,1.5,20.0,232.0,44.55,33.48
2016,6,27,18,15,583.0,49.0,1.35,19.0,183.5,37.17,27.06
2016,6,27,18,30,518.0,43.0,1.2,18.0,135.0,33.48,23.7
2016,6,27,18,45,418.0,34.0,1.1,17.0,93.5,27.0,17.67
2016,6,27,19,0,318.0,25.0,1.0,16.0,52.0,20.29,10.5
2016,6,27,19,15,159.0,12.5,0.95,15.5,26.0,11.37,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.5,0.5,10.5,34.5,140.06,73.45
2016,6,28,5,30,332.0,33.0,0.5,11.0,69.0,279.42,223.12
2016,6,28,5,45,426.0,41.5,0.5,11.5,112.0,365.44,298.95
2016,6,28,6,0,520.0,50.0,0.5,12.0,155.0,459.01,376.17
2016,6,28,6,15,578.5,56.0,0.5,12.5,204.0,529.79,430.96
2016,6,28,6,30,637.0,62.0,0.5,13.0,253.0,603.73,485.0
2016,6,28,6,45,680.5,66.5,0.55,14.0,304.5,661.55,524.29
2016,6,28,7,0,724.0,71.0,0.6,15.0,356.0,725.53,566.37
2016,6,28,7,15,753.5,75.0,0.6,15.5,407.5,777.16,598.45
2016,6,28,7,30,783.0,79.0,0.6,16.0,459.0,828.12,629.2
2016,6,28,7,45,805.5,81.5,0.6,17.0,509.0,869.67,651.6
2016,6,28,8,0,828.0,84.0,0.6,18.0,559.0,909.58,672.45
2016,6,28,8,15,844.5,86.5,0.6,18.5,606.5,932.0,682.9
2016,6,28,8,30,861.0,89.0,0.6,19.0,654.0,961.77,698.23
2016,6,28,8,45,874.0,91.5,0.65,20.0,698.0,985.55,709.29
2016,6,28,9,0,887.0,94.0,0.7,21.0,742.0,1006.51,718.65
2016,6,28,9,15,897.0,95.5,0.75,21.5,781.5,1020.32,725.03
2016,6,28,9,30,907.0,97.0,0.8,22.0,821.0,1031.02,729.69
2016,6,28,9,45,917.5,97.0,0.85,23.0,855.5,1037.34,730.43
2016,6,28,10,0,928.0,97.0,0.9,24.0,890.0,1040.38,729.34
2016,6,28,10,15,933.0,98.0,0.95,24.0,917.5,1035.68,726.53
2016,6,28,10,30,938.0,99.0,1.0,24.0,945.0,1027.63,721.9
2016,6,28,10,45,942.0,100.0,1.1,24.5,966.0,1015.27,714.31
2016,6,28,11,0,946.0,101.0,1.2,25.0,987.0,999.63,704.73
2016,6,28,11,15,948.5,101.5,1.2,25.0,1000.5,978.9,691.69
2016,6,28,11,30,951.0,102.0,1.2,25.0,1014.0,955.11,676.85
2016,6,28,11,45,951.5,102.5,1.25,25.5,1020.5,926.66,658.6
2016,6,28,12,0,952.0,103.0,1.3,26.0,1027.0,895.54,638.64
2016,6,28,12,15,952.0,103.0,1.35,25.5,1026.0,861.11,618.9
2016,6,28,12,30,952.0,103.0,1.4,25.0,1025.0,824.41,597.39
2016,6,28,12,45,943.5,107.5,1.45,25.0,1014.5,783.18,571.41
2016,6,28,13,0,935.0,112.0,1.5,25.0,1004.0,740.5,542.93
2016,6,28,13,15,932.0,111.5,1.5,25.0,988.5,696.14,511.43
2016,6,28,13,30,929.0,111.0,1.5,25.0,973.0,650.39,478.15
2016,6,28,13,45,925.0,109.5,1.55,25.0,950.5,602.1,442.49
2016,6,28,14,0,921.0,108.0,1.6,25.0,928.0,552.88,405.01
2016,6,28,14,15,915.0,106.5,1.6,24.5,898.5,502.0,365.63
2016,6,28,14,30,909.0,105.0,1.6,24.0,869.0,450.77,324.64
2016,6,28,14,45,901.5,103.0,1.6,24.0,834.0,398.48,281.1
2016,6,28,15,0,894.0,101.0,1.6,24.0,799.0,346.4,236.87
2016,6,28,15,15,883.5,99.0,1.6,23.5,758.5,293.98,192.59
2016,6,28,15,30,873.0,97.0,1.6,23.0,718.0,242.46,149.68
2016,6,28,15,45,860.5,94.0,1.6,23.0,673.5,191.06,109.27
2016,6,28,16,0,848.0,91.0,1.6,23.0,629.0,141.15,75.74
2016,6,28,16,15,830.0,88.0,1.55,22.5,581.0,82.93,46.17
2016,6,28,16,30,812.0,85.0,1.5,22.0,533.0,59.3,45.07
2016,6,28,16,45,790.5,81.0,1.45,21.5,482.5,57.99,44.25
2016,6,28,17,0,769.0,77.0,1.4,21.0,432.0,56.56,43.3
2016,6,28,17,15,737.5,73.0,1.3,20.0,380.5,54.95,42.26
2016,6,28,17,30,706.0,69.0,1.2,19.0,329.0,53.27,41.13
2016,6,28,17,45,664.0,63.5,1.2,18.0,278.5,45.87,34.91
2016,6,28,18,0,622.0,58.0,1.2,17.0,228.0,43.0,32.55
2016,6,28,18,15,557.0,51.5,1.15,16.0,180.0,39.11,29.15
2016,6,28,18,30,492.0,45.0,1.1,15.0,132.0,35.11,25.46
2016,6,28,18,45,392.5,35.5,1.05,14.5,91.0,28.26,18.99
2016,6,28,19,0,293.0,26.0,1.0,14.0,50.0,21.18,11.32
2016,6,28,19,15,146.5,13.0,0.95,13.5,25.0,11.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.5,14.5,0.8,9.0,37.0,160.57,81.24
2016,6,29,5,30,419.0,29.0,0.8,9.0,74.0,327.41,263.17
2016,6,29,5,45,510.0,36.0,0.8,9.5,119.0,406.5,335.32
2016,6,29,6,0,601.0,43.0,0.8,10.0,164.0,500.1,412.86
2016,6,29,6,15,656.5,47.5,0.8,10.5,214.5,570.5,467.5
2016,6,29,6,30,712.0,52.0,0.8,11.0,265.0,643.46,521.1
2016,6,29,6,45,751.5,55.5,0.85,11.5,317.5,704.3,563.72
2016,6,29,7,0,791.0,59.0,0.9,12.0,370.0,765.77,605.18
2016,6,29,7,15,818.0,62.0,0.9,12.5,422.5,807.25,630.43
2016,6,29,7,30,845.0,65.0,0.9,13.0,475.0,856.24,660.33
2016,6,29,7,45,866.0,67.0,0.95,13.5,526.0,897.22,684.78
2016,6,29,8,0,887.0,69.0,1.0,14.0,577.0,936.48,707.78
2016,6,29,8,15,902.0,71.5,1.0,14.5,625.5,968.55,724.82
2016,6,29,8,30,917.0,74.0,1.0,15.0,674.0,998.1,740.1
2016,6,29,8,45,929.0,75.5,1.05,15.5,719.0,1020.7,751.85
2016,6,29,9,0,941.0,77.0,1.1,16.0,764.0,1040.33,761.83
2016,6,29,9,15,950.0,78.0,1.1,16.5,804.0,1053.23,766.63
2016,6,29,9,30,959.0,79.0,1.1,17.0,844.0,1062.85,769.57
2016,6,29,9,45,961.0,83.5,1.15,17.5,877.0,1066.01,769.66
2016,6,29,10,0,963.0,88.0,1.2,18.0,910.0,1065.59,767.76
2016,6,29,10,15,968.5,89.0,1.2,18.0,938.5,1061.31,764.09
2016,6,29,10,30,974.0,90.0,1.2,18.0,967.0,1053.56,758.45
2016,6,29,10,45,978.0,90.5,1.25,18.5,988.5,1040.38,749.12
2016,6,29,11,0,982.0,91.0,1.3,19.0,1010.0,1023.83,737.83
2016,6,29,11,15,985.0,91.5,1.3,19.0,1024.5,1003.03,724.48
2016,6,29,11,30,988.0,92.0,1.3,19.0,1039.0,979.04,709.2
2016,6,29,11,45,989.5,92.0,1.35,19.0,1046.0,950.21,691.64
2016,6,29,12,0,991.0,92.0,1.4,19.0,1053.0,918.55,672.17
2016,6,29,12,15,991.5,92.0,1.45,18.5,1052.5,883.44,651.5
2016,6,29,12,30,992.0,92.0,1.5,18.0,1052.0,845.91,628.92
2016,6,29,12,45,984.5,96.0,1.55,18.0,1042.5,803.67,601.65
2016,6,29,13,0,977.0,100.0,1.6,18.0,1033.0,759.82,572.11
2016,6,29,13,15,975.0,99.5,1.6,17.5,1017.5,714.45,540.05
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,667.52,505.88
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.0,617.96,467.83
2016,6,29,14,0,966.0,97.0,1.6,17.0,956.0,567.34,427.86
2016,6,29,14,15,960.5,96.0,1.6,16.5,926.5,514.94,386.06
2016,6,29,14,30,955.0,95.0,1.6,16.0,897.0,462.08,342.47
2016,6,29,14,45,948.0,93.0,1.6,16.0,861.5,407.68,295.81
2016,6,29,15,0,941.0,91.0,1.6,16.0,826.0,353.41,248.3
2016,6,29,15,15,931.0,89.5,1.55,15.5,785.0,299.08,200.84
2016,6,29,15,30,921.0,88.0,1.5,15.0,744.0,245.59,154.79
2016,6,29,15,45,909.0,85.5,1.5,15.0,698.5,192.15,111.45
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,140.15,75.47
2016,6,29,16,15,880.0,80.5,1.45,14.5,603.5,89.59,52.29
2016,6,29,16,30,863.0,78.0,1.4,14.0,554.0,64.51,51.14
2016,6,29,16,45,841.5,75.0,1.4,13.5,502.5,54.17,42.39
2016,6,29,17,0,820.0,72.0,1.4,13.0,451.0,53.27,41.86
2016,6,29,17,15,790.0,68.0,1.3,12.5,398.0,51.48,40.52
2016,6,29,17,30,760.0,64.0,1.2,12.0,345.0,49.6,39.07
2016,6,29,17,45,717.5,59.5,1.2,11.5,292.5,47.17,37.07
2016,6,29,18,0,675.0,55.0,1.2,11.0,240.0,44.68,34.92
2016,6,29,18,15,610.0,49.0,1.15,10.5,190.0,40.7,31.3
2016,6,29,18,30,545.0,43.0,1.1,10.0,140.0,33.57,24.65
2016,6,29,18,45,438.5,34.5,1.05,9.5,97.0,27.49,18.75
2016,6,29,19,0,332.0,26.0,1.0,9.0,54.0,21.24,11.68
2016,6,29,19,15,166.0,13.0,0.95,8.5,27.0,11.82,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.0,15.5,0.9,8.5,35.5,150.29,71.22
2016,6,30,5,30,378.0,31.0,0.9,9.0,71.0,304.66,244.88
2016,6,30,5,45,473.5,39.0,0.95,9.5,116.0,392.59,324.49
2016,6,30,6,0,569.0,47.0,1.0,10.0,161.0,488.32,405.06
2016,6,30,6,15,628.0,52.5,1.0,10.5,211.5,555.26,457.64
2016,6,30,6,30,687.0,58.0,1.0,11.0,262.0,631.41,514.39
2016,6,30,6,45,728.5,62.0,1.0,11.5,315.0,693.87,558.1
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,757.04,600.5
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,808.54,632.28
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,859.24,662.42
2016,6,30,7,45,848.5,75.5,0.9,13.5,524.5,891.73,680.21
2016,6,30,8,0,870.0,78.0,0.9,14.0,576.0,931.57,702.8
2016,6,30,8,15,886.0,80.5,0.9,14.5,624.5,964.12,720.09
2016,6,30,8,30,902.0,83.0,0.9,15.0,673.0,994.24,735.69
2016,6,30,8,45,913.5,85.5,0.9,16.0,718.0,1017.21,745.22
2016,6,30,9,0,925.0,88.0,0.9,17.0,763.0,1037.22,752.92
2016,6,30,9,15,935.0,89.5,0.9,17.5,803.0,1051.42,758.45
2016,6,30,9,30,945.0,91.0,0.9,18.0,843.0,1062.39,762.13
2016,6,30,9,45,950.0,93.5,0.9,18.5,877.0,1066.08,761.49
2016,6,30,10,0,955.0,96.0,0.9,19.0,911.0,1066.31,758.99
2016,6,30,10,15,960.5,97.5,0.9,19.5,939.5,1062.48,754.22
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,1055.19,747.53
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.0,1041.98,738.51
2016,6,30,11,0,973.0,101.0,1.0,21.0,1010.0,1025.41,727.57
2016,6,30,11,15,975.5,101.5,1.0,21.0,1024.5,1004.14,714.21
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,979.72,699.0
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,950.55,680.43
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,918.63,660.08
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,882.91,637.67
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,844.89,613.65
2016,6,30,12,45,967.5,108.5,1.15,22.5,1038.5,802.02,585.79
2016,6,30,13,0,957.0,114.0,1.2,23.0,1027.0,757.77,555.54
2016,6,30,13,15,953.5,113.5,1.2,23.0,1011.0,712.11,523.36
2016,6,30,13,30,950.0,113.0,1.2,23.0,995.0,665.06,489.36
2016,6,30,13,45,944.0,112.5,1.25,23.0,971.0,615.41,452.96
2016,6,30,14,0,938.0,112.0,1.3,23.0,947.0,564.97,414.78
2016,6,30,14,15,931.5,111.0,1.3,22.5,917.0,513.33,374.91
2016,6,30,14,30,925.0,110.0,1.3,22.0,887.0,461.34,333.39
2016,6,30,14,45,915.0,109.0,1.35,22.0,850.5,407.99,289.22
2016,6,30,15,0,905.0,108.0,1.4,22.0,814.0,355.06,244.41
2016,6,30,15,15,893.5,105.5,1.4,21.5,773.0,301.33,199.01
2016,6,30,15,30,882.0,103.0,1.4,21.0,732.0,248.61,155.03
2016,6,30,15,45,866.5,101.0,1.4,21.0,685.5,196.86,114.29
2016,6,30,16,0,851.0,99.0,1.4,21.0,639.0,137.56,73.28
2016,6,30,16,15,832.0,96.0,1.35,20.5,590.0,88.56,51.05
2016,6,30,16,30,813.0,93.0,1.3,20.0,541.0,64.92,50.25
2016,6,30,16,45,787.0,89.5,1.3,19.5,489.0,64.16,49.92
2016,6,30,17,0,761.0,86.0,1.3,19.0,437.0,63.34,49.52
2016,6,30,17,15,727.0,81.5,1.25,18.0,384.5,55.99,43.52
2016,6,30,17,30,693.0,77.0,1.2,17.0,332.0,54.41,42.47
2016,6,30,17,45,644.5,71.0,1.2,16.5,280.0,51.5,40.11
2016,6,30,18,0,596.0,65.0,1.2,16.0,228.0,48.47,37.54
2016,6,30,18,15,526.0,57.5,1.1,15.0,179.5,43.99,33.61
2016,6,30,18,30,456.0,50.0,1.0,14.0,131.0,39.37,29.35
2016,6,30,18,45,346.0,39.5,0.95,13.0,90.0,31.79,22.2
2016,6,30,19,0,236.0,29.0,0.9,12.0,49.0,23.93,13.64
2016,6,30,19,15,118.0,14.5,0.85,11.5,24.5,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,155.5,16.5,0.8,8.5,33.0,132.48,57.36
2016,7,1,5,30,311.0,33.0,0.8,9.0,66.0,265.74,213.18
2016,7,1,5,45,410.0,42.5,0.8,9.5,109.5,355.19,293.76
2016,7,1,6,0,509.0,52.0,0.8,10.0,153.0,452.76,375.69
2016,7,1,6,15,571.0,58.5,0.8,10.5,202.5,526.46,434.21
2016,7,1,6,30,633.0,65.0,0.8,11.0,252.0,603.53,491.79
2016,7,1,6,45,677.5,69.5,0.8,11.5,304.0,666.64,536.13
2016,7,1,7,0,722.0,74.0,0.8,12.0,356.0,726.33,576.16
2016,7,1,7,15,752.5,78.0,0.8,12.5,408.0,778.9,609.67
2016,7,1,7,30,783.0,82.0,0.8,13.0,460.0,830.83,641.71
2016,7,1,7,45,807.0,85.0,0.85,14.0,511.5,874.52,666.93
2016,7,1,8,0,831.0,88.0,0.9,15.0,563.0,916.61,690.61
2016,7,1,8,15,848.5,91.0,0.9,15.5,611.0,940.58,702.33
2016,7,1,8,30,866.0,94.0,0.9,16.0,659.0,972.01,719.06
2016,7,1,8,45,879.5,96.0,0.9,16.5,704.0,995.76,730.57
2016,7,1,9,0,893.0,98.0,0.9,17.0,749.0,1016.7,740.37
2016,7,1,9,15,903.5,99.5,0.9,17.5,788.5,1031.08,746.1
2016,7,1,9,30,914.0,101.0,0.9,18.0,828.0,1042.33,750.04
2016,7,1,9,45,922.0,102.5,0.9,18.5,862.5,1047.79,750.56
2016,7,1,10,0,930.0,104.0,0.9,19.0,897.0,1049.92,749.23
2016,7,1,10,15,936.0,105.5,0.9,19.5,925.5,1046.66,744.79
2016,7,1,10,30,942.0,107.0,0.9,20.0,954.0,1040.0,738.49
2016,7,1,10,45,946.0,108.0,0.95,20.5,975.0,1027.49,729.85
2016,7,1,11,0,950.0,109.0,1.0,21.0,996.0,1011.67,719.32
2016,7,1,11,15,952.5,109.5,1.05,21.0,1010.5,990.74,707.05
2016,7,1,11,30,955.0,110.0,1.1,21.0,1025.0,966.73,692.89
2016,7,1,11,45,956.0,110.5,1.15,21.5,1031.5,938.48,674.68
2016,7,1,12,0,957.0,111.0,1.2,22.0,1038.0,907.51,654.73
2016,7,1,12,15,957.0,110.5,1.2,22.0,1037.5,872.35,632.49
2016,7,1,12,30,957.0,110.0,1.2,22.0,1037.0,834.93,608.68
2016,7,1,12,45,953.0,111.5,1.25,22.0,1027.5,794.15,583.06
2016,7,1,13,0,949.0,113.0,1.3,22.0,1018.0,751.67,554.78
2016,7,1,13,15,946.0,112.0,1.3,21.5,1002.0,706.28,523.5
2016,7,1,13,30,943.0,111.0,1.3,21.0,986.0,659.48,490.27
2016,7,1,13,45,938.5,110.0,1.35,21.0,963.0,610.62,453.97
2016,7,1,14,0,934.0,109.0,1.4,21.0,940.0,560.83,415.79
2016,7,1,14,15,927.5,107.5,1.4,20.5,910.5,509.03,375.35
2016,7,1,14,30,921.0,106.0,1.4,20.0,881.0,456.9,333.28
2016,7,1,14,45,913.0,104.5,1.45,20.0,845.0,404.11,289.01
2016,7,1,15,0,905.0,103.0,1.5,20.0,809.0,351.55,243.95
2016,7,1,15,15,893.5,101.0,1.45,19.5,768.0,298.21,198.29
2016,7,1,15,30,882.0,99.0,1.4,19.0,727.0,245.86,154.13
2016,7,1,15,45,868.5,96.0,1.4,18.5,681.5,193.73,112.88
2016,7,1,16,0,855.0,93.0,1.4,18.0,636.0,143.18,78.58
2016,7,1,16,15,836.0,90.5,1.35,17.5,587.0,84.82,48.59
2016,7,1,16,30,817.0,88.0,1.3,17.0,538.0,61.43,47.87
2016,7,1,16,45,793.0,84.0,1.3,16.5,487.0,60.18,47.1
2016,7,1,17,0,769.0,80.0,1.3,16.0,436.0,58.82,46.19
2016,7,1,17,15,736.0,76.0,1.25,15.5,383.5,57.3,45.13
2016,7,1,17,30,703.0,72.0,1.2,15.0,331.0,55.71,43.99
2016,7,1,17,45,656.5,66.5,1.15,14.5,279.5,48.11,37.43
2016,7,1,18,0,610.0,61.0,1.1,14.0,228.0,45.32,35.06
2016,7,1,18,15,542.0,54.0,1.0,13.0,179.5,41.12,31.34
2016,7,1,18,30,474.0,47.0,0.9,12.0,131.0,36.8,27.32
2016,7,1,18,45,366.0,37.0,0.85,11.5,90.0,29.57,20.4
2016,7,1,19,0,258.0,27.0,0.8,11.0,49.0,22.08,12.19
2016,7,1,19,15,129.0,13.5,0.75,10.5,24.5,12.28,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,16.5,0.7,9.5,31.0,124.29,48.0
2016,7,2,5,30,284.0,33.0,0.7,10.0,62.0,249.05,198.42
2016,7,2,5,45,376.5,43.0,0.75,10.5,104.0,333.61,275.01
2016,7,2,6,0,469.0,53.0,0.8,11.0,146.0,425.83,352.94
2016,7,2,6,15,531.0,61.0,0.8,11.5,194.5,499.91,412.4
2016,7,2,6,30,593.0,69.0,0.8,12.0,243.0,577.49,470.72
2016,7,2,6,45,634.5,75.0,0.85,12.5,294.0,638.87,514.65
2016,7,2,7,0,676.0,81.0,0.9,13.0,345.0,701.27,557.73
2016,7,2,7,15,708.0,86.0,0.9,13.5,396.0,754.67,592.21
2016,7,2,7,30,740.0,91.0,0.9,14.0,447.0,802.83,622.03
2016,7,2,7,45,763.0,95.0,0.9,14.5,497.0,845.86,647.58
2016,7,2,8,0,786.0,99.0,0.9,15.0,547.0,887.31,671.56
2016,7,2,8,15,804.5,102.5,0.9,15.5,594.5,921.99,690.59
2016,7,2,8,30,823.0,106.0,0.9,16.0,642.0,954.41,707.98
2016,7,2,8,45,837.0,108.5,0.95,16.5,686.0,978.69,720.95
2016,7,2,9,0,851.0,111.0,1.0,17.0,730.0,989.43,725.37
2016,7,2,9,15,862.0,113.5,1.0,17.5,770.0,1004.99,732.18
2016,7,2,9,30,873.0,116.0,1.0,18.0,810.0,1017.52,737.06
2016,7,2,9,45,883.0,117.0,1.05,18.5,844.5,1024.26,739.45
2016,7,2,10,0,893.0,118.0,1.1,19.0,879.0,1027.79,740.03
2016,7,2,10,15,899.5,119.0,1.1,19.0,907.0,1024.55,736.97
2016,7,2,10,30,906.0,120.0,1.1,19.0,935.0,1018.03,732.09
2016,7,2,10,45,910.5,121.5,1.15,19.5,956.5,1006.78,723.99
2016,7,2,11,0,915.0,123.0,1.2,20.0,978.0,992.29,713.99
2016,7,2,11,15,918.0,123.5,1.2,20.0,992.0,972.28,701.1
2016,7,2,11,30,921.0,124.0,1.2,20.0,1006.0,949.29,686.43
2016,7,2,11,45,923.0,124.0,1.25,20.5,1013.5,922.1,668.62
2016,7,2,12,0,925.0,124.0,1.3,21.0,1021.0,892.28,649.09
2016,7,2,12,15,925.0,124.0,1.35,21.0,1020.5,858.37,628.02
2016,7,2,12,30,925.0,124.0,1.4,21.0,1020.0,822.29,605.33
2016,7,2,12,45,928.5,120.5,1.45,21.0,1013.0,783.88,580.81
2016,7,2,13,0,932.0,117.0,1.5,21.0,1006.0,743.38,553.25
2016,7,2,13,15,929.0,116.5,1.5,20.5,990.5,699.06,522.29
2016,7,2,13,30,926.0,116.0,1.5,20.0,975.0,653.36,489.44
2016,7,2,13,45,923.0,114.5,1.5,20.0,953.0,605.66,453.24
2016,7,2,14,0,920.0,113.0,1.5,20.0,931.0,556.93,415.23
2016,7,2,14,15,913.5,111.5,1.5,19.5,901.5,505.76,375.01
2016,7,2,14,30,907.0,110.0,1.5,19.0,872.0,454.27,333.2
2016,7,2,14,45,900.0,107.5,1.5,19.0,837.5,401.77,288.79
2016,7,2,15,0,893.0,105.0,1.5,19.0,803.0,349.41,243.61
2016,7,2,15,15,882.5,103.0,1.45,18.5,762.0,296.89,198.43
2016,7,2,15,30,872.0,101.0,1.4,18.0,721.0,245.27,154.67
2016,7,2,15,45,859.5,97.5,1.4,18.0,676.5,193.41,113.24
2016,7,2,16,0,847.0,94.0,1.4,18.0,632.0,143.04,78.79
2016,7,2,16,15,828.5,91.0,1.3,17.5,583.5,84.75,48.75
2016,7,2,16,30,810.0,88.0,1.2,17.0,535.0,61.37,47.81
2016,7,2,16,45,787.5,84.0,1.2,16.5,484.5,60.14,47.06
2016,7,2,17,0,765.0,80.0,1.2,16.0,434.0,58.79,46.17
2016,7,2,17,15,732.5,76.0,1.15,15.5,382.0,57.28,45.11
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,55.7,43.98
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,48.11,37.43
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,45.34,35.07
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,40.73,30.92
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,35.96,26.44
2016,7,2,18,45,374.5,36.5,0.8,12.5,90.0,29.15,19.94
2016,7,2,19,0,271.0,27.0,0.7,12.0,49.0,22.11,12.13
2016,7,2,19,15,135.5,13.5,0.65,11.5,24.5,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
