Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,0.6,8.5,31.0,127.14,43.22
2016,7,3,5,30,299.0,32.0,0.6,9.0,62.0,256.89,204.66
2016,7,3,5,45,393.5,42.0,0.65,10.0,105.0,343.18,282.66
2016,7,3,6,0,488.0,52.0,0.7,11.0,148.0,437.4,361.41
2016,7,3,6,15,549.5,59.0,0.7,11.5,196.5,510.52,419.65
2016,7,3,6,30,611.0,66.0,0.7,12.0,245.0,587.04,476.81
2016,7,3,6,45,655.0,71.5,0.75,12.5,296.5,650.35,521.9
2016,7,3,7,0,699.0,77.0,0.8,13.0,348.0,714.85,566.15
2016,7,3,7,15,730.0,81.5,0.8,13.5,399.5,762.78,596.39
2016,7,3,7,30,761.0,86.0,0.8,14.0,451.0,815.25,629.0
2016,7,3,7,45,784.0,89.5,0.8,14.5,501.5,858.17,654.13
2016,7,3,8,0,807.0,93.0,0.8,15.0,552.0,899.51,677.75
2016,7,3,8,15,825.0,96.0,0.8,15.5,600.0,933.52,696.13
2016,7,3,8,30,843.0,99.0,0.8,16.0,648.0,965.25,712.86
2016,7,3,8,45,856.5,101.5,0.85,17.0,692.0,978.97,717.65
2016,7,3,9,0,870.0,104.0,0.9,18.0,736.0,1000.25,727.56
2016,7,3,9,15,880.5,106.0,0.9,18.5,776.0,1015.03,733.59
2016,7,3,9,30,891.0,108.0,0.9,19.0,816.0,1026.73,737.85
2016,7,3,9,45,915.5,100.5,0.95,19.5,854.5,1038.9,743.62
2016,7,3,10,0,940.0,93.0,1.0,20.0,893.0,1047.92,747.51
2016,7,3,10,15,945.5,94.0,1.05,20.0,921.0,1043.86,744.91
2016,7,3,10,30,951.0,95.0,1.1,20.0,949.0,1036.41,740.5
2016,7,3,10,45,954.0,96.5,1.15,20.5,970.0,1023.65,731.53
2016,7,3,11,0,957.0,98.0,1.2,21.0,991.0,1007.56,720.63
2016,7,3,11,15,959.5,98.5,1.2,21.0,1005.5,986.79,707.38
2016,7,3,11,30,962.0,99.0,1.2,21.0,1020.0,962.91,692.27
2016,7,3,11,45,962.5,99.5,1.25,21.5,1026.5,934.31,673.71
2016,7,3,12,0,963.0,100.0,1.3,22.0,1033.0,903.0,653.38
2016,7,3,12,15,963.0,100.0,1.3,22.0,1032.5,868.31,631.32
2016,7,3,12,30,963.0,100.0,1.3,22.0,1032.0,831.3,607.64
2016,7,3,12,45,950.0,107.0,1.35,22.0,1020.0,788.52,580.52
2016,7,3,13,0,937.0,114.0,1.4,22.0,1008.0,744.51,551.0
2016,7,3,13,15,934.0,113.5,1.4,22.0,992.5,700.0,519.18
2016,7,3,13,30,931.0,113.0,1.4,22.0,977.0,654.1,485.54
2016,7,3,13,45,927.0,111.5,1.45,22.0,954.0,605.63,449.51
2016,7,3,14,0,923.0,110.0,1.5,22.0,931.0,556.22,411.61
2016,7,3,14,15,916.5,109.0,1.5,21.5,902.0,505.28,371.84
2016,7,3,14,30,910.0,108.0,1.5,21.0,873.0,454.02,330.47
2016,7,3,14,45,902.0,106.0,1.5,21.0,837.5,401.36,286.26
2016,7,3,15,0,894.0,104.0,1.5,21.0,802.0,348.95,241.38
2016,7,3,15,15,883.0,101.5,1.45,20.5,761.5,295.88,196.12
2016,7,3,15,30,872.0,99.0,1.4,20.0,721.0,243.77,152.32
2016,7,3,15,45,859.0,96.0,1.4,20.0,676.0,192.17,111.41
2016,7,3,16,0,846.0,93.0,1.4,20.0,631.0,142.1,77.5
2016,7,3,16,15,827.5,90.5,1.35,19.5,582.0,84.16,48.0
2016,7,3,16,30,809.0,88.0,1.3,19.0,533.0,61.37,47.42
2016,7,3,16,45,786.0,84.0,1.3,18.5,482.5,60.13,46.66
2016,7,3,17,0,763.0,80.0,1.3,18.0,432.0,58.78,45.78
2016,7,3,17,15,730.5,75.5,1.25,17.0,380.0,56.88,44.48
2016,7,3,17,30,698.0,71.0,1.2,16.0,328.0,54.87,43.07
2016,7,3,17,45,654.5,65.5,1.2,15.5,277.5,47.35,36.6
2016,7,3,18,0,611.0,60.0,1.2,15.0,227.0,44.55,34.22
2016,7,3,18,15,544.5,53.0,1.1,14.0,178.5,40.32,30.49
2016,7,3,18,30,478.0,46.0,1.0,13.0,130.0,35.97,26.45
2016,7,3,18,45,376.0,36.0,0.95,12.5,89.5,28.72,19.55
2016,7,3,19,0,274.0,26.0,0.9,12.0,49.0,21.2,11.34
2016,7,3,19,15,137.0,13.0,0.85,11.5,24.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.0,14.5,0.7,9.5,31.5,134.49,38.09
2016,7,4,5,30,336.0,29.0,0.7,10.0,63.0,275.74,218.38
2016,7,4,5,45,432.5,37.5,0.75,10.5,106.0,362.57,297.93
2016,7,4,6,0,529.0,46.0,0.8,11.0,149.0,457.6,378.03
2016,7,4,6,15,589.0,52.0,0.75,11.5,198.0,529.55,434.42
2016,7,4,6,30,649.0,58.0,0.7,12.0,247.0,600.11,486.38
2016,7,4,6,45,693.0,62.0,0.7,12.5,299.0,663.3,530.64
2016,7,4,7,0,737.0,66.0,0.7,13.0,351.0,727.44,573.65
2016,7,4,7,15,766.5,70.0,0.7,13.5,403.0,779.56,606.5
2016,7,4,7,30,796.0,74.0,0.7,14.0,455.0,831.03,637.96
2016,7,4,7,45,820.0,76.0,0.75,14.5,506.0,873.8,663.6
2016,7,4,8,0,844.0,78.0,0.8,15.0,557.0,905.59,681.61
2016,7,4,8,15,861.0,80.5,0.8,15.5,605.5,938.76,699.52
2016,7,4,8,30,878.0,83.0,0.8,16.0,654.0,969.62,715.65
2016,7,4,8,45,892.5,84.5,0.85,17.0,699.0,994.23,727.37
2016,7,4,9,0,907.0,86.0,0.9,18.0,744.0,1016.05,737.35
2016,7,4,9,15,916.5,87.5,0.95,18.0,784.0,1029.86,745.14
2016,7,4,9,30,926.0,89.0,1.0,18.0,824.0,1040.48,751.17
2016,7,4,9,45,924.0,96.0,1.05,18.5,856.0,1042.37,750.51
2016,7,4,10,0,922.0,103.0,1.1,19.0,888.0,1040.69,747.88
2016,7,4,10,15,928.0,104.5,1.15,19.0,916.0,1037.62,745.97
2016,7,4,10,30,934.0,106.0,1.2,19.0,944.0,1031.16,742.08
2016,7,4,10,45,937.5,107.0,1.25,19.5,965.0,1018.4,732.96
2016,7,4,11,0,941.0,108.0,1.3,20.0,986.0,1002.37,721.95
2016,7,4,11,15,943.5,109.0,1.3,20.0,1000.5,982.2,708.96
2016,7,4,11,30,946.0,110.0,1.3,20.0,1015.0,958.96,694.1
2016,7,4,11,45,946.5,110.5,1.35,20.0,1021.5,930.56,676.74
2016,7,4,12,0,947.0,111.0,1.4,20.0,1028.0,899.51,657.57
2016,7,4,12,15,947.0,111.0,1.4,20.0,1027.5,865.13,635.44
2016,7,4,12,30,947.0,111.0,1.4,20.0,1027.0,828.49,611.7
2016,7,4,12,45,952.0,106.5,1.45,20.0,1020.5,789.64,586.86
2016,7,4,13,0,957.0,102.0,1.5,20.0,1014.0,748.52,559.28
2016,7,4,13,15,954.5,101.0,1.45,20.0,998.5,703.22,526.1
2016,7,4,13,30,952.0,100.0,1.4,20.0,983.0,656.44,491.14
2016,7,4,13,45,948.0,99.0,1.4,20.0,960.5,607.51,454.1
2016,7,4,14,0,944.0,98.0,1.4,20.0,938.0,557.58,415.24
2016,7,4,14,15,938.5,97.0,1.35,19.5,909.0,506.17,374.56
2016,7,4,14,30,933.0,96.0,1.3,19.0,880.0,454.3,332.2
2016,7,4,14,45,925.5,94.0,1.3,19.0,844.5,400.72,286.98
2016,7,4,15,0,918.0,92.0,1.3,19.0,809.0,347.33,240.96
2016,7,4,15,15,908.0,90.5,1.25,18.5,768.5,294.05,195.08
2016,7,4,15,30,898.0,89.0,1.2,18.0,728.0,241.61,150.57
2016,7,4,15,45,885.5,86.5,1.2,18.0,683.0,189.14,108.65
2016,7,4,16,0,873.0,84.0,1.2,18.0,638.0,138.14,73.93
2016,7,4,16,15,856.0,81.5,1.15,17.5,589.5,88.64,51.71
2016,7,4,16,30,839.0,79.0,1.1,17.0,541.0,64.94,50.89
2016,7,4,16,45,816.5,75.5,1.1,17.0,490.0,54.32,41.9
2016,7,4,17,0,794.0,72.0,1.1,17.0,439.0,53.08,41.0
2016,7,4,17,15,763.0,68.5,1.05,16.5,386.5,51.69,40.04
2016,7,4,17,30,732.0,65.0,1.0,16.0,334.0,50.25,39.0
2016,7,4,17,45,687.5,60.0,1.0,15.5,282.5,47.44,36.7
2016,7,4,18,0,643.0,55.0,1.0,15.0,231.0,44.56,34.23
2016,7,4,18,15,578.0,49.0,0.9,14.0,182.0,37.19,27.7
2016,7,4,18,30,513.0,43.0,0.8,13.0,133.0,33.52,24.28
2016,7,4,18,45,406.5,34.0,0.75,12.5,91.5,27.03,18.07
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,20.33,10.6
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,11.37,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.0,0.8,9.0,31.0,130.77,28.17
2016,7,5,5,30,322.0,30.0,0.8,9.0,62.0,268.17,212.6
2016,7,5,5,45,422.0,38.5,0.85,9.5,105.0,356.74,294.49
2016,7,5,6,0,522.0,47.0,0.9,10.0,148.0,453.72,376.76
2016,7,5,6,15,582.5,53.0,0.85,10.5,197.0,525.79,433.91
2016,7,5,6,30,643.0,59.0,0.8,11.0,246.0,601.27,490.11
2016,7,5,6,45,360.0,106.0,0.8,11.5,214.5,448.71,369.13
2016,7,5,7,0,77.0,153.0,0.8,12.0,183.0,232.38,190.45
2016,7,5,7,15,435.0,113.5,0.8,12.5,318.0,541.48,442.36
2016,7,5,7,30,793.0,74.0,0.8,13.0,453.0,827.92,643.48
2016,7,5,7,45,818.5,75.5,0.8,13.5,504.0,871.37,665.44
2016,7,5,8,0,844.0,77.0,0.8,14.0,555.0,903.95,683.15
2016,7,5,8,15,860.5,79.5,0.8,14.5,603.0,936.7,700.85
2016,7,5,8,30,877.0,82.0,0.8,15.0,651.0,967.12,716.78
2016,7,5,8,45,892.5,83.0,0.85,15.5,696.0,992.16,730.21
2016,7,5,9,0,908.0,84.0,0.9,16.0,741.0,1014.45,741.95
2016,7,5,9,15,917.5,85.5,0.9,16.5,781.0,1028.34,747.38
2016,7,5,9,30,927.0,87.0,0.9,17.0,821.0,1039.04,751.01
2016,7,5,9,45,936.5,87.0,0.95,17.5,856.0,1044.77,752.79
2016,7,5,10,0,946.0,87.0,1.0,18.0,891.0,1047.16,752.69
2016,7,5,10,15,952.0,88.0,1.05,18.0,919.5,1043.75,750.56
2016,7,5,10,30,958.0,89.0,1.1,18.0,948.0,1036.9,746.48
2016,7,5,10,45,962.0,90.0,1.15,18.5,970.0,1024.68,737.78
2016,7,5,11,0,966.0,91.0,1.2,19.0,992.0,1009.1,727.12
2016,7,5,11,15,969.0,91.5,1.2,19.0,1006.5,988.79,714.06
2016,7,5,11,30,972.0,92.0,1.2,19.0,1021.0,965.32,699.1
2016,7,5,11,45,973.0,92.5,1.25,19.0,1028.5,937.07,681.91
2016,7,5,12,0,974.0,93.0,1.3,19.0,1036.0,906.03,662.84
2016,7,5,12,15,974.0,93.0,1.3,19.0,1035.5,871.11,640.4
2016,7,5,12,30,974.0,93.0,1.3,19.0,1035.0,833.83,616.29
2016,7,5,12,45,966.5,97.0,1.35,19.0,1025.0,792.26,589.7
2016,7,5,13,0,959.0,101.0,1.4,19.0,1015.0,749.1,560.83
2016,7,5,13,15,956.0,100.5,1.4,18.5,999.5,703.8,529.06
2016,7,5,13,30,953.0,100.0,1.4,18.0,984.0,657.03,495.27
2016,7,5,13,45,949.5,99.0,1.45,18.0,961.5,608.31,458.45
2016,7,5,14,0,946.0,98.0,1.5,18.0,939.0,558.54,419.63
2016,7,5,14,15,940.0,97.0,1.5,17.5,909.5,506.77,378.52
2016,7,5,14,30,934.0,96.0,1.5,17.0,880.0,454.59,335.69
2016,7,5,14,45,926.5,94.0,1.55,17.0,844.5,400.93,290.02
2016,7,5,15,0,919.0,92.0,1.6,17.0,809.0,347.45,243.48
2016,7,5,15,15,908.5,90.0,1.6,16.5,768.5,293.61,196.71
2016,7,5,15,30,898.0,88.0,1.6,16.0,728.0,240.66,151.34
2016,7,5,15,45,885.5,85.5,1.6,16.0,682.5,188.16,108.93
2016,7,5,16,0,873.0,83.0,1.6,16.0,637.0,137.14,73.87
2016,7,5,16,15,856.0,80.5,1.55,15.5,588.5,87.61,51.53
2016,7,5,16,30,839.0,78.0,1.5,15.0,540.0,64.28,50.74
2016,7,5,16,45,818.0,74.5,1.5,14.5,489.5,53.63,41.74
2016,7,5,17,0,797.0,71.0,1.5,14.0,439.0,52.38,40.9
2016,7,5,17,15,766.5,67.5,1.5,13.5,387.0,50.96,39.89
2016,7,5,17,30,736.0,64.0,1.5,13.0,335.0,49.49,38.8
2016,7,5,17,45,694.5,59.0,1.5,12.5,283.5,46.67,36.46
2016,7,5,18,0,653.0,54.0,1.5,12.0,232.0,43.75,33.93
2016,7,5,18,15,589.0,48.0,1.45,11.5,183.5,36.44,27.31
2016,7,5,18,30,525.0,42.0,1.4,11.0,135.0,32.72,23.76
2016,7,5,18,45,417.5,33.5,1.4,10.5,92.5,26.63,17.86
2016,7,5,19,0,310.0,25.0,1.4,10.0,50.0,20.37,10.67
2016,7,5,19,15,155.0,12.5,1.35,9.5,25.0,11.37,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,15.5,1.2,9.0,30.0,123.88,16.56
2016,7,6,5,30,297.0,31.0,1.2,9.0,60.0,253.8,200.95
2016,7,6,5,45,394.0,40.5,1.25,9.5,102.0,340.71,282.45
2016,7,6,6,0,491.0,50.0,1.3,10.0,144.0,435.8,364.12
2016,7,6,6,15,554.0,56.5,1.25,10.5,193.0,509.31,423.87
2016,7,6,6,30,617.0,63.0,1.2,11.0,242.0,586.37,482.5
2016,7,6,6,45,661.5,68.0,1.2,11.5,293.0,649.56,528.03
2016,7,6,7,0,706.0,73.0,1.2,12.0,344.0,709.39,569.2
2016,7,6,7,15,737.0,77.0,1.15,12.0,395.5,762.01,604.13
2016,7,6,7,30,768.0,81.0,1.1,12.0,447.0,814.08,637.58
2016,7,6,7,45,794.5,83.0,1.1,12.5,498.0,858.57,664.38
2016,7,6,8,0,821.0,85.0,1.1,13.0,549.0,901.63,689.69
2016,7,6,8,15,838.0,88.0,1.1,13.5,596.5,925.25,701.5
2016,7,6,8,30,855.0,91.0,1.1,14.0,644.0,956.26,718.39
2016,7,6,8,45,872.5,91.0,1.1,14.5,689.5,981.68,731.34
2016,7,6,9,0,890.0,91.0,1.1,15.0,735.0,1004.49,742.6
2016,7,6,9,15,899.5,92.5,1.1,15.5,774.5,1018.17,748.03
2016,7,6,9,30,909.0,94.0,1.1,16.0,814.0,1028.72,751.69
2016,7,6,9,45,915.0,96.5,1.15,16.5,847.5,1033.62,752.9
2016,7,6,10,0,921.0,99.0,1.2,17.0,881.0,1035.17,752.21
2016,7,6,10,15,926.5,100.0,1.2,17.0,908.5,1031.22,748.68
2016,7,6,10,30,932.0,101.0,1.2,17.0,936.0,1023.94,743.27
2016,7,6,10,45,939.0,100.0,1.25,17.0,958.0,1012.71,736.44
2016,7,6,11,0,946.0,99.0,1.3,17.0,980.0,998.18,727.62
2016,7,6,11,15,948.0,99.5,1.35,17.0,994.0,977.21,714.74
2016,7,6,11,30,950.0,100.0,1.4,17.0,1008.0,953.19,699.93
2016,7,6,11,45,953.5,98.5,1.45,17.5,1015.5,925.7,681.54
2016,7,6,12,0,957.0,97.0,1.5,18.0,1023.0,895.41,661.3
2016,7,6,12,15,957.0,97.0,1.5,18.0,1022.0,860.99,638.84
2016,7,6,12,30,957.0,97.0,1.5,18.0,1021.0,824.24,614.73
2016,7,6,12,45,955.0,96.5,1.55,18.0,1012.5,783.45,588.21
2016,7,6,13,0,953.0,96.0,1.6,18.0,1004.0,740.8,559.35
2016,7,6,13,15,950.0,95.5,1.6,17.5,988.0,695.81,527.39
2016,7,6,13,30,947.0,95.0,1.6,17.0,972.0,649.36,493.41
2016,7,6,13,45,942.5,94.0,1.65,17.0,949.5,600.4,455.97
2016,7,6,14,0,938.0,93.0,1.7,17.0,927.0,550.49,416.62
2016,7,6,14,15,932.0,92.0,1.7,16.5,897.5,499.15,375.41
2016,7,6,14,30,926.0,91.0,1.7,16.0,868.0,447.41,332.5
2016,7,6,14,45,917.5,89.5,1.75,16.0,833.0,394.21,286.79
2016,7,6,15,0,909.0,88.0,1.8,16.0,798.0,341.28,240.35
2016,7,6,15,15,898.5,86.5,1.8,15.5,757.5,288.34,193.96
2016,7,6,15,30,888.0,85.0,1.8,15.0,717.0,236.28,149.02
2016,7,6,15,45,874.0,83.0,1.8,15.0,672.0,184.45,106.98
2016,7,6,16,0,860.0,81.0,1.8,15.0,627.0,134.25,72.43
2016,7,6,16,15,843.0,78.5,1.75,14.5,579.0,85.4,50.4
2016,7,6,16,30,826.0,76.0,1.7,14.0,531.0,62.82,49.68
2016,7,6,16,45,803.0,73.0,1.7,14.0,480.5,52.45,40.79
2016,7,6,17,0,780.0,70.0,1.7,14.0,430.0,51.51,40.14
2016,7,6,17,15,749.5,66.5,1.65,13.5,378.5,50.08,39.11
2016,7,6,17,30,719.0,63.0,1.6,13.0,327.0,48.59,38.0
2016,7,6,17,45,675.5,58.5,1.55,12.5,276.5,46.16,36.0
2016,7,6,18,0,632.0,54.0,1.5,12.0,226.0,43.67,33.85
2016,7,6,18,15,568.0,48.0,1.45,11.5,178.0,36.37,27.25
2016,7,6,18,30,504.0,42.0,1.4,11.0,130.0,32.67,23.71
2016,7,6,18,45,399.5,33.0,1.35,10.5,89.0,26.17,17.45
2016,7,6,19,0,295.0,24.0,1.3,10.0,48.0,19.45,9.86
2016,7,6,19,15,147.5,12.0,1.25,9.5,24.0,10.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,13.5,0.9,9.0,30.0,134.33,5.82
2016,7,7,5,30,348.0,27.0,0.9,9.0,60.0,279.81,220.15
2016,7,7,5,45,445.5,34.0,0.95,9.5,102.5,365.16,301.24
2016,7,7,6,0,543.0,41.0,1.0,10.0,145.0,453.64,377.23
2016,7,7,6,15,601.5,46.5,0.95,10.5,193.5,525.02,433.96
2016,7,7,6,30,660.0,52.0,0.9,11.0,242.0,599.45,489.73
2016,7,7,6,45,699.0,56.5,0.9,11.5,292.5,659.46,532.25
2016,7,7,7,0,738.0,61.0,0.9,12.0,343.0,720.23,573.51
2016,7,7,7,15,767.0,64.0,0.9,12.5,394.0,770.63,605.77
2016,7,7,7,30,796.0,67.0,0.9,13.0,445.0,820.41,636.65
2016,7,7,7,45,819.5,69.0,0.95,13.5,495.5,853.76,656.27
2016,7,7,8,0,843.0,71.0,1.0,14.0,546.0,894.56,680.85
2016,7,7,8,15,859.0,73.5,1.0,14.5,593.5,927.01,698.51
2016,7,7,8,30,875.0,76.0,1.0,15.0,641.0,957.11,714.5
2016,7,7,8,45,889.0,76.5,1.05,15.5,685.5,980.22,726.79
2016,7,7,9,0,903.0,77.0,1.1,16.0,730.0,1000.58,737.4
2016,7,7,9,15,912.5,78.5,1.15,16.0,769.5,1014.67,745.47
2016,7,7,9,30,922.0,80.0,1.2,16.0,809.0,1025.59,751.72
2016,7,7,9,45,926.5,83.0,1.25,16.5,842.0,1029.9,752.53
2016,7,7,10,0,931.0,86.0,1.3,17.0,875.0,1030.8,751.38
2016,7,7,10,15,936.5,87.0,1.3,17.0,903.0,1027.1,748.01
2016,7,7,10,30,942.0,88.0,1.3,17.0,931.0,1020.02,742.7
2016,7,7,10,45,945.5,89.0,1.35,17.0,952.5,1007.63,735.04
2016,7,7,11,0,949.0,90.0,1.4,17.0,974.0,991.95,725.39
2016,7,7,11,15,952.0,90.5,1.4,17.0,988.5,972.07,712.33
2016,7,7,11,30,955.0,91.0,1.4,17.0,1003.0,949.08,697.35
2016,7,7,11,45,955.5,92.0,1.45,17.0,1009.5,921.37,680.06
2016,7,7,12,0,956.0,93.0,1.5,17.0,1016.0,890.92,660.88
2016,7,7,12,15,956.0,93.0,1.55,17.0,1016.0,856.61,638.98
2016,7,7,12,30,956.0,93.0,1.6,17.0,1016.0,819.97,615.31
2016,7,7,12,45,946.5,98.0,1.65,17.0,1005.5,778.47,588.05
2016,7,7,13,0,937.0,103.0,1.7,17.0,995.0,735.53,558.5
2016,7,7,13,15,934.5,102.5,1.7,17.0,980.0,691.43,525.95
2016,7,7,13,30,932.0,102.0,1.7,17.0,965.0,645.87,491.51
2016,7,7,13,45,928.5,101.0,1.7,17.0,943.0,598.06,454.5
2016,7,7,14,0,925.0,100.0,1.7,17.0,921.0,549.22,415.66
2016,7,7,14,15,919.0,98.5,1.7,16.5,892.0,498.04,374.62
2016,7,7,14,30,913.0,97.0,1.7,16.0,863.0,446.47,331.91
2016,7,7,14,45,906.5,94.5,1.7,16.0,829.0,393.8,286.53
2016,7,7,15,0,900.0,92.0,1.7,16.0,795.0,341.22,240.33
2016,7,7,15,15,890.0,90.5,1.7,15.5,754.5,288.79,194.44
2016,7,7,15,30,880.0,89.0,1.7,15.0,714.0,237.19,149.97
2016,7,7,15,45,869.0,86.0,1.7,15.0,670.0,185.42,107.95
2016,7,7,16,0,858.0,83.0,1.7,15.0,626.0,134.98,73.18
2016,7,7,16,15,840.5,80.0,1.7,14.5,578.0,85.81,51.07
2016,7,7,16,30,823.0,77.0,1.7,14.0,530.0,63.46,50.24
2016,7,7,16,45,802.5,73.5,1.7,14.0,480.0,52.81,41.11
2016,7,7,17,0,782.0,70.0,1.7,14.0,430.0,51.55,40.17
2016,7,7,17,15,751.5,66.5,1.7,13.5,379.0,50.11,39.14
2016,7,7,17,30,721.0,63.0,1.7,13.0,328.0,48.62,38.03
2016,7,7,17,45,681.0,58.0,1.7,12.5,277.5,45.79,35.67
2016,7,7,18,0,641.0,53.0,1.7,12.0,227.0,42.87,33.13
2016,7,7,18,15,577.0,47.0,1.65,11.5,179.0,35.62,26.56
2016,7,7,18,30,513.0,41.0,1.6,11.0,131.0,31.88,22.98
2016,7,7,18,45,412.0,32.5,1.55,10.5,90.0,25.78,17.09
2016,7,7,19,0,311.0,24.0,1.5,10.0,49.0,19.5,9.81
2016,7,7,19,15,155.5,12.0,1.45,9.5,24.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,13.0,1.0,9.0,29.5,133.97,0.0
2016,7,8,5,30,352.0,26.0,1.0,9.0,59.0,280.7,219.91
2016,7,8,5,45,447.0,33.5,1.05,9.5,101.0,365.09,301.25
2016,7,8,6,0,542.0,41.0,1.1,10.0,143.0,452.45,376.66
2016,7,8,6,15,600.5,46.5,1.1,10.0,191.0,523.8,434.79
2016,7,8,6,30,659.0,52.0,1.1,10.0,239.0,598.18,492.34
2016,7,8,6,45,398.0,103.0,1.1,10.5,222.5,474.85,393.6
2016,7,8,7,0,137.0,154.0,1.1,11.0,206.0,299.82,248.14
2016,7,8,7,15,463.0,111.0,1.05,11.5,323.5,561.97,460.91
2016,7,8,7,30,789.0,68.0,1.0,12.0,441.0,815.06,639.75
2016,7,8,7,45,810.5,70.5,1.0,12.5,491.0,847.02,655.0
2016,7,8,8,0,832.0,73.0,1.0,13.0,541.0,886.37,677.98
2016,7,8,8,15,848.0,75.0,1.0,13.5,588.0,917.96,695.23
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,947.27,710.86
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,971.24,722.89
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,992.52,733.19
2016,7,8,9,15,903.0,79.5,1.0,15.5,761.5,1006.07,738.58
2016,7,8,9,30,912.0,81.0,1.0,16.0,800.0,1016.47,742.16
2016,7,8,9,45,921.5,80.5,1.05,16.5,834.5,1021.86,743.74
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,1023.99,743.46
2016,7,8,10,15,936.0,81.0,1.15,17.5,896.5,1019.96,739.46
2016,7,8,10,30,941.0,82.0,1.2,18.0,924.0,1012.56,733.53
2016,7,8,10,45,946.0,81.5,1.25,18.5,945.5,1000.24,724.63
2016,7,8,11,0,951.0,81.0,1.3,19.0,967.0,984.63,713.79
2016,7,8,11,15,953.5,81.5,1.35,19.0,981.0,964.48,701.47
2016,7,8,11,30,956.0,82.0,1.4,19.0,995.0,941.23,687.18
2016,7,8,11,45,957.5,82.0,1.45,19.5,1002.0,913.64,668.78
2016,7,8,12,0,959.0,82.0,1.5,20.0,1009.0,883.28,648.55
2016,7,8,12,15,959.0,82.0,1.55,20.0,1008.5,849.1,626.91
2016,7,8,12,30,959.0,82.0,1.6,20.0,1008.0,812.55,603.5
2016,7,8,12,45,953.0,85.5,1.65,20.0,999.0,772.43,577.42
2016,7,8,13,0,947.0,89.0,1.7,20.0,990.0,730.63,549.29
2016,7,8,13,15,944.0,88.5,1.7,20.0,975.0,685.95,516.61
2016,7,8,13,30,941.0,88.0,1.7,20.0,960.0,639.81,482.07
2016,7,8,13,45,937.5,87.0,1.75,20.0,938.0,591.72,445.44
2016,7,8,14,0,934.0,86.0,1.8,20.0,916.0,542.58,406.87
2016,7,8,14,15,928.5,85.0,1.8,19.5,887.0,491.68,366.26
2016,7,8,14,30,923.0,84.0,1.8,19.0,858.0,440.32,323.94
2016,7,8,14,45,915.5,82.5,1.85,19.0,823.5,387.63,278.92
2016,7,8,15,0,908.0,81.0,1.9,19.0,789.0,335.11,233.11
2016,7,8,15,15,898.5,79.5,1.9,18.5,749.5,282.47,187.3
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,230.62,142.87
2016,7,8,15,45,876.5,76.0,1.9,18.0,666.0,178.96,101.34
2016,7,8,16,0,864.0,74.0,1.9,18.0,622.0,128.77,67.24
2016,7,8,16,15,848.0,71.5,1.85,17.5,574.0,79.78,45.71
2016,7,8,16,30,832.0,69.0,1.8,17.0,526.0,58.17,45.07
2016,7,8,16,45,811.0,66.5,1.8,17.0,476.5,56.65,43.94
2016,7,8,17,0,790.0,64.0,1.8,17.0,427.0,55.02,42.69
2016,7,8,17,15,761.0,60.5,1.7,16.5,376.0,45.67,34.74
2016,7,8,17,30,732.0,57.0,1.6,16.0,325.0,43.99,33.47
2016,7,8,17,45,692.0,52.5,1.55,15.5,275.0,41.38,31.31
2016,7,8,18,0,652.0,48.0,1.5,15.0,225.0,38.68,28.98
2016,7,8,18,15,590.0,43.0,1.4,14.5,177.5,35.39,26.01
2016,7,8,18,30,528.0,38.0,1.3,14.0,130.0,32.07,22.85
2016,7,8,18,45,429.0,30.0,1.2,13.5,89.0,23.67,15.0
2016,7,8,19,0,330.0,22.0,1.1,13.0,48.0,17.74,8.18
2016,7,8,19,15,165.0,11.0,1.05,12.5,24.0,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,195.5,11.5,0.45,10.5,29.5,139.17,0.0
2016,7,9,5,30,391.0,23.0,0.4,11.0,59.0,293.02,225.33
2016,7,9,5,45,482.0,29.5,0.4,11.5,101.0,376.26,305.05
2016,7,9,6,0,573.0,36.0,0.4,12.0,143.0,466.97,380.39
2016,7,9,6,15,629.0,40.5,0.45,12.5,191.0,535.97,434.53
2016,7,9,6,30,685.0,45.0,0.5,13.0,239.0,607.97,488.06
2016,7,9,6,45,722.5,48.5,0.55,14.0,289.5,666.17,527.93
2016,7,9,7,0,760.0,52.0,0.6,15.0,340.0,716.87,560.73
2016,7,9,7,15,786.5,54.5,0.65,15.5,390.5,764.9,591.54
2016,7,9,7,30,813.0,57.0,0.7,16.0,441.0,812.31,621.07
2016,7,9,7,45,833.0,59.0,0.75,16.5,490.5,852.04,644.75
2016,7,9,8,0,853.0,61.0,0.8,17.0,540.0,890.13,667.02
2016,7,9,8,15,868.0,63.0,0.85,17.5,587.0,921.47,684.58
2016,7,9,8,30,883.0,65.0,0.9,18.0,634.0,950.43,700.55
2016,7,9,8,45,895.0,66.5,1.0,18.5,677.5,973.19,713.44
2016,7,9,9,0,907.0,68.0,1.1,19.0,721.0,993.1,724.6
2016,7,9,9,15,916.0,69.0,1.15,19.0,760.5,1006.38,732.07
2016,7,9,9,30,925.0,70.0,1.2,19.0,800.0,1016.5,737.76
2016,7,9,9,45,927.0,75.0,1.3,19.5,833.0,1020.91,739.51
2016,7,9,10,0,929.0,80.0,1.4,20.0,866.0,1021.81,739.18
2016,7,9,10,15,935.0,81.0,1.45,20.0,894.0,1018.8,737.09
2016,7,9,10,30,941.0,82.0,1.5,20.0,922.0,1012.41,733.02
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.0,1000.66,724.29
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,985.6,713.62
2016,7,9,11,15,952.5,83.5,1.6,21.0,980.5,965.43,700.43
2016,7,9,11,30,955.0,84.0,1.6,21.0,995.0,942.16,685.36
2016,7,9,11,45,957.5,83.5,1.65,21.0,1002.5,914.95,668.41
2016,7,9,12,0,960.0,83.0,1.7,21.0,1010.0,884.93,649.55
2016,7,9,12,15,960.0,83.0,1.7,21.0,1009.5,850.68,627.23
2016,7,9,12,30,960.0,83.0,1.7,21.0,1009.0,814.06,603.23
2016,7,9,12,45,958.5,83.5,1.75,21.0,1001.5,774.57,577.58
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,733.11,549.84
2016,7,9,13,15,954.5,83.5,1.8,20.5,978.5,688.37,518.13
2016,7,9,13,30,952.0,83.0,1.8,20.0,963.0,642.09,484.38
2016,7,9,13,45,949.5,81.0,1.85,20.0,941.5,593.25,447.12
2016,7,9,14,0,947.0,79.0,1.9,20.0,920.0,543.27,407.81
2016,7,9,14,15,942.0,78.0,1.9,19.5,891.5,491.99,366.78
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,440.19,323.95
2016,7,9,14,45,931.5,74.5,1.9,19.0,828.5,386.75,278.04
2016,7,9,15,0,926.0,72.0,1.9,19.0,794.0,333.28,231.21
2016,7,9,15,15,916.5,71.0,1.9,18.5,754.0,280.12,184.82
2016,7,9,15,30,907.0,70.0,1.9,18.0,714.0,227.74,139.85
2016,7,9,15,45,896.5,67.5,1.95,18.0,670.0,175.1,97.44
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,123.76,62.52
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.0,74.06,41.02
2016,7,9,16,30,855.0,61.0,1.9,17.0,530.0,52.94,40.54
2016,7,9,16,45,834.5,59.0,1.9,16.5,480.0,51.63,39.66
2016,7,9,17,0,814.0,57.0,1.9,16.0,430.0,50.23,38.68
2016,7,9,17,15,786.5,54.0,1.85,15.5,379.5,47.96,36.92
2016,7,9,17,30,759.0,51.0,1.8,15.0,329.0,45.59,35.03
2016,7,9,17,45,718.5,48.0,1.8,14.5,278.5,37.94,28.37
2016,7,9,18,0,678.0,45.0,1.8,14.0,228.0,36.31,26.99
2016,7,9,18,15,619.5,40.0,1.8,13.0,180.0,32.91,23.96
2016,7,9,18,30,561.0,35.0,1.8,12.0,132.0,29.45,20.7
2016,7,9,18,45,458.5,28.0,1.8,11.5,90.5,23.98,15.4
2016,7,9,19,0,356.0,21.0,1.8,11.0,49.0,18.41,8.68
2016,7,9,19,15,178.0,10.5,1.75,10.5,24.5,9.55,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,12.5,1.25,9.5,29.5,138.49,0.0
2016,7,10,5,30,376.0,25.0,1.3,10.0,59.0,293.34,226.48
2016,7,10,5,45,474.5,32.5,1.4,10.5,102.5,374.44,308.24
2016,7,10,6,0,573.0,40.0,1.5,11.0,146.0,471.52,391.72
2016,7,10,6,15,632.5,45.0,1.5,11.5,195.5,544.13,450.29
2016,7,10,6,30,692.0,50.0,1.5,12.0,245.0,619.78,508.0
2016,7,10,6,45,732.0,54.0,1.55,12.5,297.0,681.05,552.39
2016,7,10,7,0,772.0,58.0,1.6,13.0,349.0,743.11,595.56
2016,7,10,7,15,800.5,61.0,1.6,13.0,401.5,785.61,623.76
2016,7,10,7,30,829.0,64.0,1.6,13.0,454.0,835.71,656.78
2016,7,10,7,45,849.5,66.5,1.6,13.5,505.0,876.81,681.42
2016,7,10,8,0,870.0,69.0,1.6,14.0,556.0,916.22,704.48
2016,7,10,8,15,886.0,71.5,1.6,14.5,605.0,949.31,722.86
2016,7,10,8,30,902.0,74.0,1.6,15.0,654.0,979.98,739.45
2016,7,10,8,45,914.5,75.5,1.65,15.5,699.0,1003.28,751.82
2016,7,10,9,0,927.0,77.0,1.7,16.0,744.0,1023.67,762.37
2016,7,10,9,15,937.0,78.5,1.7,16.5,784.5,1038.48,768.61
2016,7,10,9,30,947.0,80.0,1.7,17.0,825.0,1050.02,772.9
2016,7,10,9,45,954.0,81.5,1.7,17.5,860.0,1055.18,773.24
2016,7,10,10,0,961.0,83.0,1.7,18.0,895.0,1056.89,771.61
2016,7,10,10,15,967.0,84.0,1.7,18.0,924.0,1053.56,768.41
2016,7,10,10,30,973.0,85.0,1.7,18.0,953.0,1046.72,763.2
2016,7,10,10,45,977.0,86.0,1.7,18.5,975.5,1034.46,753.28
2016,7,10,11,0,981.0,87.0,1.7,19.0,998.0,1018.76,741.38
2016,7,10,11,15,983.5,87.0,1.7,19.0,1013.0,997.33,727.35
2016,7,10,11,30,986.0,87.0,1.7,19.0,1028.0,972.71,711.38
2016,7,10,11,45,988.0,87.5,1.75,19.5,1035.5,945.07,692.81
2016,7,10,12,0,990.0,88.0,1.8,20.0,1043.0,914.51,672.32
2016,7,10,12,15,990.0,88.0,1.85,20.0,1043.0,879.13,649.83
2016,7,10,12,30,990.0,88.0,1.9,20.0,1043.0,841.3,625.51
2016,7,10,12,45,984.5,91.0,1.95,20.0,1034.0,799.76,598.42
2016,7,10,13,0,979.0,94.0,2.0,20.0,1025.0,756.42,569.12
2016,7,10,13,15,976.5,93.5,2.0,20.0,1009.5,710.56,535.52
2016,7,10,13,30,974.0,93.0,2.0,20.0,994.0,663.12,499.96
2016,7,10,13,45,972.0,91.0,2.0,20.0,972.0,613.38,461.78
2016,7,10,14,0,970.0,89.0,2.0,20.0,950.0,562.41,421.55
2016,7,10,14,15,964.5,88.0,2.0,20.0,920.5,509.61,378.74
2016,7,10,14,30,959.0,87.0,2.0,20.0,891.0,456.3,334.28
2016,7,10,14,45,953.5,85.0,2.0,20.0,856.0,401.95,287.85
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,347.54,240.45
2016,7,10,15,15,938.5,81.5,1.95,19.5,780.0,292.67,192.88
2016,7,10,15,30,929.0,80.0,1.9,19.0,739.0,238.57,146.78
2016,7,10,15,45,918.0,77.5,1.9,19.0,694.0,184.52,103.59
2016,7,10,16,0,907.0,75.0,1.9,19.0,649.0,131.8,68.11
2016,7,10,16,15,891.0,73.0,1.85,18.5,599.5,80.78,46.43
2016,7,10,16,30,875.0,71.0,1.8,18.0,550.0,59.96,46.43
2016,7,10,16,45,854.5,68.0,1.8,18.0,498.5,58.09,45.01
2016,7,10,17,0,834.0,65.0,1.8,18.0,447.0,56.1,43.46
2016,7,10,17,15,804.5,61.5,1.75,17.5,394.0,46.78,35.57
2016,7,10,17,30,775.0,58.0,1.7,17.0,341.0,45.09,34.3
2016,7,10,17,45,733.5,54.0,1.65,16.5,288.5,42.87,32.5
2016,7,10,18,0,692.0,50.0,1.6,16.0,236.0,40.61,30.57
2016,7,10,18,15,628.0,44.5,1.5,15.0,186.0,36.92,27.31
2016,7,10,18,30,564.0,39.0,1.4,14.0,136.0,33.18,23.81
2016,7,10,18,45,455.5,31.0,1.35,13.0,93.0,26.88,17.8
2016,7,10,19,0,347.0,23.0,1.3,12.0,50.0,18.73,8.76
2016,7,10,19,15,173.5,11.5,1.25,11.5,25.0,10.46,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,12.5,0.65,8.5,28.5,112.12,0.0
2016,7,11,5,30,366.0,25.0,0.6,9.0,57.0,287.17,219.76
2016,7,11,5,45,466.0,32.5,0.6,10.0,100.5,368.47,300.88
2016,7,11,6,0,566.0,40.0,0.6,11.0,144.0,466.19,382.5
2016,7,11,6,15,626.0,45.0,0.55,11.5,193.5,538.88,439.19
2016,7,11,6,30,686.0,50.0,0.5,12.0,243.0,614.65,494.75
2016,7,11,6,45,726.5,54.0,0.5,13.0,295.0,676.12,536.35
2016,7,11,7,0,767.0,58.0,0.5,14.0,347.0,738.41,576.46
2016,7,11,7,15,795.5,61.5,0.5,14.5,399.0,790.03,608.45
2016,7,11,7,30,824.0,65.0,0.5,15.0,451.0,832.1,633.02
2016,7,11,7,45,845.0,67.5,0.55,16.0,502.0,873.54,656.4
2016,7,11,8,0,866.0,70.0,0.6,17.0,553.0,913.32,678.16
2016,7,11,8,15,882.0,72.0,0.65,17.5,601.5,945.7,696.06
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,975.69,712.39
2016,7,11,8,45,910.0,75.5,0.75,19.0,694.5,998.48,722.77
2016,7,11,9,0,922.0,77.0,0.8,20.0,739.0,1018.36,731.39
2016,7,11,9,15,931.0,78.5,0.85,20.5,779.0,1032.16,737.71
2016,7,11,9,30,940.0,80.0,0.9,21.0,819.0,1042.71,742.21
2016,7,11,9,45,938.5,86.5,0.95,21.5,851.5,1045.03,741.82
2016,7,11,10,0,937.0,93.0,1.0,22.0,884.0,1043.73,739.46
2016,7,11,10,15,942.5,94.0,1.05,22.0,912.0,1039.88,737.13
2016,7,11,10,30,948.0,95.0,1.1,22.0,940.0,1032.63,732.84
2016,7,11,10,45,951.5,96.0,1.15,22.5,961.5,1020.03,723.99
2016,7,11,11,0,955.0,97.0,1.2,23.0,983.0,1004.1,713.22
2016,7,11,11,15,957.5,97.5,1.2,23.0,997.5,983.49,700.14
2016,7,11,11,30,960.0,98.0,1.2,23.0,1012.0,959.75,685.21
2016,7,11,11,45,960.5,98.5,1.25,23.5,1019.0,931.27,666.82
2016,7,11,12,0,961.0,99.0,1.3,24.0,1026.0,900.05,646.65
2016,7,11,12,15,961.0,99.0,1.35,24.0,1025.5,865.4,625.41
2016,7,11,12,30,961.0,99.0,1.4,24.0,1025.0,828.4,602.43
2016,7,11,12,45,962.5,97.0,1.45,24.0,1018.0,788.6,577.33
2016,7,11,13,0,964.0,95.0,1.5,24.0,1011.0,746.67,549.76
2016,7,11,13,15,961.5,94.5,1.55,23.5,995.5,701.41,518.87
2016,7,11,13,30,959.0,94.0,1.6,23.0,980.0,654.61,485.85
2016,7,11,13,45,956.0,92.5,1.65,23.0,958.0,605.37,449.05
2016,7,11,14,0,953.0,91.0,1.7,23.0,936.0,555.01,410.22
2016,7,11,14,15,947.5,90.0,1.7,22.5,907.5,502.99,369.4
2016,7,11,14,30,942.0,89.0,1.7,22.0,879.0,450.49,326.82
2016,7,11,14,45,935.5,87.5,1.75,22.0,844.0,396.98,281.74
2016,7,11,15,0,929.0,86.0,1.8,22.0,809.0,343.52,235.73
2016,7,11,15,15,920.0,84.5,1.8,21.5,769.0,289.7,189.55
2016,7,11,15,30,911.0,83.0,1.8,21.0,729.0,236.59,144.74
2016,7,11,15,45,900.0,80.5,1.8,21.0,684.5,183.42,102.67
2016,7,11,16,0,889.0,78.0,1.8,21.0,640.0,131.57,68.2
2016,7,11,16,15,873.5,75.5,1.75,20.5,591.5,81.08,47.05
2016,7,11,16,30,858.0,73.0,1.7,20.0,543.0,61.15,47.06
2016,7,11,16,45,839.0,69.5,1.7,19.5,492.5,58.99,45.51
2016,7,11,17,0,820.0,66.0,1.7,19.0,442.0,56.69,43.79
2016,7,11,17,15,791.0,62.5,1.65,18.0,389.5,47.45,36.09
2016,7,11,17,30,762.0,59.0,1.6,17.0,337.0,45.81,34.93
2016,7,11,17,45,723.5,54.5,1.55,16.5,285.5,43.25,32.83
2016,7,11,18,0,685.0,50.0,1.5,16.0,234.0,40.61,30.57
2016,7,11,18,15,621.5,44.5,1.4,15.0,184.0,36.92,27.31
2016,7,11,18,30,558.0,39.0,1.3,14.0,134.0,33.19,23.81
2016,7,11,18,45,453.5,31.0,1.25,13.5,91.5,26.92,17.77
2016,7,11,19,0,349.0,23.0,1.2,13.0,49.0,18.77,8.58
2016,7,11,19,15,174.5,11.5,1.2,12.0,24.5,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,193.5,11.5,1.0,9.5,28.5,116.78,0.0
2016,7,12,5,30,387.0,23.0,1.0,10.0,57.0,289.11,219.48
2016,7,12,5,45,484.5,30.0,1.05,10.5,100.0,377.13,308.73
2016,7,12,6,0,582.0,37.0,1.1,11.0,143.0,472.94,390.61
2016,7,12,6,15,640.0,42.0,1.05,11.0,192.5,544.52,448.4
2016,7,12,6,30,698.0,47.0,1.0,11.0,242.0,619.18,505.31
2016,7,12,6,45,737.5,50.5,1.0,11.5,293.5,679.52,548.1
2016,7,12,7,0,777.0,54.0,1.0,12.0,345.0,732.42,583.62
2016,7,12,7,15,804.5,57.0,1.0,12.5,397.5,782.52,615.78
2016,7,12,7,30,832.0,60.0,1.0,13.0,450.0,831.99,646.44
2016,7,12,7,45,853.0,62.0,1.05,13.5,500.5,873.1,671.33
2016,7,12,8,0,874.0,64.0,1.1,14.0,551.0,912.57,694.76
2016,7,12,8,15,889.5,66.0,1.15,14.5,599.5,944.8,713.04
2016,7,12,8,30,905.0,68.0,1.2,15.0,648.0,974.58,729.66
2016,7,12,8,45,917.0,70.0,1.25,15.5,693.0,998.24,742.22
2016,7,12,9,0,929.0,72.0,1.3,16.0,738.0,1018.95,752.95
2016,7,12,9,15,938.5,73.0,1.3,16.0,778.0,1032.83,759.89
2016,7,12,9,30,948.0,74.0,1.3,16.0,818.0,1043.47,764.97
2016,7,12,9,45,954.0,76.5,1.35,16.5,853.0,1048.95,766.44
2016,7,12,10,0,960.0,79.0,1.4,17.0,888.0,1050.94,765.89
2016,7,12,10,15,965.5,79.5,1.4,17.0,917.0,1046.7,762.13
2016,7,12,10,30,971.0,80.0,1.4,17.0,946.0,1038.99,756.4
2016,7,12,10,45,975.5,80.5,1.45,17.5,968.0,1026.86,747.48
2016,7,12,11,0,980.0,81.0,1.5,18.0,990.0,1011.3,736.52
2016,7,12,11,15,982.5,81.5,1.5,18.0,1005.0,990.53,722.94
2016,7,12,11,30,985.0,82.0,1.5,18.0,1020.0,966.56,707.4
2016,7,12,11,45,987.0,82.5,1.55,18.0,1027.5,939.05,690.32
2016,7,12,12,0,989.0,83.0,1.6,18.0,1035.0,908.62,671.23
2016,7,12,12,15,989.5,83.0,1.6,18.0,1035.5,873.75,648.48
2016,7,12,12,30,990.0,83.0,1.6,18.0,1036.0,836.38,623.95
2016,7,12,12,45,982.0,88.0,1.65,18.5,1027.0,794.8,595.78
2016,7,12,13,0,974.0,93.0,1.7,19.0,1018.0,751.54,565.53
2016,7,12,13,15,972.0,92.5,1.7,18.5,1003.0,706.15,533.38
2016,7,12,13,30,970.0,92.0,1.7,18.0,988.0,659.16,499.08
2016,7,12,13,45,968.0,90.5,1.7,18.0,966.5,609.94,461.18
2016,7,12,14,0,966.0,89.0,1.7,18.0,945.0,559.49,421.23
2016,7,12,14,15,961.0,88.0,1.7,18.0,916.0,507.02,378.55
2016,7,12,14,30,956.0,87.0,1.7,18.0,887.0,454.01,334.16
2016,7,12,14,45,950.5,85.0,1.75,18.0,852.5,399.72,287.73
2016,7,12,15,0,945.0,83.0,1.8,18.0,818.0,345.37,240.25
2016,7,12,15,15,935.5,81.5,1.8,17.5,777.0,290.57,192.53
2016,7,12,15,30,926.0,80.0,1.8,17.0,736.0,236.53,146.27
2016,7,12,15,45,915.0,78.0,1.8,17.0,691.0,182.89,103.26
2016,7,12,16,0,904.0,76.0,1.8,17.0,646.0,130.58,68.16
2016,7,12,16,15,888.0,73.5,1.75,16.5,597.0,79.28,46.67
2016,7,12,16,30,872.0,71.0,1.7,16.0,548.0,59.95,46.81
2016,7,12,16,45,851.5,68.0,1.7,16.0,496.5,58.08,45.38
2016,7,12,17,0,831.0,65.0,1.7,16.0,445.0,56.08,43.81
2016,7,12,17,15,802.0,61.5,1.65,15.5,392.0,46.81,35.9
2016,7,12,17,30,773.0,58.0,1.6,15.0,339.0,45.13,34.63
2016,7,12,17,45,732.0,54.0,1.55,14.5,286.5,42.92,32.82
2016,7,12,18,0,691.0,50.0,1.5,14.0,234.0,40.67,30.89
2016,7,12,18,15,626.0,44.5,1.35,13.0,184.0,36.98,27.59
2016,7,12,18,30,561.0,39.0,1.2,12.0,134.0,33.24,24.07
2016,7,12,18,45,452.0,31.0,1.1,11.5,91.0,26.95,17.96
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,18.8,8.54
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,186.5,12.0,0.75,8.5,27.5,113.19,0.0
