Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,5,30,373.0,24.0,0.7,9.0,55.0,280.07,210.74
2016,7,13,5,45,476.0,31.5,0.7,10.0,99.0,372.83,304.13
2016,7,13,6,0,579.0,39.0,0.7,11.0,143.0,472.8,387.92
2016,7,13,6,15,640.0,44.5,0.7,11.5,193.5,547.3,446.77
2016,7,13,6,30,701.0,50.0,0.7,12.0,244.0,625.01,504.66
2016,7,13,6,45,742.5,53.5,0.7,12.5,297.0,687.16,548.0
2016,7,13,7,0,784.0,57.0,0.7,13.0,350.0,750.15,589.97
2016,7,13,7,15,812.5,60.0,0.7,13.5,402.5,793.1,616.21
2016,7,13,7,30,841.0,63.0,0.7,14.0,455.0,843.61,646.99
2016,7,13,7,45,862.5,65.5,0.7,15.0,507.0,886.02,670.07
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,926.76,691.5
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,959.1,708.31
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,988.97,723.45
2016,7,13,8,45,927.0,73.5,0.7,18.0,702.5,1012.06,732.83
2016,7,13,9,0,939.0,75.0,0.7,19.0,748.0,1032.19,740.4
2016,7,13,9,15,948.0,77.0,0.7,19.5,788.5,1046.76,745.99
2016,7,13,9,30,957.0,79.0,0.7,20.0,829.0,1058.01,749.71
2016,7,13,9,45,953.0,86.5,0.75,21.0,861.0,1059.0,747.14
2016,7,13,10,0,949.0,94.0,0.8,22.0,893.0,1056.27,742.61
2016,7,13,10,15,954.5,95.0,0.85,22.5,922.0,1052.33,738.95
2016,7,13,10,30,960.0,96.0,0.9,23.0,951.0,1044.92,733.33
2016,7,13,10,45,964.5,96.5,0.95,23.5,973.0,1032.58,724.86
2016,7,13,11,0,969.0,97.0,1.0,24.0,995.0,1016.84,714.46
2016,7,13,11,15,971.5,97.5,1.0,24.5,1010.0,995.92,700.04
2016,7,13,11,30,974.0,98.0,1.0,25.0,1025.0,971.83,683.84
2016,7,13,11,45,975.5,98.5,1.05,25.5,1032.5,943.81,666.16
2016,7,13,12,0,977.0,99.0,1.1,26.0,1040.0,912.93,646.68
2016,7,13,12,15,977.0,99.0,1.15,26.0,1039.5,877.71,625.59
2016,7,13,12,30,977.0,99.0,1.2,26.0,1039.0,840.08,602.74
2016,7,13,12,45,975.5,98.5,1.25,26.0,1030.5,798.68,577.16
2016,7,13,13,0,974.0,98.0,1.3,26.0,1022.0,755.32,549.12
2016,7,13,13,15,971.0,97.5,1.35,26.0,1006.5,709.19,517.22
2016,7,13,13,30,968.0,97.0,1.4,26.0,991.0,661.54,483.31
2016,7,13,13,45,963.5,96.5,1.45,26.0,968.0,611.73,446.78
2016,7,13,14,0,959.0,96.0,1.5,26.0,945.0,560.9,408.32
2016,7,13,14,15,953.0,95.0,1.5,25.5,915.5,508.21,367.72
2016,7,13,14,30,947.0,94.0,1.5,25.0,886.0,455.07,325.36
2016,7,13,14,45,938.5,92.5,1.55,25.0,850.0,400.46,280.22
2016,7,13,15,0,930.0,91.0,1.6,25.0,814.0,346.09,234.29
2016,7,13,15,15,919.5,89.5,1.6,24.5,772.5,291.7,188.43
2016,7,13,15,30,909.0,88.0,1.6,24.0,731.0,238.17,144.06
2016,7,13,15,45,894.5,86.0,1.6,24.0,685.0,184.82,102.75
2016,7,13,16,0,880.0,84.0,1.6,24.0,639.0,133.14,69.31
2016,7,13,16,15,862.5,81.5,1.6,23.5,589.5,82.89,49.15
2016,7,13,16,30,845.0,79.0,1.6,23.0,540.0,65.06,49.78
2016,7,13,16,45,821.5,76.0,1.6,22.5,488.5,54.9,41.45
2016,7,13,17,0,798.0,73.0,1.6,22.0,437.0,54.04,40.98
2016,7,13,17,15,766.0,69.0,1.55,21.0,384.0,52.3,39.81
2016,7,13,17,30,734.0,65.0,1.5,20.0,331.0,50.48,38.54
2016,7,13,17,45,688.5,60.0,1.45,19.5,279.0,47.68,36.28
2016,7,13,18,0,643.0,55.0,1.4,19.0,227.0,44.81,33.85
2016,7,13,18,15,574.5,49.0,1.3,18.0,177.5,37.42,27.37
2016,7,13,18,30,506.0,43.0,1.2,17.0,128.0,33.78,23.99
2016,7,13,18,45,393.5,33.5,1.1,16.0,86.5,26.85,17.46
2016,7,13,19,0,281.0,24.0,1.0,15.0,45.0,19.7,8.77
2016,7,13,19,15,140.5,12.0,0.9,14.5,22.5,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,0.65,9.5,26.0,99.12,0.0
2016,7,14,5,30,319.0,26.0,0.6,10.0,52.0,257.23,190.2
2016,7,14,5,45,432.0,34.0,0.6,11.0,95.5,354.3,287.39
2016,7,14,6,0,545.0,42.0,0.6,12.0,139.0,458.93,374.85
2016,7,14,6,15,609.5,48.0,0.6,12.5,189.0,529.02,430.43
2016,7,14,6,30,674.0,54.0,0.6,13.0,239.0,609.03,490.07
2016,7,14,6,45,720.5,57.5,0.6,14.0,292.5,674.41,534.71
2016,7,14,7,0,767.0,61.0,0.6,15.0,346.0,740.9,577.86
2016,7,14,7,15,797.0,64.0,0.6,15.5,399.0,793.21,610.3
2016,7,14,7,30,827.0,67.0,0.6,16.0,452.0,836.0,635.34
2016,7,14,7,45,850.0,69.5,0.6,17.0,504.0,879.35,658.96
2016,7,14,8,0,873.0,72.0,0.6,18.0,556.0,921.14,680.84
2016,7,14,8,15,889.5,74.0,0.6,18.5,605.0,954.16,697.88
2016,7,14,8,30,906.0,76.0,0.6,19.0,654.0,984.77,713.31
2016,7,14,8,45,919.0,77.5,0.65,20.0,699.5,1008.68,724.2
2016,7,14,9,0,932.0,79.0,0.7,21.0,745.0,1029.66,733.36
2016,7,14,9,15,941.5,81.0,0.75,21.5,786.0,1044.62,740.28
2016,7,14,9,30,951.0,83.0,0.8,22.0,827.0,1056.27,745.38
2016,7,14,9,45,957.5,84.5,0.85,23.0,862.0,1060.93,744.97
2016,7,14,10,0,964.0,86.0,0.9,24.0,897.0,1062.11,742.67
2016,7,14,10,15,969.5,87.0,0.95,24.0,926.0,1058.24,740.38
2016,7,14,10,30,975.0,88.0,1.0,24.0,955.0,1050.85,736.14
2016,7,14,10,45,978.5,89.0,1.05,24.5,977.0,1038.03,727.33
2016,7,14,11,0,982.0,90.0,1.1,25.0,999.0,1021.77,716.57
2016,7,14,11,15,984.5,90.5,1.1,25.0,1014.0,1000.73,703.45
2016,7,14,11,30,987.0,91.0,1.1,25.0,1029.0,976.47,688.45
2016,7,14,11,45,988.0,91.0,1.15,25.5,1036.0,947.34,669.99
2016,7,14,12,0,989.0,91.0,1.2,26.0,1043.0,915.35,649.71
2016,7,14,12,15,989.0,91.5,1.2,26.0,1042.5,880.31,627.95
2016,7,14,12,30,989.0,92.0,1.2,26.0,1042.0,842.8,604.48
2016,7,14,12,45,982.0,95.5,1.3,26.0,1032.5,800.45,578.88
2016,7,14,13,0,975.0,99.0,1.4,26.0,1023.0,756.4,550.79
2016,7,14,13,15,972.0,98.5,1.4,25.5,1007.0,710.17,519.29
2016,7,14,13,30,969.0,98.0,1.4,25.0,991.0,662.42,485.74
2016,7,14,13,45,964.0,97.0,1.4,25.0,968.0,611.83,448.22
2016,7,14,14,0,959.0,96.0,1.4,25.0,945.0,560.29,408.88
2016,7,14,14,15,953.0,95.0,1.35,24.5,915.0,507.55,367.93
2016,7,14,14,30,947.0,94.0,1.3,24.0,885.0,454.36,325.29
2016,7,14,14,45,938.5,92.5,1.3,24.0,849.0,399.7,279.95
2016,7,14,15,0,930.0,91.0,1.3,24.0,813.0,345.28,233.9
2016,7,14,15,15,919.5,89.5,1.3,23.5,772.0,290.84,188.01
2016,7,14,15,30,909.0,88.0,1.3,23.0,731.0,237.26,143.62
2016,7,14,15,45,895.0,86.0,1.3,23.0,685.0,183.93,102.35
2016,7,14,16,0,881.0,84.0,1.3,23.0,639.0,132.22,69.02
2016,7,14,16,15,863.5,81.0,1.25,22.5,589.5,81.54,48.92
2016,7,14,16,30,846.0,78.0,1.2,22.0,540.0,64.42,49.44
2016,7,14,16,45,823.0,75.0,1.2,21.5,488.0,54.24,41.07
2016,7,14,17,0,800.0,72.0,1.2,21.0,436.0,53.35,40.57
2016,7,14,17,15,768.0,68.0,1.15,20.0,383.0,51.57,39.37
2016,7,14,17,30,736.0,64.0,1.1,19.0,330.0,49.72,38.06
2016,7,14,17,45,690.5,59.5,1.1,18.0,278.0,47.31,36.2
2016,7,14,18,0,645.0,55.0,1.1,17.0,226.0,44.86,34.2
2016,7,14,18,15,576.0,48.5,1.0,16.0,176.5,37.06,27.3
2016,7,14,18,30,507.0,42.0,0.9,15.0,127.0,32.96,23.49
2016,7,14,18,45,393.5,33.0,0.85,14.5,85.5,26.45,17.23
2016,7,14,19,0,280.0,24.0,0.8,14.0,44.0,19.75,8.6
2016,7,14,19,15,140.0,12.0,0.75,13.5,22.0,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,170.0,12.0,0.9,8.5,25.5,103.78,0.0
2016,7,15,5,30,340.0,24.0,0.9,9.0,51.0,266.12,195.21
2016,7,15,5,45,444.5,32.0,0.95,10.0,93.5,359.21,293.28
2016,7,15,6,0,549.0,40.0,1.0,11.0,136.0,452.36,373.54
2016,7,15,6,15,612.5,45.5,0.95,11.5,186.0,527.59,433.77
2016,7,15,6,30,676.0,51.0,0.9,12.0,236.0,606.16,492.89
2016,7,15,6,45,719.0,55.0,0.9,12.5,288.0,669.34,537.76
2016,7,15,7,0,762.0,59.0,0.9,13.0,340.0,733.49,581.29
2016,7,15,7,15,791.5,62.0,0.85,13.5,393.0,785.21,613.45
2016,7,15,7,30,821.0,65.0,0.8,14.0,446.0,827.45,637.94
2016,7,15,7,45,844.0,67.5,0.8,15.0,497.5,870.71,662.07
2016,7,15,8,0,867.0,70.0,0.8,16.0,549.0,912.43,684.45
2016,7,15,8,15,883.5,72.5,0.8,16.5,598.0,946.04,702.31
2016,7,15,8,30,900.0,75.0,0.8,17.0,647.0,977.24,718.48
2016,7,15,8,45,913.0,76.5,0.85,17.5,692.5,1001.11,730.92
2016,7,15,9,0,926.0,78.0,0.9,18.0,738.0,1022.08,741.65
2016,7,15,9,15,936.0,79.5,0.9,18.5,779.0,1036.96,747.58
2016,7,15,9,30,946.0,81.0,0.9,19.0,820.0,1048.58,751.64
2016,7,15,9,45,950.5,84.0,0.95,20.0,854.5,1053.0,751.09
2016,7,15,10,0,955.0,87.0,1.0,21.0,889.0,1053.91,748.61
2016,7,15,10,15,960.5,88.0,1.05,21.0,918.5,1050.09,746.25
2016,7,15,10,30,966.0,89.0,1.1,21.0,948.0,1042.8,741.93
2016,7,15,10,45,971.0,89.5,1.15,21.5,970.5,1031.01,733.56
2016,7,15,11,0,976.0,90.0,1.2,22.0,993.0,1015.79,723.21
2016,7,15,11,15,979.0,90.5,1.2,22.0,1008.0,995.33,710.2
2016,7,15,11,30,982.0,91.0,1.2,22.0,1023.0,971.65,695.28
2016,7,15,11,45,984.0,91.0,1.25,22.0,1031.0,943.5,678.4
2016,7,15,12,0,986.0,91.0,1.3,22.0,1039.0,912.46,659.57
2016,7,15,12,15,986.0,91.0,1.3,22.0,1039.0,877.05,637.1
2016,7,15,12,30,986.0,91.0,1.3,22.0,1039.0,839.19,612.92
2016,7,15,12,45,981.5,93.5,1.3,22.0,1030.0,797.91,586.29
2016,7,15,13,0,977.0,96.0,1.3,22.0,1021.0,754.76,557.36
2016,7,15,13,15,974.5,95.5,1.3,21.5,1005.5,708.77,525.57
2016,7,15,13,30,972.0,95.0,1.3,21.0,990.0,661.2,491.67
2016,7,15,13,45,969.5,93.0,1.3,21.0,968.0,611.03,453.95
2016,7,15,14,0,967.0,91.0,1.3,21.0,946.0,559.69,414.21
2016,7,15,14,15,961.5,89.5,1.25,21.0,916.5,506.4,371.52
2016,7,15,14,30,956.0,88.0,1.2,21.0,887.0,452.61,327.23
2016,7,15,14,45,949.0,86.5,1.2,21.0,851.5,398.01,281.39
2016,7,15,15,0,942.0,85.0,1.2,21.0,816.0,343.5,234.66
2016,7,15,15,15,932.5,83.5,1.15,20.5,775.0,288.68,187.8
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,234.62,142.45
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,180.99,100.6
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,128.92,66.93
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,77.83,47.1
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,61.9,47.92
2016,7,15,16,45,838.0,71.5,1.1,18.5,491.0,60.39,46.92
2016,7,15,17,0,814.0,69.0,1.1,18.0,439.0,51.28,39.29
2016,7,15,17,15,782.5,65.5,1.05,17.5,385.5,49.79,38.24
2016,7,15,17,30,751.0,62.0,1.0,17.0,332.0,48.25,37.1
2016,7,15,17,45,703.5,58.0,0.95,16.5,279.5,46.17,35.43
2016,7,15,18,0,656.0,54.0,0.9,16.0,227.0,44.08,33.66
2016,7,15,18,15,586.5,47.5,0.85,15.0,177.0,36.32,26.77
2016,7,15,18,30,517.0,41.0,0.8,14.0,127.0,32.18,22.9
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.0,26.06,16.95
2016,7,15,19,0,276.0,24.0,0.7,13.0,43.0,19.81,8.39
2016,7,15,19,15,138.0,12.0,0.7,12.5,21.5,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.5,0.9,10.5,24.0,91.23,0.0
2016,7,16,5,30,293.0,25.0,0.9,11.0,48.0,238.04,170.34
2016,7,16,5,45,407.0,33.5,0.9,11.5,90.5,337.07,273.61
2016,7,16,6,0,521.0,42.0,0.9,12.0,133.0,441.75,362.92
2016,7,16,6,15,587.0,48.0,0.9,12.5,182.0,517.22,423.88
2016,7,16,6,30,653.0,54.0,0.9,13.0,231.0,591.93,480.51
2016,7,16,6,45,701.5,57.5,0.9,13.5,283.5,658.16,527.8
2016,7,16,7,0,750.0,61.0,0.9,14.0,336.0,725.68,573.76
2016,7,16,7,15,780.0,64.5,0.9,14.5,389.0,778.16,607.18
2016,7,16,7,30,810.0,68.0,0.9,15.0,442.0,830.04,639.18
2016,7,16,7,45,836.0,69.5,0.9,15.5,494.0,865.52,659.14
2016,7,16,8,0,862.0,71.0,0.9,16.0,546.0,908.55,683.9
2016,7,16,8,15,878.5,73.0,0.9,16.5,595.0,941.42,701.39
2016,7,16,8,30,895.0,75.0,0.9,17.0,644.0,971.93,717.25
2016,7,16,8,45,910.0,75.5,0.95,17.5,689.5,996.49,730.21
2016,7,16,9,0,925.0,76.0,1.0,18.0,735.0,1018.26,741.46
2016,7,16,9,15,935.0,77.5,1.0,18.5,776.0,1033.19,747.46
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,1044.87,751.6
2016,7,16,9,45,949.0,82.5,1.05,19.5,851.0,1049.42,752.52
2016,7,16,10,0,953.0,86.0,1.1,20.0,885.0,1050.44,751.48
2016,7,16,10,15,958.5,87.0,1.15,20.0,914.5,1046.68,749.08
2016,7,16,10,30,964.0,88.0,1.2,20.0,944.0,1039.43,744.7
2016,7,16,10,45,968.5,89.0,1.25,20.5,966.0,1027.73,736.27
2016,7,16,11,0,973.0,90.0,1.3,21.0,988.0,1012.59,725.84
2016,7,16,11,15,976.0,90.5,1.3,21.0,1003.5,992.19,712.74
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,968.57,697.72
2016,7,16,11,45,980.0,91.0,1.35,21.5,1026.5,939.63,678.82
2016,7,16,12,0,981.0,91.0,1.4,22.0,1034.0,907.85,658.09
2016,7,16,12,15,981.5,91.5,1.4,21.5,1034.5,873.44,637.37
2016,7,16,12,30,982.0,92.0,1.4,21.0,1035.0,836.52,614.8
2016,7,16,12,45,978.0,93.5,1.45,21.0,1026.5,794.84,588.22
2016,7,16,13,0,974.0,95.0,1.5,21.0,1018.0,751.31,559.21
2016,7,16,13,15,972.0,94.5,1.5,21.0,1003.0,705.74,526.33
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,658.54,491.44
2016,7,16,13,45,966.0,93.5,1.5,21.0,965.5,608.81,453.74
2016,7,16,14,0,962.0,93.0,1.5,21.0,943.0,558.01,414.13
2016,7,16,14,15,956.5,92.0,1.45,21.0,914.0,505.28,371.65
2016,7,16,14,30,951.0,91.0,1.4,21.0,885.0,452.04,327.58
2016,7,16,14,45,943.5,89.5,1.4,21.0,849.0,397.45,281.57
2016,7,16,15,0,936.0,88.0,1.4,21.0,813.0,342.99,234.76
2016,7,16,15,15,926.5,86.5,1.35,20.5,772.5,288.4,187.99
2016,7,16,15,30,917.0,85.0,1.3,20.0,732.0,234.57,142.79
2016,7,16,15,45,903.5,83.0,1.3,20.0,686.0,180.82,100.88
2016,7,16,16,0,890.0,81.0,1.3,20.0,640.0,128.64,67.27
2016,7,16,16,15,873.0,78.5,1.25,19.5,590.5,77.8,48.0
2016,7,16,16,30,856.0,76.0,1.2,19.0,541.0,63.2,49.04
2016,7,16,16,45,833.0,73.0,1.2,18.5,489.0,52.98,40.52
2016,7,16,17,0,810.0,70.0,1.2,18.0,437.0,52.02,39.95
2016,7,16,17,15,778.5,66.5,1.15,17.5,384.0,50.57,38.92
2016,7,16,17,30,747.0,63.0,1.1,17.0,331.0,49.06,37.82
2016,7,16,17,45,702.0,58.5,1.1,16.5,278.5,46.62,35.83
2016,7,16,18,0,657.0,54.0,1.1,16.0,226.0,44.14,33.7
2016,7,16,18,15,587.0,47.5,1.0,15.0,176.0,36.37,26.8
2016,7,16,18,30,517.0,41.0,0.9,14.0,126.0,32.23,22.92
2016,7,16,18,45,401.5,32.0,0.85,13.5,84.0,25.68,16.58
2016,7,16,19,0,286.0,23.0,0.8,13.0,42.0,18.94,7.41
2016,7,16,19,15,143.0,11.5,0.8,12.5,21.0,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,178.5,11.0,0.85,9.5,24.5,107.12,0.0
2016,7,17,5,30,357.0,22.0,0.9,10.0,49.0,263.68,185.86
2016,7,17,5,45,466.0,29.5,0.95,10.5,92.5,362.31,294.61
2016,7,17,6,0,575.0,37.0,1.0,11.0,136.0,465.45,383.31
2016,7,17,6,15,637.0,42.0,0.95,11.0,186.0,539.65,443.5
2016,7,17,6,30,699.0,47.0,0.9,11.0,236.0,617.16,502.78
2016,7,17,6,45,738.0,51.5,0.9,11.5,288.0,678.57,546.45
2016,7,17,7,0,777.0,56.0,0.9,12.0,340.0,740.72,588.61
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.0,783.53,615.32
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,833.91,646.59
2016,7,17,7,45,584.0,140.0,0.9,13.5,424.0,735.56,573.82
2016,7,17,8,0,334.0,218.0,0.9,14.0,402.0,578.44,454.6
2016,7,17,8,15,624.0,143.5,0.95,14.5,525.0,798.95,616.06
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,982.4,733.63
2016,7,17,8,45,927.5,69.5,1.05,16.0,693.5,1005.87,742.25
2016,7,17,9,0,941.0,70.0,1.1,17.0,739.0,1026.44,751.38
2016,7,17,9,15,950.0,71.5,1.1,17.0,779.5,1040.62,758.36
2016,7,17,9,30,959.0,73.0,1.1,17.0,820.0,1051.48,763.45
2016,7,17,9,45,954.5,81.5,1.15,17.5,853.0,1053.39,762.7
2016,7,17,10,0,950.0,90.0,1.2,18.0,886.0,1051.49,759.82
2016,7,17,10,15,956.0,91.0,1.2,18.0,915.0,1048.15,756.7
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,1041.32,751.56
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,1028.62,743.35
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,1012.52,733.05
2016,7,17,11,15,970.5,95.5,1.4,19.0,1002.5,991.64,719.5
2016,7,17,11,30,973.0,96.0,1.4,19.0,1017.0,967.57,704.02
2016,7,17,11,45,973.5,96.5,1.45,19.0,1024.5,938.7,686.21
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,907.01,666.49
2016,7,17,12,15,973.5,97.0,1.5,19.0,1031.5,871.43,643.43
2016,7,17,12,30,973.0,97.0,1.5,19.0,1031.0,833.46,618.67
2016,7,17,12,45,969.0,98.5,1.55,19.0,1022.0,792.0,591.9
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,748.71,562.49
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,702.77,529.99
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,655.32,495.42
2016,7,17,13,45,955.0,97.5,1.65,18.0,958.5,605.2,457.23
2016,7,17,14,0,951.0,96.0,1.7,18.0,936.0,554.05,417.03
2016,7,17,14,15,944.5,95.0,1.7,18.0,906.0,501.33,374.13
2016,7,17,14,30,938.0,94.0,1.7,18.0,876.0,448.23,329.66
2016,7,17,14,45,931.5,91.5,1.7,18.0,840.5,393.83,283.04
2016,7,17,15,0,925.0,89.0,1.7,18.0,805.0,339.48,235.58
2016,7,17,15,15,914.0,87.5,1.7,17.5,763.5,285.06,188.39
2016,7,17,15,30,903.0,86.0,1.7,17.0,722.0,231.55,142.94
2016,7,17,15,45,891.0,83.0,1.7,16.5,676.5,177.99,100.8
2016,7,17,16,0,879.0,80.0,1.7,16.0,631.0,125.88,66.91
2016,7,17,16,15,861.5,77.5,1.7,15.5,581.5,75.58,48.03
2016,7,17,16,30,844.0,75.0,1.7,15.0,532.0,62.43,49.19
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.0,60.27,47.61
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,50.51,39.28
2016,7,17,17,15,769.0,64.5,1.7,13.5,377.0,49.0,38.18
2016,7,17,17,30,737.0,61.0,1.7,13.0,324.0,47.44,37.0
2016,7,17,17,45,694.5,56.0,1.7,12.5,272.5,44.53,34.55
2016,7,17,18,0,652.0,51.0,1.7,12.0,221.0,41.54,31.92
2016,7,17,18,15,583.5,45.0,1.65,11.5,172.0,37.48,28.18
2016,7,17,18,30,515.0,39.0,1.6,11.0,123.0,30.56,21.7
2016,7,17,18,45,400.5,30.0,1.55,10.5,82.0,23.95,15.26
2016,7,17,19,0,286.0,21.0,1.5,10.0,41.0,17.13,5.9
2016,7,17,19,15,143.0,10.5,1.45,9.5,20.5,9.55,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,11.5,1.1,9.0,23.0,93.27,0.0
2016,7,18,5,30,305.0,23.0,1.1,9.0,46.0,240.3,165.9
2016,7,18,5,45,422.0,31.0,1.15,9.5,88.0,342.63,279.9
2016,7,18,6,0,539.0,39.0,1.2,10.0,130.0,442.76,367.68
2016,7,18,6,15,603.0,44.5,1.15,10.5,179.0,517.85,428.93
2016,7,18,6,30,667.0,50.0,1.1,11.0,228.0,596.34,489.08
2016,7,18,6,45,713.0,53.5,1.1,11.5,280.5,660.87,535.79
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,726.61,581.21
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,777.39,614.47
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,818.71,640.09
2016,7,18,7,45,839.5,64.5,1.0,12.5,488.0,861.06,665.4
2016,7,18,8,0,863.0,66.0,1.0,13.0,539.0,901.96,689.09
2016,7,18,8,15,878.5,68.0,1.0,13.5,587.5,934.04,706.47
2016,7,18,8,30,894.0,70.0,1.0,14.0,636.0,963.72,722.14
2016,7,18,8,45,907.5,71.0,1.0,14.5,680.5,987.55,733.89
2016,7,18,9,0,921.0,72.0,1.0,15.0,725.0,1008.53,743.84
2016,7,18,9,15,930.0,73.5,1.0,15.5,765.0,1022.57,749.42
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,1033.34,753.11
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,1037.04,753.55
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,1037.22,752.01
2016,7,18,10,15,950.0,83.0,1.15,17.0,901.5,1033.12,749.36
2016,7,18,10,30,955.0,84.0,1.2,17.0,930.0,1025.58,744.71
2016,7,18,10,45,959.0,85.0,1.25,17.5,951.5,1013.62,736.02
2016,7,18,11,0,963.0,86.0,1.3,18.0,973.0,998.28,725.32
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.0,977.21,712.4
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,953.0,697.5
2016,7,18,11,45,969.0,86.5,1.45,18.5,1010.0,924.91,678.77
2016,7,18,12,0,970.0,87.0,1.5,19.0,1017.0,893.99,658.15
2016,7,18,12,15,970.5,87.0,1.5,19.0,1017.0,859.52,635.73
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,822.59,611.56
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,781.96,585.23
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,739.19,556.5
2016,7,18,13,15,970.5,82.5,1.6,18.5,988.0,693.42,523.97
2016,7,18,13,30,968.0,82.0,1.6,18.0,973.0,646.06,489.3
2016,7,18,13,45,966.0,80.5,1.65,18.0,951.0,596.76,451.52
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,546.21,411.55
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,493.66,368.56
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,440.55,323.83
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,386.15,276.93
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,331.69,229.09
2016,7,18,15,15,934.0,71.5,1.65,17.5,760.5,276.92,181.25
2016,7,18,15,30,925.0,70.0,1.6,17.0,720.0,222.87,135.08
2016,7,18,15,45,914.5,67.5,1.6,17.0,675.5,168.83,92.32
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,116.08,58.17
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.0,65.04,39.84
2016,7,18,16,30,873.0,61.0,1.5,16.0,533.0,53.17,40.96
2016,7,18,16,45,853.5,58.0,1.5,16.0,482.0,51.14,39.35
2016,7,18,17,0,834.0,55.0,1.5,16.0,431.0,48.98,37.63
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.0,47.01,36.12
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,44.95,34.49
2016,7,18,17,45,736.5,46.0,1.4,14.5,275.0,41.58,31.64
2016,7,18,18,0,696.0,42.0,1.4,14.0,223.0,34.14,25.04
2016,7,18,18,15,632.5,37.5,1.35,13.5,174.0,31.06,22.21
2016,7,18,18,30,569.0,33.0,1.3,13.0,125.0,27.97,19.21
2016,7,18,18,45,459.0,26.0,1.3,12.5,83.0,22.43,13.77
2016,7,18,19,0,349.0,19.0,1.3,12.0,41.0,16.81,5.14
2016,7,18,19,15,174.5,9.5,1.25,11.5,20.5,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,188.0,10.0,1.0,8.5,23.5,110.98,0.0
2016,7,19,5,30,376.0,20.0,1.0,9.0,47.0,270.73,181.55
2016,7,19,5,45,484.0,26.5,1.0,9.5,90.0,369.37,300.4
2016,7,19,6,0,592.0,33.0,1.0,10.0,133.0,470.78,388.32
2016,7,19,6,15,653.0,37.5,0.95,10.5,182.5,543.82,447.22
2016,7,19,6,30,714.0,42.0,0.9,11.0,232.0,620.29,505.03
2016,7,19,6,45,754.5,45.0,0.9,11.5,284.0,673.33,542.61
2016,7,19,7,0,795.0,48.0,0.9,12.0,336.0,734.83,584.57
2016,7,19,7,15,822.5,50.5,0.9,12.5,388.5,785.04,616.62
2016,7,19,7,30,850.0,53.0,0.9,13.0,441.0,834.6,647.22
2016,7,19,7,45,870.0,55.0,0.9,13.5,492.5,875.57,671.05
2016,7,19,8,0,890.0,57.0,0.9,14.0,544.0,914.79,693.25
2016,7,19,8,15,905.0,59.0,0.9,14.5,592.5,947.16,710.54
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,977.03,726.06
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,999.57,737.79
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,1019.1,747.72
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.0,1032.96,754.15
2016,7,19,9,30,959.0,67.0,1.1,17.0,811.0,1043.48,758.65
2016,7,19,9,45,958.5,73.0,1.15,17.5,845.5,1046.77,758.76
2016,7,19,10,0,958.0,79.0,1.2,18.0,880.0,1046.35,756.79
2016,7,19,10,15,963.5,80.0,1.2,18.0,908.5,1042.7,753.45
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,1035.55,748.1
2016,7,19,10,45,971.5,82.0,1.3,18.5,958.5,1022.01,739.34
2016,7,19,11,0,974.0,83.0,1.4,19.0,980.0,1005.08,728.49
2016,7,19,11,15,976.5,83.5,1.4,19.0,995.0,984.33,715.0
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,960.36,699.55
2016,7,19,11,45,980.0,84.5,1.45,19.5,1017.0,931.99,680.73
2016,7,19,12,0,981.0,85.0,1.5,20.0,1024.0,900.74,660.02
2016,7,19,12,15,981.0,85.0,1.55,20.0,1024.0,865.51,637.82
2016,7,19,12,30,981.0,85.0,1.6,20.0,1024.0,827.8,613.78
2016,7,19,12,45,975.5,87.5,1.65,20.0,1015.0,785.97,586.67
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,742.34,557.17
2016,7,19,13,15,967.0,89.5,1.7,20.0,990.5,696.22,523.48
2016,7,19,13,30,964.0,89.0,1.7,20.0,975.0,648.58,487.83
2016,7,19,13,45,961.5,87.5,1.7,20.0,953.0,599.05,449.83
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,548.33,409.79
2016,7,19,14,15,953.5,85.0,1.7,19.5,901.5,495.67,367.78
2016,7,19,14,30,948.0,84.0,1.7,19.0,872.0,442.5,323.93
2016,7,19,14,45,942.0,82.0,1.7,19.0,837.0,388.12,277.29
2016,7,19,15,0,936.0,80.0,1.7,19.0,802.0,333.72,229.76
2016,7,19,15,15,926.5,78.5,1.65,18.5,761.0,279.06,182.32
2016,7,19,15,30,917.0,77.0,1.6,18.0,720.0,225.17,136.62
2016,7,19,15,45,906.5,74.0,1.6,18.0,675.5,171.06,94.16
2016,7,19,16,0,896.0,71.0,1.6,18.0,631.0,118.25,60.38
2016,7,19,16,15,880.0,68.5,1.6,17.5,582.0,67.14,42.5
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,56.54,43.71
2016,7,19,16,45,844.5,63.0,1.6,16.5,482.0,54.59,42.28
2016,7,19,17,0,825.0,60.0,1.6,16.0,431.0,52.51,40.72
2016,7,19,17,15,795.5,57.0,1.55,15.5,378.5,50.24,38.97
2016,7,19,17,30,766.0,54.0,1.5,15.0,326.0,42.17,32.02
2016,7,19,17,45,725.5,49.5,1.5,14.5,274.0,39.45,29.74
2016,7,19,18,0,685.0,45.0,1.5,14.0,222.0,36.64,27.28
2016,7,19,18,15,619.5,40.0,1.4,13.5,173.0,33.24,24.15
2016,7,19,18,30,554.0,35.0,1.3,13.0,124.0,29.82,20.83
2016,7,19,18,45,444.0,27.0,1.25,12.5,82.0,23.42,14.57
2016,7,19,19,0,334.0,19.0,1.2,12.0,40.0,16.85,4.62
2016,7,19,19,15,167.0,9.5,1.15,11.5,20.0,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,9.5,0.95,8.5,22.5,110.59,0.0
2016,7,20,5,30,377.0,19.0,1.0,9.0,45.0,269.15,174.02
2016,7,20,5,45,482.0,25.5,1.05,10.0,87.5,366.42,297.09
2016,7,20,6,0,587.0,32.0,1.1,11.0,130.0,465.51,383.09
2016,7,20,6,15,648.5,36.5,1.05,11.5,179.5,538.59,442.25
2016,7,20,6,30,710.0,41.0,1.0,12.0,229.0,607.87,494.86
2016,7,20,6,45,750.5,44.5,1.0,12.5,281.0,668.83,538.61
2016,7,20,7,0,791.0,48.0,1.0,13.0,333.0,730.93,581.03
2016,7,20,7,15,819.0,50.5,1.0,13.5,385.5,781.44,613.39
2016,7,20,7,30,847.0,53.0,1.0,14.0,438.0,831.35,644.3
2016,7,20,7,45,867.5,55.0,1.0,14.5,489.0,872.71,668.46
2016,7,20,8,0,888.0,57.0,1.0,15.0,540.0,912.35,691.0
2016,7,20,8,15,903.5,58.5,1.0,15.5,589.0,944.52,708.2
2016,7,20,8,30,919.0,60.0,1.0,16.0,638.0,974.23,723.65
2016,7,20,8,45,930.5,61.5,1.0,17.0,683.0,997.29,733.35
2016,7,20,9,0,942.0,63.0,1.0,18.0,728.0,1017.35,741.15
2016,7,20,9,15,951.0,64.0,1.0,18.5,768.5,1031.14,746.43
2016,7,20,9,30,960.0,65.0,1.0,19.0,809.0,1041.61,749.83
2016,7,20,9,45,959.5,72.0,1.05,19.5,844.0,1046.12,750.73
2016,7,20,10,0,959.0,79.0,1.1,20.0,879.0,1046.86,749.51
2016,7,20,10,15,964.5,79.5,1.15,20.0,908.0,1042.65,746.82
2016,7,20,10,30,970.0,80.0,1.2,20.0,937.0,1034.95,742.14
2016,7,20,10,45,975.0,80.0,1.25,20.5,959.5,1022.75,733.38
2016,7,20,11,0,980.0,80.0,1.3,21.0,982.0,1007.12,722.62
2016,7,20,11,15,982.5,80.5,1.35,21.0,997.0,986.28,710.04
2016,7,20,11,30,985.0,81.0,1.4,21.0,1012.0,962.21,695.45
2016,7,20,11,45,987.5,80.5,1.45,21.5,1019.5,934.06,676.9
2016,7,20,12,0,990.0,80.0,1.5,22.0,1027.0,902.95,656.44
2016,7,20,12,15,990.0,80.0,1.5,22.0,1027.0,867.49,633.68
2016,7,20,12,30,990.0,80.0,1.5,22.0,1027.0,829.51,609.16
2016,7,20,12,45,988.0,81.0,1.55,22.0,1019.5,788.61,583.02
2016,7,20,13,0,986.0,82.0,1.6,22.0,1012.0,745.65,554.52
2016,7,20,13,15,983.5,81.5,1.6,22.0,996.5,699.22,520.94
2016,7,20,13,30,981.0,81.0,1.6,22.0,981.0,651.17,485.34
2016,7,20,13,45,978.0,80.0,1.65,22.0,959.0,601.01,447.51
2016,7,20,14,0,975.0,79.0,1.7,22.0,937.0,549.66,407.53
2016,7,20,14,15,970.0,78.0,1.7,21.5,907.5,496.44,365.33
2016,7,20,14,30,965.0,77.0,1.7,21.0,878.0,442.64,321.23
2016,7,20,14,45,958.0,75.5,1.7,21.0,842.5,387.42,274.19
2016,7,20,15,0,951.0,74.0,1.7,21.0,807.0,332.27,226.34
2016,7,20,15,15,942.0,72.5,1.7,20.5,766.0,276.95,178.66
2016,7,20,15,30,933.0,71.0,1.7,20.0,725.0,222.34,132.68
2016,7,20,15,45,921.0,69.5,1.7,20.0,679.5,168.26,90.72
2016,7,20,16,0,909.0,68.0,1.7,20.0,634.0,115.62,57.78
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.0,64.16,49.56
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,55.3,42.28
2016,7,20,16,45,855.5,61.5,1.7,18.5,484.0,53.64,41.11
2016,7,20,17,0,834.0,59.0,1.7,18.0,432.0,51.87,39.83
2016,7,20,17,15,804.5,56.0,1.65,17.0,379.0,49.58,38.14
2016,7,20,17,30,775.0,53.0,1.6,16.0,326.0,41.49,31.28
2016,7,20,17,45,733.0,49.0,1.6,15.5,274.0,39.12,29.32
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,36.71,27.21
2016,7,20,18,15,624.5,39.5,1.55,14.0,172.5,32.86,23.75
2016,7,20,18,30,558.0,34.0,1.5,13.0,123.0,28.95,20.04
2016,7,20,18,45,445.0,26.5,1.45,12.5,81.0,22.99,14.16
2016,7,20,19,0,332.0,19.0,1.4,12.0,39.0,16.92,3.99
2016,7,20,19,15,166.0,9.5,1.35,11.5,19.5,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,177.5,10.0,1.2,9.0,21.5,104.91,0.0
2016,7,21,5,30,355.0,20.0,1.2,9.0,43.0,255.54,158.03
2016,7,21,5,45,466.0,27.0,1.3,9.5,86.0,357.63,290.72
2016,7,21,6,0,577.0,34.0,1.4,10.0,129.0,460.88,382.02
2016,7,21,6,15,640.0,39.0,1.35,10.5,178.5,535.51,443.32
2016,7,21,6,30,703.0,44.0,1.3,11.0,228.0,613.69,503.59
2016,7,21,6,45,744.5,47.5,1.3,11.5,280.5,675.74,548.67
2016,7,21,7,0,786.0,51.0,1.3,12.0,333.0,730.59,586.34
2016,7,21,7,15,814.0,53.5,1.25,12.5,385.5,780.83,618.55
2016,7,21,7,30,842.0,56.0,1.2,13.0,438.0,830.5,649.08
2016,7,21,7,45,862.5,58.0,1.2,14.0,489.0,871.66,672.2
2016,7,21,8,0,883.0,60.0,1.2,15.0,540.0,911.11,693.61
2016,7,21,8,15,898.0,62.0,1.2,15.5,588.5,943.3,710.99
2016,7,21,8,30,913.0,64.0,1.2,16.0,637.0,972.99,726.61
2016,7,21,8,45,924.5,65.5,1.25,16.5,682.0,995.89,738.59
2016,7,21,9,0,936.0,67.0,1.3,17.0,727.0,1015.8,748.74
2016,7,21,9,15,945.0,68.5,1.3,17.0,767.5,1030.07,755.88
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,1041.01,761.1
2016,7,21,9,45,959.5,71.5,1.3,17.5,842.5,1045.02,760.68
2016,7,21,10,0,965.0,73.0,1.3,18.0,877.0,1045.54,758.29
2016,7,21,10,15,970.5,74.0,1.3,18.5,906.0,1041.97,753.55
2016,7,21,10,30,976.0,75.0,1.3,19.0,935.0,1034.86,746.8
2016,7,21,10,45,980.0,75.0,1.35,19.5,957.5,1021.72,737.33
2016,7,21,11,0,984.0,75.0,1.4,20.0,980.0,1005.14,725.86
2016,7,21,11,15,987.0,75.5,1.45,20.0,995.0,984.78,713.44
2016,7,21,11,30,990.0,76.0,1.5,20.0,1010.0,961.14,698.95
2016,7,21,11,45,991.5,76.0,1.55,20.0,1017.5,932.55,681.23
2016,7,21,12,0,993.0,76.0,1.6,20.0,1025.0,901.02,661.52
2016,7,21,12,15,993.5,76.0,1.65,20.0,1025.5,865.89,639.3
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,828.2,615.15
2016,7,21,12,45,985.5,81.5,1.75,20.0,1017.0,786.41,587.97
2016,7,21,13,0,977.0,87.0,1.8,20.0,1008.0,742.9,558.43
2016,7,21,13,15,975.0,86.5,1.8,19.5,993.0,697.06,525.8
2016,7,21,13,30,973.0,86.0,1.8,19.0,978.0,649.57,490.98
2016,7,21,13,45,971.0,84.0,1.85,19.0,956.0,599.4,452.49
2016,7,21,14,0,969.0,82.0,1.9,19.0,934.0,547.98,411.81
2016,7,21,14,15,963.5,81.5,1.9,18.5,905.0,495.13,369.23
2016,7,21,14,30,958.0,81.0,1.9,18.0,876.0,441.76,324.77
2016,7,21,14,45,953.5,78.5,1.9,18.0,841.0,386.88,277.29
2016,7,21,15,0,949.0,76.0,1.9,18.0,806.0,331.84,228.81
2016,7,21,15,15,940.0,74.5,1.85,17.5,765.0,276.54,180.48
2016,7,21,15,30,931.0,73.0,1.8,17.0,724.0,221.95,134.0
2016,7,21,15,45,921.5,69.5,1.8,17.0,679.0,166.8,90.74
2016,7,21,16,0,912.0,66.0,1.8,17.0,634.0,112.86,56.64
2016,7,21,16,15,896.5,64.0,1.75,16.5,585.0,61.24,47.66
2016,7,21,16,30,881.0,62.0,1.7,16.0,536.0,53.97,41.67
2016,7,21,16,45,862.5,59.0,1.7,16.0,484.5,51.94,40.07
2016,7,21,17,0,844.0,56.0,1.7,16.0,433.0,49.8,38.35
2016,7,21,17,15,815.5,53.0,1.65,15.5,380.0,47.46,36.52
2016,7,21,17,30,787.0,50.0,1.6,15.0,327.0,45.01,34.55
2016,7,21,17,45,747.5,46.0,1.55,14.5,274.5,41.63,31.68
2016,7,21,18,0,708.0,42.0,1.5,14.0,222.0,34.3,25.18
2016,7,21,18,15,643.0,37.0,1.4,13.5,172.5,30.78,21.94
2016,7,21,18,30,578.0,32.0,1.3,13.0,123.0,27.22,18.49
2016,7,21,18,45,466.0,25.0,1.25,12.5,81.0,21.65,12.96
2016,7,21,19,0,354.0,18.0,1.2,12.0,39.0,15.99,2.69
2016,7,21,19,15,177.0,9.0,1.15,11.5,19.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,180.0,9.5,0.8,8.5,21.0,105.61,0.0
2016,7,22,5,30,360.0,19.0,0.8,9.0,42.0,256.41,149.32
2016,7,22,5,45,470.0,26.0,0.85,10.0,84.5,358.55,288.86
2016,7,22,6,0,580.0,33.0,0.9,11.0,127.0,461.07,378.06
2016,7,22,6,15,644.0,38.0,0.9,11.5,177.0,536.41,439.25
2016,7,22,6,30,708.0,43.0,0.9,12.0,227.0,615.45,499.54
2016,7,22,6,45,750.0,46.5,0.95,13.0,280.0,670.3,538.12
2016,7,22,7,0,792.0,50.0,1.0,14.0,333.0,733.49,580.84
2016,7,22,7,15,821.0,53.0,1.0,14.5,386.0,785.52,614.14
2016,7,22,7,30,850.0,56.0,1.0,15.0,439.0,836.99,645.94
2016,7,22,7,45,871.0,58.0,1.05,15.5,491.0,878.82,671.04
2016,7,22,8,0,892.0,60.0,1.1,16.0,543.0,918.94,694.64
2016,7,22,8,15,907.5,61.5,1.1,16.5,592.0,951.13,711.78
2016,7,22,8,30,923.0,63.0,1.1,17.0,641.0,980.84,727.19
2016,7,22,8,45,935.0,65.0,1.15,18.0,687.0,1005.02,738.48
2016,7,22,9,0,947.0,67.0,1.2,19.0,733.0,1026.16,747.84
2016,7,22,9,15,956.0,68.0,1.2,19.5,774.0,1039.88,753.06
2016,7,22,9,30,965.0,69.0,1.2,20.0,815.0,1050.27,756.39
2016,7,22,9,45,960.0,78.0,1.25,20.5,848.0,1052.45,755.73
2016,7,22,10,0,955.0,87.0,1.3,21.0,881.0,1050.74,752.9
2016,7,22,10,15,961.0,88.0,1.35,21.0,910.5,1047.4,750.68
2016,7,22,10,30,967.0,89.0,1.4,21.0,940.0,1040.53,746.4
2016,7,22,10,45,971.5,89.5,1.45,21.5,962.5,1028.17,737.41
2016,7,22,11,0,976.0,90.0,1.5,22.0,985.0,1012.37,726.41
2016,7,22,11,15,979.0,90.5,1.5,22.5,1000.5,991.79,711.77
2016,7,22,11,30,982.0,91.0,1.5,23.0,1016.0,967.96,695.23
2016,7,22,11,45,984.0,90.5,1.55,23.5,1023.5,939.17,676.33
2016,7,22,12,0,986.0,90.0,1.6,24.0,1031.0,907.46,655.55
2016,7,22,12,15,986.0,90.0,1.65,24.0,1031.0,871.83,633.38
2016,7,22,12,30,986.0,90.0,1.7,24.0,1031.0,833.71,609.38
2016,7,22,12,45,985.0,89.0,1.75,24.0,1023.0,791.68,582.5
2016,7,22,13,0,984.0,88.0,1.8,24.0,1015.0,747.58,553.0
2016,7,22,13,15,981.5,87.5,1.8,23.5,999.0,701.03,520.44
2016,7,22,13,30,979.0,87.0,1.8,23.0,983.0,652.87,485.71
2016,7,22,13,45,975.0,86.0,1.8,23.0,960.0,602.07,447.09
2016,7,22,14,0,971.0,85.0,1.8,23.0,937.0,550.17,406.5
2016,7,22,14,15,965.0,84.0,1.8,22.5,907.5,496.51,364.08
2016,7,22,14,30,959.0,83.0,1.8,22.0,878.0,442.38,319.83
2016,7,22,14,45,951.0,82.0,1.85,22.0,841.5,387.32,273.15
2016,7,22,15,0,943.0,81.0,1.9,22.0,805.0,332.43,225.73
2016,7,22,15,15,933.0,79.0,1.85,21.5,763.5,276.73,177.95
2016,7,22,15,30,923.0,77.0,1.8,21.0,722.0,221.87,132.11
2016,7,22,15,45,897.0,80.5,1.8,21.0,673.0,169.93,92.94
2016,7,22,16,0,871.0,84.0,1.8,21.0,624.0,120.72,63.87
2016,7,22,16,15,852.5,81.0,1.75,20.5,574.5,70.23,54.51
2016,7,22,16,30,834.0,78.0,1.7,20.0,525.0,55.3,42.11
2016,7,22,16,45,799.0,78.0,1.7,19.5,471.0,56.56,43.47
2016,7,22,17,0,764.0,78.0,1.7,19.0,417.0,57.99,44.98
2016,7,22,17,15,729.0,73.5,1.65,18.0,364.5,56.03,43.62
2016,7,22,17,30,694.0,69.0,1.6,17.0,312.0,53.99,42.16
2016,7,22,17,45,644.5,63.5,1.55,16.5,260.0,46.5,35.72
2016,7,22,18,0,595.0,58.0,1.5,16.0,208.0,43.68,33.26
2016,7,22,18,15,520.5,50.0,1.4,15.0,159.5,38.58,28.69
2016,7,22,18,30,446.0,42.0,1.3,14.0,111.0,33.32,23.74
2016,7,22,18,45,323.5,31.5,1.25,13.5,71.5,25.5,16.1
2016,7,22,19,0,201.0,21.0,1.2,13.0,32.0,17.39,2.36
2016,7,22,19,15,100.5,10.5,1.15,12.5,16.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
