Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,80.5,11.5,0.65,9.5,16.5,53.74,0.0
2016,7,23,5,30,161.0,23.0,0.6,10.0,33.0,148.78,78.58
2016,7,23,5,45,278.0,36.0,0.6,11.0,72.5,255.87,205.24
2016,7,23,6,0,395.0,49.0,0.6,12.0,112.0,361.85,296.63
2016,7,23,6,15,469.5,58.5,0.6,12.5,160.0,443.36,364.13
2016,7,23,6,30,544.0,68.0,0.6,13.0,208.0,529.49,431.2
2016,7,23,6,45,601.0,73.5,0.6,14.0,260.5,600.9,482.24
2016,7,23,7,0,658.0,79.0,0.6,15.0,313.0,674.37,532.1
2016,7,23,7,15,694.0,84.5,0.6,15.5,365.5,731.53,569.06
2016,7,23,7,30,730.0,90.0,0.6,16.0,418.0,788.63,604.77
2016,7,23,7,45,760.0,93.0,0.6,17.0,470.5,831.58,628.59
2016,7,23,8,0,790.0,96.0,0.6,18.0,523.0,878.78,654.68
2016,7,23,8,15,810.0,99.5,0.65,19.0,572.0,915.46,674.17
2016,7,23,8,30,830.0,103.0,0.7,20.0,621.0,949.91,692.05
2016,7,23,8,45,842.5,107.0,0.75,21.0,666.0,975.1,703.88
2016,7,23,9,0,855.0,111.0,0.8,22.0,711.0,997.41,713.98
2016,7,23,9,15,866.5,113.5,0.85,22.5,752.0,1003.16,715.24
2016,7,23,9,30,878.0,116.0,0.9,23.0,793.0,1016.53,721.58
2016,7,23,9,45,888.5,116.5,0.95,24.0,828.5,1023.5,722.57
2016,7,23,10,0,899.0,117.0,1.0,25.0,864.0,1027.21,721.76
2016,7,23,10,15,905.0,118.5,1.05,25.5,893.0,1024.17,718.41
2016,7,23,10,30,911.0,120.0,1.1,26.0,922.0,1017.76,713.22
2016,7,23,10,45,879.5,143.5,1.2,26.5,933.0,993.66,698.23
2016,7,23,11,0,848.0,167.0,1.3,27.0,944.0,977.43,688.22
2016,7,23,11,15,851.5,168.0,1.3,27.0,958.5,958.21,676.04
2016,7,23,11,30,855.0,169.0,1.3,27.0,973.0,935.97,662.07
2016,7,23,11,45,837.5,181.5,1.35,27.5,974.5,903.3,641.01
2016,7,23,12,0,820.0,194.0,1.4,28.0,976.0,868.58,618.66
2016,7,23,12,15,820.0,194.0,1.45,28.0,976.0,835.38,598.34
2016,7,23,12,30,820.0,194.0,1.5,28.0,976.0,800.16,575.53
2016,7,23,12,45,832.0,184.5,1.55,28.0,972.0,763.8,551.64
2016,7,23,13,0,844.0,175.0,1.6,28.0,968.0,725.02,525.49
2016,7,23,13,15,840.5,174.0,1.65,28.0,953.0,680.93,494.79
2016,7,23,13,30,837.0,173.0,1.7,28.0,938.0,635.74,462.5
2016,7,23,13,45,823.5,175.5,1.75,28.0,913.0,586.96,426.71
2016,7,23,14,0,810.0,178.0,1.8,28.0,888.0,538.33,390.01
2016,7,23,14,15,802.0,176.0,1.8,27.5,859.0,489.04,352.32
2016,7,23,14,30,794.0,174.0,1.8,27.0,830.0,439.87,313.52
2016,7,23,14,45,805.0,159.5,1.8,27.0,801.0,387.91,270.75
2016,7,23,15,0,816.0,145.0,1.8,27.0,772.0,334.54,226.0
2016,7,23,15,15,803.0,142.0,1.8,26.5,731.0,282.97,183.45
2016,7,23,15,30,790.0,139.0,1.8,26.0,690.0,232.77,143.1
2016,7,23,15,45,799.0,125.0,1.8,25.5,650.5,178.64,102.13
2016,7,23,16,0,808.0,111.0,1.8,25.0,611.0,123.99,67.87
2016,7,23,16,15,787.0,107.0,1.75,24.5,562.0,75.73,58.21
2016,7,23,16,30,766.0,103.0,1.7,24.0,513.0,72.72,56.08
2016,7,23,16,45,755.5,94.0,1.7,23.5,464.0,68.22,52.61
2016,7,23,17,0,745.0,85.0,1.7,23.0,415.0,63.37,48.8
2016,7,23,17,15,709.0,80.0,1.6,22.0,362.5,55.67,42.58
2016,7,23,17,30,673.0,75.0,1.5,21.0,310.0,53.71,41.21
2016,7,23,17,45,632.0,67.0,1.45,20.0,259.0,49.26,37.58
2016,7,23,18,0,591.0,59.0,1.4,19.0,208.0,44.56,33.59
2016,7,23,18,15,515.0,51.0,1.3,18.0,159.0,39.49,29.1
2016,7,23,18,30,439.0,43.0,1.2,17.0,110.0,34.28,24.24
2016,7,23,18,45,311.0,32.0,1.1,16.0,70.5,26.03,16.28
2016,7,23,19,0,183.0,21.0,1.0,15.0,31.0,17.47,1.05
2016,7,23,19,15,91.5,10.5,0.95,14.5,15.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,57.5,11.5,0.65,9.5,15.0,41.31,0.0
2016,7,24,5,30,115.0,23.0,0.6,10.0,30.0,121.29,56.99
2016,7,24,5,45,223.5,38.5,0.6,11.0,68.5,225.09,179.88
2016,7,24,6,0,332.0,54.0,0.6,12.0,107.0,324.67,266.52
2016,7,24,6,15,408.5,65.5,0.6,12.5,154.0,404.8,333.53
2016,7,24,6,30,485.0,77.0,0.6,13.0,201.0,494.6,404.65
2016,7,24,6,45,554.0,82.0,0.65,13.5,254.0,573.63,463.79
2016,7,24,7,0,623.0,87.0,0.7,14.0,307.0,655.16,521.83
2016,7,24,7,15,661.0,93.0,0.7,14.5,359.5,713.73,560.35
2016,7,24,7,30,699.0,99.0,0.7,15.0,412.0,772.34,597.71
2016,7,24,7,45,735.5,101.0,0.75,16.0,465.0,824.14,628.86
2016,7,24,8,0,772.0,103.0,0.8,17.0,518.0,869.81,655.11
2016,7,24,8,15,793.0,106.5,0.8,17.5,567.5,907.13,675.69
2016,7,24,8,30,814.0,110.0,0.8,18.0,617.0,942.26,694.61
2016,7,24,8,45,824.5,115.5,0.85,19.0,661.5,966.99,706.34
2016,7,24,9,0,835.0,121.0,0.9,20.0,706.0,988.78,716.29
2016,7,24,9,15,848.0,123.5,0.9,20.5,747.5,1006.55,724.08
2016,7,24,9,30,861.0,126.0,0.9,21.0,789.0,1021.17,730.03
2016,7,24,9,45,842.0,144.0,0.9,22.0,817.0,1017.75,723.57
2016,7,24,10,0,823.0,162.0,0.9,23.0,845.0,1010.29,715.09
2016,7,24,10,15,831.5,164.0,0.9,23.5,874.5,1009.82,712.52
2016,7,24,10,30,840.0,166.0,0.9,24.0,904.0,1005.99,707.94
2016,7,24,10,45,807.5,191.5,0.95,24.5,915.0,982.72,692.61
2016,7,24,11,0,775.0,217.0,1.0,25.0,926.0,964.08,680.44
2016,7,24,11,15,779.0,218.0,1.05,25.0,941.0,945.44,669.54
2016,7,24,11,30,783.0,219.0,1.1,25.0,956.0,923.89,656.79
2016,7,24,11,45,757.5,238.0,1.15,25.5,955.0,890.8,635.17
2016,7,24,12,0,732.0,257.0,1.2,26.0,954.0,855.91,611.42
2016,7,24,12,15,732.0,257.0,1.2,26.0,954.0,823.56,590.3
2016,7,24,12,30,732.0,257.0,1.2,26.0,954.0,789.38,567.64
2016,7,24,12,45,753.0,241.0,1.25,26.5,953.0,755.31,544.64
2016,7,24,13,0,774.0,225.0,1.3,27.0,952.0,718.53,519.26
2016,7,24,13,15,769.5,223.5,1.3,26.5,936.5,674.61,489.58
2016,7,24,13,30,765.0,222.0,1.3,26.0,921.0,629.9,458.53
2016,7,24,13,45,734.0,233.5,1.35,26.0,891.0,580.33,422.49
2016,7,24,14,0,703.0,245.0,1.4,26.0,861.0,532.57,386.88
2016,7,24,14,15,693.0,241.5,1.4,25.5,831.5,484.95,350.98
2016,7,24,14,30,683.0,238.0,1.4,25.0,802.0,437.91,314.45
2016,7,24,14,45,680.0,228.0,1.45,25.0,769.0,389.18,275.22
2016,7,24,15,0,677.0,218.0,1.5,25.0,736.0,340.7,235.46
2016,7,24,15,15,660.0,212.0,1.45,24.5,695.0,292.36,196.4
2016,7,24,15,30,643.0,206.0,1.4,24.0,654.0,246.06,159.95
2016,7,24,15,45,653.5,186.5,1.4,24.0,615.5,195.35,121.56
2016,7,24,16,0,664.0,167.0,1.4,24.0,577.0,144.07,88.78
2016,7,24,16,15,638.0,160.0,1.35,23.0,528.0,100.83,79.5
2016,7,24,16,30,612.0,153.0,1.3,22.0,479.0,99.38,78.97
2016,7,24,16,45,612.5,135.5,1.3,21.5,434.0,90.44,71.88
2016,7,24,17,0,613.0,118.0,1.3,21.0,389.0,80.84,64.14
2016,7,24,17,15,571.5,109.5,1.25,20.0,337.0,77.38,61.68
2016,7,24,17,30,530.0,101.0,1.2,19.0,285.0,73.7,58.94
2016,7,24,17,45,498.0,87.5,1.15,18.0,237.5,65.54,52.15
2016,7,24,18,0,466.0,74.0,1.1,17.0,190.0,56.87,44.71
2016,7,24,18,15,390.0,62.0,1.0,16.0,143.5,46.99,35.94
2016,7,24,18,30,314.0,50.0,0.9,15.0,97.0,38.49,28.1
2016,7,24,18,45,217.0,34.0,0.85,14.5,61.0,26.51,16.71
2016,7,24,19,0,120.0,18.0,0.8,14.0,25.0,14.17,0.0
2016,7,24,19,15,60.0,9.0,0.8,13.5,12.5,8.19,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,66.5,10.0,0.6,8.5,14.0,44.71,0.0
2016,7,25,5,30,133.0,20.0,0.6,9.0,28.0,125.58,51.86
2016,7,25,5,45,233.5,35.5,0.6,10.0,65.5,226.47,181.17
2016,7,25,6,0,334.0,51.0,0.6,11.0,103.0,321.42,264.77
2016,7,25,6,15,407.0,63.0,0.55,11.5,149.5,399.92,330.59
2016,7,25,6,30,480.0,75.0,0.5,12.0,196.0,488.22,400.41
2016,7,25,6,45,533.5,84.0,0.5,12.5,247.5,559.25,453.22
2016,7,25,7,0,587.0,93.0,0.5,13.0,299.0,632.21,504.71
2016,7,25,7,15,625.5,100.0,0.5,13.5,351.0,691.48,544.05
2016,7,25,7,30,664.0,107.0,0.5,14.0,403.0,750.84,582.12
2016,7,25,7,45,690.5,113.5,0.55,15.0,454.0,798.41,610.57
2016,7,25,8,0,717.0,120.0,0.6,16.0,505.0,844.74,637.6
2016,7,25,8,15,739.5,125.0,0.6,16.5,554.0,883.89,659.52
2016,7,25,8,30,762.0,130.0,0.6,17.0,603.0,921.06,679.85
2016,7,25,8,45,773.5,136.5,0.65,18.0,647.5,947.0,692.48
2016,7,25,9,0,785.0,143.0,0.7,19.0,692.0,963.47,699.2
2016,7,25,9,15,799.0,146.5,0.75,19.5,733.0,982.92,709.3
2016,7,25,9,30,813.0,150.0,0.8,20.0,774.0,999.31,717.48
2016,7,25,9,45,854.0,136.0,0.85,21.0,818.5,1020.38,727.3
2016,7,25,10,0,895.0,122.0,0.9,22.0,863.0,1027.39,728.39
2016,7,25,10,15,902.0,123.5,0.95,22.5,893.0,1025.23,725.56
2016,7,25,10,30,909.0,125.0,1.0,23.0,923.0,1019.67,720.9
2016,7,25,10,45,891.5,140.0,1.05,23.5,938.5,1000.53,708.04
2016,7,25,11,0,874.0,155.0,1.1,24.0,954.0,978.02,693.33
2016,7,25,11,15,877.5,156.0,1.1,24.0,969.5,959.03,681.33
2016,7,25,11,30,881.0,157.0,1.1,24.0,985.0,937.04,667.47
2016,7,25,11,45,863.0,170.5,1.15,24.5,986.5,913.73,652.35
2016,7,25,12,0,845.0,184.0,1.2,25.0,988.0,878.99,629.95
2016,7,25,12,15,845.0,184.0,1.2,25.0,988.0,845.04,608.56
2016,7,25,12,30,845.0,184.0,1.2,25.0,988.0,808.99,585.03
2016,7,25,12,45,856.5,175.0,1.25,25.0,984.0,771.68,560.58
2016,7,25,13,0,868.0,166.0,1.3,25.0,980.0,731.91,533.8
2016,7,25,13,15,864.0,165.0,1.3,24.5,964.0,686.48,502.71
2016,7,25,13,30,860.0,164.0,1.3,24.0,948.0,639.92,469.92
2016,7,25,13,45,839.5,171.0,1.35,24.0,921.0,589.85,433.0
2016,7,25,14,0,819.0,178.0,1.4,24.0,894.0,540.45,395.5
2016,7,25,14,15,810.0,175.5,1.35,23.5,864.0,489.78,356.28
2016,7,25,14,30,801.0,173.0,1.3,23.0,834.0,439.32,316.04
2016,7,25,14,45,795.0,167.5,1.3,23.0,799.5,387.99,273.68
2016,7,25,15,0,789.0,162.0,1.3,23.0,765.0,336.96,230.85
2016,7,25,15,15,774.5,158.0,1.25,22.5,723.5,278.2,182.78
2016,7,25,15,30,760.0,154.0,1.2,22.0,682.0,227.69,142.12
2016,7,25,15,45,762.0,141.5,1.2,22.0,640.5,175.06,102.31
2016,7,25,16,0,764.0,129.0,1.2,22.0,599.0,122.72,70.03
2016,7,25,16,15,741.0,124.0,1.15,21.5,549.5,76.7,59.74
2016,7,25,16,30,718.0,119.0,1.1,21.0,500.0,76.11,59.65
2016,7,25,16,45,713.5,106.5,1.1,20.5,452.5,70.21,54.97
2016,7,25,17,0,709.0,94.0,1.1,20.0,405.0,63.81,49.81
2016,7,25,17,15,670.5,88.0,1.05,19.0,352.0,61.5,48.21
2016,7,25,17,30,632.0,82.0,1.0,18.0,299.0,59.06,46.43
2016,7,25,17,45,597.5,71.5,0.95,17.5,249.5,52.85,41.16
2016,7,25,18,0,563.0,61.0,0.9,17.0,200.0,46.26,35.39
2016,7,25,18,15,485.5,52.0,0.8,16.0,152.0,40.44,30.17
2016,7,25,18,30,408.0,43.0,0.7,15.0,104.0,34.4,24.52
2016,7,25,18,45,295.0,30.5,0.65,14.5,65.5,24.81,15.19
2016,7,25,19,0,182.0,18.0,0.6,14.0,27.0,14.78,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,13.5,8.19,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,69.0,10.0,0.55,10.5,13.5,45.97,0.0
2016,7,26,5,30,138.0,20.0,0.5,11.0,27.0,127.85,42.84
2016,7,26,5,45,241.0,35.0,0.45,12.0,64.5,230.58,182.11
2016,7,26,6,0,344.0,50.0,0.4,13.0,102.0,326.54,265.89
2016,7,26,6,15,418.0,61.0,0.35,13.5,149.0,407.91,333.01
2016,7,26,6,30,492.0,72.0,0.3,14.0,196.0,493.48,399.76
2016,7,26,6,45,545.0,80.5,0.3,15.0,247.0,563.79,450.2
2016,7,26,7,0,598.0,89.0,0.3,16.0,298.0,636.01,499.29
2016,7,26,7,15,636.5,95.5,0.3,17.0,350.0,694.89,536.54
2016,7,26,7,30,675.0,102.0,0.3,18.0,402.0,753.89,572.4
2016,7,26,7,45,700.5,108.5,0.3,19.0,452.5,800.81,598.79
2016,7,26,8,0,726.0,115.0,0.3,20.0,503.0,846.45,623.66
2016,7,26,8,15,748.0,119.5,0.3,21.0,552.0,884.69,643.07
2016,7,26,8,30,770.0,124.0,0.3,22.0,601.0,914.77,657.01
2016,7,26,8,45,782.5,129.5,0.35,23.0,645.0,940.79,669.35
2016,7,26,9,0,795.0,135.0,0.4,24.0,689.0,964.01,679.97
2016,7,26,9,15,808.0,138.0,0.45,24.5,730.0,982.0,688.76
2016,7,26,9,30,821.0,141.0,0.5,25.0,771.0,996.92,695.85
2016,7,26,9,45,844.0,136.5,0.55,26.0,810.0,1010.39,700.84
2016,7,26,10,0,867.0,132.0,0.6,27.0,849.0,1009.54,697.37
2016,7,26,10,15,874.0,134.0,0.65,27.5,878.0,1007.89,695.14
2016,7,26,10,30,881.0,136.0,0.7,28.0,907.0,1002.91,691.06
2016,7,26,10,45,874.5,144.5,0.8,28.5,926.0,987.99,682.21
2016,7,26,11,0,868.0,153.0,0.9,29.0,945.0,969.87,671.52
2016,7,26,11,15,871.0,153.5,0.9,29.0,960.0,950.11,659.32
2016,7,26,11,30,874.0,154.0,0.9,29.0,975.0,927.42,645.39
2016,7,26,11,45,865.5,161.5,0.95,29.5,979.0,906.73,632.33
2016,7,26,12,0,857.0,169.0,1.0,30.0,983.0,874.63,612.15
2016,7,26,12,15,856.5,169.0,1.05,30.0,982.5,840.11,591.65
2016,7,26,12,30,856.0,169.0,1.1,30.0,982.0,803.48,569.36
2016,7,26,12,45,863.0,162.5,1.15,30.5,976.5,764.77,543.37
2016,7,26,13,0,870.0,156.0,1.2,31.0,971.0,721.38,513.8
2016,7,26,13,15,866.0,155.0,1.2,30.5,955.0,677.26,484.3
2016,7,26,13,30,862.0,154.0,1.2,30.0,939.0,631.87,453.02
2016,7,26,13,45,851.5,155.0,1.2,30.0,914.5,582.43,417.1
2016,7,26,14,0,841.0,156.0,1.2,30.0,890.0,532.79,380.05
2016,7,26,14,15,833.0,154.0,1.2,29.5,860.5,481.96,341.77
2016,7,26,14,30,825.0,152.0,1.2,29.0,831.0,431.16,302.24
2016,7,26,14,45,817.5,147.0,1.2,29.0,795.5,378.51,259.72
2016,7,26,15,0,810.0,142.0,1.2,29.0,760.0,326.28,216.81
2016,7,26,15,15,795.5,139.0,1.2,28.5,718.5,274.57,174.9
2016,7,26,15,30,781.0,136.0,1.2,28.0,677.0,224.4,135.41
2016,7,26,15,45,769.0,129.5,1.2,28.0,632.5,173.65,98.68
2016,7,26,16,0,757.0,123.0,1.2,28.0,588.0,116.61,64.34
2016,7,26,16,15,734.0,118.5,1.2,27.5,539.0,73.15,55.34
2016,7,26,16,30,711.0,114.0,1.2,27.0,490.0,72.74,55.39
2016,7,26,16,45,687.0,106.5,1.2,26.5,439.5,70.1,53.52
2016,7,26,17,0,663.0,99.0,1.2,26.0,389.0,67.19,51.41
2016,7,26,17,15,623.5,92.5,1.15,25.0,337.5,64.7,49.71
2016,7,26,17,30,584.0,86.0,1.1,24.0,286.0,62.05,47.81
2016,7,26,17,45,533.5,77.0,1.05,23.5,236.0,57.14,43.78
2016,7,26,18,0,483.0,68.0,1.0,23.0,186.0,51.97,39.37
2016,7,26,18,15,407.0,56.5,0.9,21.5,140.0,44.24,32.69
2016,7,26,18,30,331.0,45.0,0.8,20.0,94.0,36.15,25.42
2016,7,26,18,45,223.5,30.5,0.75,19.0,58.0,23.82,13.91
2016,7,26,19,0,116.0,16.0,0.7,18.0,22.0,12.61,0.0
2016,7,26,19,15,58.0,8.0,0.65,17.5,11.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.4,12.5,9.5,25.15,0.0
2016,7,27,5,30,67.0,16.0,0.4,13.0,19.0,68.16,13.95
2016,7,27,5,45,146.5,34.5,0.45,13.5,53.0,171.08,133.26
2016,7,27,6,0,226.0,53.0,0.5,14.0,87.0,252.37,205.38
2016,7,27,6,15,290.5,69.0,0.5,14.5,130.0,325.58,267.11
2016,7,27,6,30,355.0,85.0,0.5,15.0,173.0,403.49,329.84
2016,7,27,6,45,413.5,95.5,0.5,16.0,221.5,473.41,382.9
2016,7,27,7,0,472.0,106.0,0.5,17.0,270.0,546.53,435.7
2016,7,27,7,15,511.5,115.5,0.5,18.0,319.5,604.69,474.51
2016,7,27,7,30,551.0,125.0,0.5,19.0,369.0,671.05,517.46
2016,7,27,7,45,587.5,130.5,0.5,20.0,419.0,723.97,549.33
2016,7,27,8,0,624.0,136.0,0.5,21.0,469.0,776.23,579.83
2016,7,27,8,15,648.0,142.0,0.55,21.5,516.0,816.24,603.36
2016,7,27,8,30,672.0,148.0,0.6,22.0,563.0,854.51,625.59
2016,7,27,8,45,688.5,153.5,0.65,23.0,606.5,882.85,639.97
2016,7,27,9,0,705.0,159.0,0.7,24.0,650.0,908.78,652.81
2016,7,27,9,15,720.0,163.0,0.75,24.5,690.0,928.88,663.22
2016,7,27,9,30,735.0,167.0,0.8,25.0,730.0,946.19,671.99
2016,7,27,9,45,746.5,170.0,0.9,25.5,764.5,955.94,677.13
2016,7,27,10,0,758.0,173.0,1.0,26.0,799.0,955.61,676.17
2016,7,27,10,15,766.5,175.5,1.05,26.0,827.5,956.01,676.33
2016,7,27,10,30,775.0,178.0,1.1,26.0,856.0,953.24,674.62
2016,7,27,10,45,775.0,184.0,1.15,26.5,876.5,942.59,666.83
2016,7,27,11,0,775.0,190.0,1.2,27.0,897.0,928.91,657.33
2016,7,27,11,15,779.5,191.0,1.2,27.0,912.0,911.69,646.26
2016,7,27,11,30,784.0,192.0,1.2,27.0,927.0,891.6,633.48
2016,7,27,11,45,780.5,196.0,1.25,27.5,932.5,864.58,615.83
2016,7,27,12,0,777.0,200.0,1.3,28.0,938.0,835.3,596.76
2016,7,27,12,15,777.0,200.0,1.3,28.0,938.0,803.31,575.99
2016,7,27,12,30,777.0,200.0,1.3,28.0,938.0,769.39,553.32
2016,7,27,12,45,775.0,200.0,1.3,28.0,930.0,732.3,528.15
2016,7,27,13,0,773.0,200.0,1.3,28.0,922.0,693.8,501.55
2016,7,27,13,15,768.5,198.5,1.3,28.0,907.0,651.25,471.67
2016,7,27,13,30,764.0,197.0,1.3,28.0,892.0,607.87,440.5
2016,7,27,13,45,760.0,193.5,1.3,28.0,870.5,562.52,407.17
2016,7,27,14,0,756.0,190.0,1.3,28.0,849.0,513.04,370.09
2016,7,27,14,15,747.0,187.0,1.3,27.5,819.5,464.02,332.93
2016,7,27,14,30,738.0,184.0,1.3,27.0,790.0,415.33,294.85
2016,7,27,14,45,737.5,174.5,1.3,27.0,758.0,365.23,254.06
2016,7,27,15,0,737.0,165.0,1.3,27.0,726.0,315.03,212.48
2016,7,27,15,15,722.0,161.0,1.25,26.5,686.0,265.53,172.18
2016,7,27,15,30,707.0,157.0,1.2,26.0,646.0,217.7,134.43
2016,7,27,15,45,706.5,144.5,1.2,25.5,605.5,167.49,97.64
2016,7,27,16,0,706.0,132.0,1.2,25.0,565.0,117.84,68.21
2016,7,27,16,15,682.5,127.0,1.15,24.5,517.0,78.36,60.4
2016,7,27,16,30,659.0,122.0,1.1,24.0,469.0,77.89,60.43
2016,7,27,16,45,650.0,110.0,1.1,23.5,423.0,72.39,56.14
2016,7,27,17,0,641.0,98.0,1.1,23.0,377.0,66.41,51.4
2016,7,27,17,15,602.0,91.5,1.05,22.0,326.5,63.9,49.67
2016,7,27,17,30,563.0,85.0,1.0,21.0,276.0,61.24,47.74
2016,7,27,17,45,528.5,73.5,0.95,20.5,229.0,54.34,41.92
2016,7,27,18,0,494.0,62.0,0.9,20.0,182.0,47.01,35.57
2016,7,27,18,15,418.0,52.0,0.8,19.0,137.0,40.42,29.72
2016,7,27,18,30,342.0,42.0,0.7,18.0,92.0,33.55,23.38
2016,7,27,18,45,171.0,32.0,0.65,17.5,57.0,24.95,14.8
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,18.43,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.5,12.5,11.37,0.0
2016,7,28,5,30,0.0,25.0,0.4,11.0,25.0,30.97,0.0
2016,7,28,5,45,187.0,34.0,0.4,11.5,62.0,195.84,153.65
2016,7,28,6,0,374.0,43.0,0.4,12.0,99.0,339.31,277.1
2016,7,28,6,15,447.5,52.5,0.4,12.5,144.5,418.44,342.84
2016,7,28,6,30,521.0,62.0,0.4,13.0,190.0,502.46,408.85
2016,7,28,6,45,571.0,69.0,0.4,14.0,240.0,569.05,456.79
2016,7,28,7,0,621.0,76.0,0.4,15.0,290.0,637.49,503.55
2016,7,28,7,15,657.0,81.5,0.4,15.5,341.0,693.4,540.09
2016,7,28,7,30,693.0,87.0,0.4,16.0,392.0,749.39,575.42
2016,7,28,7,45,719.0,91.0,0.45,17.0,441.5,789.09,598.28
2016,7,28,8,0,745.0,95.0,0.5,18.0,491.0,832.84,623.5
2016,7,28,8,15,765.5,98.5,0.5,19.0,539.0,869.13,642.23
2016,7,28,8,30,786.0,102.0,0.5,20.0,587.0,903.34,659.3
2016,7,28,8,45,798.5,106.5,0.55,21.0,630.5,928.59,671.44
2016,7,28,9,0,811.0,111.0,0.6,22.0,674.0,951.07,681.9
2016,7,28,9,15,823.0,113.0,0.65,22.5,714.0,967.18,689.73
2016,7,28,9,30,835.0,115.0,0.7,23.0,754.0,969.68,689.32
2016,7,28,9,45,843.0,118.0,0.75,23.5,788.0,976.88,692.15
2016,7,28,10,0,851.0,121.0,0.8,24.0,822.0,980.87,693.05
2016,7,28,10,15,858.0,122.5,0.85,24.5,850.5,979.03,690.53
2016,7,28,10,30,865.0,124.0,0.9,25.0,879.0,973.94,686.21
2016,7,28,10,45,853.5,135.0,0.95,25.5,896.0,957.32,674.93
2016,7,28,11,0,842.0,146.0,1.0,26.0,913.0,937.56,661.91
2016,7,28,11,15,845.5,147.0,1.05,26.0,927.5,919.38,651.22
2016,7,28,11,30,849.0,148.0,1.1,26.0,942.0,898.3,638.67
2016,7,28,11,45,836.0,158.0,1.15,26.0,945.0,876.43,625.6
2016,7,28,12,0,823.0,168.0,1.2,26.0,948.0,843.85,605.61
2016,7,28,12,15,822.5,168.0,1.2,26.0,947.5,810.44,584.39
2016,7,28,12,30,822.0,168.0,1.2,26.0,947.0,774.98,561.25
2016,7,28,12,45,819.0,168.0,1.25,26.0,938.5,735.88,535.11
2016,7,28,13,0,816.0,168.0,1.3,26.0,930.0,695.3,507.34
2016,7,28,13,15,601.0,283.5,1.3,26.0,840.0,612.69,446.95
2016,7,28,13,30,386.0,399.0,1.3,26.0,750.0,550.04,400.4
2016,7,28,13,45,585.0,284.0,1.3,26.0,801.0,535.44,390.98
2016,7,28,14,0,784.0,169.0,1.3,26.0,852.0,512.59,372.86
2016,7,28,14,15,775.5,167.0,1.25,25.5,823.0,464.21,335.22
2016,7,28,14,30,767.0,165.0,1.2,25.0,794.0,416.01,296.8
2016,7,28,14,45,761.5,158.5,1.2,25.0,760.5,365.76,255.52
2016,7,28,15,0,756.0,152.0,1.2,25.0,727.0,315.78,213.81
2016,7,28,15,15,569.0,217.5,1.15,24.5,637.0,272.89,184.37
2016,7,28,15,30,382.0,283.0,1.1,24.0,547.0,259.14,180.17
2016,7,28,15,45,323.5,274.5,1.1,24.0,488.0,221.09,154.84
2016,7,28,16,0,265.0,266.0,1.1,24.0,429.0,189.41,136.91
2016,7,28,16,15,289.5,238.0,1.05,23.5,402.0,156.84,125.31
2016,7,28,16,30,314.0,210.0,1.0,23.0,375.0,142.33,114.15
2016,7,28,16,45,308.5,187.5,1.0,22.5,335.5,129.97,104.59
2016,7,28,17,0,303.0,165.0,1.0,22.0,296.0,116.95,94.31
2016,7,28,17,15,286.0,145.5,0.95,21.0,256.5,105.11,85.02
2016,7,28,17,30,269.0,126.0,0.9,20.0,217.0,92.74,75.03
2016,7,28,17,45,252.0,105.5,0.85,19.5,179.0,79.17,63.6
2016,7,28,18,0,235.0,85.0,0.8,19.0,141.0,65.07,51.41
2016,7,28,18,15,197.0,66.5,0.75,18.0,106.0,51.76,39.69
2016,7,28,18,30,159.0,48.0,0.7,17.0,71.0,38.04,27.32
2016,7,28,18,45,79.5,32.0,0.7,16.5,43.5,25.69,15.3
2016,7,28,19,0,0.0,16.0,0.7,16.0,16.0,13.92,0.0
2016,7,28,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.5,0.4,11.5,9.5,29.67,0.0
2016,7,29,5,30,86.0,15.0,0.4,12.0,19.0,86.47,0.0
2016,7,29,5,45,178.5,31.5,0.4,12.5,53.0,186.41,144.47
2016,7,29,6,0,271.0,48.0,0.4,13.0,87.0,274.84,223.9
2016,7,29,6,15,341.0,61.0,0.4,13.5,130.5,349.66,287.11
2016,7,29,6,30,411.0,74.0,0.4,14.0,174.0,429.8,351.55
2016,7,29,6,45,470.5,82.5,0.45,14.5,223.5,506.08,410.13
2016,7,29,7,0,530.0,91.0,0.5,15.0,273.0,581.1,464.47
2016,7,29,7,15,569.0,98.5,0.5,16.0,323.0,639.52,502.96
2016,7,29,7,30,608.0,106.0,0.5,17.0,373.0,698.25,540.18
2016,7,29,7,45,645.0,109.5,0.55,18.0,423.5,750.17,572.07
2016,7,29,8,0,682.0,113.0,0.6,19.0,474.0,801.47,602.69
2016,7,29,8,15,704.5,117.5,0.6,19.5,521.5,839.31,623.91
2016,7,29,8,30,727.0,122.0,0.6,20.0,569.0,875.31,643.73
2016,7,29,8,45,749.5,123.5,0.65,21.0,614.5,900.01,655.76
2016,7,29,9,0,772.0,125.0,0.7,22.0,660.0,928.28,670.12
2016,7,29,9,15,785.5,128.0,0.75,22.5,700.5,946.66,679.4
2016,7,29,9,30,799.0,131.0,0.8,23.0,741.0,962.09,687.03
2016,7,29,9,45,815.0,130.5,0.85,23.5,777.0,973.01,691.96
2016,7,29,10,0,831.0,130.0,0.9,24.0,813.0,980.75,695.09
2016,7,29,10,15,838.5,131.5,0.9,24.5,841.5,968.5,685.08
2016,7,29,10,30,846.0,133.0,0.9,25.0,870.0,963.9,680.23
2016,7,29,10,45,844.5,138.5,0.95,25.5,890.0,951.42,671.46
2016,7,29,11,0,843.0,144.0,1.0,26.0,910.0,935.82,660.96
2016,7,29,11,15,847.0,145.0,1.05,26.0,925.0,918.09,650.48
2016,7,29,11,30,851.0,146.0,1.1,26.0,940.0,897.42,638.17
2016,7,29,11,45,846.5,150.0,1.15,26.5,946.0,869.27,619.88
2016,7,29,12,0,842.0,154.0,1.2,27.0,952.0,838.8,600.13
2016,7,29,12,15,842.5,154.0,1.2,27.0,952.0,806.86,579.88
2016,7,29,12,30,843.0,154.0,1.2,27.0,952.0,772.81,558.17
2016,7,29,12,45,846.0,150.5,1.3,27.0,945.5,735.81,534.12
2016,7,29,13,0,849.0,147.0,1.4,27.0,939.0,696.86,507.88
2016,7,29,13,15,845.5,146.5,1.4,26.5,924.0,654.3,478.45
2016,7,29,13,30,842.0,146.0,1.4,26.0,909.0,610.52,447.28
2016,7,29,13,45,834.0,146.0,1.4,26.0,886.0,561.92,410.95
2016,7,29,14,0,826.0,146.0,1.4,26.0,863.0,513.52,373.75
2016,7,29,14,15,818.0,144.0,1.4,25.5,834.0,463.39,334.89
2016,7,29,14,30,810.0,142.0,1.4,25.0,805.0,413.3,294.83
2016,7,29,14,45,801.5,138.5,1.4,25.0,770.5,362.16,252.4
2016,7,29,15,0,793.0,135.0,1.4,25.0,736.0,311.52,209.78
2016,7,29,15,15,779.5,132.0,1.3,24.5,696.0,260.87,167.74
2016,7,29,15,30,766.0,129.0,1.2,24.0,656.0,211.64,128.38
2016,7,29,15,45,751.5,124.0,1.2,24.0,611.5,162.44,92.93
2016,7,29,16,0,737.0,119.0,1.2,24.0,567.0,107.44,60.76
2016,7,29,16,15,714.5,114.5,1.15,23.5,519.0,70.72,54.29
2016,7,29,16,30,692.0,110.0,1.1,23.0,471.0,70.22,54.24
2016,7,29,16,45,663.5,104.0,1.1,22.5,421.5,68.5,53.11
2016,7,29,17,0,635.0,98.0,1.1,22.0,372.0,66.61,51.82
2016,7,29,17,15,595.5,91.0,1.05,21.0,321.5,63.73,49.75
2016,7,29,17,30,556.0,84.0,1.0,20.0,271.0,60.66,47.45
2016,7,29,17,45,502.5,75.0,0.95,19.5,222.0,55.7,43.29
2016,7,29,18,0,449.0,66.0,0.9,19.0,173.0,50.5,38.75
2016,7,29,18,15,374.0,54.5,0.85,18.0,128.5,42.74,31.83
2016,7,29,18,30,299.0,43.0,0.8,17.0,84.0,33.22,23.13
2016,7,29,18,45,197.0,28.0,0.75,16.5,50.5,21.89,12.03
2016,7,29,19,0,95.0,13.0,0.7,16.0,17.0,11.82,0.0
2016,7,29,19,15,47.5,6.5,0.65,15.5,8.5,5.91,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,10.5,10.5,9.55,0.0
2016,7,30,5,30,0.0,21.0,0.5,11.0,21.0,23.87,0.0
2016,7,30,5,45,162.5,32.5,0.5,11.5,56.0,178.8,138.35
2016,7,30,6,0,325.0,44.0,0.5,12.0,91.0,306.92,250.98
2016,7,30,6,15,400.0,55.0,0.5,12.5,136.5,386.89,318.3
2016,7,30,6,30,475.0,66.0,0.5,13.0,182.0,472.01,386.54
2016,7,30,6,45,528.5,74.0,0.55,14.0,231.5,541.08,437.85
2016,7,30,7,0,582.0,82.0,0.6,15.0,281.0,612.26,488.14
2016,7,30,7,15,620.5,88.5,0.6,15.5,332.0,670.44,527.08
2016,7,30,7,30,659.0,95.0,0.6,16.0,383.0,728.86,564.81
2016,7,30,7,45,686.5,101.0,0.65,17.0,433.0,776.51,593.56
2016,7,30,8,0,714.0,107.0,0.7,18.0,483.0,823.07,620.9
2016,7,30,8,15,736.5,111.0,0.75,18.5,531.5,860.9,643.03
2016,7,30,8,30,759.0,115.0,0.8,19.0,580.0,891.53,660.27
2016,7,30,8,45,773.0,119.5,0.85,20.0,624.5,917.76,673.35
2016,7,30,9,0,787.0,124.0,0.9,21.0,669.0,941.3,684.65
2016,7,30,9,15,800.5,127.5,0.95,21.5,709.5,960.33,694.4
2016,7,30,9,30,814.0,131.0,1.0,22.0,750.0,976.34,702.35
2016,7,30,9,45,849.0,120.0,1.05,22.5,792.5,983.63,704.95
2016,7,30,10,0,884.0,109.0,1.1,23.0,835.0,999.18,712.93
2016,7,30,10,15,891.0,110.5,1.15,23.0,864.0,997.27,711.4
2016,7,30,10,30,898.0,112.0,1.2,23.0,893.0,991.99,708.13
2016,7,30,10,45,884.5,124.5,1.3,23.5,910.0,974.85,697.03
2016,7,30,11,0,871.0,137.0,1.4,24.0,927.0,954.42,683.96
2016,7,30,11,15,874.5,138.0,1.4,24.0,942.5,935.72,671.87
2016,7,30,11,30,878.0,139.0,1.4,24.0,958.0,914.02,657.92
2016,7,30,11,45,857.0,154.0,1.45,24.0,958.5,880.79,637.23
2016,7,30,12,0,836.0,169.0,1.5,24.0,959.0,853.52,620.38
2016,7,30,12,15,836.0,169.0,1.5,23.5,959.0,819.94,599.8
2016,7,30,12,30,836.0,169.0,1.5,23.0,959.0,784.23,577.15
2016,7,30,12,45,831.5,170.0,1.5,23.0,950.5,744.23,549.3
2016,7,30,13,0,827.0,171.0,1.5,23.0,942.0,702.8,519.94
2016,7,30,13,15,823.5,170.0,1.45,23.0,927.0,659.11,488.02
2016,7,30,13,30,820.0,169.0,1.4,23.0,912.0,614.33,454.62
2016,7,30,13,45,808.0,171.0,1.4,23.0,888.0,566.49,418.5
2016,7,30,14,0,796.0,173.0,1.4,23.0,864.0,518.67,381.45
2016,7,30,14,15,788.0,171.0,1.3,22.5,835.0,469.76,342.82
2016,7,30,14,30,780.0,169.0,1.2,22.0,806.0,420.96,303.23
2016,7,30,14,45,772.0,164.0,1.2,22.0,771.5,370.21,261.09
2016,7,30,15,0,764.0,159.0,1.2,22.0,737.0,313.3,213.8
2016,7,30,15,15,750.0,155.5,1.15,21.5,696.5,262.85,171.94
2016,7,30,15,30,736.0,152.0,1.1,21.0,656.0,213.94,132.81
2016,7,30,15,45,728.0,143.0,1.1,21.0,613.5,163.61,96.09
2016,7,30,16,0,720.0,134.0,1.1,21.0,571.0,114.58,68.43
2016,7,30,16,15,696.5,129.0,1.05,20.5,523.0,80.31,63.1
2016,7,30,16,30,673.0,124.0,1.0,20.0,475.0,79.89,63.17
2016,7,30,16,45,653.5,114.5,0.95,19.5,426.0,76.11,60.3
2016,7,30,17,0,634.0,105.0,0.9,19.0,377.0,71.97,57.1
2016,7,30,17,15,593.5,98.0,0.85,18.5,326.0,69.31,55.11
2016,7,30,17,30,553.0,91.0,0.8,18.0,275.0,66.49,52.93
2016,7,30,17,45,505.5,80.5,0.8,17.5,226.0,60.51,47.86
2016,7,30,18,0,458.0,70.0,0.8,17.0,177.0,54.2,42.32
2016,7,30,18,15,380.0,58.0,0.75,16.0,131.5,44.21,33.38
2016,7,30,18,30,302.0,46.0,0.7,15.0,86.0,35.61,25.36
2016,7,30,18,45,197.5,30.0,0.7,14.5,52.0,23.51,13.23
2016,7,30,19,0,93.0,14.0,0.7,14.0,18.0,12.73,0.0
2016,7,30,19,15,46.5,7.0,0.65,13.5,9.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,9.5,8.0,7.28,0.0
2016,7,31,5,30,0.0,16.0,0.6,10.0,16.0,15.3,0.0
2016,7,31,5,45,122.0,32.5,0.55,11.0,50.0,139.72,106.87
2016,7,31,6,0,244.0,49.0,0.5,12.0,84.0,258.71,211.56
2016,7,31,6,15,313.5,64.0,0.5,12.5,127.5,334.51,276.01
2016,7,31,6,30,383.0,79.0,0.5,13.0,171.0,415.54,341.89
2016,7,31,6,45,440.5,90.0,0.5,13.5,220.0,486.21,396.6
2016,7,31,7,0,498.0,101.0,0.5,14.0,269.0,559.97,450.81
2016,7,31,7,15,538.0,109.5,0.55,14.5,319.0,624.9,496.18
2016,7,31,7,30,578.0,118.0,0.6,15.0,369.0,685.0,536.58
2016,7,31,7,45,608.5,125.5,0.65,16.0,419.0,735.29,567.92
2016,7,31,8,0,639.0,133.0,0.7,17.0,469.0,784.69,597.85
2016,7,31,8,15,663.0,138.5,0.75,17.5,516.5,824.35,621.65
2016,7,31,8,30,687.0,144.0,0.8,18.0,564.0,862.23,644.05
2016,7,31,8,45,698.5,152.0,0.85,19.0,607.0,888.77,657.53
2016,7,31,9,0,710.0,160.0,0.9,20.0,650.0,912.7,669.34
2016,7,31,9,15,725.0,164.0,0.95,20.5,690.0,932.74,679.92
2016,7,31,9,30,740.0,168.0,1.0,21.0,730.0,949.95,688.77
2016,7,31,9,45,720.5,187.5,1.05,21.5,756.0,947.09,685.0
2016,7,31,10,0,701.0,207.0,1.1,22.0,782.0,940.62,679.33
2016,7,31,10,15,710.5,210.5,1.15,22.0,811.0,942.58,680.51
2016,7,31,10,30,720.0,214.0,1.2,22.0,840.0,941.43,679.7
2016,7,31,10,45,713.0,225.0,1.3,22.5,858.0,928.98,671.3
2016,7,31,11,0,706.0,236.0,1.4,23.0,876.0,913.63,661.17
2016,7,31,11,15,710.5,238.0,1.4,23.0,891.0,897.35,650.27
2016,7,31,11,30,715.0,240.0,1.4,23.0,906.0,878.26,637.43
2016,7,31,11,45,701.0,251.5,1.45,23.0,908.5,849.36,618.32
2016,7,31,12,0,687.0,263.0,1.5,23.0,911.0,818.61,597.86
2016,7,31,12,15,687.0,264.0,1.5,23.0,912.0,788.29,577.31
2016,7,31,12,30,687.0,265.0,1.5,23.0,913.0,756.19,555.26
2016,7,31,12,45,773.0,208.0,1.5,23.0,931.5,733.3,540.97
2016,7,31,13,0,859.0,151.0,1.5,23.0,950.0,704.14,521.54
2016,7,31,13,15,855.5,150.0,1.45,22.5,934.5,660.56,490.39
2016,7,31,13,30,852.0,149.0,1.4,22.0,919.0,615.75,457.63
2016,7,31,13,45,822.0,161.5,1.4,22.0,889.5,564.91,419.0
2016,7,31,14,0,792.0,174.0,1.4,22.0,860.0,516.03,380.92
2016,7,31,14,15,783.0,172.0,1.35,21.5,830.5,466.82,342.14
2016,7,31,14,30,774.0,170.0,1.3,21.0,801.0,417.86,302.41
2016,7,31,14,45,750.5,172.5,1.3,21.0,762.5,361.77,256.43
2016,7,31,15,0,727.0,175.0,1.3,21.0,724.0,313.05,215.58
2016,7,31,15,15,711.5,171.0,1.25,20.5,683.5,263.77,174.75
2016,7,31,15,30,696.0,167.0,1.2,20.0,643.0,216.26,136.88
2016,7,31,15,45,680.0,160.0,1.2,19.5,599.0,168.52,102.78
2016,7,31,16,0,664.0,153.0,1.2,19.0,555.0,122.94,77.96
2016,7,31,16,15,639.0,146.5,1.15,18.5,507.0,92.03,73.6
2016,7,31,16,30,614.0,140.0,1.1,18.0,459.0,91.1,73.27
2016,7,31,16,45,594.5,128.5,1.1,18.0,411.0,86.23,69.38
2016,7,31,17,0,575.0,117.0,1.1,18.0,363.0,80.93,65.08
2016,7,31,17,15,533.5,108.5,1.05,17.0,312.5,77.5,62.6
2016,7,31,17,30,492.0,100.0,1.0,16.0,262.0,71.99,58.19
2016,7,31,17,45,449.0,86.5,0.95,15.5,215.0,63.5,50.89
2016,7,31,18,0,406.0,73.0,0.9,15.0,168.0,54.62,43.03
2016,7,31,18,15,330.0,59.5,0.8,14.5,123.5,45.24,34.47
2016,7,31,18,30,254.0,46.0,0.7,14.0,79.0,35.54,25.37
2016,7,31,18,45,165.5,29.0,0.65,13.5,47.0,22.7,12.35
2016,7,31,19,0,77.0,12.0,0.6,13.0,15.0,10.91,0.0
2016,7,31,19,15,38.5,6.0,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,0.45,10.5,11.0,6.37,0.0
2016,8,1,5,30,175.0,14.0,0.4,11.0,22.0,112.75,0.0
2016,8,1,5,45,304.0,24.5,0.4,11.5,58.5,257.22,196.0
2016,8,1,6,0,433.0,35.0,0.4,12.0,95.0,367.14,297.48
2016,8,1,6,15,509.0,42.5,0.4,12.5,142.0,446.93,364.46
2016,8,1,6,30,585.0,50.0,0.4,13.0,189.0,532.06,430.62
2016,8,1,6,45,413.0,88.0,0.45,14.0,198.0,461.75,375.15
2016,8,1,7,0,241.0,126.0,0.5,15.0,207.0,365.97,297.57
2016,8,1,7,15,498.0,97.0,0.5,15.5,300.5,576.01,460.57
2016,8,1,7,30,755.0,68.0,0.5,16.0,394.0,772.08,594.86
2016,8,1,7,45,779.5,71.5,0.5,16.5,445.0,816.59,618.92
2016,8,1,8,0,804.0,75.0,0.5,17.0,496.0,859.67,643.61
2016,8,1,8,15,823.0,77.5,0.55,17.5,544.5,885.05,657.21
2016,8,1,8,30,842.0,80.0,0.6,18.0,593.0,917.59,675.64
2016,8,1,8,45,855.5,82.5,0.65,19.0,638.0,942.35,687.53
2016,8,1,9,0,869.0,85.0,0.7,20.0,683.0,964.32,697.69
2016,8,1,9,15,880.5,86.5,0.75,20.5,723.5,980.15,705.37
2016,8,1,9,30,892.0,88.0,0.8,21.0,764.0,992.86,711.27
2016,8,1,9,45,896.5,92.0,0.85,21.5,798.5,998.21,712.74
2016,8,1,10,0,901.0,96.0,0.9,22.0,833.0,1000.11,712.31
2016,8,1,10,15,907.5,97.0,0.95,22.0,862.0,997.26,710.48
2016,8,1,10,30,914.0,98.0,1.0,22.0,891.0,991.02,706.72
2016,8,1,10,45,919.0,99.0,1.05,22.5,913.5,979.94,698.74
2016,8,1,11,0,924.0,100.0,1.1,23.0,936.0,965.52,688.82
2016,8,1,11,15,927.0,100.5,1.15,23.0,951.0,945.47,676.79
2016,8,1,11,30,930.0,101.0,1.2,23.0,966.0,922.3,662.81
2016,8,1,11,45,932.0,101.0,1.25,23.5,974.0,894.78,644.78
2016,8,1,12,0,934.0,101.0,1.3,24.0,982.0,864.44,624.92
2016,8,1,12,15,934.0,101.0,1.3,24.0,981.5,829.84,602.79
2016,8,1,12,30,934.0,101.0,1.3,24.0,981.0,792.85,578.98
2016,8,1,12,45,931.0,102.0,1.35,24.0,973.0,752.35,553.18
2016,8,1,13,0,928.0,103.0,1.4,24.0,965.0,709.99,523.71
2016,8,1,13,15,925.5,102.5,1.4,24.0,949.5,665.02,491.2
2016,8,1,13,30,923.0,102.0,1.4,24.0,934.0,618.54,456.74
2016,8,1,13,45,921.0,99.5,1.4,24.0,912.5,569.39,419.43
2016,8,1,14,0,919.0,97.0,1.4,24.0,891.0,519.08,380.1
2016,8,1,14,15,912.5,96.0,1.4,23.5,861.5,467.03,338.94
2016,8,1,14,30,906.0,95.0,1.4,23.0,832.0,414.62,296.11
2016,8,1,14,45,900.5,92.0,1.4,23.0,797.0,360.89,250.58
2016,8,1,15,0,895.0,89.0,1.4,23.0,762.0,307.15,204.4
2016,8,1,15,15,884.5,87.0,1.4,22.5,721.5,253.26,158.94
2016,8,1,15,30,874.0,85.0,1.4,22.0,681.0,200.27,116.15
2016,8,1,15,45,859.0,83.0,1.4,21.5,635.5,147.91,79.09
2016,8,1,16,0,844.0,81.0,1.4,21.0,590.0,97.31,53.47
2016,8,1,16,15,825.0,78.0,1.35,20.5,541.0,64.04,49.35
2016,8,1,16,30,806.0,75.0,1.3,20.0,492.0,53.62,40.75
2016,8,1,16,45,779.5,72.0,1.3,19.5,440.5,52.72,40.24
2016,8,1,17,0,753.0,69.0,1.3,19.0,389.0,51.78,39.67
2016,8,1,17,15,717.5,65.0,1.25,18.0,337.0,49.95,38.39
2016,8,1,17,30,682.0,61.0,1.2,17.0,285.0,48.08,37.01
2016,8,1,17,45,632.0,55.0,1.2,16.0,234.0,44.37,33.92
2016,8,1,18,0,582.0,49.0,1.2,15.0,183.0,37.13,27.53
2016,8,1,18,15,502.0,41.5,1.15,14.5,136.0,32.19,22.93
2016,8,1,18,30,422.0,34.0,1.1,14.0,89.0,27.1,17.98
2016,8,1,18,45,291.5,23.0,1.05,13.5,53.0,18.59,8.79
2016,8,1,19,0,161.0,12.0,1.0,13.0,17.0,10.91,0.0
2016,8,1,19,15,80.5,6.0,0.95,12.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
