Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.5,0.7,8.5,10.5,6.82,0.0
2016,8,2,5,30,169.0,15.0,0.7,9.0,21.0,110.04,0.0
2016,8,2,5,45,302.5,25.5,0.7,10.0,58.5,257.54,195.74
2016,8,2,6,0,436.0,36.0,0.7,11.0,96.0,370.12,301.88
2016,8,2,6,15,515.0,43.5,0.65,11.5,144.0,452.15,371.43
2016,8,2,6,30,594.0,51.0,0.6,12.0,192.0,539.69,439.79
2016,8,2,6,45,650.0,56.0,0.6,12.5,244.5,605.59,488.33
2016,8,2,7,0,706.0,61.0,0.6,13.0,297.0,679.26,540.02
2016,8,2,7,15,742.0,65.0,0.6,13.5,350.0,736.18,577.25
2016,8,2,7,30,778.0,69.0,0.6,14.0,403.0,792.9,613.02
2016,8,2,7,45,806.0,71.5,0.6,15.0,456.0,839.82,639.73
2016,8,2,8,0,834.0,74.0,0.6,16.0,509.0,876.13,658.63
2016,8,2,8,15,854.0,76.5,0.6,16.5,559.5,912.35,678.4
2016,8,2,8,30,874.0,79.0,0.6,17.0,610.0,946.35,696.4
2016,8,2,8,45,889.0,81.0,0.65,17.5,657.0,972.37,710.22
2016,8,2,9,0,904.0,83.0,0.7,18.0,704.0,995.53,722.33
2016,8,2,9,15,915.5,85.0,0.75,18.5,746.0,1012.17,730.43
2016,8,2,9,30,927.0,87.0,0.8,19.0,788.0,1025.53,736.66
2016,8,2,9,45,930.0,92.0,0.85,20.0,823.0,1030.47,736.44
2016,8,2,10,0,933.0,97.0,0.9,21.0,858.0,1031.79,734.23
2016,8,2,10,15,940.0,98.0,0.95,21.0,888.5,1029.09,732.52
2016,8,2,10,30,947.0,99.0,1.0,21.0,919.0,1022.86,728.82
2016,8,2,10,45,944.5,104.5,1.05,21.5,940.0,1008.71,718.96
2016,8,2,11,0,942.0,110.0,1.1,22.0,961.0,991.13,707.17
2016,8,2,11,15,945.5,110.5,1.1,22.0,976.5,970.85,694.23
2016,8,2,11,30,949.0,111.0,1.1,22.0,992.0,947.35,679.35
2016,8,2,11,45,945.5,114.5,1.15,22.5,998.5,917.55,660.06
2016,8,2,12,0,942.0,118.0,1.2,23.0,1005.0,885.05,639.03
2016,8,2,12,15,942.0,118.0,1.2,23.0,1004.5,849.76,616.61
2016,8,2,12,30,942.0,118.0,1.2,23.0,1004.0,812.07,592.5
2016,8,2,12,45,939.0,118.5,1.25,23.0,995.5,770.43,565.73
2016,8,2,13,0,936.0,119.0,1.3,23.0,987.0,726.95,535.66
2016,8,2,13,15,932.5,118.5,1.3,23.0,970.5,680.68,502.38
2016,8,2,13,30,929.0,118.0,1.3,23.0,954.0,632.98,467.2
2016,8,2,13,45,920.0,118.5,1.3,23.0,929.5,581.92,428.61
2016,8,2,14,0,911.0,119.0,1.3,23.0,905.0,530.31,388.47
2016,8,2,14,15,903.5,117.5,1.3,22.5,874.5,477.51,346.93
2016,8,2,14,30,896.0,116.0,1.3,22.0,844.0,424.48,303.8
2016,8,2,14,45,892.0,111.0,1.3,22.0,808.5,370.02,257.83
2016,8,2,15,0,888.0,106.0,1.3,22.0,773.0,315.42,211.09
2016,8,2,15,15,875.0,104.0,1.3,21.5,730.5,261.1,165.55
2016,8,2,15,30,862.0,102.0,1.3,21.0,688.0,207.95,122.99
2016,8,2,15,45,849.5,97.5,1.3,21.0,642.0,145.27,77.83
2016,8,2,16,0,837.0,93.0,1.3,21.0,596.0,93.05,51.26
2016,8,2,16,15,815.5,90.0,1.25,20.5,545.5,62.62,48.16
2016,8,2,16,30,794.0,87.0,1.2,20.0,495.0,62.19,48.12
2016,8,2,16,45,767.5,82.5,1.2,19.5,442.5,60.54,46.98
2016,8,2,17,0,741.0,78.0,1.2,19.0,390.0,58.78,45.74
2016,8,2,17,15,702.0,73.0,1.15,18.0,337.0,51.41,39.67
2016,8,2,17,30,663.0,68.0,1.1,17.0,284.0,49.24,38.04
2016,8,2,17,45,609.0,61.5,1.1,16.5,232.0,45.71,35.03
2016,8,2,18,0,555.0,55.0,1.1,16.0,180.0,42.07,31.77
2016,8,2,18,15,469.0,46.0,1.05,15.0,133.0,36.05,26.26
2016,8,2,18,30,383.0,37.0,1.0,14.0,86.0,29.84,20.3
2016,8,2,18,45,243.5,24.5,0.95,13.5,50.5,20.02,9.49
2016,8,2,19,0,104.0,12.0,0.9,13.0,15.0,10.91,0.0
2016,8,2,19,15,52.0,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,7.0,0.85,8.5,8.5,0.0,0.0
2016,8,3,5,30,90.0,14.0,0.8,9.0,17.0,63.97,0.0
2016,8,3,5,45,218.0,28.5,0.8,10.0,53.5,206.08,154.55
2016,8,3,6,0,346.0,43.0,0.8,11.0,90.0,317.93,260.15
2016,8,3,6,15,430.5,53.5,0.75,11.5,137.0,404.8,334.33
2016,8,3,6,30,515.0,64.0,0.7,12.0,184.0,497.37,408.72
2016,8,3,6,45,575.5,71.0,0.65,13.0,236.5,572.02,463.45
2016,8,3,7,0,636.0,78.0,0.6,14.0,289.0,649.08,516.68
2016,8,3,7,15,675.5,83.5,0.6,14.5,342.0,708.39,555.96
2016,8,3,7,30,715.0,89.0,0.6,15.0,395.0,767.87,593.96
2016,8,3,7,45,744.0,93.5,0.65,15.5,447.5,816.31,623.96
2016,8,3,8,0,773.0,98.0,0.7,16.0,500.0,858.52,649.23
2016,8,3,8,15,794.5,101.5,0.7,16.5,550.0,896.27,670.23
2016,8,3,8,30,816.0,105.0,0.7,17.0,600.0,931.82,689.46
2016,8,3,8,45,829.0,110.0,0.75,18.0,645.5,958.41,702.45
2016,8,3,9,0,842.0,115.0,0.8,19.0,691.0,982.09,713.62
2016,8,3,9,15,855.0,117.5,0.8,19.5,733.0,999.78,721.32
2016,8,3,9,30,868.0,120.0,0.8,20.0,775.0,1003.5,720.47
2016,8,3,9,45,881.0,120.5,0.85,20.5,812.0,1012.62,724.4
2016,8,3,10,0,894.0,121.0,0.9,21.0,849.0,1018.43,726.32
2016,8,3,10,15,901.5,122.5,0.95,21.5,879.0,1016.5,723.62
2016,8,3,10,30,909.0,124.0,1.0,22.0,909.0,1011.13,719.04
2016,8,3,10,45,884.5,143.0,1.05,22.5,923.5,989.21,704.35
2016,8,3,11,0,860.0,162.0,1.1,23.0,938.0,974.65,694.51
2016,8,3,11,15,864.0,163.0,1.1,23.0,953.5,955.27,682.1
2016,8,3,11,30,868.0,164.0,1.1,23.0,969.0,932.79,667.84
2016,8,3,11,45,848.5,178.0,1.15,23.0,970.0,899.36,647.45
2016,8,3,12,0,829.0,192.0,1.2,23.0,971.0,863.86,625.66
2016,8,3,12,15,829.0,192.0,1.2,23.0,970.5,829.87,603.78
2016,8,3,12,30,829.0,192.0,1.2,23.0,970.0,793.77,579.37
2016,8,3,12,45,837.0,185.0,1.25,23.0,965.0,755.53,553.83
2016,8,3,13,0,845.0,178.0,1.3,23.0,960.0,715.04,526.07
2016,8,3,13,15,840.5,177.0,1.3,22.5,944.0,669.57,494.44
2016,8,3,13,30,836.0,176.0,1.3,22.0,928.0,623.07,461.13
2016,8,3,13,45,821.0,179.0,1.35,22.0,902.0,573.38,423.95
2016,8,3,14,0,806.0,182.0,1.4,22.0,876.0,524.0,385.88
2016,8,3,14,15,797.0,179.5,1.4,21.5,845.5,473.47,346.29
2016,8,3,14,30,788.0,177.0,1.4,21.0,815.0,423.18,305.66
2016,8,3,14,45,793.0,165.0,1.4,21.0,783.0,370.5,261.39
2016,8,3,15,0,798.0,153.0,1.4,21.0,751.0,317.01,215.81
2016,8,3,15,15,783.0,149.5,1.4,20.5,708.5,265.15,172.75
2016,8,3,15,30,768.0,146.0,1.4,20.0,666.0,206.88,126.65
2016,8,3,15,45,779.5,129.5,1.4,19.5,626.0,159.34,92.68
2016,8,3,16,0,791.0,113.0,1.4,19.0,586.0,102.97,61.89
2016,8,3,16,15,768.0,108.5,1.35,18.5,535.5,75.62,59.7
2016,8,3,16,30,745.0,104.0,1.3,18.0,485.0,67.32,52.94
2016,8,3,16,45,743.5,91.5,1.3,17.5,437.5,61.06,47.84
2016,8,3,17,0,742.0,79.0,1.3,17.0,390.0,59.69,46.93
2016,8,3,17,15,703.0,74.0,1.25,16.0,336.5,52.26,40.76
2016,8,3,17,30,664.0,69.0,1.2,15.0,283.0,50.12,39.15
2016,8,3,17,45,628.0,59.5,1.15,14.5,233.0,44.32,34.08
2016,8,3,18,0,592.0,50.0,1.1,14.0,183.0,38.18,28.56
2016,8,3,18,15,506.5,42.0,1.05,13.5,134.5,32.82,23.55
2016,8,3,18,30,421.0,34.0,1.0,13.0,86.0,27.32,18.15
2016,8,3,18,45,282.0,22.5,0.95,12.5,50.5,18.33,7.78
2016,8,3,19,0,143.0,11.0,0.9,12.0,15.0,10.01,0.0
2016,8,3,19,15,71.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,145.0,14.0,1.1,9.0,18.0,95.11,0.0
2016,8,4,5,45,284.5,25.0,1.15,9.5,55.0,242.74,180.25
2016,8,4,6,0,424.0,36.0,1.2,10.0,92.0,361.45,296.93
2016,8,4,6,15,506.0,44.0,1.15,10.5,140.0,445.65,370.08
2016,8,4,6,30,588.0,52.0,1.1,11.0,188.0,535.61,442.17
2016,8,4,6,45,325.5,89.5,1.1,11.5,168.0,395.0,328.99
2016,8,4,7,0,63.0,127.0,1.1,12.0,148.0,192.76,159.0
2016,8,4,7,15,419.5,98.5,1.05,12.5,274.0,501.66,415.35
2016,8,4,7,30,776.0,70.0,1.0,13.0,400.0,791.03,623.63
2016,8,4,7,45,803.0,72.5,0.95,13.5,452.5,836.97,647.59
2016,8,4,8,0,830.0,75.0,0.9,14.0,505.0,881.5,672.97
2016,8,4,8,15,849.0,77.5,0.9,14.5,554.5,907.35,686.13
2016,8,4,8,30,868.0,80.0,0.9,15.0,604.0,940.23,704.04
2016,8,4,8,45,880.0,83.0,0.9,15.5,649.5,964.41,715.95
2016,8,4,9,0,892.0,86.0,0.9,16.0,695.0,985.64,726.04
2016,8,4,9,15,902.5,88.0,0.9,16.5,736.5,1001.09,732.49
2016,8,4,9,30,913.0,90.0,0.9,17.0,778.0,1013.3,737.04
2016,8,4,9,45,912.0,96.5,0.95,17.5,811.0,1015.85,736.72
2016,8,4,10,0,911.0,103.0,1.0,18.0,844.0,1014.78,734.42
2016,8,4,10,15,917.5,104.5,1.05,18.0,873.5,1012.09,732.65
2016,8,4,10,30,924.0,106.0,1.1,18.0,903.0,1005.94,728.85
2016,8,4,10,45,917.0,113.5,1.15,18.5,922.0,989.64,717.4
2016,8,4,11,0,910.0,121.0,1.2,19.0,941.0,970.03,704.06
2016,8,4,11,15,913.0,122.0,1.2,19.0,956.0,950.13,691.11
2016,8,4,11,30,916.0,123.0,1.2,19.0,971.0,927.12,676.21
2016,8,4,11,45,909.0,128.5,1.3,19.5,975.5,896.7,656.78
2016,8,4,12,0,902.0,134.0,1.4,20.0,980.0,863.79,635.59
2016,8,4,12,15,901.5,134.0,1.45,19.5,979.5,829.05,614.69
2016,8,4,12,30,901.0,134.0,1.5,19.0,979.0,792.05,591.97
2016,8,4,12,45,891.0,139.0,1.55,19.0,968.0,750.36,563.32
2016,8,4,13,0,881.0,144.0,1.6,19.0,957.0,707.34,532.48
2016,8,4,13,15,877.0,143.0,1.6,18.5,941.0,662.29,500.11
2016,8,4,13,30,873.0,142.0,1.6,18.0,925.0,616.0,465.85
2016,8,4,13,45,867.0,140.5,1.6,17.5,901.5,567.22,428.67
2016,8,4,14,0,861.0,139.0,1.6,17.0,878.0,517.75,389.71
2016,8,4,14,15,853.0,137.0,1.55,16.5,848.0,462.27,344.86
2016,8,4,14,30,845.0,135.0,1.5,16.0,818.0,410.06,301.12
2016,8,4,14,45,848.0,126.0,1.5,16.0,785.0,356.24,254.44
2016,8,4,15,0,851.0,117.0,1.5,16.0,752.0,301.77,206.56
2016,8,4,15,15,838.0,114.5,1.5,15.5,710.5,248.28,160.72
2016,8,4,15,30,825.0,112.0,1.5,15.0,669.0,196.13,118.22
2016,8,4,15,45,826.5,102.0,1.5,15.0,627.0,141.51,78.5
2016,8,4,16,0,828.0,92.0,1.5,15.0,585.0,87.14,50.38
2016,8,4,16,15,807.5,88.5,1.5,14.5,535.5,61.71,48.61
2016,8,4,16,30,787.0,85.0,1.5,14.0,486.0,60.88,48.2
2016,8,4,16,45,774.0,77.5,1.5,14.0,436.5,57.02,44.99
2016,8,4,17,0,761.0,70.0,1.5,14.0,387.0,52.87,41.5
2016,8,4,17,15,724.0,65.5,1.5,13.5,334.0,50.67,39.78
2016,8,4,17,30,687.0,61.0,1.5,13.0,281.0,48.39,37.93
2016,8,4,17,45,643.0,54.0,1.5,12.5,230.0,43.85,33.94
2016,8,4,18,0,599.0,47.0,1.5,12.0,179.0,39.12,29.63
2016,8,4,18,15,514.5,39.5,1.45,11.5,131.5,30.81,21.93
2016,8,4,18,30,430.0,32.0,1.4,11.0,84.0,25.66,16.8
2016,8,4,18,45,284.5,21.0,1.4,10.5,48.5,17.05,6.36
2016,8,4,19,0,139.0,10.0,1.4,10.0,13.0,9.1,0.0
2016,8,4,19,15,69.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,71.5,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,143.0,13.0,1.1,9.0,17.0,92.89,0.0
2016,8,5,5,45,284.0,24.5,1.2,9.5,54.0,240.28,175.16
2016,8,5,6,0,425.0,36.0,1.3,10.0,91.0,361.71,296.9
2016,8,5,6,15,509.5,44.0,1.25,10.5,139.5,447.65,371.85
2016,8,5,6,30,594.0,52.0,1.2,11.0,188.0,539.51,445.72
2016,8,5,6,45,313.0,86.0,1.2,11.5,159.5,380.36,317.58
2016,8,5,7,0,32.0,120.0,1.2,12.0,131.0,158.06,129.36
2016,8,5,7,15,84.5,148.0,1.15,12.5,182.5,234.35,194.24
2016,8,5,7,30,137.0,176.0,1.1,13.0,234.0,328.95,270.21
2016,8,5,7,45,84.5,186.5,1.05,13.5,223.5,275.91,224.38
2016,8,5,8,0,32.0,197.0,1.0,14.0,213.0,236.89,190.27
2016,8,5,8,15,452.0,139.5,0.95,14.5,410.0,613.88,489.69
2016,8,5,8,30,872.0,82.0,0.9,15.0,607.0,945.72,712.23
2016,8,5,8,45,888.0,83.5,0.9,15.5,654.0,971.92,720.83
2016,8,5,9,0,904.0,85.0,0.9,16.0,701.0,995.3,732.2
2016,8,5,9,15,915.0,87.0,0.9,16.5,743.0,1011.3,738.91
2016,8,5,9,30,926.0,89.0,0.9,17.0,785.0,1024.01,743.71
2016,8,5,9,45,925.0,95.5,0.9,17.5,818.5,1026.54,742.3
2016,8,5,10,0,924.0,102.0,0.9,18.0,852.0,1025.4,738.9
2016,8,5,10,15,930.5,103.5,0.9,18.5,882.0,1022.58,734.68
2016,8,5,10,30,937.0,105.0,0.9,19.0,912.0,1016.23,728.47
2016,8,5,10,45,941.5,106.0,0.95,19.5,934.5,1003.96,719.79
2016,8,5,11,0,946.0,107.0,1.0,20.0,957.0,988.25,709.14
2016,8,5,11,15,949.0,107.5,1.0,20.0,972.5,967.33,695.72
2016,8,5,11,30,952.0,108.0,1.0,20.0,988.0,943.19,680.38
2016,8,5,11,45,953.0,108.5,1.05,20.5,995.0,914.26,661.61
2016,8,5,12,0,954.0,109.0,1.1,21.0,1002.0,882.46,640.98
2016,8,5,12,15,954.0,109.0,1.1,21.0,1002.0,846.74,618.17
2016,8,5,12,30,954.0,109.0,1.1,21.0,1002.0,808.56,593.62
2016,8,5,12,45,953.0,108.5,1.15,21.5,993.5,766.95,565.75
2016,8,5,13,0,952.0,108.0,1.2,22.0,985.0,723.32,534.41
2016,8,5,13,15,949.0,107.5,1.2,22.0,969.0,676.58,500.65
2016,8,5,13,30,946.0,107.0,1.2,22.0,953.0,628.32,464.88
2016,8,5,13,45,941.0,106.0,1.25,22.0,929.5,577.3,426.41
2016,8,5,14,0,936.0,105.0,1.3,22.0,906.0,525.34,385.92
2016,8,5,14,15,929.0,103.5,1.3,21.5,875.5,471.43,343.06
2016,8,5,14,30,922.0,102.0,1.3,21.0,845.0,417.21,298.52
2016,8,5,14,45,914.0,99.5,1.3,21.0,808.5,361.85,251.43
2016,8,5,15,0,906.0,97.0,1.3,21.0,772.0,306.72,203.99
2016,8,5,15,15,894.0,95.0,1.3,20.5,729.5,251.58,157.6
2016,8,5,15,30,882.0,93.0,1.3,20.0,687.0,197.51,114.53
2016,8,5,15,45,868.0,90.0,1.35,19.5,640.0,143.84,77.87
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,91.83,54.28
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,58.58,45.13
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,57.59,44.58
2016,8,5,16,45,783.0,76.5,1.4,17.5,438.5,56.45,43.86
2016,8,5,17,0,754.0,73.0,1.4,17.0,385.0,55.26,43.08
2016,8,5,17,15,714.5,68.5,1.4,16.0,331.5,53.15,41.56
2016,8,5,17,30,675.0,64.0,1.4,15.0,278.0,46.56,35.98
2016,8,5,17,45,611.5,58.5,1.4,14.5,225.0,43.66,33.48
2016,8,5,18,0,548.0,53.0,1.4,14.0,172.0,40.72,30.79
2016,8,5,18,15,457.5,44.0,1.35,13.0,125.0,34.64,25.14
2016,8,5,18,30,367.0,35.0,1.3,12.0,78.0,28.37,19.0
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,18.01,6.2
2016,8,5,19,0,64.0,9.0,1.3,11.0,10.0,8.19,0.0
2016,8,5,19,15,32.0,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,9.0,15.0,59.01,0.0
2016,8,6,5,45,224.5,25.5,1.05,9.5,50.0,203.26,144.43
2016,8,6,6,0,364.0,39.0,1.1,10.0,85.0,324.51,266.01
2016,8,6,6,15,451.0,48.0,1.1,10.5,132.0,411.41,341.95
2016,8,6,6,30,538.0,57.0,1.1,11.0,179.0,504.25,417.93
2016,8,6,6,45,598.5,63.0,1.1,11.5,231.0,577.88,474.37
2016,8,6,7,0,659.0,69.0,1.1,12.0,283.0,654.05,529.81
2016,8,6,7,15,697.5,74.0,1.05,12.5,336.0,712.34,568.96
2016,8,6,7,30,736.0,79.0,1.0,13.0,389.0,766.09,603.28
2016,8,6,7,45,769.0,81.0,1.0,13.5,442.0,815.87,634.26
2016,8,6,8,0,802.0,83.0,1.0,14.0,495.0,864.49,663.61
2016,8,6,8,15,822.0,86.0,1.0,14.5,545.0,900.69,683.89
2016,8,6,8,30,842.0,89.0,1.0,15.0,595.0,934.62,702.49
2016,8,6,8,45,860.0,90.5,1.0,15.5,642.0,952.39,710.31
2016,8,6,9,0,878.0,92.0,1.0,16.0,689.0,977.28,723.0
2016,8,6,9,15,889.5,94.0,1.05,16.5,730.5,993.44,730.89
2016,8,6,9,30,901.0,96.0,1.1,17.0,772.0,1006.39,736.95
2016,8,6,9,45,903.0,101.5,1.15,17.5,806.0,1010.55,737.57
2016,8,6,10,0,905.0,107.0,1.2,18.0,840.0,1011.16,736.19
2016,8,6,10,15,911.5,108.5,1.2,18.0,869.5,1008.33,733.3
2016,8,6,10,30,918.0,110.0,1.2,18.0,899.0,1002.05,728.42
2016,8,6,10,45,923.0,111.0,1.25,18.5,921.5,990.38,719.81
2016,8,6,11,0,928.0,112.0,1.3,19.0,944.0,975.32,709.21
2016,8,6,11,15,931.0,112.5,1.3,19.0,959.5,954.62,695.65
2016,8,6,11,30,934.0,113.0,1.3,19.0,975.0,930.78,680.17
2016,8,6,11,45,935.5,113.5,1.35,19.0,982.5,902.61,662.65
2016,8,6,12,0,937.0,114.0,1.4,19.0,990.0,871.6,643.19
2016,8,6,12,15,937.5,114.0,1.4,19.0,989.5,836.68,620.37
2016,8,6,12,30,938.0,114.0,1.4,19.0,989.0,799.32,595.81
2016,8,6,12,45,930.5,117.5,1.45,19.0,979.5,757.0,567.42
2016,8,6,13,0,923.0,121.0,1.5,19.0,970.0,713.09,536.06
2016,8,6,13,15,920.0,120.0,1.5,19.0,954.5,666.97,501.99
2016,8,6,13,30,917.0,119.0,1.5,19.0,939.0,619.41,465.96
2016,8,6,13,45,915.5,116.0,1.5,19.0,916.5,569.82,427.4
2016,8,6,14,0,914.0,113.0,1.5,19.0,894.0,519.03,386.76
2016,8,6,14,15,907.5,112.0,1.5,18.5,864.5,466.67,344.33
2016,8,6,14,30,901.0,111.0,1.5,18.0,835.0,413.95,300.25
2016,8,6,14,45,897.0,106.5,1.5,18.0,800.0,359.32,253.02
2016,8,6,15,0,893.0,102.0,1.5,18.0,765.0,304.55,205.16
2016,8,6,15,15,881.5,100.0,1.5,17.5,723.0,250.1,158.8
2016,8,6,15,30,870.0,98.0,1.5,17.0,681.0,196.67,115.9
2016,8,6,15,45,860.0,93.0,1.55,16.5,636.0,142.54,78.67
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,79.99,46.78
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,59.7,46.69
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,59.13,46.49
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,56.61,44.55
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,53.9,42.43
2016,8,6,17,15,731.0,66.5,1.7,13.5,333.0,51.73,40.73
2016,8,6,17,30,693.0,62.0,1.7,13.0,279.0,49.49,38.91
2016,8,6,17,45,642.5,55.5,1.75,12.5,227.0,41.52,31.84
2016,8,6,18,0,592.0,49.0,1.8,12.0,175.0,37.66,28.29
2016,8,6,18,15,500.5,41.0,1.75,11.5,127.0,32.27,23.16
2016,8,6,18,30,409.0,33.0,1.7,11.0,79.0,26.76,17.59
2016,8,6,18,45,204.5,16.5,1.65,10.5,39.5,13.08,2.23
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,144.0,12.0,1.4,9.0,15.0,92.22,0.0
2016,8,7,5,45,298.0,22.5,1.5,9.5,52.5,243.41,168.93
2016,8,7,6,0,452.0,33.0,1.6,10.0,90.0,374.82,307.09
2016,8,7,6,15,537.5,40.5,1.6,10.5,139.0,461.38,383.56
2016,8,7,6,30,623.0,48.0,1.6,11.0,188.0,548.41,454.58
2016,8,7,6,45,679.0,52.5,1.65,11.5,241.5,620.29,510.23
2016,8,7,7,0,735.0,57.0,1.7,12.0,295.0,694.0,564.42
2016,8,7,7,15,770.5,61.0,1.65,12.5,349.0,751.25,603.17
2016,8,7,7,30,806.0,65.0,1.6,13.0,403.0,808.21,640.13
2016,8,7,7,45,834.5,67.0,1.6,13.5,457.0,846.55,663.19
2016,8,7,8,0,863.0,69.0,1.6,14.0,511.0,892.3,691.0
2016,8,7,8,15,881.0,71.5,1.5,14.5,561.5,927.19,709.31
2016,8,7,8,30,899.0,74.0,1.4,15.0,612.0,959.69,725.61
2016,8,7,8,45,914.5,75.0,1.35,15.5,659.0,985.23,737.75
2016,8,7,9,0,930.0,76.0,1.3,16.0,706.0,1007.86,747.95
2016,8,7,9,15,940.5,77.5,1.3,16.5,748.0,1023.06,754.23
2016,8,7,9,30,951.0,79.0,1.3,17.0,790.0,1034.89,758.54
2016,8,7,9,45,952.0,84.0,1.3,17.5,825.0,1037.89,757.4
2016,8,7,10,0,953.0,89.0,1.3,18.0,860.0,1037.19,754.21
2016,8,7,10,15,959.0,90.5,1.3,18.0,890.0,1033.83,750.98
2016,8,7,10,30,965.0,92.0,1.3,18.0,920.0,1026.85,745.65
2016,8,7,10,45,970.5,92.0,1.3,18.5,943.0,1014.23,735.56
2016,8,7,11,0,976.0,92.0,1.3,19.0,966.0,998.08,723.46
2016,8,7,11,15,978.5,92.5,1.3,19.0,981.0,976.26,709.26
2016,8,7,11,30,981.0,93.0,1.3,19.0,996.0,951.14,693.08
2016,8,7,11,45,983.0,92.5,1.35,19.5,1003.5,921.47,673.46
2016,8,7,12,0,985.0,92.0,1.4,20.0,1011.0,888.81,651.87
2016,8,7,12,15,985.5,92.0,1.4,20.0,1011.0,852.6,628.42
2016,8,7,12,30,986.0,92.0,1.4,20.0,1011.0,813.78,603.12
2016,8,7,12,45,979.0,95.5,1.45,20.0,1001.0,770.32,574.84
2016,8,7,13,0,972.0,99.0,1.5,20.0,991.0,725.07,542.69
2016,8,7,13,15,969.5,98.0,1.5,20.0,975.0,677.31,507.57
2016,8,7,13,30,967.0,97.0,1.5,20.0,959.0,627.94,470.31
2016,8,7,13,45,968.0,93.0,1.55,20.0,937.0,576.57,430.77
2016,8,7,14,0,969.0,89.0,1.6,20.0,915.0,523.68,388.71
2016,8,7,14,15,963.0,88.0,1.6,19.5,884.5,468.93,344.27
2016,8,7,14,30,957.0,87.0,1.6,19.0,854.0,413.71,297.99
2016,8,7,14,45,953.5,83.5,1.65,19.0,818.5,357.12,248.99
2016,8,7,15,0,950.0,80.0,1.7,19.0,783.0,300.29,199.22
2016,8,7,15,15,939.5,78.5,1.7,18.5,740.0,243.52,150.73
2016,8,7,15,30,929.0,77.0,1.7,18.0,697.0,187.64,105.93
2016,8,7,15,45,918.0,73.5,1.7,18.0,650.5,131.42,67.75
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,76.62,44.47
2016,8,7,16,15,888.5,68.0,1.65,17.5,552.5,58.11,44.95
2016,8,7,16,30,870.0,66.0,1.6,17.0,501.0,56.88,44.17
2016,8,7,16,45,846.0,62.5,1.6,16.5,448.0,54.45,42.32
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,51.88,40.32
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.0,43.4,33.03
2016,8,7,17,30,751.0,52.0,1.5,15.0,285.0,41.56,31.55
2016,8,7,17,45,696.5,47.5,1.5,14.5,231.5,38.78,29.12
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,35.98,26.54
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,30.77,21.66
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,25.49,16.33
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,11.44,0.34
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,77.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,155.0,11.0,0.9,9.0,14.0,97.34,0.0
2016,8,8,5,45,309.5,20.5,0.95,10.0,50.5,246.35,164.38
2016,8,8,6,0,464.0,30.0,1.0,11.0,87.0,370.96,301.02
2016,8,8,6,15,547.0,37.0,0.95,11.5,135.5,456.75,375.37
2016,8,8,6,30,630.0,44.0,0.9,12.0,184.0,547.94,447.97
2016,8,8,6,45,679.5,49.0,0.85,12.5,236.0,615.35,498.11
2016,8,8,7,0,729.0,54.0,0.8,13.0,288.0,684.34,546.45
2016,8,8,7,15,764.0,57.5,0.75,13.5,341.5,740.2,582.73
2016,8,8,7,30,799.0,61.0,0.7,14.0,395.0,795.81,617.23
2016,8,8,7,45,825.0,63.5,0.7,15.0,448.0,832.46,637.09
2016,8,8,8,0,851.0,66.0,0.7,16.0,501.0,876.4,661.45
2016,8,8,8,15,869.5,68.5,0.7,16.5,551.0,911.58,680.52
2016,8,8,8,30,888.0,71.0,0.7,17.0,601.0,944.41,697.86
2016,8,8,8,45,902.0,73.0,0.75,17.5,647.0,969.64,711.23
2016,8,8,9,0,916.0,75.0,0.8,18.0,693.0,991.92,722.81
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.0,1007.02,729.94
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,1018.8,735.2
2016,8,8,9,45,936.0,84.0,0.95,19.5,810.5,1021.0,734.63
2016,8,8,10,0,935.0,90.0,1.0,20.0,844.0,1019.51,732.05
2016,8,8,10,15,941.5,91.0,1.05,20.0,874.0,1016.17,729.89
2016,8,8,10,30,948.0,92.0,1.1,20.0,904.0,1009.28,725.66
2016,8,8,10,45,955.5,91.0,1.15,20.5,927.5,997.7,717.27
2016,8,8,11,0,963.0,90.0,1.2,21.0,951.0,982.62,706.82
2016,8,8,11,15,966.0,90.5,1.2,21.0,966.5,961.53,693.18
2016,8,8,11,30,969.0,91.0,1.2,21.0,982.0,937.15,677.58
2016,8,8,11,45,971.5,91.0,1.3,21.0,989.5,908.69,660.9
2016,8,8,12,0,974.0,91.0,1.4,21.0,997.0,877.23,642.04
2016,8,8,12,15,974.5,91.0,1.45,21.0,997.0,841.35,619.41
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,802.89,594.84
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,760.53,567.2
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,716.05,535.56
2016,8,8,13,15,970.5,89.5,1.65,20.5,965.5,668.72,501.93
2016,8,8,13,30,968.0,89.0,1.7,20.0,950.0,619.76,465.91
2016,8,8,13,45,964.5,87.5,1.75,20.0,927.0,568.04,425.74
2016,8,8,14,0,961.0,86.0,1.8,20.0,904.0,515.21,383.37
2016,8,8,14,15,955.5,85.0,1.8,20.0,873.5,461.03,338.42
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,406.35,291.8
2016,8,8,14,45,943.0,82.0,1.85,20.0,806.5,350.17,243.15
2016,8,8,15,0,936.0,80.0,1.9,20.0,770.0,294.1,194.14
2016,8,8,15,15,925.0,78.5,1.9,19.5,728.0,237.94,146.36
2016,8,8,15,30,914.0,77.0,1.9,19.0,686.0,182.74,102.47
2016,8,8,15,45,901.5,74.5,1.9,18.5,639.0,127.88,66.1
2016,8,8,16,0,889.0,72.0,1.9,18.0,592.0,74.56,45.04
2016,8,8,16,15,870.5,69.5,1.85,17.5,541.5,58.98,45.71
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,57.44,44.66
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,54.68,42.52
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,51.76,40.22
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,43.36,33.0
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,41.54,31.53
2016,8,8,17,45,679.5,46.5,1.7,14.5,224.5,37.93,28.36
2016,8,8,18,0,627.0,41.0,1.7,14.0,172.0,34.23,24.95
2016,8,8,18,15,536.5,34.5,1.65,13.0,124.0,29.43,20.43
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,24.59,15.45
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,11.06,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,153.0,10.0,1.2,10.0,13.0,95.13,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.0,244.55,156.12
2016,8,9,6,0,467.0,30.0,1.3,11.0,85.0,372.26,302.25
2016,8,9,6,15,551.5,36.5,1.25,11.0,133.5,458.64,378.73
2016,8,9,6,30,636.0,43.0,1.2,11.0,182.0,550.37,453.5
2016,8,9,6,45,684.5,48.0,1.2,11.5,234.5,617.14,504.45
2016,8,9,7,0,733.0,53.0,1.2,12.0,287.0,685.44,553.76
2016,8,9,7,15,768.0,57.0,1.15,12.5,340.5,742.07,591.53
2016,8,9,7,30,803.0,61.0,1.1,13.0,394.0,798.46,627.46
2016,8,9,7,45,828.0,63.5,1.05,13.5,447.0,834.28,647.67
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,877.33,672.41
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,912.51,691.05
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,945.33,707.8
2016,8,9,8,45,570.0,189.0,0.85,15.5,537.5,792.34,600.95
2016,8,9,9,0,250.0,307.0,0.8,16.0,475.0,598.51,456.14
2016,8,9,9,15,253.0,324.5,0.8,16.5,504.0,617.03,469.16
2016,8,9,9,30,256.0,342.0,0.8,17.0,533.0,634.1,478.76
2016,8,9,9,45,255.5,359.0,0.8,18.0,557.5,645.66,483.52
2016,8,9,10,0,255.0,376.0,0.8,19.0,582.0,655.64,487.26
2016,8,9,10,15,611.5,228.5,0.8,19.5,745.0,857.68,630.2
2016,8,9,10,30,968.0,81.0,0.8,20.0,908.0,1015.18,725.74
2016,8,9,10,45,968.5,84.5,0.85,20.5,930.0,1001.64,713.85
2016,8,9,11,0,969.0,88.0,0.9,21.0,952.0,984.58,702.49
2016,8,9,11,15,971.5,88.5,0.9,21.0,967.0,962.87,688.69
2016,8,9,11,30,974.0,89.0,0.9,21.0,982.0,937.89,672.93
2016,8,9,11,45,964.5,96.5,0.95,21.5,986.5,906.31,652.65
2016,8,9,12,0,955.0,104.0,1.0,22.0,991.0,872.07,630.64
2016,8,9,12,15,955.0,104.0,1.05,22.0,990.5,836.12,608.54
2016,8,9,12,30,955.0,104.0,1.1,22.0,990.0,797.69,584.55
2016,8,9,12,45,930.0,118.0,1.15,22.5,974.5,751.44,552.87
2016,8,9,13,0,905.0,132.0,1.2,23.0,959.0,704.46,518.89
2016,8,9,13,15,901.5,131.0,1.2,23.0,943.0,658.43,485.64
2016,8,9,13,30,898.0,130.0,1.2,23.0,927.0,611.05,450.48
2016,8,9,13,45,892.0,129.0,1.2,23.0,903.0,561.23,412.54
2016,8,9,14,0,886.0,128.0,1.2,23.0,879.0,510.65,372.88
2016,8,9,14,15,878.5,126.0,1.2,22.5,848.5,458.17,331.29
2016,8,9,14,30,871.0,124.0,1.2,22.0,818.0,405.51,288.21
2016,8,9,14,45,865.0,119.5,1.2,22.0,782.5,351.54,242.56
2016,8,9,15,0,859.0,115.0,1.2,22.0,747.0,290.17,190.98
2016,8,9,15,15,845.5,112.5,1.15,21.5,704.5,235.96,146.07
2016,8,9,15,30,832.0,110.0,1.1,21.0,662.0,183.15,105.19
2016,8,9,15,45,824.5,103.0,1.1,21.0,617.0,129.2,69.75
2016,8,9,16,0,817.0,96.0,1.1,21.0,572.0,76.42,48.69
2016,8,9,16,15,794.5,92.0,1.1,20.5,521.5,64.69,50.02
2016,8,9,16,30,772.0,88.0,1.1,20.0,471.0,63.59,49.39
2016,8,9,16,45,752.5,81.0,1.1,19.5,420.0,60.1,46.68
2016,8,9,17,0,733.0,74.0,1.1,19.0,369.0,56.36,43.72
2016,8,9,17,15,692.0,69.0,1.05,18.0,315.5,53.89,41.89
2016,8,9,17,30,651.0,64.0,1.0,17.0,262.0,46.88,35.98
2016,8,9,17,45,597.5,56.5,0.95,16.5,211.0,42.45,32.12
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,37.84,27.92
2016,8,9,18,15,448.5,40.0,0.85,15.0,113.5,31.63,22.15
2016,8,9,18,30,353.0,31.0,0.8,14.0,67.0,25.23,15.73
2016,8,9,18,45,176.5,15.5,0.75,13.5,33.5,12.41,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,148.5,18.5,0.85,10.5,35.5,137.95,81.78
2016,8,10,6,0,297.0,37.0,0.9,11.0,71.0,276.99,224.55
2016,8,10,6,15,384.5,48.5,0.85,11.5,116.5,363.82,300.71
2016,8,10,6,30,472.0,60.0,0.8,12.0,162.0,457.16,377.69
2016,8,10,6,45,531.0,68.5,0.75,12.5,213.0,530.46,434.04
2016,8,10,7,0,590.0,77.0,0.7,13.0,264.0,606.27,488.99
2016,8,10,7,15,632.0,83.5,0.65,13.5,316.5,667.3,530.21
2016,8,10,7,30,674.0,90.0,0.6,14.0,369.0,728.72,569.9
2016,8,10,7,45,706.0,95.0,0.6,14.5,421.0,779.23,601.18
2016,8,10,8,0,738.0,100.0,0.6,15.0,473.0,828.78,631.0
2016,8,10,8,15,761.0,104.0,0.6,15.5,523.0,862.11,649.25
2016,8,10,8,30,784.0,108.0,0.6,16.0,573.0,898.92,669.72
2016,8,10,8,45,549.0,200.5,0.65,17.0,538.5,784.83,589.33
2016,8,10,9,0,314.0,293.0,0.7,18.0,504.0,644.41,485.66
2016,8,10,9,15,581.0,207.0,0.7,18.5,627.0,830.96,618.35
2016,8,10,9,30,848.0,121.0,0.7,19.0,750.0,988.77,715.01
2016,8,10,9,45,880.0,112.0,0.75,19.5,792.0,995.12,714.85
2016,8,10,10,0,912.0,103.0,0.8,20.0,834.0,1008.91,721.82
2016,8,10,10,15,919.0,104.0,0.8,20.5,864.0,1005.84,717.26
2016,8,10,10,30,926.0,105.0,0.8,21.0,894.0,999.29,710.98
2016,8,10,10,45,931.5,106.0,0.85,21.5,917.5,987.83,702.9
2016,8,10,11,0,937.0,107.0,0.9,22.0,941.0,972.92,692.84
2016,8,10,11,15,940.5,107.5,0.95,22.0,956.5,952.32,680.63
2016,8,10,11,30,944.0,108.0,1.0,22.0,972.0,928.5,666.44
2016,8,10,11,45,946.5,108.0,1.1,22.5,979.5,900.24,648.94
2016,8,10,12,0,949.0,108.0,1.2,23.0,987.0,869.06,629.39
2016,8,10,12,15,949.0,108.0,1.2,23.0,987.0,833.16,606.43
2016,8,10,12,30,949.0,108.0,1.2,23.0,987.0,794.79,581.75
2016,8,10,12,45,946.5,108.0,1.3,23.0,978.0,752.4,554.37
2016,8,10,13,0,944.0,108.0,1.4,23.0,969.0,708.07,523.76
2016,8,10,13,15,941.0,107.5,1.4,23.0,953.0,661.28,489.62
2016,8,10,13,30,938.0,107.0,1.4,23.0,937.0,612.99,453.44
2016,8,10,13,45,934.0,105.5,1.45,23.0,913.5,562.07,414.61
2016,8,10,14,0,930.0,104.0,1.5,23.0,890.0,510.15,373.69
2016,8,10,14,15,923.0,102.5,1.5,22.5,859.0,456.2,330.39
2016,8,10,14,30,916.0,101.0,1.5,22.0,828.0,401.95,285.47
2016,8,10,14,45,907.5,98.5,1.5,22.0,791.5,346.43,238.06
2016,8,10,15,0,899.0,96.0,1.5,22.0,755.0,291.23,190.6
2016,8,10,15,15,887.0,94.0,1.45,21.5,712.0,236.23,144.73
2016,8,10,15,30,875.0,92.0,1.4,21.0,669.0,182.32,103.05
2016,8,10,15,45,860.0,88.5,1.4,20.5,622.5,128.43,68.91
2016,8,10,16,0,845.0,85.0,1.4,20.0,576.0,76.35,59.81
2016,8,10,16,15,824.0,82.0,1.3,19.5,525.0,57.99,44.51
2016,8,10,16,30,803.0,79.0,1.2,19.0,474.0,57.33,44.22
2016,8,10,16,45,775.0,75.0,1.2,18.5,421.0,55.8,43.17
2016,8,10,17,0,747.0,71.0,1.2,18.0,368.0,54.19,42.03
2016,8,10,17,15,706.5,66.0,1.1,17.0,314.5,51.62,40.08
2016,8,10,17,30,666.0,61.0,1.0,16.0,261.0,44.75,34.26
2016,8,10,17,45,606.0,54.5,0.95,15.5,209.0,41.0,30.96
2016,8,10,18,0,546.0,48.0,0.9,15.0,157.0,37.13,27.4
2016,8,10,18,15,448.5,38.5,0.8,14.5,111.0,30.44,21.12
2016,8,10,18,30,351.0,29.0,0.7,14.0,65.0,23.52,14.15
2016,8,10,18,45,175.5,14.5,0.65,13.5,32.5,11.6,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,18.5,0.7,9.5,32.5,121.92,66.7
2016,8,11,6,0,246.0,37.0,0.7,10.0,65.0,242.42,196.46
2016,8,11,6,15,330.5,51.0,0.65,10.5,109.5,326.3,270.54
2016,8,11,6,30,415.0,65.0,0.6,11.0,154.0,416.96,345.87
2016,8,11,6,45,472.5,76.0,0.6,12.0,203.5,493.55,405.59
2016,8,11,7,0,530.0,87.0,0.6,13.0,253.0,569.31,460.81
2016,8,11,7,15,573.5,95.0,0.6,13.5,305.0,631.83,504.29
2016,8,11,7,30,617.0,103.0,0.6,14.0,357.0,694.84,546.42
2016,8,11,7,45,649.0,110.0,0.6,14.5,408.5,746.46,578.99
2016,8,11,8,0,681.0,117.0,0.6,15.0,460.0,797.17,610.08
2016,8,11,8,15,706.0,122.5,0.6,15.5,509.5,838.24,633.87
2016,8,11,8,30,731.0,128.0,0.6,16.0,559.0,877.44,656.06
2016,8,11,8,45,750.5,132.0,0.65,17.0,605.5,907.35,671.6
2016,8,11,9,0,770.0,136.0,0.7,18.0,652.0,928.4,681.39
2016,8,11,9,15,784.5,140.0,0.7,18.5,694.0,948.38,690.89
2016,8,11,9,30,799.0,144.0,0.7,19.0,736.0,965.28,698.47
2016,8,11,9,45,841.5,131.0,0.75,19.5,781.0,987.74,710.67
2016,8,11,10,0,884.0,118.0,0.8,20.0,826.0,996.6,714.35
2016,8,11,10,15,891.5,119.5,0.85,20.5,856.0,994.4,711.47
2016,8,11,10,30,899.0,121.0,0.9,21.0,886.0,988.76,706.75
2016,8,11,10,45,903.5,122.5,0.95,21.5,908.5,976.87,698.28
2016,8,11,11,0,908.0,124.0,1.0,22.0,931.0,961.62,687.89
2016,8,11,11,15,912.0,125.0,1.05,22.0,946.5,942.15,676.24
2016,8,11,11,30,916.0,126.0,1.1,22.0,962.0,919.5,662.61
2016,8,11,11,45,915.0,128.0,1.15,22.5,969.0,890.49,643.64
2016,8,11,12,0,914.0,130.0,1.2,23.0,976.0,858.78,622.92
2016,8,11,12,15,914.0,130.0,1.2,23.0,975.5,823.59,600.36
2016,8,11,12,30,914.0,130.0,1.2,23.0,975.0,786.04,576.13
2016,8,11,12,45,914.0,128.5,1.25,23.0,967.0,745.06,548.36
2016,8,11,13,0,914.0,127.0,1.3,23.0,959.0,702.09,518.29
2016,8,11,13,15,910.5,126.5,1.3,23.0,942.5,655.97,484.71
2016,8,11,13,30,907.0,126.0,1.3,23.0,926.0,608.46,449.21
2016,8,11,13,45,901.5,124.5,1.35,23.0,902.0,557.97,410.85
2016,8,11,14,0,896.0,123.0,1.4,23.0,878.0,506.67,370.6
2016,8,11,14,15,888.0,121.0,1.4,23.0,847.5,453.4,327.41
2016,8,11,14,30,880.0,119.0,1.4,23.0,817.0,399.98,282.95
2016,8,11,14,45,869.5,117.0,1.4,23.0,779.5,345.9,237.17
2016,8,11,15,0,859.0,115.0,1.4,23.0,742.0,284.83,185.95
2016,8,11,15,15,845.5,112.5,1.35,22.5,699.5,230.54,141.23
2016,8,11,15,30,832.0,110.0,1.3,22.0,657.0,177.66,100.91
2016,8,11,15,45,815.5,106.0,1.3,21.5,610.0,125.11,68.27
2016,8,11,16,0,799.0,102.0,1.3,21.0,563.0,74.71,58.18
2016,8,11,16,15,775.0,98.0,1.25,20.5,512.0,69.18,53.88
2016,8,11,16,30,751.0,94.0,1.2,20.0,461.0,68.26,53.42
2016,8,11,16,45,722.0,88.0,1.15,20.0,409.0,59.53,46.12
2016,8,11,17,0,693.0,82.0,1.1,20.0,357.0,57.11,44.21
2016,8,11,17,15,649.0,76.0,1.05,19.0,303.5,54.44,42.21
2016,8,11,17,30,605.0,70.0,1.0,18.0,250.0,51.65,40.02
2016,8,11,17,45,543.0,61.5,1.0,17.0,199.0,46.6,35.69
2016,8,11,18,0,481.0,53.0,1.0,16.0,148.0,41.34,30.96
2016,8,11,18,15,383.5,42.0,0.9,15.0,103.0,33.54,23.73
2016,8,11,18,30,286.0,31.0,0.8,14.0,58.0,25.43,15.54
2016,8,11,18,45,143.0,15.5,0.75,13.5,29.0,12.58,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
