Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,177.0,16.5,0.65,10.0,36.0,155.08,77.88
2016,8,12,6,0,354.0,33.0,0.6,11.0,72.0,309.14,248.18
2016,8,12,6,15,445.5,42.5,0.55,11.5,119.0,398.0,326.07
2016,8,12,6,30,537.0,52.0,0.5,12.0,166.0,493.73,403.31
2016,8,12,6,45,597.5,58.5,0.5,12.5,218.0,567.43,459.1
2016,8,12,7,0,658.0,65.0,0.5,13.0,270.0,643.78,513.8
2016,8,12,7,15,698.0,70.0,0.5,13.5,323.5,698.08,549.89
2016,8,12,7,30,738.0,75.0,0.5,14.0,377.0,758.04,588.62
2016,8,12,7,45,767.5,78.5,0.5,15.0,430.0,806.37,616.72
2016,8,12,8,0,797.0,82.0,0.5,16.0,483.0,853.4,643.11
2016,8,12,8,15,818.0,85.5,0.5,16.5,533.0,890.87,663.66
2016,8,12,8,30,839.0,89.0,0.5,17.0,583.0,926.07,682.52
2016,8,12,8,45,855.0,91.5,0.55,18.0,629.5,942.9,689.21
2016,8,12,9,0,871.0,94.0,0.6,19.0,676.0,966.66,700.61
2016,8,12,9,15,883.0,96.0,0.65,19.5,717.5,982.94,708.5
2016,8,12,9,30,895.0,98.0,0.7,20.0,759.0,996.01,714.6
2016,8,12,9,45,900.0,102.0,0.75,21.0,794.0,1001.13,714.56
2016,8,12,10,0,905.0,106.0,0.8,22.0,829.0,1002.74,712.6
2016,8,12,10,15,911.5,107.5,0.85,22.0,858.5,999.59,710.61
2016,8,12,10,30,918.0,109.0,0.9,22.0,888.0,992.96,706.65
2016,8,12,10,45,922.5,110.0,0.95,22.5,910.0,980.46,697.86
2016,8,12,11,0,927.0,111.0,1.0,23.0,932.0,964.58,687.12
2016,8,12,11,15,929.5,111.5,1.05,23.0,947.0,943.08,674.26
2016,8,12,11,30,932.0,112.0,1.1,23.0,962.0,918.44,659.45
2016,8,12,11,45,933.0,112.5,1.15,23.5,969.0,889.51,640.62
2016,8,12,12,0,934.0,113.0,1.2,24.0,976.0,857.76,619.94
2016,8,12,12,15,934.0,113.0,1.2,24.0,975.0,822.13,597.17
2016,8,12,12,30,934.0,113.0,1.2,24.0,974.0,784.07,572.69
2016,8,12,12,45,935.0,111.0,1.3,24.0,966.5,742.74,545.68
2016,8,12,13,0,936.0,109.0,1.4,24.0,959.0,699.29,515.68
2016,8,12,13,15,933.0,108.0,1.4,24.0,942.5,652.27,481.39
2016,8,12,13,30,930.0,107.0,1.4,24.0,926.0,603.78,445.09
2016,8,12,13,45,925.0,106.0,1.4,24.0,902.5,552.98,406.05
2016,8,12,14,0,920.0,105.0,1.4,24.0,879.0,501.28,365.13
2016,8,12,14,15,913.0,103.5,1.4,24.0,848.5,447.69,321.58
2016,8,12,14,30,906.0,102.0,1.4,24.0,818.0,393.82,276.62
2016,8,12,14,45,897.0,100.0,1.4,24.0,781.0,338.93,230.07
2016,8,12,15,0,888.0,98.0,1.4,24.0,744.0,284.39,183.63
2016,8,12,15,15,875.5,96.0,1.35,23.5,701.5,229.79,138.75
2016,8,12,15,30,863.0,94.0,1.3,23.0,659.0,176.33,98.41
2016,8,12,15,45,847.0,91.0,1.3,23.0,612.0,123.28,66.3
2016,8,12,16,0,831.0,88.0,1.3,23.0,565.0,62.45,47.41
2016,8,12,16,15,809.0,84.5,1.25,22.5,514.5,59.86,45.57
2016,8,12,16,30,787.0,81.0,1.2,22.0,464.0,58.9,45.03
2016,8,12,16,45,758.0,77.0,1.15,21.5,411.0,57.44,44.05
2016,8,12,17,0,729.0,73.0,1.1,21.0,358.0,55.91,43.0
2016,8,12,17,15,686.5,67.5,1.05,20.0,305.0,53.0,40.79
2016,8,12,17,30,644.0,62.0,1.0,19.0,252.0,45.65,34.6
2016,8,12,17,45,581.5,55.0,0.95,18.5,200.5,41.54,31.02
2016,8,12,18,0,519.0,48.0,0.9,18.0,149.0,37.3,27.14
2016,8,12,18,15,417.5,38.0,0.8,17.0,103.5,30.19,20.57
2016,8,12,18,30,316.0,28.0,0.7,16.0,58.0,22.83,13.02
2016,8,12,18,45,158.0,14.0,0.65,15.0,29.0,12.73,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,173.5,16.0,0.45,11.5,35.0,151.1,65.58
2016,8,13,6,0,347.0,32.0,0.4,12.0,70.0,303.12,241.12
2016,8,13,6,15,440.0,41.0,0.4,12.5,116.0,391.82,318.94
2016,8,13,6,30,533.0,50.0,0.4,13.0,162.0,487.58,396.19
2016,8,13,6,45,594.0,56.0,0.4,14.0,214.0,560.64,450.48
2016,8,13,7,0,655.0,62.0,0.4,15.0,266.0,636.46,503.55
2016,8,13,7,15,695.5,67.0,0.4,15.5,319.0,691.42,539.83
2016,8,13,7,30,736.0,72.0,0.4,16.0,372.0,751.64,578.41
2016,8,13,7,45,766.5,75.5,0.45,17.0,424.5,800.73,607.64
2016,8,13,8,0,797.0,79.0,0.5,18.0,477.0,848.59,635.33
2016,8,13,8,15,818.5,82.0,0.5,19.0,527.0,885.85,654.4
2016,8,13,8,30,840.0,85.0,0.5,20.0,577.0,911.31,665.6
2016,8,13,8,45,857.5,86.5,0.55,21.0,624.0,938.13,678.75
2016,8,13,9,0,875.0,88.0,0.6,22.0,671.0,962.23,690.06
2016,8,13,9,15,887.0,90.0,0.65,22.5,713.0,978.6,697.92
2016,8,13,9,30,899.0,92.0,0.7,23.0,755.0,991.76,703.99
2016,8,13,9,45,912.0,91.5,0.75,23.5,792.0,999.7,707.0
2016,8,13,10,0,925.0,91.0,0.8,24.0,829.0,1004.23,708.14
2016,8,13,10,15,932.0,92.5,0.85,24.5,859.0,1001.67,705.11
2016,8,13,10,30,939.0,94.0,0.9,25.0,889.0,995.54,700.14
2016,8,13,10,45,944.0,94.5,0.95,25.5,911.5,982.93,691.35
2016,8,13,11,0,949.0,95.0,1.0,26.0,934.0,966.86,680.61
2016,8,13,11,15,952.0,96.0,1.05,26.0,949.5,946.1,668.37
2016,8,13,11,30,955.0,97.0,1.1,26.0,965.0,922.06,654.11
2016,8,13,11,45,956.0,97.5,1.2,26.5,972.5,892.72,635.96
2016,8,13,12,0,957.0,98.0,1.3,27.0,980.0,860.47,615.8
2016,8,13,12,15,957.0,98.0,1.35,27.0,979.5,824.25,593.45
2016,8,13,12,30,957.0,98.0,1.4,27.0,979.0,785.53,569.23
2016,8,13,12,45,943.5,105.5,1.45,27.0,967.0,741.66,540.14
2016,8,13,13,0,930.0,113.0,1.5,27.0,955.0,696.44,508.41
2016,8,13,13,15,926.5,112.0,1.5,27.0,938.5,649.25,474.28
2016,8,13,13,30,923.0,111.0,1.5,27.0,922.0,600.65,438.19
2016,8,13,13,45,918.0,110.0,1.55,27.0,898.0,550.06,399.86
2016,8,13,14,0,913.0,109.0,1.6,27.0,874.0,498.57,359.59
2016,8,13,14,15,905.5,107.5,1.6,26.5,843.5,445.03,317.0
2016,8,13,14,30,898.0,106.0,1.6,26.0,813.0,391.26,272.93
2016,8,13,14,45,888.0,104.0,1.6,26.0,775.5,336.4,226.67
2016,8,13,15,0,878.0,102.0,1.6,26.0,738.0,282.02,180.7
2016,8,13,15,15,865.0,100.0,1.6,25.5,695.5,227.78,136.6
2016,8,13,15,30,852.0,98.0,1.6,25.0,653.0,165.76,90.2
2016,8,13,15,45,834.0,95.0,1.6,24.5,605.5,112.75,58.99
2016,8,13,16,0,816.0,92.0,1.6,24.0,558.0,63.48,48.11
2016,8,13,16,15,793.0,88.5,1.55,23.5,507.0,62.71,47.8
2016,8,13,16,30,770.0,85.0,1.5,23.0,456.0,61.88,47.38
2016,8,13,16,45,738.5,80.5,1.5,22.5,403.5,60.15,46.19
2016,8,13,17,0,707.0,76.0,1.5,22.0,351.0,53.11,40.41
2016,8,13,17,15,663.0,70.5,1.4,21.0,297.5,50.61,38.55
2016,8,13,17,30,619.0,65.0,1.3,20.0,244.0,48.03,36.52
2016,8,13,17,45,553.5,57.0,1.2,19.5,193.0,43.21,32.32
2016,8,13,18,0,488.0,49.0,1.1,19.0,142.0,38.21,27.77
2016,8,13,18,15,385.0,38.5,1.0,18.0,97.5,30.71,20.86
2016,8,13,18,30,282.0,28.0,0.9,17.0,53.0,22.93,12.74
2016,8,13,18,45,141.0,14.0,0.8,16.5,26.5,12.73,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,0.35,11.5,32.0,134.39,47.2
2016,8,14,6,0,290.0,34.0,0.3,12.0,64.0,267.95,212.33
2016,8,14,6,15,382.0,45.0,0.3,12.5,109.5,356.29,290.14
2016,8,14,6,30,474.0,56.0,0.3,13.0,155.0,451.67,368.06
2016,8,14,6,45,534.0,65.0,0.35,14.0,205.5,526.02,424.48
2016,8,14,7,0,594.0,74.0,0.4,15.0,256.0,603.05,479.74
2016,8,14,7,15,637.0,80.0,0.4,15.5,309.0,664.14,520.97
2016,8,14,7,30,680.0,86.0,0.4,16.0,362.0,725.68,560.88
2016,8,14,7,45,710.0,91.5,0.45,17.0,414.0,775.01,590.66
2016,8,14,8,0,740.0,97.0,0.5,18.0,466.0,823.28,618.98
2016,8,14,8,15,763.5,101.0,0.5,18.5,516.0,857.15,637.34
2016,8,14,8,30,787.0,105.0,0.5,19.0,566.0,894.28,657.7
2016,8,14,8,45,805.0,108.5,0.55,20.0,612.5,923.16,672.18
2016,8,14,9,0,823.0,112.0,0.6,21.0,659.0,949.29,684.9
2016,8,14,9,15,836.5,115.0,0.65,21.5,700.5,967.48,693.95
2016,8,14,9,30,850.0,118.0,0.7,22.0,742.0,982.48,701.21
2016,8,14,9,45,866.0,117.0,0.75,23.0,780.0,981.89,697.62
2016,8,14,10,0,882.0,116.0,0.8,24.0,818.0,988.48,698.83
2016,8,14,10,15,890.0,117.5,0.85,24.0,848.0,986.62,697.55
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,981.31,694.39
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,970.12,686.41
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,955.55,676.5
2016,8,14,11,15,914.5,121.0,1.05,25.0,939.5,935.44,664.54
2016,8,14,11,30,918.0,122.0,1.1,25.0,955.0,912.15,650.63
2016,8,14,11,45,919.0,122.5,1.15,25.5,962.5,883.26,631.9
2016,8,14,12,0,920.0,123.0,1.2,26.0,970.0,851.58,611.38
2016,8,14,12,15,920.0,123.0,1.2,26.0,969.0,816.08,588.83
2016,8,14,12,30,920.0,123.0,1.2,26.0,968.0,778.2,564.6
2016,8,14,12,45,911.0,127.5,1.25,26.5,957.0,735.68,534.67
2016,8,14,13,0,902.0,132.0,1.3,27.0,946.0,691.7,503.04
2016,8,14,13,15,898.0,131.0,1.3,27.0,929.5,645.11,469.52
2016,8,14,13,30,894.0,130.0,1.3,27.0,913.0,597.21,434.15
2016,8,14,13,45,886.0,130.0,1.35,27.0,888.0,546.97,396.35
2016,8,14,14,0,878.0,130.0,1.4,27.0,863.0,496.16,356.89
2016,8,14,14,15,869.5,128.0,1.4,26.5,832.0,443.33,315.17
2016,8,14,14,30,861.0,126.0,1.4,26.0,801.0,384.62,267.97
2016,8,14,14,45,848.5,124.0,1.4,26.0,763.0,329.98,222.32
2016,8,14,15,0,836.0,122.0,1.4,26.0,725.0,276.24,177.32
2016,8,14,15,15,821.0,119.0,1.4,25.5,682.0,222.45,134.06
2016,8,14,15,30,806.0,116.0,1.4,25.0,639.0,170.29,95.81
2016,8,14,15,45,788.5,111.5,1.4,24.5,592.0,118.71,66.05
2016,8,14,16,0,771.0,107.0,1.4,24.0,545.0,73.86,56.81
2016,8,14,16,15,745.5,103.0,1.35,23.0,494.5,65.99,50.67
2016,8,14,16,30,720.0,99.0,1.3,22.0,444.0,65.45,50.63
2016,8,14,16,45,690.0,92.5,1.3,21.5,392.0,62.99,48.83
2016,8,14,17,0,660.0,86.0,1.3,21.0,340.0,60.35,46.85
2016,8,14,17,15,613.0,79.0,1.25,20.0,287.5,57.05,44.31
2016,8,14,17,30,566.0,72.0,1.2,19.0,235.0,53.59,41.54
2016,8,14,17,45,504.0,62.5,1.15,18.5,185.0,47.8,36.46
2016,8,14,18,0,442.0,53.0,1.1,18.0,135.0,41.75,30.95
2016,8,14,18,15,340.0,40.5,1.0,17.0,91.5,32.59,22.52
2016,8,14,18,30,238.0,28.0,0.9,16.0,48.0,23.04,12.52
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.0,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,35.5,164.9,43.81
2016,8,15,6,0,408.0,29.0,0.8,10.0,71.0,338.17,269.56
2016,8,15,6,15,504.0,37.0,0.75,10.5,119.5,429.42,352.22
2016,8,15,6,30,600.0,45.0,0.7,11.0,168.0,522.1,427.38
2016,8,15,6,45,659.5,50.5,0.7,11.5,221.5,596.62,484.34
2016,8,15,7,0,719.0,56.0,0.7,12.0,275.0,673.29,539.57
2016,8,15,7,15,757.5,60.0,0.65,12.5,329.5,732.22,578.35
2016,8,15,7,30,796.0,64.0,0.6,13.0,384.0,791.03,615.26
2016,8,15,7,45,823.5,67.0,0.6,14.0,438.0,838.19,642.35
2016,8,15,8,0,851.0,70.0,0.6,15.0,492.0,874.82,661.59
2016,8,15,8,15,870.5,72.5,0.6,15.5,543.0,910.49,681.08
2016,8,15,8,30,890.0,75.0,0.6,16.0,594.0,943.83,698.71
2016,8,15,8,45,905.0,77.0,0.6,17.0,641.5,969.6,709.98
2016,8,15,9,0,920.0,79.0,0.6,18.0,689.0,992.4,719.35
2016,8,15,9,15,931.0,81.0,0.65,18.5,731.5,1008.14,726.84
2016,8,15,9,30,942.0,83.0,0.7,19.0,774.0,1020.48,732.42
2016,8,15,9,45,941.0,89.5,0.75,19.5,808.0,1022.76,731.95
2016,8,15,10,0,940.0,96.0,0.8,20.0,842.0,1021.27,729.46
2016,8,15,10,15,946.5,97.5,0.85,20.5,872.0,1017.82,725.95
2016,8,15,10,30,953.0,99.0,0.9,21.0,902.0,1010.76,720.37
2016,8,15,10,45,956.0,100.5,0.95,21.5,924.5,996.83,710.69
2016,8,15,11,0,959.0,102.0,1.0,22.0,947.0,979.42,699.03
2016,8,15,11,15,962.0,102.5,1.05,22.0,962.0,957.6,686.02
2016,8,15,11,30,965.0,103.0,1.1,22.0,977.0,932.5,670.94
2016,8,15,11,45,964.5,104.5,1.2,22.5,983.5,902.25,652.04
2016,8,15,12,0,964.0,106.0,1.3,23.0,990.0,869.13,631.1
2016,8,15,12,15,963.5,106.0,1.3,22.5,989.0,831.94,608.4
2016,8,15,12,30,963.0,106.0,1.3,22.0,988.0,792.28,583.83
2016,8,15,12,45,952.0,111.5,1.35,22.0,976.5,747.83,553.59
2016,8,15,13,0,941.0,117.0,1.4,22.0,965.0,701.92,520.96
2016,8,15,13,15,937.5,116.0,1.4,22.0,948.0,654.0,485.72
2016,8,15,13,30,934.0,115.0,1.4,22.0,931.0,604.64,448.44
2016,8,15,13,45,930.0,113.0,1.45,22.0,907.0,553.01,408.68
2016,8,15,14,0,926.0,111.0,1.5,22.0,883.0,500.39,366.8
2016,8,15,14,15,918.5,109.5,1.45,21.5,851.5,445.99,322.52
2016,8,15,14,30,911.0,108.0,1.4,21.0,820.0,391.36,276.79
2016,8,15,14,45,904.5,104.5,1.35,21.0,783.0,335.55,228.78
2016,8,15,15,0,898.0,101.0,1.3,21.0,746.0,279.86,180.89
2016,8,15,15,15,885.0,98.5,1.25,20.5,702.5,224.09,135.12
2016,8,15,15,30,872.0,96.0,1.2,20.0,659.0,169.53,94.67
2016,8,15,15,45,859.0,91.5,1.15,20.0,612.0,105.61,55.78
2016,8,15,16,0,846.0,87.0,1.1,20.0,565.0,60.61,46.5
2016,8,15,16,15,823.5,83.5,1.05,19.5,513.0,59.68,46.04
2016,8,15,16,30,801.0,80.0,1.0,19.0,461.0,58.67,45.45
2016,8,15,16,45,775.0,75.0,0.95,18.5,408.0,56.42,43.77
2016,8,15,17,0,749.0,70.0,0.9,18.0,355.0,54.03,41.95
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.0,51.01,39.59
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,43.77,33.4
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,39.56,29.65
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,35.22,25.58
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,28.42,19.16
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,21.43,10.99
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.5,15.0,0.75,9.5,33.0,150.6,21.48
2016,8,16,6,0,361.0,30.0,0.7,10.0,66.0,308.8,245.09
2016,8,16,6,15,459.0,39.0,0.65,10.5,113.5,400.87,328.88
2016,8,16,6,30,557.0,48.0,0.6,11.0,161.0,500.56,410.17
2016,8,16,6,45,617.5,54.5,0.55,12.0,214.0,574.54,465.53
2016,8,16,7,0,678.0,61.0,0.5,13.0,267.0,645.99,515.42
2016,8,16,7,15,719.0,66.0,0.5,13.5,321.5,707.12,556.58
2016,8,16,7,30,760.0,71.0,0.5,14.0,376.0,768.28,595.99
2016,8,16,7,45,789.0,75.0,0.5,15.0,429.5,817.15,624.31
2016,8,16,8,0,818.0,79.0,0.5,16.0,483.0,864.64,650.85
2016,8,16,8,15,839.5,82.0,0.5,16.5,534.0,902.15,671.3
2016,8,16,8,30,861.0,85.0,0.5,17.0,585.0,927.81,683.88
2016,8,16,8,45,876.5,88.0,0.55,18.0,632.5,954.62,697.06
2016,8,16,9,0,892.0,91.0,0.6,19.0,680.0,978.53,708.28
2016,8,16,9,15,904.0,93.0,0.6,19.5,722.5,994.73,714.93
2016,8,16,9,30,916.0,95.0,0.6,20.0,765.0,1007.64,719.72
2016,8,16,9,45,918.0,100.5,0.65,20.5,799.5,1011.33,720.15
2016,8,16,10,0,920.0,106.0,0.7,21.0,834.0,1011.37,718.63
2016,8,16,10,15,927.0,107.5,0.75,21.5,864.0,1008.28,715.38
2016,8,16,10,30,934.0,109.0,0.8,22.0,894.0,1001.62,710.12
2016,8,16,10,45,938.5,110.0,0.9,22.5,917.0,988.56,702.08
2016,8,16,11,0,943.0,111.0,1.0,23.0,940.0,972.05,691.95
2016,8,16,11,15,946.5,112.0,1.05,23.0,955.5,951.24,679.57
2016,8,16,11,30,950.0,113.0,1.1,23.0,971.0,927.15,665.14
2016,8,16,11,45,951.5,113.0,1.15,23.5,978.0,897.3,645.75
2016,8,16,12,0,953.0,113.0,1.2,24.0,985.0,864.55,624.49
2016,8,16,12,15,953.0,113.0,1.2,24.0,984.5,827.9,601.12
2016,8,16,12,30,953.0,113.0,1.2,24.0,984.0,788.77,575.98
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.5,743.47,544.05
2016,8,16,13,0,923.0,128.0,1.3,25.0,957.0,696.98,510.4
2016,8,16,13,15,919.0,127.0,1.3,25.0,940.0,649.33,475.84
2016,8,16,13,30,915.0,126.0,1.3,25.0,923.0,600.33,439.33
2016,8,16,13,45,911.5,123.5,1.3,25.0,899.5,549.26,400.25
2016,8,16,14,0,908.0,121.0,1.3,25.0,876.0,497.21,359.2
2016,8,16,14,15,900.0,119.5,1.25,24.5,844.0,443.35,316.04
2016,8,16,14,30,892.0,118.0,1.2,24.0,812.0,389.35,271.54
2016,8,16,14,45,883.5,114.5,1.2,24.0,775.0,333.83,224.74
2016,8,16,15,0,875.0,111.0,1.2,24.0,738.0,278.66,178.26
2016,8,16,15,15,861.0,108.5,1.2,23.5,694.0,215.55,127.82
2016,8,16,15,30,847.0,106.0,1.2,23.0,650.0,161.64,88.74
2016,8,16,15,45,831.0,102.0,1.2,23.0,602.5,108.24,59.24
2016,8,16,16,0,815.0,98.0,1.2,23.0,555.0,68.18,52.3
2016,8,16,16,15,790.5,94.0,1.15,22.5,503.0,67.2,51.83
2016,8,16,16,30,766.0,90.0,1.1,22.0,451.0,66.15,51.25
2016,8,16,16,45,735.0,84.0,1.1,21.5,398.0,57.56,44.2
2016,8,16,17,0,704.0,78.0,1.1,21.0,345.0,54.99,42.25
2016,8,16,17,15,657.5,72.0,1.1,20.0,291.0,52.18,40.1
2016,8,16,17,30,611.0,66.0,1.1,19.0,237.0,49.26,37.75
2016,8,16,17,45,543.5,57.5,1.1,18.0,185.5,44.06,33.24
2016,8,16,18,0,476.0,49.0,1.1,17.0,134.0,38.68,28.33
2016,8,16,18,15,366.0,37.0,1.05,16.0,89.5,29.81,20.07
2016,8,16,18,30,256.0,25.0,1.0,15.0,45.0,20.56,9.59
2016,8,16,18,45,128.0,12.5,0.95,14.0,22.5,11.37,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,16.5,0.75,10.0,29.0,117.57,0.0
2016,8,17,6,0,257.0,33.0,0.7,11.0,58.0,244.49,192.5
2016,8,17,6,15,353.5,45.0,0.7,11.5,102.5,335.23,275.41
2016,8,17,6,30,450.0,57.0,0.7,12.0,147.0,433.61,357.65
2016,8,17,6,45,511.5,66.0,0.7,13.0,197.5,508.16,415.72
2016,8,17,7,0,573.0,75.0,0.7,14.0,248.0,585.42,472.12
2016,8,17,7,15,618.0,82.0,0.65,14.5,300.5,648.66,515.47
2016,8,17,7,30,663.0,89.0,0.6,15.0,353.0,712.49,557.21
2016,8,17,7,45,693.0,95.0,0.6,15.5,404.5,761.88,587.9
2016,8,17,8,0,723.0,101.0,0.6,16.0,456.0,810.2,617.08
2016,8,17,8,15,747.5,105.5,0.6,16.5,506.5,850.07,639.85
2016,8,17,8,30,772.0,110.0,0.6,17.0,557.0,882.73,657.53
2016,8,17,8,45,788.0,114.5,0.65,18.0,602.5,910.5,671.64
2016,8,17,9,0,804.0,119.0,0.7,19.0,648.0,935.47,683.89
2016,8,17,9,15,818.0,122.0,0.75,19.5,690.0,953.79,693.19
2016,8,17,9,30,832.0,125.0,0.8,20.0,732.0,968.95,700.66
2016,8,17,9,45,840.0,129.0,0.85,21.0,767.5,976.1,701.9
2016,8,17,10,0,848.0,133.0,0.9,22.0,803.0,979.84,701.22
2016,8,17,10,15,856.0,135.0,0.95,22.5,832.5,977.93,698.54
2016,8,17,10,30,864.0,137.0,1.0,23.0,862.0,962.69,687.74
2016,8,17,10,45,867.0,140.0,1.05,23.5,884.0,950.66,679.22
2016,8,17,11,0,870.0,143.0,1.1,24.0,906.0,935.37,668.7
2016,8,17,11,15,874.0,144.0,1.1,24.0,921.0,915.91,656.12
2016,8,17,11,30,878.0,145.0,1.1,24.0,936.0,893.36,641.7
2016,8,17,11,45,876.0,147.5,1.15,24.0,942.0,864.23,623.83
2016,8,17,12,0,874.0,150.0,1.2,24.0,948.0,832.55,604.24
2016,8,17,12,15,873.5,150.5,1.2,24.0,947.0,797.95,581.96
2016,8,17,12,30,873.0,151.0,1.2,24.0,946.0,761.12,556.95
2016,8,17,12,45,883.0,143.0,1.25,24.5,941.0,722.45,529.53
2016,8,17,13,0,893.0,135.0,1.3,25.0,936.0,681.18,499.64
2016,8,17,13,15,889.0,134.0,1.3,24.5,919.0,634.71,466.65
2016,8,17,13,30,885.0,133.0,1.3,24.0,902.0,586.95,431.68
2016,8,17,13,45,880.5,130.5,1.3,24.0,878.0,536.72,392.97
2016,8,17,14,0,876.0,128.0,1.3,24.0,854.0,485.64,352.45
2016,8,17,14,15,867.5,126.5,1.3,23.5,822.5,433.12,310.29
2016,8,17,14,30,859.0,125.0,1.3,23.0,791.0,374.61,262.53
2016,8,17,14,45,850.0,121.5,1.3,23.0,754.0,319.8,216.1
2016,8,17,15,0,841.0,118.0,1.3,23.0,717.0,265.55,170.19
2016,8,17,15,15,826.0,115.0,1.25,22.5,673.5,211.45,126.63
2016,8,17,15,30,811.0,112.0,1.2,22.0,630.0,158.98,88.87
2016,8,17,15,45,794.5,107.0,1.2,22.0,583.5,106.82,60.62
2016,8,17,16,0,778.0,102.0,1.2,22.0,537.0,70.87,54.82
2016,8,17,16,15,752.5,98.0,1.15,21.5,486.0,70.03,54.47
2016,8,17,16,30,727.0,94.0,1.1,21.0,435.0,62.56,48.41
2016,8,17,16,45,696.0,87.5,1.05,20.5,382.5,59.95,46.46
2016,8,17,17,0,665.0,81.0,1.0,20.0,330.0,57.14,44.3
2016,8,17,17,15,616.5,74.5,0.95,19.0,277.5,54.06,41.92
2016,8,17,17,30,568.0,68.0,0.9,18.0,225.0,50.86,39.32
2016,8,17,17,45,500.0,58.5,0.85,17.0,175.0,44.92,34.12
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,38.73,28.47
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,29.89,20.18
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,20.68,8.94
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.5,0.65,10.5,24.0,89.27,0.0
2016,8,18,6,0,164.0,33.0,0.6,11.0,48.0,185.06,144.07
2016,8,18,6,15,246.5,50.0,0.6,11.5,90.0,267.23,219.6
2016,8,18,6,30,329.0,67.0,0.6,12.0,132.0,355.99,294.78
2016,8,18,6,45,385.0,81.0,0.6,12.5,179.5,426.06,351.59
2016,8,18,7,0,441.0,95.0,0.6,13.0,227.0,499.25,408.05
2016,8,18,7,15,487.5,105.5,0.6,13.5,277.5,562.37,454.13
2016,8,18,7,30,534.0,116.0,0.6,14.0,328.0,626.85,498.8
2016,8,18,7,45,563.0,126.5,0.6,15.0,377.5,683.8,535.36
2016,8,18,8,0,592.0,137.0,0.6,16.0,427.0,733.64,565.67
2016,8,18,8,15,619.5,144.0,0.6,16.5,475.5,776.89,591.69
2016,8,18,8,30,647.0,151.0,0.6,17.0,524.0,818.44,616.06
2016,8,18,8,45,662.0,159.0,0.65,18.0,568.0,847.2,631.26
2016,8,18,9,0,677.0,167.0,0.7,19.0,612.0,873.42,644.81
2016,8,18,9,15,693.5,172.0,0.75,19.5,652.5,895.01,656.53
2016,8,18,9,30,710.0,177.0,0.8,20.0,693.0,913.74,666.49
2016,8,18,9,45,700.0,192.5,0.85,20.5,722.5,915.18,665.48
2016,8,18,10,0,690.0,208.0,0.9,21.0,752.0,913.26,662.7
2016,8,18,10,15,700.0,211.5,0.95,21.0,781.0,914.8,663.58
2016,8,18,10,30,710.0,215.0,1.0,21.0,810.0,913.18,662.51
2016,8,18,10,45,718.0,217.5,1.1,21.5,832.0,905.49,657.24
2016,8,18,11,0,726.0,220.0,1.2,22.0,854.0,894.67,650.05
2016,8,18,11,15,730.5,221.5,1.2,22.0,868.5,876.7,638.1
2016,8,18,11,30,735.0,223.0,1.2,22.0,883.0,855.86,624.01
2016,8,18,11,45,729.5,228.0,1.3,22.5,888.0,827.29,604.69
2016,8,18,12,0,724.0,233.0,1.4,23.0,893.0,796.58,583.69
2016,8,18,12,15,724.0,233.0,1.4,22.5,892.0,763.7,562.21
2016,8,18,12,30,724.0,233.0,1.4,22.0,891.0,728.91,539.0
2016,8,18,12,45,713.5,237.0,1.4,22.0,880.0,688.72,510.43
2016,8,18,13,0,703.0,241.0,1.4,22.0,869.0,647.76,480.8
2016,8,18,13,15,698.0,239.0,1.4,22.0,853.0,604.65,449.14
2016,8,18,13,30,693.0,237.0,1.4,22.0,837.0,560.94,416.25
2016,8,18,13,45,687.5,232.5,1.4,22.0,814.0,514.6,380.65
2016,8,18,14,0,682.0,228.0,1.4,22.0,791.0,468.11,343.97
2016,8,18,14,15,671.5,224.0,1.35,21.5,760.5,420.13,305.72
2016,8,18,14,30,661.0,220.0,1.3,21.0,730.0,372.86,267.13
2016,8,18,14,45,646.0,214.5,1.3,21.0,693.5,324.16,226.75
2016,8,18,15,0,631.0,209.0,1.3,21.0,657.0,277.06,187.85
2016,8,18,15,15,613.0,202.5,1.25,20.5,615.5,230.53,151.3
2016,8,18,15,30,595.0,196.0,1.2,20.0,574.0,186.66,120.4
2016,8,18,15,45,569.0,188.5,1.2,20.0,528.0,142.87,96.66
2016,8,18,16,0,543.0,181.0,1.2,20.0,482.0,115.89,93.28
2016,8,18,16,15,513.5,170.0,1.15,19.5,433.5,111.44,90.09
2016,8,18,16,30,484.0,159.0,1.1,19.0,385.0,106.68,86.56
2016,8,18,16,45,441.5,147.0,1.05,18.5,334.0,100.81,82.04
2016,8,18,17,0,399.0,135.0,1.0,18.0,283.0,94.63,77.16
2016,8,18,17,15,353.5,118.5,0.95,17.0,234.0,84.83,69.15
2016,8,18,17,30,308.0,102.0,0.9,16.0,185.0,77.07,62.67
2016,8,18,17,45,247.0,81.5,0.85,15.5,139.0,62.6,49.87
2016,8,18,18,0,186.0,61.0,0.8,15.0,93.0,47.67,36.36
2016,8,18,18,15,93.0,41.5,0.75,14.0,57.5,32.95,22.79
2016,8,18,18,30,0.0,22.0,0.7,13.0,22.0,19.06,6.82
2016,8,18,18,45,0.0,11.0,0.65,12.5,11.0,10.01,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,14.0,0.85,10.5,18.5,54.11,0.0
2016,8,19,6,0,95.0,28.0,0.8,11.0,37.0,115.6,88.18
2016,8,19,6,15,156.0,50.0,0.8,11.5,76.0,190.84,156.95
2016,8,19,6,30,217.0,72.0,0.8,12.0,115.0,267.83,223.37
2016,8,19,6,45,270.5,92.0,0.8,12.5,161.5,338.95,282.53
2016,8,19,7,0,324.0,112.0,0.8,13.0,208.0,412.77,341.28
2016,8,19,7,15,367.5,128.0,0.75,13.5,256.5,491.49,400.38
2016,8,19,7,30,411.0,144.0,0.7,14.0,305.0,556.24,446.63
2016,8,19,7,45,448.0,156.0,0.65,14.5,355.0,611.2,483.97
2016,8,19,8,0,485.0,168.0,0.6,15.0,405.0,666.23,520.05
2016,8,19,8,15,513.0,178.5,0.6,15.5,452.5,710.76,548.19
2016,8,19,8,30,541.0,189.0,0.6,16.0,500.0,754.17,574.99
2016,8,19,8,45,564.0,197.0,0.65,17.0,544.5,788.43,594.77
2016,8,19,9,0,587.0,205.0,0.7,18.0,589.0,820.81,613.08
2016,8,19,9,15,604.5,212.0,0.7,18.5,629.5,850.55,629.5
2016,8,19,9,30,622.0,219.0,0.7,19.0,670.0,871.96,640.5
2016,8,19,9,45,611.5,237.0,0.7,19.5,698.5,874.48,638.68
2016,8,19,10,0,601.0,255.0,0.7,20.0,727.0,870.1,632.93
2016,8,19,10,15,611.5,259.5,0.75,20.5,755.5,877.28,636.21
2016,8,19,10,30,622.0,264.0,0.8,21.0,784.0,877.66,635.11
2016,8,19,10,45,629.5,268.0,0.85,21.5,805.5,871.73,630.09
2016,8,19,11,0,637.0,272.0,0.9,22.0,827.0,862.83,623.29
2016,8,19,11,15,642.0,274.0,0.95,22.0,841.5,846.98,613.23
2016,8,19,11,30,647.0,276.0,1.0,22.0,856.0,828.43,601.42
2016,8,19,11,45,651.5,275.5,1.05,22.5,863.5,804.66,585.01
2016,8,19,12,0,656.0,275.0,1.1,23.0,871.0,778.55,566.91
2016,8,19,12,15,656.0,274.5,1.15,23.0,870.0,746.87,545.91
2016,8,19,12,30,656.0,274.0,1.2,23.0,869.0,713.49,523.38
2016,8,19,12,45,649.0,275.0,1.25,23.0,858.5,675.17,496.91
2016,8,19,13,0,642.0,276.0,1.3,23.0,848.0,636.1,469.32
2016,8,19,13,15,636.5,273.0,1.3,23.0,831.5,594.17,438.79
2016,8,19,13,30,631.0,270.0,1.3,23.0,815.0,551.88,407.27
2016,8,19,13,45,632.5,261.0,1.35,23.0,794.0,508.09,374.16
2016,8,19,14,0,634.0,252.0,1.4,23.0,773.0,463.66,339.53
2016,8,19,14,15,622.5,247.0,1.4,22.5,742.5,416.86,302.74
2016,8,19,14,30,611.0,242.0,1.4,22.0,712.0,371.01,265.81
2016,8,19,14,45,603.0,232.5,1.4,22.0,677.5,323.83,226.85
2016,8,19,15,0,595.0,223.0,1.4,22.0,643.0,278.15,189.25
2016,8,19,15,15,576.0,215.0,1.4,21.5,601.5,231.75,153.33
2016,8,19,15,30,557.0,207.0,1.4,21.0,560.0,187.6,122.64
2016,8,19,15,45,534.5,197.0,1.4,21.0,515.0,144.39,99.38
2016,8,19,16,0,512.0,187.0,1.4,21.0,470.0,119.64,96.11
2016,8,19,16,15,482.5,175.5,1.3,20.0,421.5,114.98,92.95
2016,8,19,16,30,453.0,164.0,1.2,19.0,373.0,109.99,89.42
2016,8,19,16,45,414.0,150.0,1.2,18.5,323.5,102.88,83.86
2016,8,19,17,0,375.0,136.0,1.2,18.0,274.0,95.37,77.84
2016,8,19,17,15,330.0,118.5,1.15,17.0,225.5,88.23,72.13
2016,8,19,17,30,285.0,101.0,1.1,16.0,177.0,76.27,61.96
2016,8,19,17,45,228.5,80.0,1.1,15.5,132.0,61.46,48.84
2016,8,19,18,0,172.0,59.0,1.1,15.0,87.0,46.17,34.99
2016,8,19,18,15,114.5,37.0,1.05,14.5,53.0,29.66,19.79
2016,8,19,18,30,57.0,15.0,1.0,14.0,19.0,12.49,1.55
2016,8,19,18,45,28.5,7.5,0.95,13.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,13.5,0.6,10.5,17.5,40.7,0.0
2016,8,20,6,0,96.0,27.0,0.5,11.0,35.0,114.76,86.71
2016,8,20,6,15,157.5,49.0,0.5,11.5,74.0,190.47,156.16
2016,8,20,6,30,219.0,71.0,0.5,12.0,113.0,267.86,222.58
2016,8,20,6,45,274.0,90.0,0.5,12.5,159.0,338.58,281.08
2016,8,20,7,0,329.0,109.0,0.5,13.0,205.0,427.91,351.12
2016,8,20,7,15,372.5,124.5,0.45,13.5,254.0,490.86,397.53
2016,8,20,7,30,416.0,140.0,0.4,14.0,303.0,555.12,443.03
2016,8,20,7,45,454.0,151.5,0.4,14.5,352.5,610.45,480.79
2016,8,20,8,0,492.0,163.0,0.4,15.0,402.0,665.89,517.46
2016,8,20,8,15,519.5,173.0,0.45,15.5,449.0,709.49,545.45
2016,8,20,8,30,547.0,183.0,0.5,16.0,496.0,751.94,572.26
2016,8,20,8,45,572.5,189.5,0.55,17.0,541.5,786.89,592.56
2016,8,20,9,0,598.0,196.0,0.6,18.0,587.0,826.64,615.59
2016,8,20,9,15,615.5,202.5,0.6,18.5,627.0,850.24,627.9
2016,8,20,9,30,633.0,209.0,0.6,19.0,667.0,871.1,638.51
2016,8,20,9,45,681.0,196.0,0.65,19.5,710.5,897.97,653.97
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,921.27,667.0
2016,8,20,10,15,738.5,186.0,0.75,20.5,782.5,921.62,665.57
2016,8,20,10,30,748.0,189.0,0.8,21.0,811.0,918.74,662.55
2016,8,20,10,45,761.0,187.0,0.9,21.5,835.0,910.64,657.27
2016,8,20,11,0,774.0,185.0,1.0,22.0,859.0,893.92,646.56
2016,8,20,11,15,778.0,186.5,1.05,22.0,873.0,875.49,635.26
2016,8,20,11,30,782.0,188.0,1.1,22.0,887.0,854.15,622.07
2016,8,20,11,45,791.0,184.0,1.15,22.5,896.0,829.06,605.27
2016,8,20,12,0,800.0,180.0,1.2,23.0,905.0,801.13,586.45
2016,8,20,12,15,800.0,180.0,1.2,23.0,904.0,767.26,563.2
2016,8,20,12,30,800.0,180.0,1.2,23.0,903.0,731.3,538.2
2016,8,20,12,45,795.5,180.5,1.3,23.0,893.5,690.86,510.55
2016,8,20,13,0,791.0,181.0,1.4,23.0,884.0,649.06,481.11
2016,8,20,13,15,786.5,179.5,1.4,22.5,867.5,604.46,448.99
2016,8,20,13,30,782.0,178.0,1.4,22.0,851.0,558.93,415.2
2016,8,20,13,45,780.5,173.0,1.45,22.0,829.0,511.33,378.32
2016,8,20,14,0,779.0,168.0,1.5,22.0,807.0,462.92,339.65
2016,8,20,14,15,769.5,165.5,1.5,21.5,776.0,412.85,299.07
2016,8,20,14,30,760.0,163.0,1.5,21.0,745.0,357.19,253.3
2016,8,20,14,45,749.0,158.5,1.5,21.0,709.0,305.33,209.3
2016,8,20,15,0,738.0,154.0,1.5,21.0,673.0,254.43,166.4
2016,8,20,15,15,721.5,149.5,1.45,20.5,631.0,203.84,126.2
2016,8,20,15,30,705.0,145.0,1.4,20.0,589.0,155.18,92.26
2016,8,20,15,45,683.0,139.5,1.4,20.0,542.5,107.72,68.63
2016,8,20,16,0,661.0,134.0,1.4,20.0,496.0,84.88,67.25
2016,8,20,16,15,632.5,127.5,1.3,19.5,446.5,83.48,66.47
2016,8,20,16,30,604.0,121.0,1.2,19.0,397.0,81.95,65.54
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.0,78.62,63.06
2016,8,20,17,0,526.0,104.0,1.2,18.0,295.0,74.02,59.4
2016,8,20,17,15,475.0,93.5,1.15,17.0,245.0,67.82,54.35
2016,8,20,17,30,424.0,83.0,1.1,16.0,195.0,61.34,48.87
2016,8,20,17,45,353.5,69.0,1.05,15.5,148.0,51.89,40.41
2016,8,20,18,0,283.0,55.0,1.0,15.0,101.0,42.08,31.37
2016,8,20,18,15,194.0,37.0,0.95,14.0,63.0,28.72,18.91
2016,8,20,18,30,105.0,19.0,0.9,13.0,25.0,14.91,1.42
2016,8,20,18,45,52.5,9.5,0.9,12.5,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,0.8,10.5,20.0,50.11,0.0
2016,8,21,6,0,125.0,29.0,0.8,11.0,40.0,154.27,116.39
2016,8,21,6,15,200.5,48.0,0.8,11.5,79.5,233.18,191.26
2016,8,21,6,30,276.0,67.0,0.8,12.0,119.0,317.44,263.71
2016,8,21,6,45,337.5,82.5,0.85,12.5,166.5,391.27,324.93
2016,8,21,7,0,399.0,98.0,0.9,13.0,214.0,468.69,386.25
2016,8,21,7,15,445.5,110.0,0.85,13.5,263.5,532.05,433.33
2016,8,21,7,30,492.0,122.0,0.8,14.0,313.0,596.83,479.38
2016,8,21,7,45,530.5,131.0,0.75,14.5,363.5,651.61,515.76
2016,8,21,8,0,569.0,140.0,0.7,15.0,414.0,706.38,550.77
2016,8,21,8,15,597.0,147.5,0.7,15.5,462.5,757.15,582.55
2016,8,21,8,30,625.0,155.0,0.7,16.0,511.0,799.2,607.63
2016,8,21,8,45,649.5,160.0,0.7,17.0,556.5,833.18,625.76
2016,8,21,9,0,674.0,165.0,0.7,18.0,602.0,864.83,642.11
2016,8,21,9,15,691.0,169.5,0.7,18.5,643.0,886.13,652.71
2016,8,21,9,30,708.0,174.0,0.7,19.0,684.0,904.58,661.61
2016,8,21,9,45,710.0,184.0,0.75,19.5,716.5,911.57,664.21
2016,8,21,10,0,712.0,194.0,0.8,20.0,749.0,915.34,665.03
2016,8,21,10,15,722.0,197.0,0.85,20.0,778.5,916.09,665.36
2016,8,21,10,30,732.0,200.0,0.9,20.0,808.0,913.63,663.81
2016,8,21,10,45,742.0,200.5,0.95,20.5,831.0,905.37,657.43
2016,8,21,11,0,752.0,201.0,1.0,21.0,854.0,893.92,649.18
2016,8,21,11,15,756.5,202.5,1.05,21.0,868.5,875.46,637.75
2016,8,21,11,30,761.0,204.0,1.1,21.0,883.0,854.08,624.49
2016,8,21,11,45,766.5,203.0,1.15,21.5,891.0,828.33,606.83
2016,8,21,12,0,772.0,202.0,1.2,22.0,899.0,799.9,587.01
2016,8,21,12,15,771.5,202.0,1.2,22.0,897.5,765.35,563.28
2016,8,21,12,30,771.0,202.0,1.2,22.0,896.0,728.8,537.84
2016,8,21,12,45,784.5,191.0,1.3,22.0,891.5,690.05,511.64
2016,8,21,13,0,798.0,180.0,1.4,22.0,887.0,650.12,483.63
2016,8,21,13,15,793.0,178.5,1.4,21.5,870.0,604.86,450.86
2016,8,21,13,30,788.0,177.0,1.4,21.0,853.0,558.71,416.44
2016,8,21,13,45,781.0,174.5,1.45,21.0,828.5,510.12,378.65
2016,8,21,14,0,774.0,172.0,1.5,21.0,804.0,461.25,339.48
2016,8,21,14,15,763.5,169.0,1.5,20.5,772.5,405.36,294.5
2016,8,21,14,30,753.0,166.0,1.5,20.0,741.0,354.35,252.0
2016,8,21,14,45,739.5,162.5,1.5,20.0,704.0,302.89,208.23
2016,8,21,15,0,726.0,159.0,1.5,20.0,667.0,252.66,165.92
2016,8,21,15,15,708.0,154.5,1.45,19.5,624.5,202.47,126.24
2016,8,21,15,30,690.0,150.0,1.4,19.0,582.0,154.42,93.15
2016,8,21,15,45,666.5,144.5,1.4,18.5,535.0,107.78,70.91
2016,8,21,16,0,643.0,139.0,1.4,18.0,488.0,88.56,70.96
2016,8,21,16,15,613.5,131.5,1.35,17.5,438.5,86.57,69.69
2016,8,21,16,30,584.0,124.0,1.3,17.0,389.0,84.4,68.22
2016,8,21,16,45,543.5,115.5,1.3,16.5,338.5,81.17,65.81
2016,8,21,17,0,503.0,107.0,1.3,16.0,288.0,76.11,61.73
2016,8,21,17,15,451.5,95.5,1.3,15.0,238.0,69.25,56.06
2016,8,21,17,30,400.0,84.0,1.3,14.0,188.0,62.08,49.91
2016,8,21,17,45,330.0,69.0,1.35,13.5,142.0,51.9,40.72
2016,8,21,18,0,260.0,54.0,1.4,13.0,96.0,41.33,30.91
2016,8,21,18,15,174.0,35.5,1.35,12.5,59.0,27.57,17.89
2016,8,21,18,30,88.0,17.0,1.3,12.0,22.0,13.34,0.0
2016,8,21,18,45,44.0,8.5,1.3,12.0,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
