Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,21.0,14.0,1.1,10.5,16.0,25.11,0.0
2016,8,22,6,0,42.0,28.0,1.1,11.0,32.0,71.45,50.54
2016,8,22,6,15,87.5,49.5,1.1,11.0,64.0,132.44,107.55
2016,8,22,6,30,133.0,71.0,1.1,11.0,96.0,193.52,161.74
2016,8,22,6,45,166.0,92.5,1.1,11.5,134.0,261.13,219.09
2016,8,22,7,0,199.0,114.0,1.1,12.0,172.0,316.76,264.83
2016,8,22,7,15,233.0,131.0,1.0,12.5,212.0,368.03,305.24
2016,8,22,7,30,267.0,148.0,0.9,13.0,252.0,420.68,345.07
2016,8,22,7,45,277.0,170.5,0.85,13.5,291.5,460.4,373.04
2016,8,22,8,0,287.0,193.0,0.8,14.0,331.0,499.08,399.44
2016,8,22,8,15,290.0,216.0,0.8,14.5,368.5,530.81,420.17
2016,8,22,8,30,293.0,239.0,0.8,15.0,406.0,560.97,439.42
2016,8,22,8,45,491.0,197.5,0.8,16.0,504.0,717.15,551.91
2016,8,22,9,0,689.0,156.0,0.8,17.0,602.0,867.77,650.04
2016,8,22,9,15,705.5,160.0,0.8,17.5,642.5,888.07,658.35
2016,8,22,9,30,722.0,164.0,0.8,18.0,683.0,905.49,666.66
2016,8,22,9,45,716.5,177.0,0.85,18.5,713.5,908.72,666.83
2016,8,22,10,0,711.0,190.0,0.9,19.0,744.0,908.61,665.18
2016,8,22,10,15,721.0,193.0,0.95,19.5,772.5,909.34,664.26
2016,8,22,10,30,731.0,196.0,1.0,20.0,801.0,906.88,661.38
2016,8,22,10,45,740.5,196.5,1.05,20.5,823.5,898.15,654.63
2016,8,22,11,0,750.0,197.0,1.1,21.0,846.0,886.26,646.01
2016,8,22,11,15,754.5,198.5,1.15,21.0,860.5,867.85,634.48
2016,8,22,11,30,759.0,200.0,1.2,21.0,875.0,846.53,621.12
2016,8,22,11,45,764.5,198.5,1.25,21.0,882.5,820.37,604.25
2016,8,22,12,0,770.0,197.0,1.3,21.0,890.0,788.58,583.2
2016,8,22,12,15,770.0,196.5,1.3,21.0,889.0,754.94,559.84
2016,8,22,12,30,770.0,196.0,1.3,21.0,888.0,719.32,534.72
2016,8,22,12,45,739.0,212.0,1.35,21.0,870.5,675.78,503.58
2016,8,22,13,0,708.0,228.0,1.4,21.0,853.0,631.35,471.29
2016,8,22,13,15,703.0,226.0,1.4,20.5,836.5,588.02,439.92
2016,8,22,13,30,698.0,224.0,1.4,20.0,820.0,544.04,407.11
2016,8,22,13,45,696.0,218.0,1.45,20.0,798.0,497.9,371.24
2016,8,22,14,0,694.0,212.0,1.5,20.0,776.0,451.27,333.89
2016,8,22,14,15,683.0,208.0,1.5,19.5,745.5,402.52,294.43
2016,8,22,14,30,672.0,204.0,1.5,19.0,715.0,354.5,254.63
2016,8,22,14,45,662.5,196.5,1.5,19.0,679.5,305.21,212.94
2016,8,22,15,0,653.0,189.0,1.5,19.0,644.0,256.9,172.5
2016,8,22,15,15,634.5,183.0,1.45,18.5,602.5,209.54,135.47
2016,8,22,15,30,616.0,177.0,1.4,18.0,561.0,164.49,104.92
2016,8,22,15,45,596.0,168.5,1.4,18.0,516.0,120.04,83.66
2016,8,22,16,0,576.0,160.0,1.4,18.0,471.0,103.85,84.0
2016,8,22,16,15,546.0,151.0,1.35,17.5,422.5,100.24,81.41
2016,8,22,16,30,516.0,142.0,1.3,17.0,374.0,96.39,78.56
2016,8,22,16,45,479.5,130.5,1.3,16.5,325.0,90.52,73.93
2016,8,22,17,0,443.0,119.0,1.3,16.0,276.0,84.33,68.92
2016,8,22,17,15,393.0,104.5,1.25,15.0,227.0,75.57,61.63
2016,8,22,17,30,343.0,90.0,1.2,14.0,178.0,66.4,53.72
2016,8,22,17,45,281.0,72.5,1.15,13.5,133.5,54.49,42.98
2016,8,22,18,0,219.0,55.0,1.1,13.0,89.0,42.09,31.51
2016,8,22,18,15,142.0,35.0,1.0,12.5,53.5,28.11,18.16
2016,8,22,18,30,65.0,15.0,0.9,12.0,18.0,12.44,0.0
2016,8,22,18,45,32.5,7.5,0.85,12.0,9.0,6.82,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,0.8,10.5,20.5,57.13,0.0
2016,8,23,6,0,151.0,28.0,0.8,11.0,41.0,167.49,123.26
2016,8,23,6,15,239.5,44.5,0.75,11.5,81.5,254.2,208.05
2016,8,23,6,30,328.0,61.0,0.7,12.0,122.0,345.68,286.34
2016,8,23,6,45,394.0,73.5,0.7,13.0,170.0,420.7,347.39
2016,8,23,7,0,460.0,86.0,0.7,14.0,218.0,499.7,408.23
2016,8,23,7,15,508.0,96.0,0.65,14.5,268.5,569.84,458.78
2016,8,23,7,30,556.0,106.0,0.6,15.0,319.0,636.5,504.27
2016,8,23,7,45,594.0,112.5,0.6,15.5,370.0,690.73,539.62
2016,8,23,8,0,632.0,119.0,0.6,16.0,421.0,744.31,573.49
2016,8,23,8,15,659.0,125.0,0.6,16.5,470.0,786.2,598.4
2016,8,23,8,30,686.0,131.0,0.6,17.0,519.0,826.34,621.74
2016,8,23,8,45,708.5,135.0,0.65,17.5,564.5,857.78,639.84
2016,8,23,9,0,731.0,139.0,0.7,18.0,610.0,886.77,656.33
2016,8,23,9,15,747.0,142.5,0.7,18.5,651.0,906.26,665.64
2016,8,23,9,30,763.0,146.0,0.7,19.0,692.0,916.7,669.29
2016,8,23,9,45,750.0,162.0,0.75,19.5,721.5,922.63,671.29
2016,8,23,10,0,737.0,178.0,0.8,20.0,751.0,918.83,667.29
2016,8,23,10,15,747.0,181.0,0.8,20.5,780.0,919.4,665.41
2016,8,23,10,30,757.0,184.0,0.8,21.0,809.0,916.7,661.54
2016,8,23,10,45,766.5,184.5,0.85,21.5,831.5,907.64,654.75
2016,8,23,11,0,776.0,185.0,0.9,22.0,854.0,890.05,642.7
2016,8,23,11,15,780.5,186.0,0.95,22.0,869.0,871.31,631.28
2016,8,23,11,30,785.0,187.0,1.0,22.0,884.0,849.63,617.96
2016,8,23,11,45,790.5,185.5,1.05,22.5,891.5,823.65,600.65
2016,8,23,12,0,796.0,184.0,1.1,23.0,899.0,794.96,581.04
2016,8,23,12,15,796.0,184.0,1.1,23.0,898.0,760.95,557.71
2016,8,23,12,30,796.0,184.0,1.1,23.0,897.0,724.86,532.61
2016,8,23,12,45,809.5,173.5,1.15,23.0,892.5,686.83,506.46
2016,8,23,13,0,823.0,163.0,1.2,23.0,888.0,646.14,477.65
2016,8,23,13,15,818.5,162.0,1.2,23.0,871.0,600.53,443.89
2016,8,23,13,30,814.0,161.0,1.2,23.0,854.0,553.9,408.48
2016,8,23,13,45,809.5,157.5,1.25,23.0,830.5,504.45,370.29
2016,8,23,14,0,805.0,154.0,1.3,23.0,807.0,454.42,330.42
2016,8,23,14,15,795.5,151.5,1.3,22.5,775.5,402.97,288.74
2016,8,23,14,30,786.0,149.0,1.3,22.0,744.0,351.83,246.24
2016,8,23,14,45,775.0,145.0,1.35,22.0,707.0,299.7,202.19
2016,8,23,15,0,764.0,141.0,1.4,22.0,670.0,241.52,154.09
2016,8,23,15,15,747.5,137.0,1.4,21.5,627.5,189.95,113.94
2016,8,23,15,30,731.0,133.0,1.4,21.0,585.0,140.29,80.99
2016,8,23,15,45,711.0,127.5,1.4,21.0,538.5,91.6,60.03
2016,8,23,16,0,691.0,122.0,1.4,21.0,492.0,77.68,60.96
2016,8,23,16,15,662.0,116.0,1.35,20.0,442.0,76.26,60.25
2016,8,23,16,30,633.0,110.0,1.3,19.0,392.0,74.71,59.4
2016,8,23,16,45,597.0,101.5,1.3,18.5,341.0,71.05,56.58
2016,8,23,17,0,561.0,93.0,1.3,18.0,290.0,67.16,53.48
2016,8,23,17,15,508.0,83.5,1.25,17.0,239.5,62.1,49.36
2016,8,23,17,30,455.0,74.0,1.2,16.0,189.0,56.81,44.84
2016,8,23,17,45,382.5,61.5,1.2,15.5,142.0,46.61,35.67
2016,8,23,18,0,310.0,49.0,1.2,15.0,95.0,37.76,27.41
2016,8,23,18,15,206.5,32.5,1.15,14.5,58.0,25.38,15.47
2016,8,23,18,30,103.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,8,23,18,45,51.5,8.0,1.1,13.5,10.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,13.5,0.85,10.5,21.5,73.29,0.0
2016,8,24,6,0,208.0,27.0,0.8,11.0,43.0,200.54,145.61
2016,8,24,6,15,307.5,41.0,0.75,11.5,86.0,296.26,241.91
2016,8,24,6,30,407.0,55.0,0.7,12.0,129.0,395.93,326.57
2016,8,24,6,45,475.5,64.5,0.7,12.5,179.0,474.29,390.21
2016,8,24,7,0,544.0,74.0,0.7,13.0,229.0,555.82,452.01
2016,8,24,7,15,591.0,82.0,0.65,13.5,281.0,620.57,497.52
2016,8,24,7,30,638.0,90.0,0.6,14.0,333.0,686.02,541.35
2016,8,24,7,45,672.5,95.5,0.6,14.5,385.5,737.63,574.2
2016,8,24,8,0,707.0,101.0,0.6,15.0,438.0,788.36,605.53
2016,8,24,8,15,732.5,106.0,0.6,15.5,487.5,828.97,629.15
2016,8,24,8,30,758.0,111.0,0.6,16.0,537.0,867.65,651.1
2016,8,24,8,45,776.5,115.0,0.65,17.0,583.5,890.99,662.41
2016,8,24,9,0,795.0,119.0,0.7,18.0,630.0,917.16,675.69
2016,8,24,9,15,809.5,122.0,0.7,18.5,671.5,935.39,684.03
2016,8,24,9,30,824.0,125.0,0.7,19.0,713.0,950.46,690.49
2016,8,24,9,45,843.0,123.0,0.75,19.5,751.0,960.9,695.2
2016,8,24,10,0,862.0,121.0,0.8,20.0,789.0,958.27,691.87
2016,8,24,10,15,870.0,122.5,0.85,20.5,818.0,955.68,688.88
2016,8,24,10,30,878.0,124.0,0.9,21.0,847.0,949.68,683.88
2016,8,24,10,45,882.5,126.0,0.95,21.5,869.0,937.56,675.16
2016,8,24,11,0,887.0,128.0,1.0,22.0,891.0,922.1,664.51
2016,8,24,11,15,890.5,128.5,1.0,22.0,905.5,901.07,650.84
2016,8,24,11,30,894.0,129.0,1.0,22.0,920.0,876.94,635.3
2016,8,24,11,45,894.5,130.0,1.05,22.5,926.5,847.85,616.15
2016,8,24,12,0,895.0,131.0,1.1,23.0,933.0,816.05,595.21
2016,8,24,12,15,895.0,131.0,1.15,23.0,931.5,780.45,572.76
2016,8,24,12,30,895.0,131.0,1.2,23.0,930.0,742.52,547.08
2016,8,24,12,45,883.0,136.0,1.25,23.0,917.5,698.67,516.31
2016,8,24,13,0,871.0,141.0,1.3,23.0,905.0,653.65,483.94
2016,8,24,13,15,866.5,140.0,1.3,22.5,888.0,607.27,450.28
2016,8,24,13,30,862.0,139.0,1.3,22.0,871.0,559.7,414.63
2016,8,24,13,45,855.5,137.5,1.35,22.0,846.0,506.88,373.55
2016,8,24,14,0,849.0,136.0,1.4,22.0,821.0,455.39,332.07
2016,8,24,14,15,840.0,134.0,1.4,21.5,789.5,402.32,288.58
2016,8,24,14,30,831.0,132.0,1.4,21.0,758.0,349.41,244.11
2016,8,24,14,45,819.0,129.0,1.4,21.0,720.0,295.4,197.99
2016,8,24,15,0,807.0,126.0,1.4,21.0,682.0,242.34,153.41
2016,8,24,15,15,791.0,122.5,1.4,20.5,639.0,189.53,112.34
2016,8,24,15,30,775.0,119.0,1.4,20.0,596.0,138.54,79.15
2016,8,24,15,45,755.0,114.5,1.45,20.0,548.5,80.85,53.26
2016,8,24,16,0,735.0,110.0,1.5,20.0,501.0,70.17,54.85
2016,8,24,16,15,707.0,104.5,1.45,19.5,450.0,68.74,53.95
2016,8,24,16,30,679.0,99.0,1.4,19.0,399.0,67.18,52.93
2016,8,24,16,45,642.5,92.0,1.4,18.5,347.0,64.31,50.75
2016,8,24,17,0,606.0,85.0,1.4,18.0,295.0,61.27,48.36
2016,8,24,17,15,552.0,77.0,1.4,17.0,243.5,57.16,45.02
2016,8,24,17,30,498.0,69.0,1.4,16.0,192.0,52.89,41.37
2016,8,24,17,45,421.5,57.5,1.4,15.5,144.0,45.25,34.43
2016,8,24,18,0,345.0,46.0,1.4,15.0,96.0,37.29,26.93
2016,8,24,18,15,230.5,30.5,1.35,14.0,58.0,23.89,13.99
2016,8,24,18,30,116.0,15.0,1.3,13.0,20.0,13.64,0.0
2016,8,24,18,45,58.0,7.5,1.3,12.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,117.5,13.0,1.05,10.5,22.0,80.6,0.0
2016,8,25,6,0,235.0,26.0,1.1,11.0,44.0,215.93,153.67
2016,8,25,6,15,340.0,37.5,1.05,11.5,86.5,314.0,256.59
2016,8,25,6,30,445.0,49.0,1.0,12.0,129.0,415.7,343.69
2016,8,25,6,45,517.0,57.0,1.0,12.5,179.5,495.54,408.4
2016,8,25,7,0,589.0,65.0,1.0,13.0,230.0,578.94,471.9
2016,8,25,7,15,635.0,71.0,0.95,13.5,282.5,641.36,515.91
2016,8,25,7,30,681.0,77.0,0.9,14.0,335.0,704.44,558.33
2016,8,25,7,45,716.0,81.0,0.85,14.5,388.0,750.57,586.84
2016,8,25,8,0,751.0,85.0,0.8,15.0,441.0,801.19,617.57
2016,8,25,8,15,775.0,88.5,0.8,15.5,491.0,839.73,639.87
2016,8,25,8,30,799.0,92.0,0.8,16.0,541.0,876.15,660.44
2016,8,25,8,45,818.0,95.0,0.8,16.5,587.5,904.83,675.61
2016,8,25,9,0,837.0,98.0,0.8,17.0,634.0,930.72,688.92
2016,8,25,9,15,850.5,100.5,0.8,17.5,675.5,938.15,690.29
2016,8,25,9,30,864.0,103.0,0.8,18.0,717.0,952.09,696.25
2016,8,25,9,45,876.5,104.0,0.85,18.5,754.0,960.07,699.42
2016,8,25,10,0,889.0,105.0,0.9,19.0,791.0,964.67,700.64
2016,8,25,10,15,896.5,106.5,0.9,19.0,820.5,961.61,697.55
2016,8,25,10,30,904.0,108.0,0.9,19.0,850.0,955.06,692.51
2016,8,25,10,45,908.0,110.0,0.95,19.5,872.0,942.33,683.38
2016,8,25,11,0,912.0,112.0,1.0,20.0,894.0,926.2,672.24
2016,8,25,11,15,915.5,112.5,1.05,20.0,909.0,904.84,659.1
2016,8,25,11,30,919.0,113.0,1.1,20.0,924.0,880.29,643.93
2016,8,25,11,45,918.5,114.5,1.15,20.5,930.0,850.38,624.01
2016,8,25,12,0,918.0,116.0,1.2,21.0,936.0,817.71,602.25
2016,8,25,12,15,918.0,116.0,1.2,21.0,935.0,781.49,578.53
2016,8,25,12,30,918.0,116.0,1.2,21.0,934.0,742.86,551.91
2016,8,25,12,45,908.5,120.0,1.2,21.0,922.0,699.16,520.46
2016,8,25,13,0,899.0,124.0,1.2,21.0,910.0,654.05,487.32
2016,8,25,13,15,894.5,123.5,1.2,21.0,892.5,606.97,452.0
2016,8,25,13,30,890.0,123.0,1.2,21.0,875.0,558.62,414.71
2016,8,25,13,45,884.0,121.5,1.25,21.0,850.0,507.73,374.72
2016,8,25,14,0,878.0,120.0,1.3,21.0,825.0,456.14,332.85
2016,8,25,14,15,869.5,118.0,1.3,20.5,793.5,402.78,288.81
2016,8,25,14,30,861.0,116.0,1.3,20.0,762.0,349.39,243.62
2016,8,25,14,45,851.0,113.0,1.3,20.0,724.0,287.92,191.46
2016,8,25,15,0,841.0,110.0,1.3,20.0,686.0,233.56,145.55
2016,8,25,15,15,825.5,107.0,1.3,19.5,643.0,179.36,103.43
2016,8,25,15,30,810.0,104.0,1.3,19.0,600.0,126.89,69.79
2016,8,25,15,45,793.5,99.5,1.3,18.5,552.5,75.23,59.26
2016,8,25,16,0,777.0,95.0,1.3,18.0,505.0,67.31,52.86
2016,8,25,16,15,750.0,90.5,1.25,17.5,454.0,65.86,51.93
2016,8,25,16,30,723.0,86.0,1.2,17.0,403.0,58.38,45.72
2016,8,25,16,45,691.0,79.5,1.2,16.5,351.0,55.5,43.47
2016,8,25,17,0,659.0,73.0,1.2,16.0,299.0,52.44,41.0
2016,8,25,17,15,606.5,66.5,1.2,15.0,246.5,49.11,38.27
2016,8,25,17,30,554.0,60.0,1.2,14.0,194.0,45.67,35.29
2016,8,25,17,45,478.5,50.0,1.2,13.5,145.5,39.02,29.17
2016,8,25,18,0,403.0,40.0,1.2,13.0,97.0,32.11,22.57
2016,8,25,18,15,274.0,27.0,1.15,12.5,58.5,22.02,12.22
2016,8,25,18,30,145.0,14.0,1.1,12.0,20.0,12.73,0.0
2016,8,25,18,45,72.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,90.04,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,234.86,162.53
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,338.76,275.54
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,445.46,366.5
2016,8,26,6,45,560.5,53.5,0.9,12.5,184.5,522.71,428.29
2016,8,26,7,0,628.0,61.0,0.9,13.0,236.0,603.22,488.98
2016,8,26,7,15,673.5,66.5,0.9,13.5,289.5,665.61,532.99
2016,8,26,7,30,719.0,72.0,0.9,14.0,343.0,723.81,572.03
2016,8,26,7,45,752.0,76.0,0.9,14.5,396.5,774.49,604.24
2016,8,26,8,0,785.0,80.0,0.9,15.0,450.0,823.99,634.64
2016,8,26,8,15,808.0,83.5,0.9,15.5,500.5,862.18,656.55
2016,8,26,8,30,831.0,87.0,0.9,16.0,551.0,898.12,676.67
2016,8,26,8,45,602.5,174.0,0.9,16.5,525.0,798.19,605.7
2016,8,26,9,0,374.0,261.0,0.9,17.0,499.0,657.46,501.84
2016,8,26,9,15,388.5,276.0,0.95,17.5,537.5,684.98,520.95
2016,8,26,9,30,403.0,291.0,1.0,18.0,576.0,710.69,536.73
2016,8,26,9,45,621.5,213.5,1.05,18.5,679.0,850.9,634.92
2016,8,26,10,0,840.0,136.0,1.1,19.0,782.0,959.76,702.85
2016,8,26,10,15,704.5,214.5,1.1,19.0,770.5,909.39,667.75
2016,8,26,10,30,569.0,293.0,1.1,19.0,759.0,844.52,621.61
2016,8,26,10,45,719.0,217.5,1.15,19.5,822.5,892.38,656.1
2016,8,26,11,0,869.0,142.0,1.2,20.0,886.0,915.16,669.17
2016,8,26,11,15,588.5,282.5,1.2,20.0,790.0,796.64,587.01
2016,8,26,11,30,308.0,423.0,1.2,20.0,694.0,663.25,490.35
2016,8,26,11,45,594.5,283.5,1.25,20.5,811.0,753.06,558.67
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,811.48,600.56
2016,8,26,12,15,649.0,262.0,1.3,21.0,839.0,717.06,531.34
2016,8,26,12,30,417.0,380.0,1.3,21.0,750.0,624.55,463.32
2016,8,26,12,45,443.5,370.5,1.35,21.0,760.0,607.43,452.06
2016,8,26,13,0,470.0,361.0,1.4,21.0,770.0,587.44,437.62
2016,8,26,13,15,671.0,249.0,1.4,20.5,820.5,578.97,432.97
2016,8,26,13,30,872.0,137.0,1.4,20.0,871.0,557.15,416.32
2016,8,26,13,45,867.5,134.0,1.4,20.0,846.5,506.45,375.67
2016,8,26,14,0,863.0,131.0,1.4,20.0,822.0,450.72,330.35
2016,8,26,14,15,853.5,129.0,1.4,19.5,789.5,396.69,285.61
2016,8,26,14,30,844.0,127.0,1.4,19.0,757.0,342.88,239.92
2016,8,26,14,45,835.0,123.0,1.4,19.0,719.5,288.12,192.68
2016,8,26,15,0,826.0,119.0,1.4,19.0,682.0,233.97,146.93
2016,8,26,15,15,809.5,115.5,1.35,18.5,638.0,180.07,105.3
2016,8,26,15,30,793.0,112.0,1.3,18.0,594.0,128.03,72.6
2016,8,26,15,45,775.0,107.0,1.3,18.0,546.5,76.94,60.86
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,72.57,57.41
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,64.14,50.45
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,62.69,49.5
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,59.97,47.4
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,57.1,45.12
2016,8,26,17,15,573.0,71.0,1.1,15.5,238.5,52.77,41.43
2016,8,26,17,30,518.0,63.0,1.0,15.0,186.0,48.27,37.44
2016,8,26,17,45,436.5,52.5,0.95,14.5,138.0,41.3,31.02
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,34.06,24.1
2016,8,26,18,15,229.5,27.0,0.85,13.0,53.0,22.14,11.84
2016,8,26,18,30,104.0,12.0,0.8,12.0,16.0,10.91,0.0
2016,8,26,18,45,52.0,6.0,0.8,11.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,88.5,12.5,0.95,10.5,19.0,62.93,0.0
2016,8,27,6,0,177.0,25.0,1.0,11.0,38.0,174.2,115.63
2016,8,27,6,15,278.0,40.0,1.0,11.0,79.5,272.94,222.77
2016,8,27,6,30,379.0,55.0,1.0,11.0,121.0,372.04,309.27
2016,8,27,6,45,451.5,65.5,1.0,11.5,171.0,455.13,378.15
2016,8,27,7,0,524.0,76.0,1.0,12.0,221.0,539.93,444.19
2016,8,27,7,15,572.5,84.5,0.95,12.5,273.5,605.74,491.75
2016,8,27,7,30,621.0,93.0,0.9,13.0,326.0,672.3,537.61
2016,8,27,7,45,659.0,98.5,0.9,13.5,378.0,726.34,573.05
2016,8,27,8,0,697.0,104.0,0.9,14.0,430.0,779.63,606.91
2016,8,27,8,15,723.0,108.5,0.85,14.5,480.0,819.62,629.85
2016,8,27,8,30,749.0,113.0,0.8,15.0,530.0,857.68,651.02
2016,8,27,8,45,549.5,189.0,0.8,15.5,509.0,757.61,578.63
2016,8,27,9,0,350.0,265.0,0.8,16.0,488.0,638.76,489.33
2016,8,27,9,15,586.0,195.0,0.8,16.5,597.0,805.48,609.22
2016,8,27,9,30,822.0,125.0,0.8,17.0,706.0,943.27,695.43
2016,8,27,9,45,830.5,129.0,0.85,17.5,741.0,950.14,696.03
2016,8,27,10,0,839.0,133.0,0.9,18.0,776.0,953.58,696.55
2016,8,27,10,15,847.0,134.5,0.9,18.0,805.0,950.36,693.36
2016,8,27,10,30,855.0,136.0,0.9,18.0,834.0,943.7,688.22
2016,8,27,10,45,862.5,136.5,0.95,18.5,856.5,923.31,674.11
2016,8,27,11,0,870.0,137.0,1.0,19.0,879.0,908.95,664.13
2016,8,27,11,15,873.5,137.5,1.05,19.0,893.0,887.87,651.01
2016,8,27,11,30,877.0,138.0,1.1,19.0,907.0,863.75,635.95
2016,8,27,11,45,880.0,137.5,1.15,19.5,914.0,835.38,616.87
2016,8,27,12,0,883.0,137.0,1.2,20.0,921.0,804.24,595.93
2016,8,27,12,15,882.5,137.0,1.2,20.0,919.0,768.34,571.86
2016,8,27,12,30,882.0,137.0,1.2,20.0,917.0,730.18,544.74
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.0,688.91,515.39
2016,8,27,13,0,883.0,133.0,1.3,20.0,899.0,645.67,483.8
2016,8,27,13,15,878.5,132.0,1.3,19.5,881.5,598.64,449.0
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,550.39,412.15
2016,8,27,13,45,872.0,127.0,1.35,19.0,840.0,499.97,371.95
2016,8,27,14,0,870.0,123.0,1.4,19.0,816.0,448.53,329.6
2016,8,27,14,15,861.0,121.0,1.35,18.5,784.5,395.28,284.94
2016,8,27,14,30,852.0,119.0,1.3,18.0,753.0,335.72,234.57
2016,8,27,14,45,844.5,115.0,1.3,18.0,715.5,280.92,187.06
2016,8,27,15,0,837.0,111.0,1.3,18.0,678.0,226.56,141.0
2016,8,27,15,15,821.0,108.0,1.3,17.5,634.5,172.53,99.46
2016,8,27,15,30,805.0,105.0,1.3,17.0,591.0,120.28,67.33
2016,8,27,15,45,788.0,100.0,1.3,17.0,543.5,69.29,54.56
2016,8,27,16,0,771.0,95.0,1.3,17.0,496.0,67.67,53.43
2016,8,27,16,15,743.0,90.5,1.25,16.5,445.0,66.21,52.48
2016,8,27,16,30,715.0,86.0,1.2,16.0,394.0,58.7,46.22
2016,8,27,16,45,679.0,80.0,1.2,15.5,341.5,56.16,44.26
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,53.49,42.11
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,49.39,38.6
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,45.14,34.79
2016,8,27,17,45,452.0,49.0,1.05,13.5,135.5,38.46,28.6
2016,8,27,18,0,370.0,39.0,1.0,13.0,87.0,31.54,21.92
2016,8,27,18,15,239.0,25.0,0.95,12.5,50.5,20.46,9.95
2016,8,27,18,30,108.0,11.0,0.9,12.0,14.0,10.01,0.0
2016,8,27,18,45,54.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,105.0,11.5,0.85,9.5,19.0,71.49,0.0
2016,8,28,6,0,210.0,23.0,0.8,10.0,38.0,192.17,122.75
2016,8,28,6,15,318.0,36.5,0.75,10.5,80.5,296.66,241.36
2016,8,28,6,30,426.0,50.0,0.7,11.0,123.0,401.27,331.23
2016,8,28,6,45,501.0,59.0,0.7,11.5,174.0,483.78,398.51
2016,8,28,7,0,576.0,68.0,0.7,12.0,225.0,569.97,464.2
2016,8,28,7,15,624.0,75.0,0.65,12.5,278.5,634.75,509.81
2016,8,28,7,30,672.0,82.0,0.6,13.0,332.0,700.24,553.69
2016,8,28,7,45,710.0,86.0,0.55,13.5,385.5,753.34,586.77
2016,8,28,8,0,748.0,90.0,0.5,14.0,439.0,800.58,614.64
2016,8,28,8,15,772.5,94.0,0.5,14.5,489.5,839.93,637.29
2016,8,28,8,30,797.0,98.0,0.5,15.0,540.0,877.1,658.12
2016,8,28,8,45,819.0,100.0,0.55,16.0,587.5,907.06,673.7
2016,8,28,9,0,841.0,102.0,0.6,17.0,635.0,934.25,687.43
2016,8,28,9,15,855.0,104.5,0.65,17.5,677.0,951.44,696.02
2016,8,28,9,30,869.0,107.0,0.7,18.0,719.0,955.8,696.69
2016,8,28,9,45,882.0,108.0,0.75,18.5,756.0,963.87,700.06
2016,8,28,10,0,895.0,109.0,0.8,19.0,793.0,968.5,701.33
2016,8,28,10,15,902.5,110.5,0.85,19.5,822.5,965.0,697.65
2016,8,28,10,30,910.0,112.0,0.9,20.0,852.0,957.98,691.99
2016,8,28,10,45,916.0,112.5,0.95,20.5,874.5,945.05,682.76
2016,8,28,11,0,922.0,113.0,1.0,21.0,897.0,928.67,671.51
2016,8,28,11,15,925.0,114.0,1.05,21.0,911.5,906.82,658.12
2016,8,28,11,30,928.0,115.0,1.1,21.0,926.0,881.76,642.68
2016,8,28,11,45,929.5,115.0,1.15,21.5,932.0,851.46,622.6
2016,8,28,12,0,931.0,115.0,1.2,22.0,938.0,818.32,600.61
2016,8,28,12,15,930.5,115.0,1.2,21.5,936.5,781.02,577.36
2016,8,28,12,30,930.0,115.0,1.2,21.0,935.0,741.3,550.69
2016,8,28,12,45,940.5,107.5,1.3,21.0,928.5,700.0,522.03
2016,8,28,13,0,951.0,100.0,1.4,21.0,922.0,655.85,490.27
2016,8,28,13,15,947.0,99.0,1.4,21.0,904.0,606.38,452.74
2016,8,28,13,30,943.0,98.0,1.4,21.0,886.0,555.5,413.06
2016,8,28,13,45,937.5,97.0,1.4,21.0,860.5,502.74,370.74
2016,8,28,14,0,932.0,96.0,1.4,21.0,835.0,449.12,326.45
2016,8,28,14,15,924.0,94.5,1.35,20.5,803.0,393.62,279.94
2016,8,28,14,30,916.0,93.0,1.3,20.0,771.0,337.98,232.28
2016,8,28,14,45,905.0,91.0,1.3,20.0,732.0,281.34,183.42
2016,8,28,15,0,894.0,89.0,1.3,20.0,693.0,225.34,136.44
2016,8,28,15,15,880.0,87.0,1.25,19.5,648.5,169.81,94.37
2016,8,28,15,30,866.0,85.0,1.2,19.0,604.0,115.66,62.44
2016,8,28,15,45,847.0,82.0,1.15,18.5,555.5,57.44,44.09
2016,8,28,16,0,828.0,79.0,1.1,18.0,507.0,56.72,43.8
2016,8,28,16,15,802.0,75.5,1.05,17.5,454.5,55.52,43.02
2016,8,28,16,30,776.0,72.0,1.0,17.0,402.0,54.28,42.2
2016,8,28,16,45,739.0,68.0,1.0,16.5,348.5,52.52,40.9
2016,8,28,17,0,702.0,64.0,1.0,16.0,295.0,50.73,39.52
2016,8,28,17,15,648.0,58.0,0.95,15.5,241.5,43.08,32.85
2016,8,28,17,30,594.0,52.0,0.9,15.0,188.0,39.71,29.82
2016,8,28,17,45,506.5,43.5,0.9,14.5,138.0,34.03,24.53
2016,8,28,18,0,419.0,35.0,0.9,14.0,88.0,28.19,18.83
2016,8,28,18,15,272.0,22.5,0.85,13.0,50.5,18.35,7.59
2016,8,28,18,30,125.0,10.0,0.8,12.0,13.0,9.1,0.0
2016,8,28,18,45,62.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.0,1.3,8.5,20.0,85.67,0.0
2016,8,29,6,0,261.0,22.0,1.4,9.0,40.0,221.27,134.82
2016,8,29,6,15,378.5,32.5,1.4,9.5,83.5,331.86,271.49
2016,8,29,6,30,496.0,43.0,1.4,10.0,127.0,441.56,367.56
2016,8,29,6,45,565.5,50.5,1.45,10.5,178.5,519.86,432.27
2016,8,29,7,0,635.0,58.0,1.5,11.0,230.0,601.64,496.11
2016,8,29,7,15,680.5,63.0,1.45,11.5,283.5,658.21,536.83
2016,8,29,7,30,726.0,68.0,1.4,12.0,337.0,720.98,580.16
2016,8,29,7,45,757.5,72.0,1.4,12.5,389.5,770.21,612.3
2016,8,29,8,0,789.0,76.0,1.4,13.0,442.0,818.18,642.63
2016,8,29,8,15,811.5,79.5,1.4,13.0,492.5,855.74,666.12
2016,8,29,8,30,834.0,83.0,1.4,13.0,543.0,891.02,687.81
2016,8,29,8,45,852.5,85.0,1.4,13.5,589.5,908.88,696.16
2016,8,29,9,0,871.0,87.0,1.4,14.0,636.0,933.18,709.07
2016,8,29,9,15,883.5,89.0,1.3,14.5,678.0,948.78,714.48
2016,8,29,9,30,896.0,91.0,1.2,15.0,720.0,961.1,717.76
2016,8,29,9,45,915.0,88.0,1.2,16.0,758.0,970.43,719.55
2016,8,29,10,0,934.0,85.0,1.2,17.0,796.0,976.3,719.25
2016,8,29,10,15,940.5,86.0,1.2,17.5,825.5,971.4,713.55
2016,8,29,10,30,947.0,87.0,1.2,18.0,855.0,962.89,705.84
2016,8,29,10,45,952.5,87.0,1.2,18.5,877.0,948.81,694.77
2016,8,29,11,0,958.0,87.0,1.2,19.0,899.0,931.2,681.66
2016,8,29,11,15,961.0,87.5,1.2,19.5,913.5,908.49,665.41
2016,8,29,11,30,964.0,88.0,1.2,20.0,928.0,882.46,647.17
2016,8,29,11,45,966.0,88.0,1.25,20.5,934.5,851.96,626.76
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,818.43,604.32
2016,8,29,12,15,967.5,88.0,1.35,21.0,939.0,780.24,579.75
2016,8,29,12,30,967.0,88.0,1.4,21.0,937.0,739.51,552.28
2016,8,29,12,45,956.5,92.5,1.45,21.0,925.0,693.99,519.52
2016,8,29,13,0,946.0,97.0,1.5,21.0,913.0,646.98,484.81
2016,8,29,13,15,942.5,96.5,1.55,21.0,895.0,598.42,448.0
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,548.38,408.88
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,495.83,366.59
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,442.34,322.18
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,386.94,275.63
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,331.4,227.85
2016,8,29,14,45,904.5,88.0,1.85,19.5,724.5,275.24,179.37
2016,8,29,15,0,895.0,86.0,1.9,19.0,686.0,219.54,132.65
2016,8,29,15,15,881.0,83.5,1.9,18.5,642.0,163.65,90.4
2016,8,29,15,30,867.0,81.0,1.9,18.0,598.0,109.15,58.92
2016,8,29,15,45,850.5,77.5,1.9,18.0,549.5,64.05,49.91
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,61.99,48.36
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,52.41,40.31
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,51.4,39.68
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,49.14,37.92
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,46.79,36.02
2016,8,29,17,15,663.5,53.5,1.85,15.0,238.0,43.43,33.2
2016,8,29,17,30,610.0,48.0,1.8,14.0,185.0,40.01,30.17
2016,8,29,17,45,523.5,40.5,1.8,13.5,135.5,31.67,22.49
2016,8,29,18,0,437.0,33.0,1.8,13.0,86.0,26.6,17.42
2016,8,29,18,15,280.0,21.5,1.75,12.5,49.0,17.59,6.05
2016,8,29,18,30,123.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,8,29,18,45,61.5,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,10.5,20.0,99.62,0.0
2016,8,30,6,0,313.0,20.0,1.1,11.0,40.0,249.67,140.15
2016,8,30,6,15,430.5,28.5,1.1,11.5,84.0,353.04,285.18
2016,8,30,6,30,548.0,37.0,1.1,12.0,128.0,462.83,379.78
2016,8,30,6,45,616.0,42.5,1.15,13.0,180.0,539.97,441.76
2016,8,30,7,0,684.0,48.0,1.2,14.0,232.0,620.0,502.1
2016,8,30,7,15,474.0,94.0,1.2,14.5,234.5,528.65,431.14
2016,8,30,7,30,264.0,140.0,1.2,15.0,237.0,405.86,331.47
2016,8,30,7,45,547.5,101.0,1.2,15.5,341.5,629.65,505.17
2016,8,30,8,0,831.0,62.0,1.2,16.0,446.0,826.48,640.71
2016,8,30,8,15,852.5,64.5,1.2,16.5,496.5,862.63,659.56
2016,8,30,8,30,874.0,67.0,1.2,17.0,547.0,896.5,678.52
2016,8,30,8,45,890.0,69.0,1.25,17.5,594.0,922.02,692.48
2016,8,30,9,0,906.0,71.0,1.3,18.0,641.0,944.57,704.53
2016,8,30,9,15,918.0,72.5,1.3,18.5,683.0,959.55,710.88
2016,8,30,9,30,930.0,74.0,1.3,19.0,725.0,971.14,715.22
2016,8,30,9,45,939.5,74.5,1.35,19.5,761.0,975.68,715.99
2016,8,30,10,0,949.0,75.0,1.4,20.0,797.0,976.64,714.69
2016,8,30,10,15,955.5,76.0,1.4,20.0,826.0,971.72,710.41
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,963.15,704.0
2016,8,30,10,45,967.0,77.0,1.45,20.5,877.0,948.48,693.28
2016,8,30,11,0,972.0,77.0,1.5,21.0,899.0,930.26,680.42
2016,8,30,11,15,974.5,77.5,1.55,21.0,913.0,906.93,665.61
2016,8,30,11,30,977.0,78.0,1.6,21.0,927.0,880.26,648.64
2016,8,30,11,45,978.5,77.5,1.65,21.5,933.0,848.59,627.1
2016,8,30,12,0,980.0,77.0,1.7,22.0,939.0,813.93,603.52
2016,8,30,12,15,979.5,77.0,1.7,22.0,937.0,775.43,577.92
2016,8,30,12,30,979.0,77.0,1.7,22.0,935.0,734.36,549.63
2016,8,30,12,45,976.0,77.5,1.75,22.0,924.5,689.75,517.25
2016,8,30,13,0,973.0,78.0,1.8,22.0,914.0,643.11,482.51
2016,8,30,13,15,969.5,77.5,1.8,22.0,895.5,593.53,444.33
2016,8,30,13,30,966.0,77.0,1.8,22.0,877.0,542.42,403.87
2016,8,30,13,45,960.5,76.0,1.85,22.0,851.5,488.69,360.4
2016,8,30,14,0,955.0,75.0,1.9,22.0,826.0,434.08,314.84
2016,8,30,14,15,947.5,74.0,1.85,21.5,793.5,378.13,267.32
2016,8,30,14,30,940.0,73.0,1.8,21.0,761.0,321.95,218.66
2016,8,30,14,45,930.0,71.5,1.8,21.0,722.5,264.83,169.01
2016,8,30,15,0,920.0,70.0,1.8,21.0,684.0,208.22,121.58
2016,8,30,15,15,907.0,68.5,1.8,20.5,639.5,152.0,79.78
2016,8,30,15,30,894.0,67.0,1.8,20.0,595.0,97.06,49.48
2016,8,30,15,45,876.5,64.5,1.8,19.5,546.5,55.57,42.36
2016,8,30,16,0,859.0,62.0,1.8,19.0,498.0,53.96,41.26
2016,8,30,16,15,835.0,59.5,1.75,18.5,446.5,52.2,39.98
2016,8,30,16,30,811.0,57.0,1.7,18.0,395.0,50.34,38.6
2016,8,30,16,45,777.0,53.5,1.65,17.5,341.5,47.56,36.39
2016,8,30,17,0,743.0,50.0,1.6,17.0,288.0,39.72,29.63
2016,8,30,17,15,692.0,45.5,1.55,16.5,235.0,36.88,27.2
2016,8,30,17,30,641.0,41.0,1.5,16.0,182.0,34.01,24.59
2016,8,30,17,45,556.0,34.5,1.45,15.5,132.5,29.22,20.1
2016,8,30,18,0,471.0,28.0,1.4,15.0,83.0,24.37,15.25
2016,8,30,18,15,235.5,14.0,1.35,14.5,41.5,11.89,1.23
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,1.25,10.5,19.5,104.42,0.0
2016,8,31,6,0,332.0,19.0,1.3,11.0,39.0,251.77,128.21
2016,8,31,6,15,452.0,27.0,1.3,11.5,84.0,365.02,294.31
2016,8,31,6,30,572.0,35.0,1.3,12.0,129.0,476.37,390.83
2016,8,31,6,45,639.5,40.5,1.35,12.5,181.5,553.67,454.08
2016,8,31,7,0,707.0,46.0,1.4,13.0,234.0,633.91,515.82
2016,8,31,7,15,749.5,49.5,1.35,13.5,288.5,693.51,557.97
2016,8,31,7,30,792.0,53.0,1.3,14.0,343.0,745.01,592.1
2016,8,31,7,45,821.5,56.0,1.3,14.5,396.5,792.37,622.38
2016,8,31,8,0,851.0,59.0,1.3,15.0,450.0,838.48,650.8
2016,8,31,8,15,872.0,61.5,1.3,15.5,501.0,874.54,671.57
2016,8,31,8,30,893.0,64.0,1.3,16.0,552.0,908.23,690.46
2016,8,31,8,45,908.0,66.0,1.3,16.5,599.0,933.02,703.16
2016,8,31,9,0,923.0,68.0,1.3,17.0,646.0,954.75,713.88
2016,8,31,9,15,934.5,69.5,1.3,17.0,688.5,969.31,721.28
2016,8,31,9,30,946.0,71.0,1.3,17.0,731.0,980.41,726.66
2016,8,31,9,45,948.0,76.0,1.35,17.5,765.5,983.09,726.22
2016,8,31,10,0,950.0,81.0,1.4,18.0,800.0,981.99,723.61
2016,8,31,10,15,956.5,82.0,1.45,18.0,829.5,976.81,719.92
2016,8,31,10,30,963.0,83.0,1.5,18.0,859.0,967.96,714.03
2016,8,31,10,45,968.0,83.5,1.55,18.5,881.0,953.57,703.35
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,935.59,690.49
2016,8,31,11,15,975.5,84.5,1.6,19.0,917.0,911.96,674.69
2016,8,31,11,30,978.0,85.0,1.6,19.0,931.0,884.99,656.78
2016,8,31,11,45,978.5,85.0,1.6,19.0,937.0,852.75,635.36
2016,8,31,12,0,979.0,85.0,1.6,19.0,943.0,817.54,611.93
2016,8,31,12,15,978.5,85.0,1.6,19.0,941.0,778.82,586.0
2016,8,31,12,30,978.0,85.0,1.6,19.0,939.0,737.54,556.92
2016,8,31,12,45,972.0,87.0,1.65,19.0,927.5,692.15,523.72
2016,8,31,13,0,966.0,89.0,1.7,19.0,916.0,644.97,488.27
2016,8,31,13,15,962.5,88.5,1.7,18.5,897.5,595.44,450.65
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,544.41,410.57
2016,8,31,13,45,954.0,86.5,1.75,18.0,853.5,490.61,366.5
2016,8,31,14,0,949.0,85.0,1.8,18.0,828.0,435.9,320.28
2016,8,31,14,15,941.0,83.5,1.8,18.0,795.0,379.5,271.42
2016,8,31,14,30,933.0,82.0,1.8,18.0,762.0,322.96,221.63
2016,8,31,14,45,924.0,80.0,1.8,18.0,723.0,265.89,171.61
2016,8,31,15,0,915.0,78.0,1.8,18.0,684.0,209.25,123.92
2016,8,31,15,15,900.5,76.0,1.8,17.5,639.0,152.64,82.05
2016,8,31,15,30,886.0,74.0,1.8,17.0,594.0,97.49,52.41
2016,8,31,15,45,869.5,70.5,1.8,17.0,545.5,59.63,46.34
2016,8,31,16,0,853.0,67.0,1.8,17.0,497.0,57.42,44.63
2016,8,31,16,15,827.5,64.0,1.75,16.5,444.5,55.35,43.1
2016,8,31,16,30,802.0,61.0,1.7,16.0,392.0,46.48,35.55
2016,8,31,16,45,768.5,57.0,1.7,15.5,338.5,44.38,33.89
2016,8,31,17,0,735.0,53.0,1.7,15.0,285.0,42.21,32.12
2016,8,31,17,15,680.5,48.0,1.6,14.5,231.5,39.05,29.37
2016,8,31,17,30,626.0,43.0,1.5,14.0,178.0,35.86,26.44
2016,8,31,17,45,535.0,36.0,1.45,13.5,128.5,30.69,21.54
2016,8,31,18,0,444.0,29.0,1.4,13.0,79.0,25.47,16.22
2016,8,31,18,15,222.0,14.5,1.3,12.5,39.5,11.46,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
