Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.0,9.0,1.1,10.5,19.0,105.46,0.0
2016,9,1,6,0,338.0,18.0,1.1,11.0,38.0,253.12,112.12
2016,9,1,6,15,460.5,26.5,1.1,11.0,83.5,369.33,296.66
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,483.1,396.09
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,560.71,459.23
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,641.2,520.52
2016,9,1,7,15,760.5,50.0,1.05,12.5,290.0,701.75,562.94
2016,9,1,7,30,803.0,54.0,1.0,13.0,345.0,754.21,597.3
2016,9,1,7,45,833.0,56.5,1.0,14.0,399.0,801.42,625.95
2016,9,1,8,0,863.0,59.0,1.0,15.0,453.0,847.39,652.66
2016,9,1,8,15,883.5,61.5,1.0,15.5,504.5,883.12,672.82
2016,9,1,8,30,904.0,64.0,1.0,16.0,556.0,916.42,691.09
2016,9,1,8,45,919.5,65.5,1.0,16.5,603.5,941.06,703.43
2016,9,1,9,0,935.0,67.0,1.0,17.0,651.0,962.63,713.82
2016,9,1,9,15,946.5,69.0,1.0,17.0,693.5,977.77,721.44
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,989.38,727.01
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,992.41,726.89
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,991.68,724.66
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,985.85,720.72
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,976.29,714.6
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,961.23,703.75
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,942.54,690.72
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,918.52,675.61
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,891.1,658.28
2016,9,1,11,45,992.5,83.0,1.45,19.0,944.0,858.54,637.49
2016,9,1,12,0,992.0,84.0,1.5,19.0,950.0,823.01,614.57
2016,9,1,12,15,991.0,84.0,1.55,19.0,947.5,783.38,588.66
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,741.19,559.35
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,695.43,526.25
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,647.77,490.7
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,597.28,452.22
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,545.3,411.27
2016,9,1,13,45,965.5,85.5,1.85,18.0,859.0,490.96,366.59
2016,9,1,14,0,959.0,85.0,1.9,18.0,833.0,435.82,319.85
2016,9,1,14,15,951.5,83.5,1.8,17.5,800.0,379.0,270.78
2016,9,1,14,30,944.0,82.0,1.7,17.0,767.0,321.97,220.7
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.5,264.52,170.25
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,207.52,122.41
2016,9,1,15,15,911.0,77.0,1.55,16.5,643.0,150.37,80.65
2016,9,1,15,30,897.0,75.0,1.5,16.0,598.0,94.62,51.88
2016,9,1,15,45,878.5,72.0,1.5,16.0,548.0,60.77,47.54
2016,9,1,16,0,860.0,69.0,1.5,16.0,498.0,58.9,46.13
2016,9,1,16,15,834.0,66.0,1.5,15.5,445.0,56.84,44.6
2016,9,1,16,30,808.0,63.0,1.5,15.0,392.0,48.16,37.2
2016,9,1,16,45,768.5,59.5,1.55,14.5,337.5,46.47,35.92
2016,9,1,17,0,729.0,56.0,1.6,14.0,283.0,44.79,34.56
2016,9,1,17,15,672.0,50.5,1.55,13.5,228.5,41.31,31.51
2016,9,1,17,30,615.0,45.0,1.5,13.0,174.0,37.78,28.24
2016,9,1,17,45,511.5,38.0,1.5,12.5,124.0,29.95,20.93
2016,9,1,18,0,408.0,31.0,1.5,12.0,74.0,25.26,15.96
2016,9,1,18,15,204.0,15.5,1.45,11.5,37.0,12.43,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,122.0,9.5,1.05,10.0,16.5,78.7,0.0
2016,9,2,6,0,244.0,19.0,1.1,11.0,33.0,200.86,71.83
2016,9,2,6,15,371.0,29.0,1.05,11.5,75.5,320.47,256.48
2016,9,2,6,30,498.0,39.0,1.0,12.0,118.0,434.6,356.54
2016,9,2,6,45,567.5,46.5,1.0,12.5,169.0,512.17,419.98
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,587.88,478.23
2016,9,2,7,15,683.5,58.5,0.95,13.5,273.0,650.04,522.53
2016,9,2,7,30,730.0,63.0,0.9,14.0,326.0,712.51,564.68
2016,9,2,7,45,760.5,67.0,0.9,14.5,378.5,760.53,595.3
2016,9,2,8,0,791.0,71.0,0.9,15.0,431.0,807.26,624.12
2016,9,2,8,15,814.0,74.5,0.9,15.5,481.0,844.94,645.97
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,871.37,659.91
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,896.18,672.78
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,918.08,683.66
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,933.33,691.15
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,945.3,696.71
2016,9,2,9,45,906.5,87.0,1.05,18.5,741.5,952.28,699.2
2016,9,2,10,0,921.0,86.0,1.1,19.0,778.0,955.79,699.66
2016,9,2,10,15,927.5,87.0,1.15,19.0,806.5,950.6,696.03
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,941.83,690.35
2016,9,2,10,45,937.5,89.5,1.25,19.5,856.5,927.36,679.82
2016,9,2,11,0,941.0,91.0,1.3,20.0,878.0,909.42,667.2
2016,9,2,11,15,943.5,91.5,1.35,20.0,891.5,886.23,652.49
2016,9,2,11,30,946.0,92.0,1.4,20.0,905.0,859.8,635.67
2016,9,2,11,45,947.5,92.0,1.45,20.5,911.0,828.99,614.7
2016,9,2,12,0,949.0,92.0,1.5,21.0,917.0,795.26,591.74
2016,9,2,12,15,948.5,92.0,1.5,21.0,915.0,757.33,566.43
2016,9,2,12,30,948.0,92.0,1.5,21.0,913.0,716.92,537.45
2016,9,2,12,45,639.5,245.0,1.55,21.0,796.0,613.08,459.53
2016,9,2,13,0,331.0,398.0,1.6,21.0,679.0,525.43,393.21
2016,9,2,13,15,624.5,249.0,1.6,21.0,765.5,536.35,402.39
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,526.98,392.81
2016,9,2,13,45,690.0,200.5,1.6,21.0,756.0,451.89,334.68
2016,9,2,14,0,462.0,301.0,1.6,21.0,660.0,401.27,296.47
2016,9,2,14,15,678.0,197.0,1.6,20.5,698.5,362.04,260.28
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,312.84,212.22
2016,9,2,14,45,884.5,90.0,1.6,20.0,698.5,256.87,163.92
2016,9,2,15,0,875.0,87.0,1.6,20.0,660.0,201.44,118.33
2016,9,2,15,15,859.5,85.0,1.6,19.5,616.0,146.84,79.6
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,93.8,53.75
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,56.28,43.2
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,55.13,42.5
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,53.85,41.65
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,52.53,40.74
2016,9,2,16,45,712.5,64.5,1.6,16.5,319.0,50.3,38.99
2016,9,2,17,0,674.0,60.0,1.6,16.0,266.0,48.02,37.13
2016,9,2,17,15,614.0,54.0,1.55,15.0,213.5,40.52,30.59
2016,9,2,17,30,554.0,48.0,1.5,14.0,161.0,37.06,27.45
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.0,30.83,21.56
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,24.44,14.99
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,12.08,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,85.0,10.0,1.55,10.0,14.5,57.78,0.0
2016,9,3,6,0,170.0,20.0,1.6,10.0,29.0,154.57,38.8
2016,9,3,6,15,298.5,32.5,1.6,10.0,70.5,276.45,222.59
2016,9,3,6,30,427.0,45.0,1.6,10.0,112.0,391.85,326.52
2016,9,3,6,45,496.0,55.0,1.65,10.5,162.0,470.08,393.43
2016,9,3,7,0,565.0,65.0,1.7,11.0,212.0,551.75,458.86
2016,9,3,7,15,617.0,71.5,1.65,11.5,265.0,618.02,508.45
2016,9,3,7,30,669.0,78.0,1.6,12.0,318.0,685.21,556.26
2016,9,3,7,45,708.0,82.5,1.6,12.5,371.0,739.04,592.61
2016,9,3,8,0,747.0,87.0,1.6,13.0,424.0,787.15,623.72
2016,9,3,8,15,773.0,90.5,1.55,13.5,474.5,826.64,647.36
2016,9,3,8,30,799.0,94.0,1.5,14.0,525.0,863.96,668.98
2016,9,3,8,45,825.0,94.5,1.5,14.5,573.0,895.18,686.64
2016,9,3,9,0,851.0,95.0,1.5,15.0,621.0,923.67,702.31
2016,9,3,9,15,865.0,97.5,1.5,15.0,663.0,931.19,705.19
2016,9,3,9,30,879.0,100.0,1.5,15.0,705.0,944.74,712.51
2016,9,3,9,45,905.0,94.0,1.5,15.5,745.0,956.48,717.34
2016,9,3,10,0,931.0,88.0,1.5,16.0,785.0,964.77,720.02
2016,9,3,10,15,937.5,89.0,1.5,16.0,814.0,959.32,715.2
2016,9,3,10,30,944.0,90.0,1.5,16.0,843.0,950.25,708.33
2016,9,3,10,45,951.5,89.5,1.55,16.5,865.5,936.87,698.21
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,919.9,685.87
2016,9,3,11,15,961.5,89.5,1.65,17.0,902.0,896.21,670.44
2016,9,3,11,30,964.0,90.0,1.7,17.0,916.0,869.22,652.83
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.5,837.41,631.9
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,802.65,608.84
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.5,764.04,582.92
2016,9,3,12,30,965.0,90.0,1.9,17.0,922.0,722.91,552.99
2016,9,3,12,45,953.5,94.5,1.95,17.0,909.0,676.54,518.21
2016,9,3,13,0,942.0,99.0,2.0,17.0,896.0,628.8,481.5
2016,9,3,13,15,937.5,98.5,2.0,16.5,877.0,579.48,443.23
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,528.81,402.62
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,475.64,358.03
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,421.45,311.32
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.5,365.84,262.94
2016,9,3,14,30,910.0,89.0,2.0,15.0,742.0,310.16,213.73
2016,9,3,14,45,902.5,85.5,2.0,15.0,703.5,253.38,163.61
2016,9,3,15,0,895.0,82.0,2.0,15.0,665.0,196.91,116.34
2016,9,3,15,15,776.5,110.5,1.95,14.5,591.0,144.63,83.44
2016,9,3,15,30,658.0,139.0,1.9,14.0,517.0,105.66,70.28
2016,9,3,15,45,745.0,105.0,1.9,14.0,498.0,66.89,53.31
2016,9,3,16,0,832.0,71.0,1.9,14.0,479.0,60.1,47.59
2016,9,3,16,15,805.5,68.0,1.9,13.5,427.5,50.85,39.69
2016,9,3,16,30,779.0,65.0,1.9,13.0,376.0,49.76,38.96
2016,9,3,16,45,735.5,62.0,1.95,13.0,321.5,48.56,38.02
2016,9,3,17,0,692.0,59.0,2.0,13.0,267.0,47.43,37.07
2016,9,3,17,15,631.0,53.0,2.0,12.5,214.0,43.65,33.71
2016,9,3,17,30,570.0,47.0,2.0,12.0,161.0,36.44,27.1
2016,9,3,17,45,446.0,39.5,2.0,11.5,112.0,31.43,22.22
2016,9,3,18,0,322.0,32.0,2.0,11.0,63.0,26.47,16.57
2016,9,3,18,15,161.0,16.0,1.95,10.5,31.5,13.13,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.0,12.0,33.38,0.0
2016,9,4,6,0,85.0,20.0,2.0,10.0,24.0,91.05,9.07
2016,9,4,6,15,197.5,37.5,1.95,10.0,63.5,216.93,173.45
2016,9,4,6,30,310.0,55.0,1.9,10.0,103.0,321.79,268.9
2016,9,4,6,45,384.0,69.0,1.9,10.5,151.5,401.96,338.42
2016,9,4,7,0,458.0,83.0,1.9,11.0,200.0,486.81,408.45
2016,9,4,7,15,514.5,92.5,1.8,11.5,252.5,555.24,461.35
2016,9,4,7,30,571.0,102.0,1.7,12.0,305.0,631.78,517.41
2016,9,4,7,45,620.5,106.5,1.65,12.5,358.5,692.89,559.66
2016,9,4,8,0,670.0,111.0,1.6,13.0,412.0,753.5,600.06
2016,9,4,8,15,699.5,116.5,1.55,13.0,462.5,796.63,627.77
2016,9,4,8,30,729.0,122.0,1.5,13.0,513.0,837.87,653.72
2016,9,4,8,45,764.5,120.5,1.45,13.5,562.5,873.95,674.38
2016,9,4,9,0,800.0,119.0,1.4,14.0,612.0,902.47,689.54
2016,9,4,9,15,816.0,122.0,1.4,14.5,654.0,921.09,698.67
2016,9,4,9,30,832.0,125.0,1.4,15.0,696.0,936.46,705.78
2016,9,4,9,45,882.0,108.0,1.4,15.5,741.5,948.4,710.73
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,966.47,719.85
2016,9,4,10,15,939.0,92.5,1.45,16.0,816.5,961.83,716.2
2016,9,4,10,30,946.0,94.0,1.5,16.0,846.0,953.53,710.58
2016,9,4,10,45,953.0,93.5,1.55,16.5,868.5,939.48,700.01
2016,9,4,11,0,960.0,93.0,1.6,17.0,891.0,921.85,687.25
2016,9,4,11,15,963.0,93.5,1.6,17.0,905.0,898.35,671.34
2016,9,4,11,30,966.0,94.0,1.6,17.0,919.0,871.53,653.31
2016,9,4,11,45,968.5,94.0,1.65,17.5,925.5,840.62,631.92
2016,9,4,12,0,971.0,94.0,1.7,18.0,932.0,806.67,608.42
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.5,767.7,582.38
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,726.19,552.2
2016,9,4,12,45,972.0,91.0,1.85,18.0,917.5,681.23,518.82
2016,9,4,13,0,974.0,88.0,1.9,18.0,908.0,633.96,482.76
2016,9,4,13,15,970.0,87.5,1.9,18.0,889.0,583.51,442.93
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,531.6,400.78
2016,9,4,13,45,961.0,85.5,1.9,18.0,844.0,477.2,355.46
2016,9,4,14,0,956.0,84.0,1.9,18.0,818.0,421.89,308.1
2016,9,4,14,15,948.0,83.0,1.9,17.5,784.5,365.34,259.17
2016,9,4,14,30,940.0,82.0,1.9,17.0,751.0,308.63,209.34
2016,9,4,14,45,928.0,80.5,1.9,17.0,711.0,250.81,158.92
2016,9,4,15,0,916.0,79.0,1.9,17.0,671.0,193.74,112.01
2016,9,4,15,15,901.5,77.0,1.85,16.5,626.0,137.05,72.62
2016,9,4,15,30,887.0,75.0,1.8,16.0,581.0,81.83,48.27
2016,9,4,15,45,865.5,73.0,1.8,16.0,531.0,61.45,48.2
2016,9,4,16,0,844.0,71.0,1.8,16.0,481.0,60.24,47.35
2016,9,4,16,15,816.5,67.5,1.75,15.5,428.0,50.7,39.25
2016,9,4,16,30,789.0,64.0,1.7,15.0,375.0,49.19,38.15
2016,9,4,16,45,747.0,60.5,1.7,14.5,320.5,47.56,36.9
2016,9,4,17,0,705.0,57.0,1.7,14.0,266.0,45.95,35.6
2016,9,4,17,15,643.0,51.0,1.65,13.0,212.5,42.09,32.24
2016,9,4,17,30,581.0,45.0,1.6,12.0,159.0,34.96,25.75
2016,9,4,17,45,468.5,36.5,1.55,11.5,110.0,29.01,20.03
2016,9,4,18,0,356.0,28.0,1.5,11.0,61.0,22.96,13.32
2016,9,4,18,15,178.0,14.0,1.45,10.5,30.5,12.73,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,9.0,0.7,8.5,13.0,58.92,0.0
2016,9,5,6,0,178.0,18.0,0.7,9.0,26.0,154.59,0.0
2016,9,5,6,15,311.0,30.0,0.7,9.5,67.5,280.99,222.88
2016,9,5,6,30,444.0,42.0,0.7,10.0,109.0,398.6,328.06
2016,9,5,6,45,522.0,50.0,0.7,10.5,159.5,480.93,396.53
2016,9,5,7,0,600.0,58.0,0.7,11.0,210.0,567.29,463.54
2016,9,5,7,15,650.5,64.0,0.65,11.5,263.5,632.29,510.14
2016,9,5,7,30,701.0,70.0,0.6,12.0,317.0,693.01,551.15
2016,9,5,7,45,738.0,73.5,0.55,13.0,370.0,745.06,582.96
2016,9,5,8,0,775.0,77.0,0.5,14.0,423.0,796.02,612.6
2016,9,5,8,15,799.5,80.5,0.5,14.5,473.5,834.4,634.64
2016,9,5,8,30,824.0,84.0,0.5,15.0,524.0,870.54,654.89
2016,9,5,8,45,845.0,86.0,0.55,15.5,571.5,899.06,670.84
2016,9,5,9,0,866.0,88.0,0.6,16.0,619.0,915.74,679.12
2016,9,5,9,15,879.5,90.0,0.6,16.5,660.5,931.49,686.02
2016,9,5,9,30,893.0,92.0,0.6,17.0,702.0,943.96,690.88
2016,9,5,9,45,911.5,89.0,0.65,18.0,740.0,951.91,692.8
2016,9,5,10,0,930.0,86.0,0.7,19.0,778.0,956.4,692.71
2016,9,5,10,15,937.0,87.5,0.75,19.5,807.0,951.8,688.37
2016,9,5,10,30,944.0,89.0,0.8,20.0,836.0,943.54,681.99
2016,9,5,10,45,949.0,89.5,0.85,20.5,858.0,928.83,671.68
2016,9,5,11,0,954.0,90.0,0.9,21.0,880.0,910.59,659.3
2016,9,5,11,15,957.0,90.5,0.95,21.0,893.5,887.21,644.94
2016,9,5,11,30,960.0,91.0,1.0,21.0,907.0,860.53,628.45
2016,9,5,11,45,961.0,91.0,1.05,21.5,913.0,828.64,607.32
2016,9,5,12,0,962.0,91.0,1.1,22.0,919.0,793.81,584.19
2016,9,5,12,15,961.5,91.0,1.15,22.0,916.5,755.16,559.23
2016,9,5,12,30,961.0,91.0,1.2,22.0,914.0,713.99,530.3
2016,9,5,12,45,951.0,95.5,1.25,22.5,901.5,668.6,496.55
2016,9,5,13,0,941.0,100.0,1.3,23.0,889.0,621.71,460.9
2016,9,5,13,15,937.0,99.0,1.3,22.5,870.5,572.13,423.78
2016,9,5,13,30,933.0,98.0,1.3,22.0,852.0,521.18,384.31
2016,9,5,13,45,926.5,97.0,1.35,22.0,825.5,468.01,341.34
2016,9,5,14,0,920.0,96.0,1.4,22.0,799.0,414.12,296.45
2016,9,5,14,15,911.5,94.5,1.4,21.5,766.0,358.74,249.67
2016,9,5,14,30,903.0,93.0,1.4,21.0,733.0,303.32,202.15
2016,9,5,14,45,889.5,91.5,1.45,21.0,693.0,247.07,154.43
2016,9,5,15,0,876.0,90.0,1.5,21.0,653.0,191.75,110.33
2016,9,5,15,15,860.5,87.5,1.5,20.5,608.0,136.71,73.57
2016,9,5,15,30,845.0,85.0,1.5,20.0,563.0,73.99,44.25
2016,9,5,15,45,822.5,82.5,1.55,20.0,513.5,58.87,45.22
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,58.51,45.11
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,56.96,44.03
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,55.36,42.9
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,52.39,40.52
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,45.07,34.23
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,41.33,31.01
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,37.51,27.52
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,29.97,20.49
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,22.17,12.06
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,12.28,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,0.75,9.5,12.5,64.42,0.0
2016,9,6,6,0,201.0,16.0,0.7,10.0,25.0,165.11,0.0
2016,9,6,6,15,337.0,27.0,0.6,10.5,66.5,293.88,230.4
2016,9,6,6,30,473.0,38.0,0.5,11.0,108.0,412.81,336.62
2016,9,6,6,45,553.0,45.0,0.4,11.5,159.5,495.69,403.59
2016,9,6,7,0,633.0,52.0,0.3,12.0,211.0,577.44,464.86
2016,9,6,7,15,682.0,57.0,0.25,13.0,264.5,641.57,508.84
2016,9,6,7,30,731.0,62.0,0.2,14.0,318.0,706.16,550.54
2016,9,6,7,45,766.5,65.5,0.2,15.0,371.0,757.35,581.45
2016,9,6,8,0,802.0,69.0,0.2,16.0,424.0,807.43,610.48
2016,9,6,8,15,825.5,72.0,0.2,17.0,475.0,844.67,629.99
2016,9,6,8,30,849.0,75.0,0.2,18.0,526.0,870.82,641.96
2016,9,6,8,45,867.5,77.0,0.25,19.0,573.0,897.37,655.08
2016,9,6,9,0,886.0,79.0,0.3,20.0,620.0,921.06,666.29
2016,9,6,9,15,899.0,80.5,0.35,21.0,662.0,935.93,672.0
2016,9,6,9,30,912.0,82.0,0.4,22.0,704.0,947.47,675.88
2016,9,6,9,45,917.0,86.0,0.5,23.0,738.5,951.01,676.06
2016,9,6,10,0,922.0,90.0,0.6,24.0,773.0,950.89,674.24
2016,9,6,10,15,929.0,91.5,0.65,24.0,802.0,946.17,671.29
2016,9,6,10,30,936.0,93.0,0.7,24.0,831.0,937.83,666.29
2016,9,6,10,45,942.0,93.5,0.8,24.5,853.0,923.93,657.65
2016,9,6,11,0,948.0,94.0,0.9,25.0,875.0,906.49,646.83
2016,9,6,11,15,951.0,94.5,0.95,25.0,889.0,883.07,632.63
2016,9,6,11,30,954.0,95.0,1.0,25.0,903.0,856.37,616.35
2016,9,6,11,45,956.0,94.5,1.05,25.5,909.0,824.77,595.68
2016,9,6,12,0,958.0,94.0,1.1,26.0,915.0,790.21,573.02
2016,9,6,12,15,958.0,94.0,1.1,26.0,912.5,751.91,547.79
2016,9,6,12,30,958.0,94.0,1.1,26.0,910.0,711.05,519.01
2016,9,6,12,45,949.0,97.5,1.15,26.0,897.5,665.41,486.63
2016,9,6,13,0,940.0,101.0,1.2,26.0,885.0,618.23,452.22
2016,9,6,13,15,935.5,100.5,1.2,26.0,866.5,568.78,414.82
2016,9,6,13,30,931.0,100.0,1.2,26.0,848.0,517.98,375.26
2016,9,6,13,45,926.5,97.5,1.25,26.0,822.0,464.46,332.72
2016,9,6,14,0,922.0,95.0,1.3,26.0,796.0,410.08,288.14
2016,9,6,14,15,913.5,93.5,1.3,25.5,762.5,354.57,241.98
2016,9,6,14,30,905.0,92.0,1.3,25.0,729.0,299.02,195.13
2016,9,6,14,45,894.5,89.5,1.35,25.0,690.0,242.52,147.99
2016,9,6,15,0,884.0,87.0,1.4,25.0,651.0,186.66,104.4
2016,9,6,15,15,868.5,84.5,1.4,24.5,606.0,131.23,68.75
2016,9,6,15,30,853.0,82.0,1.4,24.0,561.0,77.39,48.96
2016,9,6,15,45,833.0,78.5,1.4,23.5,512.0,56.29,42.38
2016,9,6,16,0,813.0,75.0,1.4,23.0,463.0,55.1,41.64
2016,9,6,16,15,784.0,71.5,1.3,22.5,410.5,53.77,40.76
2016,9,6,16,30,755.0,68.0,1.2,22.0,358.0,52.41,39.84
2016,9,6,16,45,715.0,62.5,1.2,21.5,304.5,49.32,37.36
2016,9,6,17,0,675.0,57.0,1.2,21.0,251.0,46.12,34.71
2016,9,6,17,15,610.0,50.5,1.1,19.5,198.0,38.31,28.02
2016,9,6,17,30,545.0,44.0,1.0,18.0,145.0,34.32,24.46
2016,9,6,17,45,438.0,34.5,0.9,17.0,98.5,27.52,18.11
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,20.51,10.09
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,11.37,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,0.85,11.5,11.5,6.82,0.0
2016,9,7,6,0,170.0,15.0,0.8,12.0,23.0,143.69,0.0
2016,9,7,6,15,302.5,28.0,0.75,13.0,63.5,272.27,210.34
2016,9,7,6,30,435.0,41.0,0.7,14.0,104.0,389.55,315.44
2016,9,7,6,45,507.5,50.5,0.65,15.5,154.0,469.11,379.64
2016,9,7,7,0,580.0,60.0,0.6,17.0,204.0,552.43,441.42
2016,9,7,7,15,632.0,66.5,0.55,17.5,257.0,618.48,488.0
2016,9,7,7,30,684.0,73.0,0.5,18.0,310.0,685.45,532.66
2016,9,7,7,45,713.5,80.0,0.45,19.0,362.0,734.43,561.54
2016,9,7,8,0,743.0,87.0,0.4,20.0,414.0,782.17,588.39
2016,9,7,8,15,769.0,91.0,0.35,21.0,464.5,816.58,605.36
2016,9,7,8,30,795.0,95.0,0.3,22.0,515.0,853.98,623.87
2016,9,7,8,45,808.5,100.5,0.25,23.5,560.5,879.27,632.9
2016,9,7,9,0,822.0,106.0,0.2,25.0,606.0,901.53,639.99
2016,9,7,9,15,837.0,109.0,0.25,25.5,648.0,919.07,648.47
2016,9,7,9,30,852.0,112.0,0.3,26.0,690.0,933.31,655.12
2016,9,7,9,45,884.0,104.5,0.4,26.5,731.0,938.98,657.79
2016,9,7,10,0,916.0,97.0,0.5,27.0,772.0,950.5,664.35
2016,9,7,10,15,923.0,98.0,0.6,27.0,801.0,945.03,661.89
2016,9,7,10,30,930.0,99.0,0.7,27.0,830.0,935.97,657.54
2016,9,7,10,45,933.0,101.0,0.8,27.5,851.0,920.89,648.25
2016,9,7,11,0,936.0,103.0,0.9,28.0,872.0,902.35,636.84
2016,9,7,11,15,939.0,104.0,0.95,28.0,885.5,879.42,623.11
2016,9,7,11,30,942.0,105.0,1.0,28.0,899.0,853.23,607.31
2016,9,7,11,45,939.0,107.0,1.05,28.0,903.5,820.26,587.12
2016,9,7,12,0,936.0,109.0,1.1,28.0,908.0,784.61,565.05
2016,9,7,12,15,935.0,109.0,1.15,28.0,905.0,746.04,539.73
2016,9,7,12,30,934.0,109.0,1.2,28.0,902.0,705.09,511.52
2016,9,7,12,45,916.5,117.0,1.25,28.0,887.0,658.75,478.66
2016,9,7,13,0,899.0,125.0,1.3,28.0,872.0,611.49,444.27
2016,9,7,13,15,894.0,124.0,1.3,28.0,852.5,562.84,407.67
2016,9,7,13,30,889.0,123.0,1.3,28.0,833.0,513.0,369.11
2016,9,7,13,45,878.5,122.5,1.35,28.0,805.5,460.32,327.57
2016,9,7,14,0,868.0,122.0,1.4,28.0,778.0,402.48,281.13
2016,9,7,14,15,857.5,120.0,1.4,27.5,744.5,347.63,236.13
2016,9,7,14,30,847.0,118.0,1.4,27.0,711.0,293.15,190.84
2016,9,7,14,45,829.0,116.5,1.4,27.0,670.0,238.22,145.92
2016,9,7,15,0,811.0,115.0,1.4,27.0,629.0,184.94,105.42
2016,9,7,15,15,792.0,111.5,1.4,26.5,584.0,132.0,72.4
2016,9,7,15,30,773.0,108.0,1.4,26.0,539.0,81.29,62.54
2016,9,7,15,45,743.5,105.0,1.4,25.5,489.0,67.9,51.77
2016,9,7,16,0,714.0,102.0,1.4,25.0,439.0,68.0,52.18
2016,9,7,16,15,679.5,96.0,1.3,24.0,387.0,65.89,50.8
2016,9,7,16,30,645.0,90.0,1.2,23.0,335.0,63.67,49.3
2016,9,7,16,45,592.0,83.5,1.2,22.5,282.0,60.85,47.12
2016,9,7,17,0,539.0,77.0,1.2,22.0,229.0,57.97,44.78
2016,9,7,17,15,468.0,66.5,1.1,21.0,178.0,51.47,39.22
2016,9,7,17,30,397.0,56.0,1.0,20.0,127.0,44.72,33.17
2016,9,7,17,45,289.0,41.5,0.9,19.0,84.0,32.2,21.83
2016,9,7,18,0,181.0,27.0,0.8,18.0,41.0,21.23,9.73
2016,9,7,18,15,90.5,13.5,0.7,17.0,20.5,12.28,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,75.34,0.0
2016,9,8,6,15,222.5,30.5,0.65,11.5,57.0,221.68,170.6
2016,9,8,6,30,343.0,46.0,0.6,12.0,95.0,330.49,270.09
2016,9,8,6,45,431.0,56.0,0.6,12.5,144.5,419.21,344.65
2016,9,8,7,0,519.0,66.0,0.6,13.0,194.0,512.42,418.17
2016,9,8,7,15,323.0,102.5,0.6,13.5,188.0,413.54,338.31
2016,9,8,7,30,127.0,139.0,0.6,14.0,182.0,274.64,224.49
2016,9,8,7,45,127.0,162.5,0.6,14.5,212.0,302.34,246.22
2016,9,8,8,0,127.0,186.0,0.6,15.0,242.0,329.04,265.42
2016,9,8,8,15,210.0,202.0,0.6,15.5,307.0,418.49,334.61
2016,9,8,8,30,293.0,218.0,0.6,16.0,372.0,527.24,414.27
2016,9,8,8,45,550.5,162.5,0.6,16.5,484.0,712.28,548.61
2016,9,8,9,0,808.0,107.0,0.6,17.0,596.0,887.67,661.64
2016,9,8,9,15,823.0,109.5,0.6,17.5,637.0,904.46,666.85
2016,9,8,9,30,838.0,112.0,0.6,18.0,678.0,917.99,672.49
2016,9,8,9,45,844.5,116.5,0.65,19.0,712.5,922.6,672.33
2016,9,8,10,0,851.0,121.0,0.7,20.0,747.0,923.71,670.2
2016,9,8,10,15,859.5,123.0,0.75,20.0,775.5,920.34,667.96
2016,9,8,10,30,868.0,125.0,0.8,20.0,804.0,905.33,658.45
2016,9,8,10,45,872.5,126.5,0.85,20.5,825.0,891.47,648.68
2016,9,8,11,0,877.0,128.0,0.9,21.0,846.0,874.31,636.86
2016,9,8,11,15,880.5,129.0,0.95,21.0,859.5,852.63,623.37
2016,9,8,11,30,884.0,130.0,1.0,21.0,873.0,827.85,607.88
2016,9,8,11,45,882.5,132.0,1.05,21.5,877.5,797.19,587.32
2016,9,8,12,0,881.0,134.0,1.1,22.0,882.0,763.93,564.53
2016,9,8,12,15,880.0,134.0,1.1,22.0,879.5,726.86,538.31
2016,9,8,12,30,879.0,134.0,1.1,22.0,877.0,687.56,510.03
2016,9,8,12,45,893.5,123.5,1.15,22.5,870.5,646.78,479.78
2016,9,8,13,0,908.0,113.0,1.2,23.0,864.0,602.94,446.45
2016,9,8,13,15,903.5,112.0,1.2,23.0,845.5,554.27,409.0
2016,9,8,13,30,899.0,111.0,1.2,23.0,827.0,504.35,369.49
2016,9,8,13,45,892.5,109.5,1.25,23.0,800.5,452.17,327.34
2016,9,8,14,0,886.0,108.0,1.3,23.0,774.0,399.36,283.4
2016,9,8,14,15,876.5,106.0,1.3,22.5,740.5,344.86,237.59
2016,9,8,14,30,867.0,104.0,1.3,22.0,707.0,290.48,191.39
2016,9,8,14,45,853.5,102.0,1.3,22.0,667.5,228.03,139.7
2016,9,8,15,0,840.0,100.0,1.3,22.0,628.0,173.71,97.75
2016,9,8,15,15,822.5,97.0,1.3,21.5,583.0,119.72,64.21
2016,9,8,15,30,805.0,94.0,1.3,21.0,538.0,67.75,52.41
2016,9,8,15,45,780.0,90.5,1.3,21.0,489.0,64.89,50.24
2016,9,8,16,0,755.0,87.0,1.3,21.0,440.0,64.05,49.71
2016,9,8,16,15,722.5,82.0,1.3,20.0,388.0,56.27,43.39
2016,9,8,16,30,690.0,77.0,1.3,19.0,336.0,54.34,42.06
2016,9,8,16,45,641.0,71.5,1.3,18.5,283.0,51.86,40.08
2016,9,8,17,0,592.0,66.0,1.3,18.0,230.0,49.33,37.97
2016,9,8,17,15,522.0,57.5,1.25,17.0,179.0,44.14,33.43
2016,9,8,17,30,452.0,49.0,1.2,16.0,128.0,38.8,28.51
2016,9,8,17,45,338.0,36.5,1.2,15.5,84.0,29.51,19.76
2016,9,8,18,0,224.0,24.0,1.2,15.0,40.0,19.83,7.8
2016,9,8,18,15,112.0,12.0,1.2,14.5,20.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.5,7.0,0.65,9.5,9.5,0.0,0.0
2016,9,9,6,0,151.0,14.0,0.6,10.0,19.0,103.81,0.0
2016,9,9,6,15,285.5,26.5,0.55,10.5,58.5,258.71,197.62
2016,9,9,6,30,420.0,39.0,0.5,11.0,98.0,375.24,305.92
2016,9,9,6,45,503.5,47.0,0.5,11.5,148.0,459.72,376.61
2016,9,9,7,0,587.0,55.0,0.5,12.0,198.0,548.74,445.79
2016,9,9,7,15,638.5,61.0,0.5,12.5,250.5,613.47,492.86
2016,9,9,7,30,690.0,67.0,0.5,13.0,303.0,674.24,534.74
2016,9,9,7,45,728.5,71.0,0.5,14.0,356.0,727.34,568.25
2016,9,9,8,0,767.0,75.0,0.5,15.0,409.0,779.46,599.72
2016,9,9,8,15,792.0,78.5,0.5,15.5,459.0,817.67,621.79
2016,9,9,8,30,817.0,82.0,0.5,16.0,509.0,853.66,642.07
2016,9,9,8,45,838.0,83.5,0.5,17.0,556.0,880.99,655.1
2016,9,9,9,0,859.0,85.0,0.5,18.0,603.0,896.75,660.56
2016,9,9,9,15,872.5,87.5,0.55,18.5,644.5,912.68,668.62
2016,9,9,9,30,886.0,90.0,0.6,19.0,686.0,925.31,674.65
2016,9,9,9,45,898.5,90.5,0.65,20.0,722.0,931.3,675.34
2016,9,9,10,0,911.0,91.0,0.7,21.0,758.0,933.78,674.04
2016,9,9,10,15,918.5,92.5,0.7,21.5,787.0,929.28,668.81
2016,9,9,10,30,926.0,94.0,0.7,22.0,816.0,921.18,661.59
2016,9,9,10,45,932.0,94.0,0.75,22.5,837.5,906.6,651.45
2016,9,9,11,0,938.0,94.0,0.8,23.0,859.0,888.53,639.27
2016,9,9,11,15,941.5,94.5,0.85,23.0,873.0,865.48,625.21
2016,9,9,11,30,945.0,95.0,0.9,23.0,887.0,839.15,609.04
2016,9,9,11,45,947.0,95.0,0.95,23.5,892.5,808.04,588.53
2016,9,9,12,0,949.0,95.0,1.0,24.0,898.0,773.97,566.03
2016,9,9,12,15,948.5,95.0,1.0,24.0,895.5,735.38,539.76
2016,9,9,12,30,948.0,95.0,1.0,24.0,893.0,694.33,510.49
2016,9,9,12,45,939.0,98.0,1.05,24.5,880.0,648.52,476.7
2016,9,9,13,0,930.0,101.0,1.1,25.0,867.0,601.23,441.0
2016,9,9,13,15,925.5,100.5,1.1,25.0,848.0,552.07,403.45
2016,9,9,13,30,921.0,100.0,1.1,25.0,829.0,501.6,363.75
2016,9,9,13,45,915.0,98.5,1.15,25.0,802.5,448.62,321.22
2016,9,9,14,0,909.0,97.0,1.2,25.0,776.0,394.93,276.81
2016,9,9,14,15,899.5,95.5,1.2,24.5,742.5,339.72,230.64
2016,9,9,14,30,890.0,94.0,1.2,24.0,709.0,284.59,184.11
2016,9,9,14,45,877.0,92.0,1.25,24.0,669.0,228.77,137.99
2016,9,9,15,0,864.0,90.0,1.3,24.0,629.0,173.87,96.4
2016,9,9,15,15,846.5,87.0,1.3,23.5,583.5,110.19,56.61
2016,9,9,15,30,829.0,84.0,1.3,23.0,538.0,59.09,44.7
2016,9,9,15,45,805.0,81.0,1.3,22.5,488.5,58.34,44.39
2016,9,9,16,0,781.0,78.0,1.3,22.0,439.0,57.58,44.0
2016,9,9,16,15,749.0,74.0,1.3,21.0,387.0,55.96,42.96
2016,9,9,16,30,717.0,70.0,1.3,20.0,335.0,54.31,41.87
2016,9,9,16,45,668.5,65.0,1.3,19.5,281.5,47.2,35.85
2016,9,9,17,0,620.0,60.0,1.3,19.0,228.0,44.81,33.85
2016,9,9,17,15,547.5,52.5,1.25,18.0,177.0,40.23,29.83
2016,9,9,17,30,475.0,45.0,1.2,17.0,126.0,35.54,25.49
2016,9,9,17,45,352.0,34.0,1.2,16.0,82.0,27.46,17.84
2016,9,9,18,0,229.0,23.0,1.2,15.0,38.0,19.09,5.81
2016,9,9,18,15,114.5,11.5,1.15,14.5,19.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,57.53,0.0
2016,9,10,6,15,198.5,28.5,0.7,10.5,52.5,202.18,152.41
2016,9,10,6,30,321.0,44.0,0.7,11.0,89.0,310.76,254.94
2016,9,10,6,45,404.5,55.5,0.7,11.5,136.5,397.62,328.97
2016,9,10,7,0,488.0,67.0,0.7,12.0,184.0,487.89,401.68
2016,9,10,7,15,544.5,75.0,0.7,12.5,235.0,556.53,453.22
2016,9,10,7,30,601.0,83.0,0.7,13.0,286.0,626.33,503.14
2016,9,10,7,45,639.5,89.0,0.7,13.5,337.5,679.2,538.54
2016,9,10,8,0,678.0,95.0,0.7,14.0,389.0,731.36,572.3
2016,9,10,8,15,706.5,100.0,0.7,14.5,438.5,772.33,597.22
2016,9,10,8,30,735.0,105.0,0.7,15.0,488.0,811.45,620.41
2016,9,10,8,45,755.5,109.0,0.75,16.0,533.5,834.83,632.27
2016,9,10,9,0,776.0,113.0,0.8,17.0,579.0,860.96,646.07
2016,9,10,9,15,791.5,116.5,0.8,17.5,619.5,878.97,654.69
2016,9,10,9,30,807.0,120.0,0.8,18.0,660.0,893.79,661.37
2016,9,10,9,45,818.5,122.5,0.85,18.5,695.0,900.51,663.81
2016,9,10,10,0,830.0,125.0,0.9,19.0,730.0,903.82,664.28
2016,9,10,10,15,838.5,127.0,0.95,19.5,758.5,900.41,660.59
2016,9,10,10,30,847.0,129.0,1.0,20.0,787.0,893.53,654.87
2016,9,10,10,45,852.0,130.5,1.05,20.5,807.5,879.64,644.76
2016,9,10,11,0,857.0,132.0,1.1,21.0,828.0,862.43,632.67
2016,9,10,11,15,860.5,132.5,1.1,21.0,841.5,833.53,613.48
2016,9,10,11,30,864.0,133.0,1.1,21.0,855.0,808.61,597.04
2016,9,10,11,45,864.5,134.0,1.15,21.0,859.5,778.97,578.02
2016,9,10,12,0,865.0,135.0,1.2,21.0,864.0,746.7,556.24
2016,9,10,12,15,864.0,135.0,1.2,21.0,861.0,710.07,529.96
2016,9,10,12,30,863.0,135.0,1.2,21.0,858.0,671.26,501.62
2016,9,10,12,45,863.5,132.0,1.25,21.0,848.0,628.85,470.54
2016,9,10,13,0,864.0,129.0,1.3,21.0,838.0,584.54,437.14
2016,9,10,13,15,859.0,128.0,1.3,21.0,819.0,537.33,400.25
2016,9,10,13,30,854.0,127.0,1.3,21.0,800.0,485.97,359.28
2016,9,10,13,45,846.5,125.0,1.3,21.0,773.5,434.0,316.65
2016,9,10,14,0,839.0,123.0,1.3,21.0,747.0,381.69,272.6
2016,9,10,14,15,828.0,121.0,1.3,20.5,713.5,328.24,227.38
2016,9,10,14,30,817.0,119.0,1.3,20.0,680.0,275.26,182.23
2016,9,10,14,45,803.5,115.5,1.3,20.0,641.0,221.4,137.36
2016,9,10,15,0,790.0,112.0,1.3,20.0,602.0,168.74,97.34
2016,9,10,15,15,770.5,108.5,1.25,19.5,557.5,117.15,66.89
2016,9,10,15,30,751.0,105.0,1.2,19.0,513.0,66.43,51.77
2016,9,10,15,45,725.5,100.5,1.2,19.0,464.5,65.44,51.18
2016,9,10,16,0,700.0,96.0,1.2,19.0,416.0,64.39,50.46
2016,9,10,16,15,664.0,90.5,1.15,18.5,365.0,62.47,49.09
2016,9,10,16,30,628.0,85.0,1.1,18.0,314.0,60.47,47.61
2016,9,10,16,45,577.0,78.0,1.05,17.5,262.5,57.11,44.88
2016,9,10,17,0,526.0,71.0,1.0,17.0,211.0,53.66,41.94
2016,9,10,17,15,451.5,61.0,0.95,16.0,162.0,47.4,36.4
2016,9,10,17,30,377.0,51.0,0.9,15.0,113.0,40.93,30.4
2016,9,10,17,45,263.5,36.5,0.85,14.5,72.0,28.45,18.69
2016,9,10,18,0,150.0,22.0,0.8,14.0,31.0,17.35,2.8
2016,9,10,18,15,75.0,11.0,0.75,13.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,30.5,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,61.0,11.0,0.9,10.0,13.0,46.57,0.0
2016,9,11,6,15,172.0,28.5,0.9,10.5,48.5,184.0,136.33
2016,9,11,6,30,283.0,46.0,0.9,11.0,84.0,287.99,236.45
2016,9,11,6,45,366.5,58.5,0.9,11.5,130.5,370.48,307.83
2016,9,11,7,0,450.0,71.0,0.9,12.0,177.0,462.49,383.01
2016,9,11,7,15,506.5,80.0,0.85,12.5,227.5,531.33,435.61
2016,9,11,7,30,563.0,89.0,0.8,13.0,278.0,601.3,486.0
