Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,7,45,606.5,95.0,0.8,13.5,329.5,657.48,524.4
2016,9,11,8,0,650.0,101.0,0.8,14.0,381.0,713.14,561.14
2016,9,11,8,15,679.0,106.5,0.8,14.5,430.0,754.56,586.71
2016,9,11,8,30,708.0,112.0,0.8,15.0,479.0,794.17,610.57
2016,9,11,8,45,734.0,114.5,0.8,15.5,525.0,825.24,628.17
2016,9,11,9,0,760.0,117.0,0.8,16.0,571.0,848.73,640.56
2016,9,11,9,15,776.0,120.5,0.8,16.5,611.5,867.01,649.52
2016,9,11,9,30,792.0,124.0,0.8,17.0,652.0,882.13,656.49
2016,9,11,9,45,815.0,121.0,0.85,17.5,689.5,893.11,661.76
2016,9,11,10,0,838.0,118.0,0.9,18.0,727.0,900.62,664.94
2016,9,11,10,15,846.5,120.0,0.9,18.5,755.5,897.13,660.25
2016,9,11,10,30,855.0,122.0,0.9,19.0,784.0,882.36,648.57
2016,9,11,10,45,864.0,121.5,0.95,19.5,805.5,870.37,639.83
2016,9,11,11,0,873.0,121.0,1.0,20.0,827.0,855.01,628.95
2016,9,11,11,15,876.5,122.0,1.0,20.0,840.5,833.31,614.43
2016,9,11,11,30,880.0,123.0,1.0,20.0,854.0,808.53,598.0
2016,9,11,11,45,884.0,122.0,1.05,20.5,859.5,779.29,578.19
2016,9,11,12,0,888.0,121.0,1.1,21.0,865.0,747.21,555.87
2016,9,11,12,15,887.0,120.5,1.15,21.0,862.5,709.48,529.38
2016,9,11,12,30,886.0,120.0,1.2,21.0,860.0,669.52,500.68
2016,9,11,12,45,890.0,116.0,1.25,21.0,850.5,627.47,469.76
2016,9,11,13,0,894.0,112.0,1.3,21.0,841.0,583.18,436.2
2016,9,11,13,15,889.0,111.0,1.3,20.5,822.0,534.79,398.99
2016,9,11,13,30,884.0,110.0,1.3,20.0,803.0,485.22,359.63
2016,9,11,13,45,879.0,107.5,1.35,20.0,777.0,433.52,316.88
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,381.09,272.31
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,327.09,226.09
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,273.29,179.82
2016,9,11,14,45,841.0,98.5,1.45,18.5,645.0,211.25,128.59
2016,9,11,15,0,828.0,96.0,1.5,18.0,606.0,157.44,87.97
2016,9,11,15,15,810.0,93.0,1.45,17.5,561.0,104.29,57.31
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,63.38,49.6
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,62.44,49.02
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,61.48,48.37
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,54.25,42.4
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,52.59,41.27
2016,9,11,16,45,620.5,68.5,1.3,14.5,264.0,50.02,39.15
2016,9,11,17,0,568.0,63.0,1.3,14.0,212.0,47.41,36.89
2016,9,11,17,15,493.5,54.0,1.25,13.5,162.0,41.71,31.69
2016,9,11,17,30,419.0,45.0,1.2,13.0,112.0,35.83,26.09
2016,9,11,17,45,294.0,32.5,1.2,12.5,71.0,26.4,16.93
2016,9,11,18,0,169.0,20.0,1.2,12.0,30.0,16.57,0.0
2016,9,11,18,15,84.5,10.0,1.15,11.5,15.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,65.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,130.0,13.0,1.1,9.0,17.0,89.52,0.0
2016,9,12,6,15,282.5,25.0,1.15,9.5,56.0,249.72,183.37
2016,9,12,6,30,435.0,37.0,1.2,10.0,95.0,380.53,312.61
2016,9,12,6,45,334.0,61.5,1.25,10.5,117.5,351.23,293.22
2016,9,12,7,0,233.0,86.0,1.3,11.0,140.0,301.07,253.21
2016,9,12,7,15,257.0,104.5,1.25,11.5,178.5,346.62,291.06
2016,9,12,7,30,281.0,123.0,1.2,12.0,217.0,392.54,327.0
2016,9,12,7,45,268.0,147.5,1.2,12.5,249.0,415.71,342.92
2016,9,12,8,0,255.0,172.0,1.2,13.0,281.0,436.51,356.57
2016,9,12,8,15,285.5,190.5,1.2,13.5,326.5,485.5,392.62
2016,9,12,8,30,316.0,209.0,1.2,14.0,372.0,534.06,427.17
2016,9,12,8,45,306.0,233.0,1.2,14.5,402.5,552.02,437.24
2016,9,12,9,0,296.0,257.0,1.2,15.0,433.0,567.86,445.93
2016,9,12,9,15,602.5,170.5,1.2,15.0,560.5,768.83,595.61
2016,9,12,9,30,909.0,84.0,1.2,15.0,688.0,931.33,702.44
2016,9,12,9,45,920.0,85.0,1.25,15.5,723.5,936.2,701.46
2016,9,12,10,0,931.0,86.0,1.3,16.0,759.0,937.48,700.44
2016,9,12,10,15,938.0,87.0,1.3,16.0,787.5,931.55,695.39
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,921.97,688.19
2016,9,12,10,45,949.0,89.0,1.3,16.5,837.0,906.2,675.83
2016,9,12,11,0,953.0,90.0,1.3,17.0,858.0,886.92,661.38
2016,9,12,11,15,956.0,90.5,1.3,17.0,871.0,862.88,645.14
2016,9,12,11,30,959.0,91.0,1.3,17.0,884.0,835.54,626.77
2016,9,12,11,45,958.5,92.5,1.35,17.0,889.0,803.37,605.74
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,768.32,582.6
2016,9,12,12,15,957.5,93.5,1.4,17.0,891.0,728.71,553.89
2016,9,12,12,30,957.0,93.0,1.4,17.0,888.0,686.64,522.52
2016,9,12,12,45,955.0,92.5,1.45,17.0,877.0,641.39,488.45
2016,9,12,13,0,953.0,92.0,1.5,17.0,866.0,594.15,451.84
2016,9,12,13,15,949.0,91.5,1.5,16.5,847.0,544.13,412.48
2016,9,12,13,30,945.0,91.0,1.5,16.0,828.0,492.71,370.63
2016,9,12,13,45,942.0,88.5,1.55,16.0,802.0,438.87,325.04
2016,9,12,14,0,939.0,86.0,1.6,16.0,776.0,384.01,277.27
2016,9,12,14,15,931.0,84.5,1.6,15.5,742.5,327.71,227.87
2016,9,12,14,30,923.0,83.0,1.6,15.0,709.0,271.31,178.25
2016,9,12,14,45,913.5,80.5,1.65,15.0,669.5,214.06,129.48
2016,9,12,15,0,904.0,78.0,1.7,15.0,630.0,157.34,86.32
2016,9,12,15,15,889.5,76.0,1.7,14.5,585.0,101.46,55.26
2016,9,12,15,30,875.0,74.0,1.7,14.0,540.0,62.18,49.19
2016,9,12,15,45,856.0,70.5,1.7,14.0,491.0,59.96,47.47
2016,9,12,16,0,837.0,67.0,1.7,14.0,442.0,50.29,39.11
2016,9,12,16,15,807.5,63.5,1.7,13.5,389.5,48.71,37.94
2016,9,12,16,30,778.0,60.0,1.7,13.0,337.0,47.09,36.7
2016,9,12,16,45,735.5,55.5,1.7,12.5,282.5,44.54,34.57
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,41.98,32.3
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,37.48,28.13
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,32.94,23.69
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,28.98,19.06
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,25.15,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,14.55,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,27.0,6.0,1.05,10.0,6.5,0.0,0.0
2016,9,13,6,0,54.0,12.0,1.1,10.0,13.0,43.09,0.0
2016,9,13,6,15,186.5,28.5,1.15,10.0,49.5,190.85,135.91
2016,9,13,6,30,319.0,45.0,1.2,10.0,86.0,310.45,255.38
2016,9,13,6,45,399.5,58.0,1.25,10.5,134.0,393.35,328.13
2016,9,13,7,0,480.0,71.0,1.3,11.0,182.0,482.56,402.14
2016,9,13,7,15,240.0,63.5,1.3,11.0,119.0,291.75,246.42
2016,9,13,7,30,0.0,56.0,1.3,11.0,56.0,49.45,37.04
2016,9,13,7,45,0.0,71.0,1.3,11.5,71.0,62.78,48.54
2016,9,13,8,0,0.0,86.0,1.3,12.0,86.0,76.92,60.27
2016,9,13,8,15,0.0,95.5,1.25,12.0,95.5,85.68,67.42
2016,9,13,8,30,0.0,105.0,1.2,12.0,105.0,94.43,74.49
2016,9,13,8,45,0.0,96.0,1.2,12.5,96.0,85.43,66.57
2016,9,13,9,0,0.0,87.0,1.2,13.0,87.0,77.09,59.3
2016,9,13,9,15,0.0,101.0,1.15,13.0,101.0,89.88,69.75
2016,9,13,9,30,0.0,115.0,1.1,13.0,115.0,102.83,80.22
2016,9,13,9,45,0.0,126.5,1.05,13.5,126.5,113.4,88.49
2016,9,13,10,0,0.0,138.0,1.0,14.0,138.0,123.92,96.64
2016,9,13,10,15,4.5,170.5,1.0,14.0,174.0,157.88,123.98
2016,9,13,10,30,9.0,203.0,1.0,14.0,210.0,191.59,150.66
2016,9,13,10,45,13.5,240.5,1.0,14.5,251.5,229.52,179.95
2016,9,13,11,0,18.0,278.0,1.0,15.0,293.0,266.79,208.17
2016,9,13,11,15,99.5,346.0,1.0,15.0,428.0,401.87,312.23
2016,9,13,11,30,181.0,414.0,1.0,15.0,563.0,528.34,404.62
2016,9,13,11,45,198.0,415.0,1.05,15.5,579.5,528.86,403.25
2016,9,13,12,0,215.0,416.0,1.1,16.0,596.0,527.55,401.68
2016,9,13,12,15,206.5,415.5,1.1,16.0,587.5,506.14,385.59
2016,9,13,12,30,198.0,415.0,1.1,16.0,579.0,484.8,369.66
2016,9,13,12,45,133.5,396.0,1.1,16.5,506.0,416.43,318.17
2016,9,13,13,0,69.0,377.0,1.1,17.0,433.0,356.32,272.83
2016,9,13,13,15,60.0,360.0,1.1,17.0,408.0,330.4,253.67
2016,9,13,13,30,51.0,343.0,1.1,17.0,383.0,305.77,235.19
2016,9,13,13,45,75.0,344.5,1.1,17.0,401.0,308.57,237.03
2016,9,13,14,0,99.0,346.0,1.1,17.0,419.0,308.18,235.91
2016,9,13,14,15,165.5,330.5,1.1,17.0,445.0,297.02,224.99
2016,9,13,14,30,232.0,315.0,1.1,17.0,471.0,285.44,212.89
2016,9,13,14,45,501.0,222.0,1.15,17.0,533.5,232.12,159.73
2016,9,13,15,0,770.0,129.0,1.2,17.0,596.0,160.58,94.05
2016,9,13,15,15,748.5,124.5,1.15,16.5,550.5,108.78,66.08
2016,9,13,15,30,727.0,120.0,1.1,16.0,505.0,77.22,61.82
2016,9,13,15,45,434.0,154.5,1.1,16.0,378.5,102.11,83.6
2016,9,13,16,0,141.0,189.0,1.1,16.0,252.0,136.62,113.49
2016,9,13,16,15,361.5,143.5,1.05,15.5,276.5,104.28,86.1
2016,9,13,16,30,582.0,98.0,1.0,15.0,301.0,71.49,57.9
2016,9,13,16,45,524.5,88.5,1.0,14.5,249.0,66.5,53.76
2016,9,13,17,0,467.0,79.0,1.0,14.0,197.0,58.92,47.09
2016,9,13,17,15,386.5,66.0,0.95,13.0,148.0,50.04,39.09
2016,9,13,17,30,306.0,53.0,0.9,12.0,99.0,40.86,30.51
2016,9,13,17,45,196.5,35.5,0.85,11.5,60.5,27.75,17.65
2016,9,13,18,0,87.0,18.0,0.8,11.0,22.0,14.22,0.0
2016,9,13,18,15,43.5,9.0,0.75,10.5,11.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,4.5,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,9.0,0.5,9.0,11.0,37.29,0.0
2016,9,14,6,15,165.5,26.5,0.45,9.5,45.5,172.51,118.83
2016,9,14,6,30,282.0,44.0,0.4,10.0,80.0,283.67,231.25
2016,9,14,6,45,373.0,57.0,0.35,11.0,128.0,371.33,305.79
2016,9,14,7,0,464.0,70.0,0.3,12.0,176.0,468.34,382.91
2016,9,14,7,15,522.5,79.0,0.3,12.5,227.5,538.81,435.99
2016,9,14,7,30,581.0,88.0,0.3,13.0,279.0,610.36,486.97
2016,9,14,7,45,627.5,93.5,0.3,13.5,331.0,668.45,525.85
2016,9,14,8,0,674.0,99.0,0.3,14.0,383.0,726.02,562.99
2016,9,14,8,15,703.5,104.5,0.3,14.5,433.0,767.91,588.09
2016,9,14,8,30,733.0,110.0,0.3,15.0,483.0,807.89,611.49
2016,9,14,8,45,761.0,111.5,0.35,16.0,530.0,839.37,628.55
2016,9,14,9,0,789.0,113.0,0.4,17.0,577.0,863.53,640.71
2016,9,14,9,15,805.5,116.0,0.4,17.5,618.5,881.46,649.09
2016,9,14,9,30,822.0,119.0,0.4,18.0,660.0,896.13,655.49
2016,9,14,9,45,872.0,103.0,0.4,18.5,704.0,907.64,660.0
2016,9,14,10,0,922.0,87.0,0.4,19.0,748.0,924.5,668.03
2016,9,14,10,15,929.5,88.5,0.4,19.5,776.5,919.41,662.21
2016,9,14,10,30,937.0,90.0,0.4,20.0,805.0,910.67,654.64
2016,9,14,10,45,943.0,90.0,0.45,20.5,826.5,895.43,644.21
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,876.67,631.74
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,852.54,617.12
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,825.13,600.39
2016,9,14,11,45,956.5,91.0,0.65,21.5,879.0,792.96,579.35
2016,9,14,12,0,958.0,91.0,0.7,22.0,884.0,757.85,556.29
2016,9,14,12,15,957.5,90.5,0.75,22.0,881.0,718.15,529.03
2016,9,14,12,30,957.0,90.0,0.8,22.0,878.0,675.99,499.31
2016,9,14,12,45,949.5,92.5,0.9,22.0,865.0,630.14,466.51
2016,9,14,13,0,942.0,95.0,1.0,22.0,852.0,582.68,431.32
2016,9,14,13,15,937.5,94.5,1.05,22.0,832.5,532.79,392.7
2016,9,14,13,30,933.0,94.0,1.1,22.0,813.0,481.57,351.73
2016,9,14,13,45,926.5,92.5,1.15,22.0,786.0,427.69,307.41
2016,9,14,14,0,920.0,91.0,1.2,22.0,759.0,373.15,261.29
2016,9,14,14,15,910.5,89.5,1.2,21.5,725.0,317.35,213.76
2016,9,14,14,30,901.0,88.0,1.2,21.0,691.0,261.65,166.35
2016,9,14,14,45,887.5,86.0,1.25,21.0,650.5,205.27,120.35
2016,9,14,15,0,874.0,84.0,1.3,21.0,610.0,149.89,80.72
2016,9,14,15,15,856.5,81.5,1.3,20.5,564.0,95.18,53.54
2016,9,14,15,30,839.0,79.0,1.3,20.0,518.0,56.57,43.23
2016,9,14,15,45,815.0,75.5,1.3,20.0,468.5,55.3,42.34
2016,9,14,16,0,791.0,72.0,1.3,20.0,419.0,53.99,41.37
2016,9,14,16,15,757.0,68.0,1.3,19.5,366.5,52.17,40.04
2016,9,14,16,30,723.0,64.0,1.3,19.0,314.0,50.32,38.63
2016,9,14,16,45,673.5,59.0,1.35,18.5,260.5,47.52,36.31
2016,9,14,17,0,624.0,54.0,1.4,18.0,207.0,40.89,30.5
2016,9,14,17,15,544.0,46.0,1.3,17.0,156.0,35.67,25.82
2016,9,14,17,30,464.0,38.0,1.2,16.0,105.0,30.33,20.76
2016,9,14,17,45,324.0,26.5,1.2,15.0,64.0,21.52,11.89
2016,9,14,18,0,184.0,15.0,1.2,14.0,23.0,13.64,0.0
2016,9,14,18,15,92.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,10.0,13.0,90.79,0.0
2016,9,15,6,15,295.5,21.5,0.6,10.5,51.0,247.89,165.02
2016,9,15,6,30,453.0,33.0,0.5,11.0,89.0,385.0,310.41
2016,9,15,6,45,542.0,40.0,0.45,11.5,139.5,464.71,378.37
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,557.26,450.38
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,623.23,498.61
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,689.84,544.72
2016,9,15,7,45,773.0,61.5,0.45,14.0,350.5,741.11,577.5
2016,9,15,8,0,810.0,65.0,0.5,15.0,404.0,791.27,608.38
2016,9,15,8,15,834.5,67.5,0.5,15.5,454.5,819.35,623.56
2016,9,15,8,30,859.0,70.0,0.5,16.0,505.0,853.48,642.78
2016,9,15,8,45,877.5,72.5,0.55,16.5,552.0,879.73,657.36
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,903.02,670.05
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.5,916.93,676.71
2016,9,15,9,30,922.0,78.0,0.7,18.0,682.0,927.44,681.41
2016,9,15,9,45,933.0,79.0,0.75,19.0,717.5,932.03,681.2
2016,9,15,10,0,944.0,80.0,0.8,20.0,753.0,932.98,678.89
2016,9,15,10,15,951.0,81.0,0.85,20.5,781.5,926.7,673.45
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,916.73,665.89
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,900.44,654.44
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,880.59,640.87
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.5,856.07,625.54
2016,9,15,11,30,973.0,84.0,1.1,22.0,879.0,828.19,608.0
2016,9,15,11,45,974.0,84.5,1.15,22.5,883.5,795.62,586.15
2016,9,15,12,0,975.0,85.0,1.2,23.0,888.0,760.07,562.24
2016,9,15,12,15,974.5,84.5,1.2,23.0,885.0,719.77,533.41
2016,9,15,12,30,974.0,84.0,1.2,23.0,882.0,676.96,502.18
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.5,630.49,467.9
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,582.46,431.43
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,531.75,391.84
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,479.65,349.86
2016,9,15,13,45,941.0,88.5,1.45,23.0,788.5,425.65,305.11
2016,9,15,14,0,934.0,88.0,1.5,23.0,761.0,371.0,258.62
2016,9,15,14,15,924.5,86.5,1.5,22.5,727.0,314.48,210.37
2016,9,15,14,30,915.0,85.0,1.5,22.0,693.0,258.05,162.39
2016,9,15,14,45,901.5,83.0,1.5,22.0,652.0,200.95,116.06
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,144.85,76.66
2016,9,15,15,15,871.0,78.5,1.5,21.5,565.0,89.46,50.61
2016,9,15,15,30,854.0,76.0,1.5,21.0,519.0,63.48,48.97
2016,9,15,15,45,828.5,73.5,1.55,21.0,468.5,54.12,41.16
2016,9,15,16,0,803.0,71.0,1.6,21.0,418.0,53.49,40.78
2016,9,15,16,15,769.0,67.0,1.55,20.0,365.0,51.63,39.49
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,49.74,38.13
2016,9,15,16,45,682.5,57.5,1.5,18.5,258.5,46.46,35.38
2016,9,15,17,0,630.0,52.0,1.5,18.0,205.0,43.12,32.45
2016,9,15,17,15,547.5,44.5,1.45,17.0,153.5,34.59,24.83
2016,9,15,17,30,465.0,37.0,1.4,16.0,102.0,29.63,20.08
2016,9,15,17,45,315.5,25.5,1.35,15.0,61.0,20.77,10.87
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,12.73,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.5,16.0,0.65,9.5,43.5,194.4,124.01
2016,9,16,6,30,455.0,32.0,0.5,10.0,87.0,384.13,310.67
2016,9,16,6,45,544.5,39.5,0.4,10.5,137.5,464.6,378.96
2016,9,16,7,0,634.0,47.0,0.3,11.0,188.0,557.95,451.3
2016,9,16,7,15,687.5,52.0,0.25,11.5,242.0,623.99,499.02
2016,9,16,7,30,741.0,57.0,0.2,12.0,296.0,690.66,544.44
2016,9,16,7,45,778.0,60.5,0.15,13.0,349.5,741.89,575.55
2016,9,16,8,0,815.0,64.0,0.1,14.0,403.0,791.98,604.58
2016,9,16,8,15,839.5,67.0,0.05,14.5,453.5,820.73,619.41
2016,9,16,8,30,864.0,70.0,0.0,15.0,504.0,855.43,638.39
2016,9,16,8,45,882.5,72.0,0.0,16.0,551.0,880.97,650.05
2016,9,16,9,0,901.0,74.0,0.0,17.0,598.0,903.54,659.78
2016,9,16,9,15,914.0,75.5,0.05,18.0,639.5,917.37,664.28
2016,9,16,9,30,927.0,77.0,0.1,19.0,681.0,927.77,667.11
2016,9,16,9,45,936.5,78.5,0.15,20.0,716.5,931.48,666.1
2016,9,16,10,0,946.0,80.0,0.2,21.0,752.0,931.53,663.2
2016,9,16,10,15,953.0,81.0,0.25,21.5,781.0,925.11,657.84
2016,9,16,10,30,960.0,82.0,0.3,22.0,810.0,915.0,650.51
2016,9,16,10,45,965.0,83.0,0.4,23.0,831.0,899.51,639.83
2016,9,16,11,0,970.0,84.0,0.5,24.0,852.0,880.42,627.07
2016,9,16,11,15,972.5,84.5,0.55,24.0,865.0,855.3,612.01
2016,9,16,11,30,975.0,85.0,0.6,24.0,878.0,826.86,594.84
2016,9,16,11,45,975.5,85.5,0.7,24.5,882.5,793.76,574.25
2016,9,16,12,0,976.0,86.0,0.8,25.0,887.0,757.7,551.25
2016,9,16,12,15,975.0,86.0,0.85,25.0,883.0,717.41,523.64
2016,9,16,12,30,974.0,86.0,0.9,25.0,879.0,674.61,493.54
2016,9,16,12,45,967.0,87.5,0.95,25.0,866.0,627.44,459.42
2016,9,16,13,0,960.0,89.0,1.0,25.0,853.0,578.61,423.03
2016,9,16,13,15,955.5,88.5,1.05,25.0,833.0,527.88,384.0
2016,9,16,13,30,951.0,88.0,1.1,25.0,813.0,475.78,342.57
2016,9,16,13,45,942.5,87.5,1.15,25.0,784.5,421.08,297.88
2016,9,16,14,0,934.0,87.0,1.2,25.0,756.0,365.87,251.56
2016,9,16,14,15,924.0,85.5,1.15,24.5,721.5,309.23,203.71
2016,9,16,14,30,914.0,84.0,1.1,24.0,687.0,252.74,156.31
2016,9,16,14,45,899.0,82.5,1.1,24.0,645.5,195.88,111.11
2016,9,16,15,0,884.0,81.0,1.1,24.0,604.0,140.17,73.22
2016,9,16,15,15,866.5,78.5,1.1,23.5,558.0,85.03,49.03
2016,9,16,15,30,849.0,76.0,1.1,23.0,512.0,54.88,41.29
2016,9,16,15,45,823.0,73.0,1.1,23.0,461.5,53.87,40.62
2016,9,16,16,0,797.0,70.0,1.1,23.0,411.0,52.84,39.9
2016,9,16,16,15,762.5,66.0,1.05,22.0,358.0,50.96,38.59
2016,9,16,16,30,728.0,62.0,1.0,21.0,305.0,49.05,37.21
2016,9,16,16,45,674.5,56.5,0.95,20.5,251.5,45.73,34.45
2016,9,16,17,0,621.0,51.0,0.9,20.0,198.0,38.78,28.38
2016,9,16,17,15,537.0,43.5,0.85,18.5,147.5,33.89,24.02
2016,9,16,17,30,453.0,36.0,0.8,17.0,97.0,28.9,19.3
2016,9,16,17,45,302.0,24.0,0.75,16.0,57.0,19.55,9.32
2016,9,16,18,0,151.0,12.0,0.7,15.0,17.0,10.91,0.0
2016,9,16,18,15,75.5,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.5,0.6,10.5,40.5,178.6,106.19
2016,9,17,6,30,406.0,33.0,0.5,11.0,81.0,351.8,283.52
2016,9,17,6,45,499.5,41.5,0.45,11.5,130.5,441.19,360.02
2016,9,17,7,0,593.0,50.0,0.4,12.0,180.0,536.12,434.5
2016,9,17,7,15,648.5,55.5,0.35,12.5,233.0,596.65,478.65
2016,9,17,7,30,704.0,61.0,0.3,13.0,286.0,664.43,525.53
2016,9,17,7,45,743.5,64.5,0.25,14.0,339.0,716.77,557.84
2016,9,17,8,0,783.0,68.0,0.2,15.0,392.0,768.1,588.02
2016,9,17,8,15,808.5,71.5,0.15,16.0,442.0,805.98,607.91
2016,9,17,8,30,834.0,75.0,0.1,17.0,492.0,841.59,625.88
2016,9,17,8,45,854.0,77.0,0.1,18.5,538.5,859.45,631.41
2016,9,17,9,0,874.0,79.0,0.1,20.0,585.0,882.9,640.71
2016,9,17,9,15,887.5,81.0,0.15,21.0,626.0,897.44,646.12
2016,9,17,9,30,901.0,83.0,0.2,22.0,667.0,908.64,649.74
2016,9,17,9,45,913.5,83.0,0.25,23.0,702.5,913.13,649.42
2016,9,17,10,0,926.0,83.0,0.3,24.0,738.0,914.08,647.21
2016,9,17,10,15,933.0,84.0,0.35,24.5,766.0,907.72,641.97
2016,9,17,10,30,940.0,85.0,0.4,25.0,794.0,897.74,634.77
2016,9,17,10,45,945.0,85.5,0.5,26.0,814.5,881.94,623.9
2016,9,17,11,0,950.0,86.0,0.6,27.0,835.0,862.62,610.95
2016,9,17,11,15,953.0,86.5,0.65,27.0,847.5,838.28,596.35
2016,9,17,11,30,956.0,87.0,0.7,27.0,860.0,810.66,579.65
2016,9,17,11,45,957.0,87.0,0.75,27.0,864.5,777.93,559.58
2016,9,17,12,0,958.0,87.0,0.8,27.0,869.0,742.29,536.94
2016,9,17,12,15,957.0,87.0,0.85,27.0,865.5,702.6,509.79
2016,9,17,12,30,956.0,87.0,0.9,27.0,862.0,660.47,480.19
2016,9,17,12,45,949.0,89.0,0.95,27.0,849.0,614.46,446.96
2016,9,17,13,0,942.0,91.0,1.0,27.0,836.0,566.83,411.5
2016,9,17,13,15,937.0,90.0,1.0,27.0,816.0,516.23,372.43
2016,9,17,13,30,932.0,89.0,1.0,27.0,796.0,464.38,331.21
2016,9,17,13,45,926.0,87.5,1.05,27.0,768.5,410.74,287.62
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,356.39,242.28
2016,9,17,14,15,910.0,84.5,1.1,26.5,707.0,300.53,195.56
2016,9,17,14,30,900.0,83.0,1.1,26.0,673.0,244.84,149.35
2016,9,17,14,45,887.5,80.5,1.1,26.0,632.5,188.46,105.09
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,132.98,68.25
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,78.46,46.03
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,61.39,46.43
2016,9,17,15,45,814.5,70.0,1.1,24.5,450.5,51.76,38.57
2016,9,17,16,0,790.0,67.0,1.1,24.0,401.0,50.66,37.88
2016,9,17,16,15,755.0,63.0,1.05,23.5,349.0,48.69,36.41
2016,9,17,16,30,720.0,59.0,1.0,23.0,297.0,46.68,34.86
2016,9,17,16,45,666.5,54.0,1.0,22.5,244.0,43.7,32.39
2016,9,17,17,0,613.0,49.0,1.0,22.0,191.0,40.71,29.77
2016,9,17,17,15,527.5,41.5,0.9,20.5,141.0,32.33,22.41
2016,9,17,17,30,442.0,34.0,0.8,19.0,91.0,27.28,17.64
2016,9,17,17,45,286.5,22.5,0.7,18.0,52.5,18.32,7.56
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,10.01,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,204.5,16.0,0.7,13.0,39.5,177.26,95.87
2016,9,18,6,30,409.0,32.0,0.6,14.0,79.0,351.7,279.89
2016,9,18,6,45,498.5,40.5,0.55,15.0,128.0,438.01,353.35
2016,9,18,7,0,588.0,49.0,0.5,16.0,177.0,529.66,424.19
2016,9,18,7,15,644.5,55.0,0.5,17.0,230.0,591.28,468.67
2016,9,18,7,30,701.0,61.0,0.5,18.0,283.0,660.18,515.72
2016,9,18,7,45,737.0,66.0,0.5,19.0,335.5,711.36,547.73
2016,9,18,8,0,773.0,71.0,0.5,20.0,388.0,761.39,577.67
2016,9,18,8,15,799.5,74.5,0.45,21.0,438.5,799.81,597.8
2016,9,18,8,30,826.0,78.0,0.4,22.0,489.0,835.99,615.86
2016,9,18,8,45,845.0,81.0,0.35,23.5,535.0,862.37,625.87
2016,9,18,9,0,864.0,84.0,0.3,25.0,581.0,877.41,628.56
2016,9,18,9,15,878.0,86.0,0.25,26.0,622.5,892.11,632.43
2016,9,18,9,30,892.0,88.0,0.2,27.0,664.0,903.5,634.32
2016,9,18,9,45,906.5,88.0,0.15,28.0,700.0,909.57,633.13
2016,9,18,10,0,921.0,88.0,0.1,29.0,736.0,912.1,630.11
2016,9,18,10,15,928.5,89.5,0.15,29.5,764.5,906.55,625.21
2016,9,18,10,30,936.0,91.0,0.2,30.0,793.0,897.35,618.49
2016,9,18,10,45,940.5,92.0,0.25,30.5,813.5,881.49,608.0
2016,9,18,11,0,945.0,93.0,0.3,31.0,834.0,862.14,595.63
2016,9,18,11,15,947.5,93.5,0.4,31.0,847.0,837.28,582.08
2016,9,18,11,30,950.0,94.0,0.5,31.0,860.0,809.19,566.47
2016,9,18,11,45,950.0,95.0,0.6,31.0,864.0,776.66,547.86
2016,9,18,12,0,950.0,96.0,0.7,31.0,868.0,741.28,526.16
2016,9,18,12,15,949.0,95.5,0.75,31.0,864.0,701.18,499.3
2016,9,18,12,30,948.0,95.0,0.8,31.0,860.0,658.69,470.06
2016,9,18,12,45,928.0,103.5,0.85,31.0,843.0,611.2,436.37
2016,9,18,13,0,908.0,112.0,0.9,31.0,826.0,562.96,401.16
2016,9,18,13,15,902.5,110.5,0.9,31.0,805.5,512.96,363.32
2016,9,18,13,30,897.0,109.0,0.9,31.0,785.0,461.84,323.49
2016,9,18,13,45,890.0,107.0,0.95,31.0,758.0,408.89,281.38
2016,9,18,14,0,883.0,105.0,1.0,31.0,731.0,355.41,237.76
2016,9,18,14,15,872.0,103.0,1.0,30.5,696.5,300.61,193.0
2016,9,18,14,30,861.0,101.0,1.0,30.0,662.0,238.98,143.64
2016,9,18,14,45,848.5,97.5,1.05,30.0,621.5,183.19,101.06
2016,9,18,15,0,836.0,94.0,1.1,30.0,581.0,128.48,65.95
2016,9,18,15,15,816.0,91.0,1.1,29.5,535.0,75.25,45.95
2016,9,18,15,30,796.0,88.0,1.1,29.0,489.0,63.49,47.39
2016,9,18,15,45,770.5,83.5,1.1,29.0,439.5,61.72,46.11
2016,9,18,16,0,745.0,79.0,1.1,29.0,390.0,59.88,44.75
2016,9,18,16,15,706.0,74.0,1.05,27.5,338.0,52.35,38.86
2016,9,18,16,30,667.0,69.0,1.0,26.0,286.0,50.17,37.37
2016,9,18,16,45,606.5,62.5,0.95,25.0,233.0,46.63,34.52
2016,9,18,17,0,546.0,56.0,0.9,24.0,180.0,43.01,31.45
2016,9,18,17,15,456.5,46.5,0.85,22.5,131.0,36.63,25.84
2016,9,18,17,30,367.0,37.0,0.8,21.0,82.0,30.06,19.71
2016,9,18,17,45,218.0,22.5,0.8,20.0,46.0,18.42,6.48
2016,9,18,18,0,69.0,8.0,0.8,19.0,10.0,7.28,0.0
2016,9,18,18,15,34.5,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,137.5,18.0,0.75,17.5,33.5,132.74,61.42
2016,9,19,6,30,275.0,36.0,0.6,18.0,67.0,266.2,208.83
2016,9,19,6,45,362.5,49.5,0.5,19.0,113.5,352.54,281.92
2016,9,19,7,0,450.0,63.0,0.4,20.0,160.0,444.38,353.92
2016,9,19,7,15,510.0,72.5,0.35,20.5,210.5,514.89,406.28
2016,9,19,7,30,570.0,82.0,0.3,21.0,261.0,586.77,456.31
2016,9,19,7,45,607.5,90.5,0.3,22.0,311.0,639.92,490.25
2016,9,19,8,0,645.0,99.0,0.3,23.0,361.0,692.3,522.3
2016,9,19,8,15,676.0,104.5,0.35,23.5,410.0,734.28,547.95
2016,9,19,8,30,707.0,110.0,0.4,24.0,459.0,774.44,571.98
2016,9,19,8,45,725.5,116.0,0.5,25.0,503.5,802.06,587.16
2016,9,19,9,0,744.0,122.0,0.6,26.0,548.0,826.97,600.62
2016,9,19,9,15,761.0,126.0,0.65,26.5,588.5,845.24,610.08
2016,9,19,9,30,778.0,130.0,0.7,27.0,629.0,855.43,614.53
2016,9,19,9,45,812.5,123.0,0.75,27.5,669.5,871.15,622.7
2016,9,19,10,0,847.0,116.0,0.8,28.0,710.0,883.12,628.5
2016,9,19,10,15,856.0,118.0,0.85,28.0,738.0,879.12,625.65
2016,9,19,10,30,865.0,120.0,0.9,28.0,766.0,871.58,620.92
2016,9,19,10,45,870.5,121.0,0.95,28.5,786.0,849.94,606.17
2016,9,19,11,0,876.0,122.0,1.0,29.0,806.0,832.23,594.16
2016,9,19,11,15,879.5,123.0,1.0,29.0,819.0,809.72,579.55
2016,9,19,11,30,883.0,124.0,1.0,29.0,832.0,784.12,563.03
2016,9,19,11,45,881.0,126.0,1.05,29.5,835.5,752.53,541.6
2016,9,19,12,0,879.0,128.0,1.1,30.0,839.0,718.38,517.37
2016,9,19,12,15,878.0,128.0,1.1,29.5,835.0,680.77,491.88
2016,9,19,12,30,877.0,128.0,1.1,29.0,831.0,640.94,464.18
2016,9,19,12,45,875.5,126.0,1.15,29.0,819.5,597.13,432.44
2016,9,19,13,0,874.0,124.0,1.2,29.0,808.0,551.55,398.44
2016,9,19,13,15,868.0,123.0,1.2,29.0,788.0,500.55,359.27
2016,9,19,13,30,862.0,122.0,1.2,29.0,768.0,450.17,319.35
2016,9,19,13,45,854.0,120.0,1.2,29.0,740.5,397.54,276.7
2016,9,19,14,0,846.0,118.0,1.2,29.0,713.0,344.63,232.9
2016,9,19,14,15,833.5,115.5,1.2,28.5,678.0,290.19,188.11
2016,9,19,14,30,821.0,113.0,1.2,28.0,643.0,236.42,144.45
2016,9,19,14,45,800.0,111.5,1.2,28.0,601.5,183.18,104.17
2016,9,19,15,0,779.0,110.0,1.2,28.0,560.0,132.05,72.29
2016,9,19,15,15,756.5,106.0,1.2,27.5,514.5,74.03,56.22
2016,9,19,15,30,734.0,102.0,1.2,27.0,469.0,66.67,50.49
2016,9,19,15,45,691.5,100.0,1.2,26.5,417.5,67.24,51.27
2016,9,19,16,0,649.0,98.0,1.2,26.0,366.0,67.97,52.18
2016,9,19,16,15,606.0,91.0,1.15,25.0,315.0,64.94,50.0
2016,9,19,16,30,563.0,84.0,1.1,24.0,264.0,61.8,47.65
2016,9,19,16,45,488.0,76.5,1.1,23.5,212.0,58.0,44.51
2016,9,19,17,0,413.0,69.0,1.1,23.0,160.0,51.98,39.25
2016,9,19,17,15,327.0,54.5,1.0,21.5,114.0,41.7,30.24
2016,9,19,17,30,241.0,40.0,0.9,20.0,68.0,31.09,20.53
2016,9,19,17,45,120.5,20.0,0.8,19.0,34.0,15.68,3.41
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,19.5,0.7,11.5,23.5,52.69,17.8
2016,9,20,6,30,75.0,39.0,0.7,12.0,47.0,110.71,86.71
2016,9,20,6,45,133.0,60.0,0.7,12.5,84.0,191.46,157.43
2016,9,20,7,0,191.0,81.0,0.7,13.0,121.0,261.95,217.61
2016,9,20,7,15,222.0,101.5,0.7,13.5,161.0,313.57,259.97
2016,9,20,7,30,253.0,122.0,0.7,14.0,201.0,365.82,301.15
2016,9,20,7,45,297.0,135.5,0.75,15.0,244.0,419.42,341.87
2016,9,20,8,0,341.0,149.0,0.8,16.0,287.0,474.23,382.01
2016,9,20,8,15,520.5,128.5,0.8,16.5,369.5,620.71,491.17
2016,9,20,8,30,700.0,108.0,0.8,17.0,452.0,763.74,588.18
2016,9,20,8,45,581.5,156.0,0.85,18.0,460.0,712.41,547.36
2016,9,20,9,0,463.0,204.0,0.9,19.0,468.0,662.98,507.55
2016,9,20,9,15,266.0,243.5,0.9,19.5,398.0,513.93,395.51
2016,9,20,9,30,69.0,283.0,0.9,20.0,328.0,348.08,267.72
2016,9,20,9,45,263.5,274.5,0.95,20.5,457.0,533.97,409.22
2016,9,20,10,0,458.0,266.0,1.0,21.0,586.0,699.91,525.9
2016,9,20,10,15,667.0,186.5,1.0,21.5,672.0,791.02,588.37
2016,9,20,10,30,876.0,107.0,1.0,22.0,758.0,856.89,628.91
2016,9,20,10,45,884.0,106.5,1.05,22.5,779.0,842.98,617.8
2016,9,20,11,0,892.0,106.0,1.1,23.0,800.0,825.68,605.6
2016,9,20,11,15,895.5,107.0,1.15,23.0,812.5,803.02,591.09
2016,9,20,11,30,899.0,108.0,1.2,23.0,825.0,777.23,574.51
2016,9,20,11,45,901.5,107.5,1.25,23.0,829.5,746.28,554.26
2016,9,20,12,0,904.0,107.0,1.3,23.0,834.0,712.52,530.43
2016,9,20,12,15,903.0,106.5,1.35,23.0,830.5,673.87,502.61
2016,9,20,12,30,902.0,106.0,1.4,23.0,827.0,632.95,472.47
2016,9,20,12,45,901.0,105.0,1.45,23.0,815.5,589.5,439.63
2016,9,20,13,0,900.0,104.0,1.5,23.0,804.0,544.14,404.35
2016,9,20,13,15,894.5,103.0,1.5,23.0,784.0,495.01,364.97
2016,9,20,13,30,889.0,102.0,1.5,23.0,764.0,444.78,323.6
2016,9,20,13,45,882.5,100.0,1.55,23.0,737.0,392.5,279.72
2016,9,20,14,0,876.0,98.0,1.6,23.0,710.0,339.67,234.42
2016,9,20,14,15,865.0,96.0,1.6,22.5,676.0,285.4,188.12
2016,9,20,14,30,854.0,94.0,1.6,22.0,642.0,231.48,142.96
2016,9,20,14,45,840.5,91.5,1.65,22.0,602.0,169.49,94.69
2016,9,20,15,0,827.0,89.0,1.7,22.0,562.0,116.04,60.95
2016,9,20,15,15,807.0,86.0,1.7,21.5,517.0,63.54,48.83
2016,9,20,15,30,787.0,83.0,1.7,21.0,472.0,60.13,46.24
2016,9,20,15,45,760.0,79.0,1.7,20.5,423.0,58.59,45.19
2016,9,20,16,0,733.0,75.0,1.7,20.0,374.0,57.01,44.09
2016,9,20,16,15,694.5,70.5,1.65,19.0,323.0,50.07,38.37
2016,9,20,16,30,656.0,66.0,1.6,18.0,272.0,48.18,36.95
2016,9,20,16,45,596.0,59.5,1.6,17.5,220.5,44.56,33.83
2016,9,20,17,0,536.0,53.0,1.6,17.0,169.0,40.86,30.49
2016,9,20,17,15,442.5,43.5,1.5,16.5,121.5,34.38,24.46
2016,9,20,17,30,349.0,34.0,1.4,16.0,74.0,27.71,17.89
2016,9,20,17,45,174.5,17.0,1.35,15.5,37.0,13.63,0.63
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,1.15,10.0,14.0,12.33,0.0
2016,9,21,6,30,0.0,28.0,1.2,10.0,28.0,25.57,15.54
2016,9,21,6,45,0.0,47.5,1.25,10.5,47.5,46.87,34.47
2016,9,21,7,0,0.0,67.0,1.3,11.0,67.0,66.8,51.98
2016,9,21,7,15,3.5,87.0,1.35,11.5,88.0,89.29,71.48
2016,9,21,7,30,7.0,107.0,1.4,12.0,109.0,111.51,90.31
2016,9,21,7,45,12.5,126.0,1.45,12.5,131.0,134.0,109.03
2016,9,21,8,0,18.0,145.0,1.5,13.0,153.0,156.54,127.41
2016,9,21,8,15,410.0,113.0,1.55,13.0,312.5,505.9,417.96
2016,9,21,8,30,802.0,81.0,1.6,13.0,472.0,811.48,642.04
2016,9,21,8,45,572.5,157.0,1.65,13.5,450.0,703.87,558.54
2016,9,21,9,0,343.0,233.0,1.7,14.0,428.0,573.22,455.62
2016,9,21,9,15,359.0,248.0,1.75,14.0,465.0,600.06,475.69
2016,9,21,9,30,375.0,263.0,1.8,14.0,502.0,625.14,493.02
