Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,9,45,646.0,173.5,1.85,14.5,611.0,779.89,608.73
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,894.23,684.95
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,887.94,678.26
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,878.05,670.62
2016,9,21,10,45,939.0,86.0,1.95,15.5,796.5,863.09,658.97
2016,9,21,11,0,946.0,86.0,2.0,16.0,817.0,844.57,645.04
2016,9,21,11,15,949.5,86.5,2.0,16.0,830.0,820.36,628.02
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,792.86,608.79
2016,9,21,11,45,954.0,87.0,2.0,16.0,847.5,759.92,585.76
2016,9,21,12,0,955.0,87.0,2.0,16.0,852.0,724.09,559.19
2016,9,21,12,15,955.5,87.0,2.0,16.0,849.0,685.21,529.38
2016,9,21,12,30,956.0,87.0,2.0,16.0,846.0,643.77,497.01
2016,9,21,12,45,953.0,87.0,2.05,16.0,834.0,598.05,460.88
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,550.43,422.23
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.0,500.7,381.46
2016,9,21,13,30,944.0,86.0,2.2,15.0,784.0,449.49,338.05
2016,9,21,13,45,939.5,84.5,2.25,15.0,758.0,395.7,290.69
2016,9,21,14,0,935.0,83.0,2.3,15.0,732.0,341.05,241.63
2016,9,21,14,15,927.5,81.5,2.35,14.5,698.5,285.03,191.71
2016,9,21,14,30,920.0,80.0,2.4,14.0,665.0,228.9,142.82
2016,9,21,14,45,909.0,78.0,2.45,14.0,625.5,172.08,97.4
2016,9,21,15,0,898.0,76.0,2.5,14.0,586.0,115.98,62.01
2016,9,21,15,15,882.0,73.5,2.45,14.0,540.5,61.95,49.0
2016,9,21,15,30,866.0,71.0,2.4,14.0,495.0,60.41,47.87
2016,9,21,15,45,844.0,68.0,2.4,14.0,445.0,51.13,39.85
2016,9,21,16,0,822.0,65.0,2.4,14.0,395.0,49.97,38.97
2016,9,21,16,15,786.5,61.0,2.35,13.5,342.0,47.91,37.34
2016,9,21,16,30,751.0,57.0,2.3,13.0,289.0,45.83,35.63
2016,9,21,16,45,696.5,51.5,2.25,12.5,235.0,42.34,32.55
2016,9,21,17,0,642.0,46.0,2.2,12.0,181.0,38.82,29.28
2016,9,21,17,15,543.5,38.5,2.1,11.5,130.0,33.27,23.96
2016,9,21,17,30,445.0,31.0,2.0,11.0,79.0,25.33,16.08
2016,9,21,17,45,222.5,15.5,1.95,10.5,39.5,12.46,0.0
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,147.85,29.5
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,296.08,239.54
2016,9,22,6,45,421.0,46.0,2.45,9.5,115.5,386.22,323.82
2016,9,22,7,0,516.0,57.0,2.5,10.0,163.0,481.75,406.08
2016,9,22,7,15,580.5,64.0,2.5,10.5,215.5,553.69,464.44
2016,9,22,7,30,645.0,71.0,2.5,11.0,268.0,627.06,520.94
2016,9,22,7,45,692.0,75.0,2.5,11.5,321.0,683.27,561.75
2016,9,22,8,0,739.0,79.0,2.5,12.0,374.0,734.0,596.98
2016,9,22,8,15,768.5,83.0,2.4,12.0,424.0,774.52,624.06
2016,9,22,8,30,798.0,87.0,2.3,12.0,474.0,812.85,648.92
2016,9,22,8,45,827.0,87.5,2.25,12.5,522.0,844.01,667.32
2016,9,22,9,0,856.0,88.0,2.2,13.0,570.0,872.36,683.49
2016,9,22,9,15,871.0,90.5,2.2,13.5,611.5,879.61,685.21
2016,9,22,9,30,886.0,93.0,2.2,14.0,653.0,891.83,690.74
2016,9,22,9,45,906.5,90.0,2.2,14.5,690.0,899.1,692.9
2016,9,22,10,0,927.0,87.0,2.2,15.0,727.0,902.84,692.82
2016,9,22,10,15,934.5,88.5,2.2,15.0,755.0,896.8,687.49
2016,9,22,10,30,942.0,90.0,2.2,15.0,783.0,887.09,679.92
2016,9,22,10,45,949.0,90.0,2.2,15.5,804.0,871.73,667.39
2016,9,22,11,0,956.0,90.0,2.2,16.0,825.0,852.79,652.6
2016,9,22,11,15,959.0,90.5,2.2,16.0,837.5,827.74,634.95
2016,9,22,11,30,962.0,91.0,2.2,16.0,850.0,799.41,615.09
2016,9,22,11,45,964.5,90.0,2.25,16.0,854.5,766.1,592.08
2016,9,22,12,0,967.0,89.0,2.3,16.0,859.0,729.81,565.09
2016,9,22,12,15,965.5,89.0,2.3,16.0,854.5,689.11,533.75
2016,9,22,12,30,964.0,89.0,2.3,16.0,850.0,645.98,499.92
2016,9,22,12,45,959.0,89.5,2.3,16.5,837.0,599.18,461.62
2016,9,22,13,0,954.0,90.0,2.3,17.0,824.0,550.64,421.13
2016,9,22,13,15,948.5,89.5,2.25,17.0,803.0,499.51,378.26
2016,9,22,13,30,943.0,89.0,2.2,17.0,782.0,447.16,333.26
2016,9,22,13,45,933.5,88.5,2.2,17.0,753.5,392.45,285.49
2016,9,22,14,0,924.0,88.0,2.2,17.0,725.0,337.37,236.59
2016,9,22,14,15,913.5,86.0,2.15,16.5,690.0,280.79,186.8
2016,9,22,14,30,903.0,84.0,2.1,16.0,655.0,224.46,138.57
2016,9,22,14,45,885.5,83.0,2.1,16.0,613.0,168.49,95.05
2016,9,22,15,0,868.0,82.0,2.1,16.0,571.0,113.95,62.29
2016,9,22,15,15,848.0,79.5,2.1,15.5,524.5,56.99,44.41
2016,9,22,15,30,828.0,77.0,2.1,15.0,478.0,56.45,44.23
2016,9,22,15,45,795.5,74.5,2.1,15.0,426.5,55.81,43.83
2016,9,22,16,0,763.0,72.0,2.1,15.0,375.0,55.23,43.47
2016,9,22,16,15,722.5,67.5,2.05,14.5,322.5,53.0,41.73
2016,9,22,16,30,682.0,63.0,2.0,14.0,270.0,46.37,35.97
2016,9,22,16,45,617.5,57.0,2.0,13.5,217.0,43.02,33.02
2016,9,22,17,0,553.0,51.0,2.0,13.0,164.0,39.64,29.86
2016,9,22,17,15,449.0,42.0,1.9,12.5,116.0,33.5,24.0
2016,9,22,17,30,345.0,33.0,1.8,12.0,68.0,27.25,17.41
2016,9,22,17,45,172.5,16.5,1.75,11.5,34.0,13.47,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.0,1.0,7.5,34.5,163.62,9.23
2016,9,23,6,30,398.0,28.0,0.9,8.0,69.0,335.1,268.08
2016,9,23,6,45,499.0,36.0,0.85,9.0,117.5,426.31,352.02
2016,9,23,7,0,600.0,44.0,0.8,10.0,166.0,518.17,426.58
2016,9,23,7,15,657.5,49.0,0.8,11.0,218.0,584.87,477.37
2016,9,23,7,30,715.0,54.0,0.8,12.0,270.0,652.41,525.63
2016,9,23,7,45,671.0,71.5,0.8,13.0,303.5,659.68,527.37
2016,9,23,8,0,627.0,89.0,0.8,14.0,337.0,657.35,522.23
2016,9,23,8,15,737.0,77.5,0.85,14.5,406.0,738.86,578.68
2016,9,23,8,30,847.0,66.0,0.9,15.0,475.0,817.48,630.15
2016,9,23,8,45,866.0,68.0,0.95,16.0,520.5,842.38,642.54
2016,9,23,9,0,885.0,70.0,1.0,17.0,566.0,864.38,653.56
2016,9,23,9,15,898.0,72.0,1.05,17.5,606.5,877.98,660.18
2016,9,23,9,30,911.0,74.0,1.1,18.0,647.0,888.18,664.74
2016,9,23,9,45,922.5,74.0,1.15,18.5,681.5,891.19,664.7
2016,9,23,10,0,934.0,74.0,1.2,19.0,716.0,890.63,662.55
2016,9,23,10,15,940.0,75.0,1.2,19.0,743.0,882.9,656.37
2016,9,23,10,30,946.0,76.0,1.2,19.0,770.0,871.55,648.06
2016,9,23,10,45,949.5,77.0,1.3,19.5,789.5,854.57,636.35
2016,9,23,11,0,953.0,78.0,1.4,20.0,809.0,834.12,622.37
2016,9,23,11,15,955.5,78.5,1.4,20.0,820.5,808.98,605.27
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,780.59,586.02
2016,9,23,11,45,957.5,79.5,1.45,20.5,835.5,746.96,562.62
2016,9,23,12,0,957.0,80.0,1.5,21.0,839.0,710.53,535.53
2016,9,23,12,15,955.5,80.0,1.55,21.0,834.0,670.35,505.95
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,627.79,473.85
2016,9,23,12,45,946.5,81.5,1.65,21.0,815.5,581.14,437.83
2016,9,23,13,0,939.0,83.0,1.7,21.0,802.0,532.97,399.58
2016,9,23,13,15,933.5,82.5,1.7,20.5,781.0,482.69,359.05
2016,9,23,13,30,928.0,82.0,1.7,20.0,760.0,431.22,316.22
2016,9,23,13,45,918.5,81.5,1.75,20.0,731.5,377.43,269.98
2016,9,23,14,0,909.0,81.0,1.8,20.0,703.0,323.3,222.61
2016,9,23,14,15,898.0,79.5,1.8,19.5,668.5,267.96,174.6
2016,9,23,14,30,887.0,78.0,1.8,19.0,634.0,212.94,128.27
2016,9,23,14,45,871.5,76.5,1.85,19.0,593.0,157.93,86.46
2016,9,23,15,0,856.0,75.0,1.9,19.0,552.0,104.16,55.52
2016,9,23,15,15,837.0,72.5,1.85,18.5,506.5,60.93,47.28
2016,9,23,15,30,818.0,70.0,1.8,18.0,461.0,51.43,39.34
2016,9,23,15,45,667.0,91.0,1.8,17.5,388.0,61.64,48.49
2016,9,23,16,0,516.0,112.0,1.8,17.0,315.0,78.54,63.51
2016,9,23,16,15,605.0,83.0,1.75,16.5,288.0,59.76,47.32
2016,9,23,16,30,694.0,54.0,1.7,16.0,261.0,43.31,32.95
2016,9,23,16,45,634.0,49.0,1.65,15.5,209.5,40.19,30.22
2016,9,23,17,0,574.0,44.0,1.6,15.0,158.0,37.1,27.32
2016,9,23,17,15,474.0,35.5,1.55,14.5,111.0,28.02,18.94
2016,9,23,17,30,374.0,27.0,1.5,14.0,64.0,21.92,12.53
2016,9,23,17,45,187.0,13.5,1.5,13.5,32.0,10.86,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,13.0,0.6,9.5,34.0,166.89,0.0
2016,9,24,6,30,430.0,26.0,0.6,10.0,68.0,343.99,270.62
2016,9,24,6,45,528.5,33.0,0.65,11.0,116.5,434.93,354.57
2016,9,24,7,0,627.0,40.0,0.7,12.0,165.0,531.02,432.15
2016,9,24,7,15,683.5,44.5,0.65,13.0,217.5,596.56,480.86
2016,9,24,7,30,740.0,49.0,0.6,14.0,270.0,663.0,526.92
2016,9,24,7,45,777.0,52.5,0.6,15.0,322.5,712.77,558.94
2016,9,24,8,0,814.0,56.0,0.6,16.0,375.0,753.54,583.28
2016,9,24,8,15,839.5,58.5,0.65,16.5,425.0,789.63,605.49
2016,9,24,8,30,865.0,61.0,0.7,17.0,475.0,823.52,625.79
2016,9,24,8,45,883.5,63.0,0.75,18.0,521.0,848.17,638.41
2016,9,24,9,0,902.0,65.0,0.8,19.0,567.0,869.84,649.03
2016,9,24,9,15,915.5,66.5,0.85,19.5,608.0,883.31,655.49
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,893.33,659.91
2016,9,24,9,45,940.5,68.5,0.95,21.0,684.0,896.85,659.0
2016,9,24,10,0,952.0,69.0,1.0,22.0,719.0,896.72,655.95
2016,9,24,10,15,959.0,69.5,1.0,22.5,747.0,889.06,648.68
2016,9,24,10,30,966.0,70.0,1.0,23.0,775.0,877.71,639.32
2016,9,24,10,45,971.0,71.0,1.05,23.5,795.0,861.59,627.85
2016,9,24,11,0,976.0,72.0,1.1,24.0,815.0,841.87,614.18
2016,9,24,11,15,978.5,72.0,1.1,24.5,827.0,815.66,595.69
2016,9,24,11,30,981.0,72.0,1.1,25.0,839.0,786.15,575.17
2016,9,24,11,45,981.5,72.5,1.1,25.5,843.0,752.55,552.01
2016,9,24,12,0,982.0,73.0,1.1,26.0,847.0,716.0,525.24
2016,9,24,12,15,981.5,73.0,1.1,26.0,843.0,675.56,495.99
2016,9,24,12,30,981.0,73.0,1.1,26.0,839.0,632.58,464.24
2016,9,24,12,45,972.0,76.0,1.15,26.0,825.5,585.44,429.01
2016,9,24,13,0,963.0,79.0,1.2,26.0,812.0,536.77,391.55
2016,9,24,13,15,958.5,78.5,1.2,26.0,791.0,485.81,350.93
2016,9,24,13,30,954.0,78.0,1.2,26.0,770.0,433.51,308.05
2016,9,24,13,45,945.0,77.5,1.25,26.0,741.5,378.61,262.29
2016,9,24,14,0,936.0,77.0,1.3,26.0,713.0,323.29,215.29
2016,9,24,14,15,926.0,75.5,1.3,26.0,678.0,266.78,167.33
2016,9,24,14,30,916.0,74.0,1.3,26.0,643.0,210.46,121.22
2016,9,24,14,45,901.0,72.5,1.35,26.0,601.5,153.99,80.14
2016,9,24,15,0,886.0,71.0,1.4,26.0,560.0,98.7,50.44
2016,9,24,15,15,866.5,68.5,1.4,25.5,514.0,58.51,43.88
2016,9,24,15,30,847.0,66.0,1.4,25.0,468.0,56.85,42.78
2016,9,24,15,45,819.5,63.5,1.45,24.5,417.5,48.01,35.51
2016,9,24,16,0,792.0,61.0,1.5,24.0,367.0,47.09,34.93
2016,9,24,16,15,752.5,57.0,1.45,23.0,314.5,44.92,33.32
2016,9,24,16,30,713.0,53.0,1.4,22.0,262.0,42.72,31.61
2016,9,24,16,45,652.0,47.5,1.4,21.5,209.5,39.12,28.49
2016,9,24,17,0,591.0,42.0,1.4,21.0,157.0,35.49,25.17
2016,9,24,17,15,486.0,34.0,1.3,19.5,109.0,29.36,19.57
2016,9,24,17,30,381.0,26.0,1.2,18.0,61.0,21.19,11.35
2016,9,24,17,45,190.5,13.0,1.15,17.0,30.5,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,212.5,13.0,1.0,13.0,33.0,167.45,0.0
2016,9,25,6,30,425.0,26.0,1.0,14.0,66.0,339.37,262.19
2016,9,25,6,45,521.5,33.5,1.05,15.0,114.5,429.24,346.67
2016,9,25,7,0,618.0,41.0,1.1,16.0,163.0,524.08,423.32
2016,9,25,7,15,676.0,46.5,1.1,17.0,216.0,591.72,474.38
2016,9,25,7,30,734.0,52.0,1.1,18.0,269.0,660.31,522.91
2016,9,25,7,45,769.0,56.0,1.1,19.0,321.0,708.89,554.37
2016,9,25,8,0,804.0,60.0,1.1,20.0,373.0,756.25,583.57
2016,9,25,8,15,829.5,63.0,1.1,21.0,423.0,784.71,598.64
2016,9,25,8,30,855.0,66.0,1.1,22.0,473.0,818.81,617.24
2016,9,25,8,45,869.5,69.5,1.1,23.0,518.0,841.56,627.73
2016,9,25,9,0,884.0,73.0,1.1,24.0,563.0,861.22,636.17
2016,9,25,9,15,897.5,75.0,1.1,24.5,603.5,874.9,641.92
2016,9,25,9,30,911.0,77.0,1.1,25.0,644.0,885.2,645.62
2016,9,25,9,45,927.0,76.0,1.1,26.0,679.5,890.59,645.06
2016,9,25,10,0,943.0,75.0,1.1,27.0,715.0,892.37,642.39
2016,9,25,10,15,949.5,76.0,1.05,27.5,742.5,884.71,634.42
2016,9,25,10,30,956.0,77.0,1.0,28.0,770.0,873.39,624.44
2016,9,25,10,45,952.0,82.0,1.0,28.5,787.5,854.27,610.51
2016,9,25,11,0,948.0,87.0,1.0,29.0,805.0,831.78,594.65
2016,9,25,11,15,950.5,87.5,1.0,29.0,817.0,806.4,578.24
2016,9,25,11,30,953.0,88.0,1.0,29.0,829.0,777.8,559.78
2016,9,25,11,45,939.0,95.5,1.0,29.5,828.5,741.46,534.55
2016,9,25,12,0,925.0,103.0,1.0,30.0,828.0,702.92,506.43
2016,9,25,12,15,924.0,102.5,1.0,30.0,823.5,663.26,478.29
2016,9,25,12,30,923.0,102.0,1.0,30.0,819.0,621.29,447.84
2016,9,25,12,45,915.5,104.0,1.05,30.0,805.5,575.91,414.56
2016,9,25,13,0,908.0,106.0,1.1,30.0,792.0,529.07,379.16
2016,9,25,13,15,902.0,104.5,1.1,29.5,771.0,478.78,340.61
2016,9,25,13,30,896.0,103.0,1.1,29.0,750.0,427.46,299.97
2016,9,25,13,45,880.5,104.5,1.15,29.0,720.0,374.53,256.74
2016,9,25,14,0,865.0,106.0,1.2,29.0,690.0,316.11,208.79
2016,9,25,14,15,852.5,104.0,1.2,28.5,655.0,261.37,163.75
2016,9,25,14,30,840.0,102.0,1.2,28.0,620.0,207.28,120.77
2016,9,25,14,45,817.0,101.5,1.2,28.0,578.0,154.12,83.36
2016,9,25,15,0,794.0,101.0,1.2,28.0,536.0,103.26,57.56
2016,9,25,15,15,771.0,97.0,1.15,27.5,490.0,69.79,52.88
2016,9,25,15,30,748.0,93.0,1.1,27.0,444.0,62.13,46.83
2016,9,25,15,45,714.0,88.5,1.1,27.0,394.0,60.7,45.8
2016,9,25,16,0,680.0,84.0,1.1,27.0,344.0,59.24,44.73
2016,9,25,16,15,634.5,77.5,1.05,26.0,292.5,56.13,42.41
2016,9,25,16,30,589.0,71.0,1.0,25.0,241.0,52.93,39.91
2016,9,25,16,45,523.5,62.0,0.95,24.0,190.5,47.44,35.29
2016,9,25,17,0,458.0,53.0,0.9,23.0,140.0,41.77,30.29
2016,9,25,17,15,354.5,40.5,0.8,21.5,95.0,32.6,22.07
2016,9,25,17,30,251.0,28.0,0.7,20.0,50.0,23.07,12.25
2016,9,25,17,45,125.5,14.0,0.65,19.0,25.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,15.0,1.15,16.0,28.0,99.7,0.0
2016,9,26,6,30,284.0,30.0,1.0,17.0,56.0,260.82,197.68
2016,9,26,6,45,388.5,41.5,0.85,18.0,102.5,354.34,283.52
2016,9,26,7,0,493.0,53.0,0.7,19.0,149.0,454.71,364.09
2016,9,26,7,15,558.0,61.0,0.7,20.0,200.5,526.53,418.26
2016,9,26,7,30,623.0,69.0,0.7,21.0,252.0,599.97,470.27
2016,9,26,7,45,667.0,75.0,0.7,22.0,303.5,655.11,506.37
2016,9,26,8,0,711.0,81.0,0.7,23.0,355.0,709.65,540.47
2016,9,26,8,15,741.5,85.5,0.7,24.0,405.0,749.92,563.47
2016,9,26,8,30,772.0,90.0,0.7,25.0,455.0,783.84,581.64
2016,9,26,8,45,794.5,93.5,0.7,26.0,500.5,812.19,595.75
2016,9,26,9,0,817.0,97.0,0.7,27.0,546.0,837.65,607.78
2016,9,26,9,15,833.5,99.5,0.7,27.5,587.0,853.66,614.86
2016,9,26,9,30,850.0,102.0,0.7,28.0,628.0,866.35,619.99
2016,9,26,9,45,861.5,104.5,0.75,29.0,662.5,871.26,620.0
2016,9,26,10,0,873.0,107.0,0.8,30.0,697.0,872.62,618.01
2016,9,26,10,15,881.5,108.5,0.85,30.0,724.5,859.82,609.77
2016,9,26,10,30,890.0,110.0,0.9,30.0,752.0,850.91,604.25
2016,9,26,10,45,894.0,112.0,0.95,30.5,771.5,835.39,593.41
2016,9,26,11,0,898.0,114.0,1.0,31.0,791.0,816.53,580.6
2016,9,26,11,15,901.0,114.5,1.05,31.0,803.0,792.19,565.51
2016,9,26,11,30,904.0,115.0,1.1,31.0,815.0,764.76,548.42
2016,9,26,11,45,902.5,116.5,1.15,31.0,818.0,732.18,526.35
2016,9,26,12,0,901.0,118.0,1.2,31.0,821.0,697.01,502.07
2016,9,26,12,15,899.5,117.5,1.2,31.0,816.0,657.63,473.98
2016,9,26,12,30,898.0,117.0,1.2,31.0,811.0,616.06,443.71
2016,9,26,12,45,925.5,101.5,1.25,31.0,806.5,574.79,413.28
2016,9,26,13,0,953.0,86.0,1.3,31.0,802.0,529.24,378.54
2016,9,26,13,15,947.5,85.5,1.3,30.5,781.0,478.16,339.04
2016,9,26,13,30,942.0,85.0,1.3,30.0,760.0,425.88,297.31
2016,9,26,13,45,934.5,83.5,1.3,30.0,731.5,371.16,252.07
2016,9,26,14,0,927.0,82.0,1.3,30.0,703.0,315.92,205.72
2016,9,26,14,15,916.0,80.5,1.3,29.5,668.0,259.64,159.25
2016,9,26,14,30,905.0,79.0,1.3,29.0,633.0,203.67,114.91
2016,9,26,14,45,891.0,77.0,1.3,29.0,592.0,147.55,75.76
2016,9,26,15,0,877.0,75.0,1.3,29.0,551.0,92.52,48.94
2016,9,26,15,15,857.0,72.5,1.3,28.5,504.5,61.25,45.62
2016,9,26,15,30,837.0,70.0,1.3,28.0,458.0,52.05,38.23
2016,9,26,15,45,770.0,75.0,1.3,28.0,401.0,56.76,42.34
2016,9,26,16,0,703.0,80.0,1.3,28.0,344.0,56.62,42.35
2016,9,26,16,15,658.0,73.5,1.2,26.5,292.5,53.37,39.99
2016,9,26,16,30,613.0,67.0,1.1,25.0,241.0,50.02,37.42
2016,9,26,16,45,510.0,62.0,1.0,24.0,186.0,47.64,35.44
2016,9,26,17,0,407.0,57.0,0.9,23.0,131.0,45.52,33.44
2016,9,26,17,15,306.5,42.0,0.85,22.0,87.5,32.58,21.9
2016,9,26,17,30,206.0,27.0,0.8,21.0,44.0,21.22,10.14
2016,9,26,17,45,103.0,13.5,0.75,20.0,22.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.05,16.5,21.0,56.64,0.0
2016,9,27,6,30,144.0,29.0,0.9,17.0,42.0,167.57,124.51
2016,9,27,6,45,224.0,48.5,0.8,17.5,84.0,249.67,200.38
2016,9,27,7,0,304.0,68.0,0.7,18.0,126.0,335.96,272.21
2016,9,27,7,15,364.5,83.5,0.7,18.5,174.0,406.16,328.42
2016,9,27,7,30,425.0,99.0,0.7,19.0,222.0,478.61,383.68
2016,9,27,7,45,472.0,110.5,0.7,20.0,271.5,536.71,424.92
2016,9,27,8,0,519.0,122.0,0.7,21.0,321.0,595.13,464.61
2016,9,27,8,15,553.5,131.0,0.65,21.5,368.5,639.81,493.26
2016,9,27,8,30,588.0,140.0,0.6,22.0,416.0,683.33,519.97
2016,9,27,8,45,607.5,149.5,0.6,23.0,458.5,719.46,540.49
2016,9,27,9,0,627.0,159.0,0.6,24.0,501.0,747.15,554.95
2016,9,27,9,15,646.5,165.0,0.65,24.5,540.5,768.4,566.89
2016,9,27,9,30,666.0,171.0,0.7,25.0,580.0,786.7,576.95
2016,9,27,9,45,734.5,152.5,0.75,26.0,627.0,817.44,594.01
2016,9,27,10,0,803.0,134.0,0.8,27.0,674.0,839.54,605.16
2016,9,27,10,15,812.5,136.0,0.85,27.0,701.0,835.44,602.04
2016,9,27,10,30,822.0,138.0,0.9,27.0,728.0,827.89,597.17
2016,9,27,10,45,746.0,178.5,0.95,27.5,725.0,791.57,572.15
2016,9,27,11,0,670.0,219.0,1.0,28.0,722.0,749.41,541.76
2016,9,27,11,15,674.5,220.5,1.0,28.0,733.5,729.95,528.35
2016,9,27,11,30,679.0,222.0,1.0,28.0,745.0,707.84,512.78
2016,9,27,11,45,628.5,248.0,1.05,28.0,733.5,667.74,484.64
2016,9,27,12,0,578.0,274.0,1.1,28.0,722.0,627.23,456.06
2016,9,27,12,15,576.0,273.0,1.1,28.0,718.0,595.48,433.35
2016,9,27,12,30,574.0,272.0,1.1,28.0,714.0,562.41,409.19
2016,9,27,12,45,637.5,237.5,1.15,28.0,720.5,535.07,389.1
2016,9,27,13,0,701.0,203.0,1.2,28.0,727.0,500.33,362.51
2016,9,27,13,15,693.0,200.5,1.2,28.0,706.5,455.13,327.25
2016,9,27,13,30,685.0,198.0,1.2,28.0,686.0,409.67,290.99
2016,9,27,13,45,618.5,216.5,1.25,28.0,644.0,362.35,254.03
2016,9,27,14,0,552.0,235.0,1.3,28.0,602.0,319.12,220.5
2016,9,27,14,15,535.5,227.5,1.3,27.5,568.5,274.2,185.22
2016,9,27,14,30,519.0,220.0,1.3,27.0,535.0,230.87,152.44
2016,9,27,14,45,497.0,210.5,1.3,26.5,496.0,187.4,122.98
2016,9,27,15,0,475.0,201.0,1.3,26.0,457.0,146.46,101.78
2016,9,27,15,15,448.5,189.0,1.25,25.5,413.5,124.2,98.52
2016,9,27,15,30,422.0,177.0,1.2,25.0,370.0,118.8,94.61
2016,9,27,15,45,415.5,157.0,1.15,24.5,329.5,107.75,85.9
2016,9,27,16,0,409.0,137.0,1.1,24.0,289.0,96.14,76.58
2016,9,27,16,15,365.0,121.0,1.0,23.0,241.5,86.62,68.99
2016,9,27,16,30,321.0,105.0,0.9,22.0,194.0,79.16,62.94
2016,9,27,16,45,294.5,84.0,0.85,21.5,152.5,62.6,48.67
2016,9,27,17,0,268.0,63.0,0.8,21.0,111.0,47.88,35.69
2016,9,27,17,15,190.0,43.0,0.7,19.5,71.5,33.18,22.57
2016,9,27,17,30,112.0,23.0,0.6,18.0,32.0,17.97,7.13
2016,9,27,17,45,56.0,11.5,0.55,17.0,16.0,10.46,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,94.0,15.5,0.6,11.5,23.5,70.6,0.0
2016,9,28,6,30,188.0,31.0,0.5,12.0,47.0,199.34,149.15
2016,9,28,6,45,288.5,46.5,0.45,12.5,91.0,289.81,235.57
2016,9,28,7,0,389.0,62.0,0.4,13.0,135.0,386.87,316.63
2016,9,28,7,15,455.0,72.5,0.35,13.5,183.5,460.06,374.69
2016,9,28,7,30,521.0,83.0,0.3,14.0,232.0,534.58,430.57
2016,9,28,7,45,578.0,88.5,0.3,15.0,283.5,597.34,473.87
2016,9,28,8,0,635.0,94.0,0.3,16.0,335.0,659.85,515.0
2016,9,28,8,15,668.0,99.5,0.35,16.5,383.5,701.94,541.89
2016,9,28,8,30,701.0,105.0,0.4,17.0,432.0,742.24,567.18
2016,9,28,8,45,723.5,110.0,0.45,18.0,476.0,770.87,583.01
2016,9,28,9,0,746.0,115.0,0.5,19.0,520.0,796.87,597.0
2016,9,28,9,15,764.0,118.5,0.55,19.5,560.0,814.32,606.36
2016,9,28,9,30,782.0,122.0,0.6,20.0,600.0,824.25,610.93
2016,9,28,9,45,795.0,125.0,0.65,21.0,634.0,830.92,612.4
2016,9,28,10,0,808.0,128.0,0.7,22.0,668.0,834.17,611.8
2016,9,28,10,15,817.5,129.5,0.75,22.5,695.0,829.45,607.35
2016,9,28,10,30,827.0,131.0,0.8,23.0,722.0,821.3,600.9
2016,9,28,10,45,788.5,154.0,0.85,23.5,729.5,793.43,581.68
2016,9,28,11,0,750.0,177.0,0.9,24.0,737.0,766.86,562.4
2016,9,28,11,15,754.5,178.0,0.95,24.0,748.5,745.39,547.9
2016,9,28,11,30,759.0,179.0,1.0,24.0,760.0,721.08,531.18
2016,9,28,11,45,724.0,198.0,1.1,24.0,754.0,684.11,505.42
2016,9,28,12,0,689.0,217.0,1.2,24.0,748.0,646.44,478.76
2016,9,28,12,15,687.0,216.5,1.2,24.0,743.5,611.44,453.11
2016,9,28,12,30,685.0,216.0,1.2,24.0,739.0,574.86,425.75
2016,9,28,12,45,712.0,199.0,1.3,24.0,734.5,537.77,398.1
2016,9,28,13,0,739.0,182.0,1.4,24.0,730.0,497.19,366.7
2016,9,28,13,15,731.0,179.5,1.4,23.5,709.5,450.47,330.0
2016,9,28,13,30,723.0,177.0,1.4,23.0,689.0,403.41,291.97
2016,9,28,13,45,678.5,188.0,1.45,23.0,653.5,355.48,252.82
2016,9,28,14,0,634.0,199.0,1.5,23.0,618.0,311.36,216.63
2016,9,28,14,15,617.5,193.5,1.45,22.5,584.0,264.31,178.29
2016,9,28,14,30,601.0,188.0,1.4,22.0,550.0,218.04,142.29
2016,9,28,14,45,579.0,181.0,1.4,22.0,510.0,172.25,110.82
2016,9,28,15,0,557.0,174.0,1.4,22.0,470.0,128.86,89.41
2016,9,28,15,15,529.0,165.0,1.35,21.0,426.5,109.43,88.01
2016,9,28,15,30,501.0,156.0,1.3,20.0,383.0,105.57,85.42
2016,9,28,15,45,488.5,139.5,1.3,19.5,340.0,96.49,78.11
2016,9,28,16,0,476.0,123.0,1.3,19.0,297.0,86.95,70.3
2016,9,28,16,15,428.0,110.0,1.2,18.0,248.5,79.25,64.06
2016,9,28,16,30,380.0,97.0,1.1,17.0,200.0,71.24,57.34
2016,9,28,16,45,342.5,78.5,1.05,16.5,156.5,58.79,46.34
2016,9,28,17,0,305.0,60.0,1.0,16.0,113.0,45.8,34.6
2016,9,28,17,15,214.0,42.0,0.95,15.0,72.5,32.54,22.36
2016,9,28,17,30,123.0,24.0,0.9,14.0,32.0,18.83,6.8
2016,9,28,17,45,61.5,12.0,0.85,13.5,16.0,10.91,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,0.8,8.5,25.5,96.54,0.0
2016,9,29,6,30,280.0,28.0,0.8,9.0,51.0,251.49,188.11
2016,9,29,6,45,391.0,38.5,0.85,9.5,96.5,349.23,287.11
2016,9,29,7,0,502.0,49.0,0.9,10.0,142.0,451.86,374.68
2016,9,29,7,15,568.0,56.0,0.9,10.5,192.5,522.47,431.43
2016,9,29,7,30,634.0,63.0,0.9,11.0,243.0,594.78,486.21
2016,9,29,7,45,680.0,68.0,0.9,11.5,294.5,649.74,525.22
2016,9,29,8,0,726.0,73.0,0.9,12.0,346.0,699.68,559.0
2016,9,29,8,15,756.5,76.5,0.85,12.5,395.0,739.05,583.35
2016,9,29,8,30,787.0,80.0,0.8,13.0,444.0,776.31,605.49
2016,9,29,8,45,809.5,83.0,0.75,14.0,489.5,803.76,619.11
2016,9,29,9,0,832.0,86.0,0.7,15.0,535.0,828.35,630.54
2016,9,29,9,15,848.0,88.0,0.7,15.5,575.0,843.08,637.23
2016,9,29,9,30,864.0,90.0,0.7,16.0,615.0,847.01,636.91
2016,9,29,9,45,878.0,91.0,0.75,17.0,649.5,852.45,637.62
2016,9,29,10,0,892.0,92.0,0.8,18.0,684.0,854.4,636.12
2016,9,29,10,15,900.0,93.0,0.85,18.5,711.5,847.82,630.35
2016,9,29,10,30,908.0,94.0,0.9,19.0,739.0,837.73,622.52
2016,9,29,10,45,909.5,97.0,0.95,19.5,757.5,821.09,610.49
2016,9,29,11,0,911.0,100.0,1.0,20.0,776.0,801.11,596.4
2016,9,29,11,15,914.0,100.5,1.05,20.0,787.5,776.51,580.39
2016,9,29,11,30,917.0,101.0,1.1,20.0,799.0,748.79,562.14
2016,9,29,11,45,915.0,102.5,1.15,20.5,801.5,715.64,537.44
2016,9,29,12,0,913.0,104.0,1.2,21.0,804.0,679.89,510.5
2016,9,29,12,15,911.5,104.0,1.2,21.0,799.5,640.66,481.06
2016,9,29,12,30,910.0,104.0,1.2,21.0,795.0,599.18,449.3
2016,9,29,12,45,914.0,99.5,1.3,21.5,783.5,554.55,414.26
2016,9,29,13,0,918.0,95.0,1.4,22.0,772.0,507.67,376.38
2016,9,29,13,15,912.5,94.0,1.4,22.0,751.5,457.68,335.26
2016,9,29,13,30,907.0,93.0,1.4,22.0,731.0,406.59,292.13
2016,9,29,13,45,893.0,94.0,1.45,22.0,701.0,353.55,246.85
2016,9,29,14,0,879.0,95.0,1.5,22.0,671.0,300.64,201.18
2016,9,29,14,15,867.0,93.0,1.5,21.5,636.0,246.26,155.2
2016,9,29,14,30,855.0,91.0,1.5,21.0,601.0,184.96,106.32
2016,9,29,14,45,838.0,88.5,1.55,20.5,560.0,130.5,69.32
2016,9,29,15,0,821.0,86.0,1.6,20.0,519.0,77.64,46.54
2016,9,29,15,15,798.0,83.0,1.6,19.5,473.0,60.44,46.81
2016,9,29,15,30,775.0,80.0,1.6,19.0,427.0,59.63,46.39
2016,9,29,15,45,748.5,74.5,1.6,18.5,378.0,56.81,44.2
2016,9,29,16,0,722.0,69.0,1.6,18.0,329.0,53.88,41.86
2016,9,29,16,15,676.0,63.5,1.6,17.0,277.5,46.34,35.49
2016,9,29,16,30,630.0,58.0,1.6,16.0,226.0,43.45,33.07
2016,9,29,16,45,565.5,50.5,1.65,15.5,176.5,38.77,28.85
2016,9,29,17,0,501.0,43.0,1.7,15.0,127.0,33.97,24.31
2016,9,29,17,15,381.5,32.5,1.7,14.0,83.0,26.23,16.9
2016,9,29,17,30,262.0,22.0,1.7,13.0,39.0,18.24,4.81
2016,9,29,17,45,131.0,11.0,1.75,12.5,19.5,10.01,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,161.5,12.5,1.35,8.0,25.5,107.64,0.0
2016,9,30,6,30,323.0,25.0,1.4,8.0,51.0,273.41,201.82
2016,9,30,6,45,436.0,34.5,1.45,8.5,97.5,373.33,308.82
2016,9,30,7,0,549.0,44.0,1.5,9.0,144.0,476.91,398.41
2016,9,30,7,15,614.0,50.0,1.5,9.5,195.0,540.48,450.51
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,612.44,506.1
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,666.25,545.44
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,719.2,582.65
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,757.37,607.35
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,793.35,629.93
2016,9,30,8,45,848.0,72.0,1.6,12.5,495.0,811.65,639.49
2016,9,30,9,0,870.0,74.0,1.6,13.0,541.0,834.93,652.69
2016,9,30,9,15,884.5,76.0,1.6,13.0,581.0,848.77,660.35
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,859.26,665.89
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,863.23,665.85
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,863.63,663.59
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.5,856.42,657.53
2016,9,30,10,30,940.0,81.0,1.6,14.0,745.0,845.6,649.24
2016,9,30,10,45,945.0,82.0,1.65,14.5,764.5,829.19,636.64
2016,9,30,11,0,950.0,83.0,1.7,15.0,784.0,809.28,621.78
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.5,783.95,603.89
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,755.36,583.79
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,721.48,557.83
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,684.77,529.02
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.5,644.49,497.95
2016,9,30,12,30,955.0,84.0,1.9,16.0,805.0,601.81,464.23
2016,9,30,12,45,947.5,85.5,1.95,16.0,791.0,554.96,426.39
2016,9,30,13,0,940.0,87.0,2.0,16.0,777.0,506.61,386.27
2016,9,30,13,15,934.5,86.5,2.0,15.5,755.5,456.12,343.79
2016,9,30,13,30,929.0,86.0,2.0,15.0,734.0,404.46,299.04
2016,9,30,13,45,921.5,84.0,2.05,15.0,705.5,350.05,250.67
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,295.16,201.43
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,239.53,152.85
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,184.34,107.64
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,128.88,69.52
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,74.6,47.53
2016,9,30,15,15,839.0,71.5,2.3,13.5,476.5,52.55,41.05
2016,9,30,15,30,817.0,69.0,2.3,13.0,430.0,51.77,40.6
2016,9,30,15,45,787.0,65.0,2.3,13.0,380.0,49.78,38.97
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,47.74,37.27
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.5,45.17,35.12
2016,9,30,16,30,667.0,52.0,2.2,12.0,227.0,42.59,32.85
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.5,38.1,28.71
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,30.74,21.8
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,23.73,14.88
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,16.54,1.77
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.0,12.5,1.2,7.0,25.5,111.09,0.0
2016,10,1,6,30,336.0,25.0,1.2,8.0,51.0,279.02,200.33
2016,10,1,6,45,452.0,34.0,1.3,9.0,98.0,382.15,314.22
2016,10,1,7,0,568.0,43.0,1.4,10.0,145.0,487.24,404.27
2016,10,1,7,15,634.5,49.0,1.45,10.5,197.5,552.27,457.54
2016,10,1,7,30,701.0,55.0,1.5,11.0,250.0,625.62,514.2
2016,10,1,7,45,745.5,59.0,1.55,11.5,302.5,679.97,553.69
2016,10,1,8,0,790.0,63.0,1.6,12.0,355.0,733.38,590.96
2016,10,1,8,15,818.5,66.5,1.55,12.5,405.0,771.74,615.05
2016,10,1,8,30,847.0,70.0,1.5,13.0,455.0,807.81,636.87
2016,10,1,8,45,870.0,71.5,1.5,13.5,502.0,826.4,646.45
2016,10,1,9,0,893.0,73.0,1.5,14.0,549.0,849.88,659.56
2016,10,1,9,15,907.5,74.5,1.45,14.5,589.5,863.03,664.76
2016,10,1,9,30,922.0,76.0,1.4,15.0,630.0,872.79,667.77
2016,10,1,9,45,936.5,76.0,1.4,15.5,665.5,877.22,667.98
2016,10,1,10,0,951.0,76.0,1.4,16.0,701.0,877.99,665.94
2016,10,1,10,15,958.5,77.0,1.4,16.0,728.5,870.41,659.71
2016,10,1,10,30,966.0,78.0,1.4,16.0,756.0,859.12,651.23
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.5,841.64,637.55
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,820.59,621.67
2016,10,1,11,15,978.5,79.5,1.4,17.0,807.0,794.21,603.42
2016,10,1,11,30,981.0,80.0,1.4,17.0,819.0,764.53,582.97
2016,10,1,11,45,981.5,80.5,1.45,17.5,822.5,730.33,557.24
2016,10,1,12,0,982.0,81.0,1.5,18.0,826.0,693.21,528.6
2016,10,1,12,15,981.0,80.5,1.55,18.0,820.5,651.51,497.02
