Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,12,30,980.0,80.0,1.6,18.0,815.0,607.36,462.74
2016,10,1,12,45,976.5,80.0,1.65,18.5,801.5,560.15,424.32
2016,10,1,13,0,973.0,80.0,1.7,19.0,788.0,511.07,383.41
2016,10,1,13,15,968.0,79.0,1.7,18.5,767.0,458.88,340.16
2016,10,1,13,30,963.0,78.0,1.7,18.0,746.0,405.44,294.53
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.5,350.17,246.01
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,294.49,196.74
2016,10,1,14,15,934.0,75.5,1.8,17.5,651.0,237.49,147.67
2016,10,1,14,30,923.0,74.0,1.8,17.0,615.0,180.79,102.18
2016,10,1,14,45,906.5,72.5,1.85,17.0,573.0,124.2,64.83
2016,10,1,15,0,890.0,71.0,1.9,17.0,531.0,68.95,44.95
2016,10,1,15,15,868.5,68.5,1.9,16.5,484.0,58.76,45.99
2016,10,1,15,30,847.0,66.0,1.9,16.0,437.0,49.91,38.48
2016,10,1,15,45,816.0,63.0,1.9,16.0,385.5,48.58,37.46
2016,10,1,16,0,785.0,60.0,1.9,16.0,334.0,47.27,36.4
2016,10,1,16,15,739.5,55.5,1.85,15.5,281.5,44.64,34.21
2016,10,1,16,30,694.0,51.0,1.8,15.0,229.0,42.0,31.91
2016,10,1,16,45,619.0,45.0,1.8,14.5,176.5,37.9,28.14
2016,10,1,17,0,544.0,39.0,1.8,14.0,124.0,33.82,24.17
2016,10,1,17,15,409.0,29.0,1.75,13.0,79.0,23.47,14.31
2016,10,1,17,30,274.0,19.0,1.7,12.0,34.0,15.77,0.0
2016,10,1,17,45,137.0,9.5,1.65,11.5,17.0,8.64,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.0,1.1,7.5,23.5,103.99,0.0
2016,10,2,6,30,315.0,24.0,1.1,8.0,47.0,262.21,181.93
2016,10,2,6,45,430.5,33.5,1.1,9.0,93.0,365.99,300.05
2016,10,2,7,0,546.0,43.0,1.1,10.0,139.0,470.27,389.28
2016,10,2,7,15,613.5,49.0,1.1,10.0,190.5,534.96,442.71
2016,10,2,7,30,681.0,55.0,1.1,10.0,242.0,608.28,499.83
2016,10,2,7,45,726.5,59.0,1.15,10.5,293.5,662.76,539.45
2016,10,2,8,0,772.0,63.0,1.2,11.0,345.0,716.38,576.92
2016,10,2,8,15,800.0,66.0,1.2,11.5,394.0,753.22,600.38
2016,10,2,8,30,828.0,69.0,1.2,12.0,443.0,787.84,621.75
2016,10,2,8,45,851.0,70.5,1.2,12.5,489.0,806.17,631.23
2016,10,2,9,0,874.0,72.0,1.2,13.0,535.0,829.41,644.25
2016,10,2,9,15,888.0,74.0,1.2,13.5,574.5,842.62,650.17
2016,10,2,9,30,902.0,76.0,1.2,14.0,614.0,852.48,653.99
2016,10,2,9,45,913.0,76.5,1.3,14.5,647.5,854.57,654.07
2016,10,2,10,0,924.0,77.0,1.4,15.0,681.0,853.13,651.92
2016,10,2,10,15,930.5,78.5,1.45,15.0,707.0,845.53,646.3
2016,10,2,10,30,937.0,80.0,1.5,15.0,733.0,834.34,638.4
2016,10,2,10,45,939.5,81.5,1.55,15.0,751.5,816.47,626.03
2016,10,2,11,0,942.0,83.0,1.6,15.0,770.0,795.2,611.42
2016,10,2,11,15,945.0,83.5,1.65,15.0,781.5,769.95,594.07
2016,10,2,11,30,948.0,84.0,1.7,15.0,793.0,741.48,574.33
2016,10,2,11,45,477.0,131.5,1.75,15.0,488.5,446.45,353.32
2016,10,2,12,0,6.0,179.0,1.8,15.0,184.0,162.39,126.46
2016,10,2,12,15,257.5,227.5,1.8,15.0,420.0,354.76,281.11
2016,10,2,12,30,509.0,276.0,1.8,15.0,656.0,516.93,401.7
2016,10,2,12,45,396.5,308.0,1.85,15.0,601.0,458.03,354.47
2016,10,2,13,0,284.0,340.0,1.9,15.0,546.0,408.03,315.71
2016,10,2,13,15,230.5,336.0,1.9,15.0,500.5,365.6,282.71
2016,10,2,13,30,177.0,332.0,1.9,15.0,455.0,326.09,252.18
2016,10,2,13,45,88.5,242.0,1.9,15.0,303.5,225.21,174.99
2016,10,2,14,0,0.0,152.0,1.9,15.0,152.0,131.89,103.27
2016,10,2,14,15,446.0,115.0,1.9,15.0,374.5,161.44,108.68
2016,10,2,14,30,892.0,78.0,1.9,15.0,597.0,175.44,100.4
2016,10,2,14,45,876.5,76.0,1.95,15.0,556.0,120.3,64.43
2016,10,2,15,0,861.0,74.0,2.0,15.0,515.0,66.41,52.77
2016,10,2,15,15,840.0,71.0,2.0,14.5,468.5,52.51,40.89
2016,10,2,15,30,819.0,68.0,2.0,14.0,422.0,51.34,40.1
2016,10,2,15,45,787.0,65.0,2.0,13.5,372.0,50.09,39.2
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,48.86,38.3
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,45.9,35.78
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,42.9,33.12
2016,10,2,16,45,578.5,46.0,1.9,12.0,166.5,35.59,26.34
2016,10,2,17,0,497.0,40.0,1.9,12.0,115.0,31.9,22.63
2016,10,2,17,15,357.5,29.5,1.8,11.5,72.5,24.03,14.68
2016,10,2,17,30,218.0,19.0,1.7,11.0,30.0,15.91,0.0
2016,10,2,17,45,109.0,9.5,1.6,10.5,15.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,139.0,12.0,0.9,7.5,22.0,92.7,0.0
2016,10,3,6,30,278.0,24.0,0.8,8.0,44.0,236.47,156.65
2016,10,3,6,45,396.5,33.5,0.75,9.0,88.0,342.34,279.38
2016,10,3,7,0,515.0,43.0,0.7,10.0,132.0,447.17,368.63
2016,10,3,7,15,312.0,75.0,0.7,10.0,134.5,350.95,292.48
2016,10,3,7,30,109.0,107.0,0.7,10.0,137.0,217.49,181.44
2016,10,3,7,45,118.0,128.5,0.7,10.5,166.5,249.16,208.05
2016,10,3,8,0,127.0,150.0,0.7,11.0,196.0,280.3,232.45
2016,10,3,8,15,114.0,171.0,0.65,11.5,217.0,292.41,240.18
2016,10,3,8,30,101.0,192.0,0.6,12.0,238.0,288.56,235.27
2016,10,3,8,45,66.5,199.0,0.6,12.5,230.5,263.24,212.95
2016,10,3,9,0,32.0,206.0,0.6,13.0,223.0,238.01,190.86
2016,10,3,9,15,16.0,148.0,0.6,13.5,156.5,148.76,118.26
2016,10,3,9,30,0.0,90.0,0.6,14.0,90.0,79.76,61.08
2016,10,3,9,45,15.5,173.5,0.65,14.5,184.0,171.3,136.01
2016,10,3,10,0,31.0,257.0,0.7,15.0,278.0,277.24,218.68
2016,10,3,10,15,76.5,295.0,0.7,15.0,348.0,349.5,274.05
2016,10,3,10,30,122.0,333.0,0.7,15.0,418.0,430.09,334.12
2016,10,3,10,45,106.5,338.5,0.75,15.0,414.5,405.23,314.35
2016,10,3,11,0,91.0,344.0,0.8,15.0,411.0,391.89,303.99
2016,10,3,11,15,46.5,247.0,0.8,15.0,281.5,261.15,204.08
2016,10,3,11,30,2.0,150.0,0.8,15.0,152.0,134.9,104.44
2016,10,3,11,45,9.5,205.0,0.85,15.5,212.5,188.45,147.33
2016,10,3,12,0,17.0,260.0,0.9,16.0,273.0,240.48,187.51
2016,10,3,12,15,78.5,312.0,0.9,16.0,370.5,319.95,248.74
2016,10,3,12,30,140.0,364.0,0.9,16.0,468.0,389.36,300.2
2016,10,3,12,45,141.5,357.5,0.95,16.0,460.5,372.17,286.51
2016,10,3,13,0,143.0,351.0,1.0,16.0,453.0,354.68,273.04
2016,10,3,13,15,95.5,322.5,0.95,16.0,390.5,304.54,234.97
2016,10,3,13,30,48.0,294.0,0.9,16.0,328.0,257.7,199.73
2016,10,3,13,45,52.0,285.5,0.9,16.0,320.5,245.77,190.54
2016,10,3,14,0,56.0,277.0,0.9,16.0,313.0,233.3,180.69
2016,10,3,14,15,70.5,267.5,0.9,15.5,310.0,221.42,171.21
2016,10,3,14,30,85.0,258.0,0.9,15.0,307.0,207.67,160.46
2016,10,3,14,45,54.5,224.5,0.9,15.0,255.0,174.72,136.52
2016,10,3,15,0,24.0,191.0,0.9,15.0,203.0,154.93,128.56
2016,10,3,15,15,12.0,141.0,0.9,14.5,147.0,118.46,98.09
2016,10,3,15,30,0.0,91.0,0.9,14.0,91.0,79.48,64.79
2016,10,3,15,45,362.0,75.5,0.9,14.0,198.5,52.74,41.47
2016,10,3,16,0,724.0,60.0,0.9,14.0,306.0,47.2,36.69
2016,10,3,16,15,676.5,55.5,0.85,13.5,256.0,44.62,34.52
2016,10,3,16,30,629.0,51.0,0.8,13.0,206.0,42.05,32.24
2016,10,3,16,45,552.0,44.5,0.8,13.0,156.5,34.4,25.18
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,30.26,21.05
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,22.34,12.96
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,15.46,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,92.0,13.0,0.75,9.5,19.5,65.71,0.0
2016,10,4,6,30,184.0,26.0,0.8,10.0,39.0,178.51,109.94
2016,10,4,6,45,286.5,40.5,0.9,10.5,80.5,276.51,224.74
2016,10,4,7,0,389.0,55.0,1.0,11.0,122.0,371.74,308.11
2016,10,4,7,15,464.0,65.0,1.0,11.0,170.5,449.04,373.24
2016,10,4,7,30,539.0,75.0,1.0,11.0,219.0,528.26,436.74
2016,10,4,7,45,576.0,85.5,1.0,11.5,267.5,580.26,475.01
2016,10,4,8,0,613.0,96.0,1.0,12.0,316.0,631.42,511.16
2016,10,4,8,15,649.5,101.5,0.95,12.0,364.5,675.11,540.91
2016,10,4,8,30,686.0,107.0,0.9,12.0,413.0,717.05,568.55
2016,10,4,8,45,716.0,110.5,0.9,12.5,458.0,749.14,588.12
2016,10,4,9,0,746.0,114.0,0.9,13.0,503.0,778.67,605.68
2016,10,4,9,15,568.0,175.5,0.9,13.5,485.0,690.5,539.07
2016,10,4,9,30,390.0,237.0,0.9,14.0,467.0,590.22,461.77
2016,10,4,9,45,270.0,271.5,0.95,14.5,435.5,521.78,408.31
2016,10,4,10,0,150.0,306.0,1.0,15.0,404.0,439.58,343.64
2016,10,4,10,15,374.0,262.0,1.0,15.0,517.0,577.16,450.29
2016,10,4,10,30,598.0,218.0,1.0,15.0,630.0,708.01,545.07
2016,10,4,10,45,750.5,162.5,1.0,15.5,694.0,755.9,577.49
2016,10,4,11,0,903.0,107.0,1.0,16.0,758.0,782.74,594.54
2016,10,4,11,15,907.0,107.5,1.05,16.0,770.0,758.6,577.87
2016,10,4,11,30,911.0,108.0,1.1,16.0,782.0,731.32,558.22
2016,10,4,11,45,918.5,105.0,1.2,16.5,786.5,699.97,534.8
2016,10,4,12,0,926.0,102.0,1.3,17.0,791.0,665.54,508.57
2016,10,4,12,15,925.0,101.5,1.35,17.0,786.0,625.52,478.02
2016,10,4,12,30,924.0,101.0,1.4,17.0,781.0,583.22,444.93
2016,10,4,12,45,926.0,97.5,1.5,17.0,769.0,537.67,408.67
2016,10,4,13,0,928.0,94.0,1.6,17.0,757.0,490.01,369.47
2016,10,4,13,15,922.0,93.0,1.65,17.0,735.5,439.37,326.53
2016,10,4,13,30,916.0,92.0,1.7,17.0,714.0,387.66,281.55
2016,10,4,13,45,909.5,90.0,1.8,17.0,686.0,334.18,234.38
2016,10,4,14,0,903.0,88.0,1.9,17.0,658.0,280.14,186.51
2016,10,4,14,15,891.0,86.0,1.95,16.5,622.0,224.79,139.37
2016,10,4,14,30,879.0,84.0,2.0,16.0,586.0,169.92,96.64
2016,10,4,14,45,864.5,80.5,2.05,16.0,545.0,106.52,55.92
2016,10,4,15,0,850.0,77.0,2.1,16.0,504.0,56.02,43.56
2016,10,4,15,15,827.0,74.0,2.1,15.5,457.5,54.94,42.89
2016,10,4,15,30,804.0,71.0,2.1,15.0,411.0,53.85,42.17
2016,10,4,15,45,774.0,66.5,2.15,15.0,361.0,51.52,40.25
2016,10,4,16,0,744.0,62.0,2.2,15.0,311.0,49.13,38.24
2016,10,4,16,15,694.5,57.0,2.15,14.5,259.5,46.18,35.72
2016,10,4,16,30,645.0,52.0,2.1,14.0,208.0,43.21,33.07
2016,10,4,16,45,567.5,45.0,2.1,13.5,157.5,35.05,25.62
2016,10,4,17,0,490.0,38.0,2.1,13.0,107.0,30.49,21.14
2016,10,4,17,15,342.0,27.0,2.0,12.5,65.0,22.07,12.36
2016,10,4,17,30,194.0,16.0,1.9,12.0,23.0,14.55,0.0
2016,10,4,17,45,97.0,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.5,11.5,1.2,6.5,20.0,85.4,0.0
2016,10,5,6,30,257.0,23.0,1.2,7.0,40.0,217.53,126.46
2016,10,5,6,45,392.0,33.0,1.3,8.0,85.5,336.46,275.58
2016,10,5,7,0,527.0,43.0,1.4,9.0,131.0,452.25,376.66
2016,10,5,7,15,600.5,50.0,1.4,9.5,183.0,527.16,438.89
2016,10,5,7,30,674.0,57.0,1.4,10.0,235.0,598.51,494.63
2016,10,5,7,45,724.0,60.5,1.45,11.0,287.5,655.27,535.77
2016,10,5,8,0,774.0,64.0,1.5,12.0,340.0,711.16,574.36
2016,10,5,8,15,805.0,67.5,1.45,12.5,390.5,750.62,599.55
2016,10,5,8,30,836.0,71.0,1.4,13.0,441.0,787.86,622.43
2016,10,5,8,45,860.5,73.0,1.35,13.5,487.5,815.3,637.78
2016,10,5,9,0,885.0,75.0,1.3,14.0,534.0,832.38,645.72
2016,10,5,9,15,901.0,77.0,1.25,14.5,575.0,846.8,651.87
2016,10,5,9,30,917.0,79.0,1.2,15.0,616.0,857.82,655.73
2016,10,5,9,45,932.0,79.0,1.2,15.5,651.5,862.11,655.86
2016,10,5,10,0,947.0,79.0,1.2,16.0,687.0,862.75,653.77
2016,10,5,10,15,955.0,80.0,1.2,16.0,714.5,855.17,647.56
2016,10,5,10,30,963.0,81.0,1.2,16.0,742.0,843.88,639.11
2016,10,5,10,45,970.5,81.0,1.25,16.5,762.0,827.44,626.85
2016,10,5,11,0,978.0,81.0,1.3,17.0,782.0,807.35,612.26
2016,10,5,11,15,981.0,81.5,1.3,17.0,793.5,780.97,593.99
2016,10,5,11,30,984.0,82.0,1.3,17.0,805.0,751.28,572.87
2016,10,5,11,45,986.5,81.5,1.35,17.5,808.5,717.07,546.68
2016,10,5,12,0,989.0,81.0,1.4,18.0,812.0,679.83,517.82
2016,10,5,12,15,988.0,80.5,1.45,18.0,807.0,637.74,485.71
2016,10,5,12,30,987.0,80.0,1.5,18.0,802.0,593.19,450.86
2016,10,5,12,45,981.0,81.0,1.6,18.5,788.0,545.31,411.9
2016,10,5,13,0,975.0,82.0,1.7,19.0,774.0,495.76,370.47
2016,10,5,13,15,969.5,81.0,1.7,18.5,752.0,443.26,326.55
2016,10,5,13,30,964.0,80.0,1.7,18.0,730.0,389.56,280.35
2016,10,5,13,45,955.5,79.0,1.75,18.0,700.5,334.05,231.43
2016,10,5,14,0,947.0,78.0,1.8,18.0,671.0,278.11,182.07
2016,10,5,14,15,934.5,76.5,1.8,18.0,634.5,220.9,133.4
2016,10,5,14,30,922.0,75.0,1.8,18.0,598.0,164.17,89.81
2016,10,5,14,45,904.5,73.0,1.85,18.0,555.0,107.48,56.58
2016,10,5,15,0,887.0,71.0,1.9,18.0,512.0,60.54,47.13
2016,10,5,15,15,863.5,68.5,1.9,17.5,464.0,58.83,45.94
2016,10,5,15,30,840.0,66.0,1.9,17.0,416.0,50.44,38.85
2016,10,5,15,45,803.0,63.0,1.9,16.5,364.5,49.08,37.87
2016,10,5,16,0,766.0,60.0,1.9,16.0,313.0,47.77,36.88
2016,10,5,16,15,715.0,55.0,1.85,15.5,260.0,44.72,34.29
2016,10,5,16,30,664.0,50.0,1.8,15.0,207.0,41.66,31.55
2016,10,5,16,45,575.5,43.5,1.75,14.5,155.5,37.09,27.28
2016,10,5,17,0,487.0,37.0,1.7,14.0,104.0,29.78,20.36
2016,10,5,17,15,330.0,26.0,1.65,13.0,62.5,21.31,11.27
2016,10,5,17,30,173.0,15.0,1.6,12.0,21.0,13.64,0.0
2016,10,5,17,45,86.5,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,138.5,10.5,0.9,7.5,19.0,89.95,0.0
2016,10,6,6,30,277.0,21.0,0.8,8.0,38.0,225.69,117.17
2016,10,6,6,45,407.0,30.5,0.75,9.0,83.0,341.97,276.48
2016,10,6,7,0,537.0,40.0,0.7,10.0,128.0,453.48,372.37
2016,10,6,7,15,608.5,46.5,0.7,10.5,179.0,520.26,426.95
2016,10,6,7,30,680.0,53.0,0.7,11.0,230.0,595.88,484.8
2016,10,6,7,45,727.5,57.0,0.75,12.0,282.0,651.02,523.83
2016,10,6,8,0,775.0,61.0,0.8,13.0,334.0,705.35,560.51
2016,10,6,8,15,805.0,64.0,0.8,13.5,383.5,743.19,584.35
2016,10,6,8,30,835.0,67.0,0.8,14.0,433.0,778.82,606.09
2016,10,6,8,45,857.5,69.0,0.85,14.5,478.5,797.06,616.09
2016,10,6,9,0,880.0,71.0,0.9,15.0,524.0,819.93,629.44
2016,10,6,9,15,895.0,73.0,0.9,16.0,564.5,833.5,634.35
2016,10,6,9,30,910.0,75.0,0.9,17.0,605.0,843.68,637.12
2016,10,6,9,45,926.5,74.5,0.95,18.0,640.0,848.62,637.32
2016,10,6,10,0,943.0,74.0,1.0,19.0,675.0,849.93,635.3
2016,10,6,10,15,950.0,75.0,1.0,19.5,701.5,841.64,627.52
2016,10,6,10,30,957.0,76.0,1.0,20.0,728.0,829.7,617.63
2016,10,6,10,45,961.0,77.0,1.0,20.5,747.0,811.85,604.02
2016,10,6,11,0,965.0,78.0,1.0,21.0,766.0,790.5,588.29
2016,10,6,11,15,968.0,78.5,1.0,21.0,777.0,764.5,570.68
2016,10,6,11,30,971.0,79.0,1.0,21.0,788.0,735.22,550.11
2016,10,6,11,45,971.0,79.0,1.0,21.5,790.5,700.36,523.52
2016,10,6,12,0,971.0,79.0,1.0,22.0,793.0,662.69,494.55
2016,10,6,12,15,969.5,79.0,1.0,22.0,787.5,621.51,463.43
2016,10,6,12,30,968.0,79.0,1.0,22.0,782.0,577.96,429.78
2016,10,6,12,45,966.0,77.5,1.05,22.0,768.5,530.63,392.76
2016,10,6,13,0,964.0,76.0,1.1,22.0,755.0,481.41,353.05
2016,10,6,13,15,958.5,75.5,1.1,22.0,733.5,430.0,310.19
2016,10,6,13,30,953.0,75.0,1.1,22.0,712.0,377.41,265.26
2016,10,6,13,45,944.0,74.0,1.15,22.0,683.0,322.48,217.94
2016,10,6,14,0,935.0,73.0,1.2,22.0,654.0,267.19,170.27
2016,10,6,14,15,923.5,71.5,1.2,22.0,618.0,210.97,123.55
2016,10,6,14,30,912.0,70.0,1.2,22.0,582.0,155.14,81.95
2016,10,6,14,45,895.5,68.0,1.2,22.0,540.0,99.28,50.86
2016,10,6,15,0,879.0,66.0,1.2,22.0,498.0,57.03,43.37
2016,10,6,15,15,857.0,63.5,1.2,21.5,451.5,55.27,42.15
2016,10,6,15,30,835.0,61.0,1.2,21.0,405.0,53.42,40.79
2016,10,6,15,45,802.5,57.5,1.25,20.5,354.5,44.89,33.6
2016,10,6,16,0,770.0,54.0,1.3,20.0,304.0,43.01,32.12
2016,10,6,16,15,721.0,49.5,1.25,19.0,252.0,40.2,29.82
2016,10,6,16,30,672.0,45.0,1.2,18.0,200.0,37.38,27.38
2016,10,6,16,45,590.5,39.0,1.15,17.5,149.5,33.11,23.41
2016,10,6,17,0,509.0,33.0,1.1,17.0,99.0,28.85,19.21
2016,10,6,17,15,254.5,25.5,1.1,16.0,58.5,20.93,10.19
2016,10,6,17,30,0.0,18.0,1.1,15.0,18.0,16.37,0.0
2016,10,6,17,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.5,9.5,1.0,9.5,18.5,97.92,0.0
2016,10,7,6,30,309.0,19.0,0.9,10.0,37.0,233.92,103.23
2016,10,7,6,45,433.5,28.0,0.85,11.0,82.0,346.86,277.78
2016,10,7,7,0,558.0,37.0,0.8,12.0,127.0,455.41,371.47
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.5,527.14,429.68
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,600.31,485.46
2016,10,7,7,45,738.5,53.5,0.85,14.0,279.0,652.28,522.06
2016,10,7,8,0,781.0,58.0,0.9,15.0,330.0,703.33,556.3
2016,10,7,8,15,762.5,66.5,0.9,16.0,364.5,709.75,556.78
2016,10,7,8,30,744.0,75.0,0.9,17.0,399.0,712.52,554.97
2016,10,7,8,45,811.5,72.0,0.95,18.0,458.5,767.59,590.32
2016,10,7,9,0,879.0,69.0,1.0,19.0,518.0,813.24,617.63
2016,10,7,9,15,893.5,71.0,1.0,19.5,558.0,826.32,623.06
2016,10,7,9,30,908.0,73.0,1.0,20.0,598.0,836.03,626.7
2016,10,7,9,45,911.0,77.5,1.0,21.0,629.5,835.78,622.67
2016,10,7,10,0,914.0,82.0,1.0,22.0,661.0,831.92,616.55
2016,10,7,10,15,922.0,83.0,0.95,22.5,687.5,824.53,608.78
2016,10,7,10,30,930.0,84.0,0.9,23.0,714.0,813.56,598.89
2016,10,7,10,45,933.5,85.5,0.85,23.5,733.0,796.16,585.0
2016,10,7,11,0,937.0,87.0,0.8,24.0,752.0,775.36,569.13
2016,10,7,11,15,940.0,87.5,0.7,24.0,762.5,749.87,550.69
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,721.19,528.96
2016,10,7,11,45,942.5,89.0,0.5,24.5,775.5,687.7,502.52
2016,10,7,12,0,942.0,90.0,0.4,25.0,778.0,651.47,474.0
2016,10,7,12,15,940.5,89.5,0.35,25.0,772.5,610.72,443.57
2016,10,7,12,30,939.0,89.0,0.3,25.0,767.0,567.7,410.87
2016,10,7,12,45,924.5,93.5,0.25,25.5,750.5,520.84,373.91
2016,10,7,13,0,910.0,98.0,0.2,26.0,734.0,473.03,335.55
2016,10,7,13,15,702.5,169.0,0.2,26.0,651.5,400.29,282.4
2016,10,7,13,30,495.0,240.0,0.2,26.0,569.0,347.76,245.22
2016,10,7,13,45,534.5,215.5,0.2,26.0,556.5,308.18,212.58
2016,10,7,14,0,574.0,191.0,0.2,26.0,544.0,264.56,176.21
2016,10,7,14,15,539.0,189.5,0.25,25.5,506.0,221.2,144.01
2016,10,7,14,30,504.0,188.0,0.3,25.0,468.0,181.24,117.1
2016,10,7,14,45,461.5,182.5,0.4,25.0,424.5,141.81,95.85
2016,10,7,15,0,419.0,177.0,0.5,25.0,381.0,116.87,92.49
2016,10,7,15,15,525.5,135.0,0.55,24.5,366.0,91.93,72.34
2016,10,7,15,30,632.0,93.0,0.6,24.0,351.0,64.38,49.54
2016,10,7,15,45,579.0,92.5,0.7,23.5,305.5,66.09,51.31
2016,10,7,16,0,526.0,92.0,0.8,23.0,260.0,68.25,53.38
2016,10,7,16,15,481.5,80.5,0.9,22.0,213.5,61.26,47.6
2016,10,7,16,30,437.0,69.0,1.0,21.0,167.0,51.96,39.61
2016,10,7,16,45,364.0,55.5,1.1,20.0,123.0,42.45,31.16
2016,10,7,17,0,291.0,42.0,1.2,19.0,79.0,32.64,22.13
2016,10,7,17,15,145.5,27.0,1.15,18.0,45.5,21.2,9.42
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.5,10.5,1.05,11.5,16.0,67.35,0.0
2016,10,8,6,30,201.0,21.0,0.9,12.0,32.0,174.3,58.49
2016,10,8,6,45,335.0,32.0,0.8,13.0,74.5,294.88,233.68
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,407.87,330.75
2016,10,8,7,15,546.5,50.5,0.7,15.0,167.0,483.84,392.37
2016,10,8,7,30,624.0,58.0,0.7,16.0,217.0,562.18,451.27
2016,10,8,7,45,674.0,63.5,0.75,17.0,268.0,618.67,491.2
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,670.19,525.76
2016,10,8,8,15,757.0,73.0,0.75,19.0,368.0,710.66,549.83
2016,10,8,8,30,790.0,77.0,0.7,20.0,417.0,749.03,571.51
2016,10,8,8,45,813.5,80.0,0.7,21.0,462.0,776.04,585.5
2016,10,8,9,0,837.0,83.0,0.7,22.0,507.0,800.16,597.38
2016,10,8,9,15,854.0,85.0,0.7,22.5,547.0,814.62,603.89
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,825.73,608.36
2016,10,8,9,45,909.0,78.5,0.7,24.0,626.5,831.61,608.38
2016,10,8,10,0,947.0,70.0,0.7,25.0,666.0,840.72,610.67
2016,10,8,10,15,954.5,71.0,0.7,25.5,692.5,832.7,603.18
2016,10,8,10,30,962.0,72.0,0.7,26.0,719.0,821.0,593.74
2016,10,8,10,45,966.5,72.5,0.75,26.5,738.0,802.85,581.13
2016,10,8,11,0,971.0,73.0,0.8,27.0,757.0,781.19,566.39
2016,10,8,11,15,973.5,73.5,0.8,27.0,768.0,754.69,548.95
2016,10,8,11,30,976.0,74.0,0.8,27.0,779.0,724.93,528.33
2016,10,8,11,45,976.5,74.5,0.8,27.5,782.0,690.76,502.81
2016,10,8,12,0,977.0,75.0,0.8,28.0,785.0,653.71,474.91
2016,10,8,12,15,975.5,75.0,0.8,28.0,779.5,612.35,444.4
2016,10,8,12,30,974.0,75.0,0.8,28.0,774.0,568.6,411.38
2016,10,8,12,45,970.0,74.5,0.85,28.0,760.0,521.05,375.06
2016,10,8,13,0,966.0,74.0,0.9,28.0,746.0,471.73,336.2
2016,10,8,13,15,960.0,73.5,0.9,27.5,724.0,420.12,294.74
2016,10,8,13,30,954.0,73.0,0.9,27.0,702.0,367.38,251.16
2016,10,8,13,45,945.0,72.0,0.9,27.0,672.5,312.52,204.78
2016,10,8,14,0,936.0,71.0,0.9,27.0,643.0,257.3,158.29
2016,10,8,14,15,924.0,69.5,0.9,26.5,607.0,201.11,113.39
2016,10,8,14,30,912.0,68.0,0.9,26.0,571.0,145.36,74.0
2016,10,8,14,45,894.5,66.0,0.95,26.0,529.0,89.67,45.89
2016,10,8,15,0,877.0,64.0,1.0,26.0,487.0,55.67,41.52
2016,10,8,15,15,854.0,61.5,1.0,25.5,440.0,53.85,40.26
2016,10,8,15,30,831.0,59.0,1.0,25.0,393.0,51.96,38.88
2016,10,8,15,45,797.0,56.0,1.0,24.5,343.0,43.92,32.21
2016,10,8,16,0,763.0,53.0,1.0,24.0,293.0,42.41,31.06
2016,10,8,16,15,712.0,48.5,0.95,22.5,241.0,39.58,28.81
2016,10,8,16,30,661.0,44.0,0.9,21.0,189.0,36.74,26.42
2016,10,8,16,45,575.5,37.5,0.9,20.0,139.5,31.98,22.1
2016,10,8,17,0,490.0,31.0,0.9,19.0,90.0,27.21,17.45
2016,10,8,17,15,326.5,20.5,0.9,18.0,51.5,18.24,6.29
2016,10,8,17,30,163.0,10.0,0.9,17.0,13.0,9.1,0.0
2016,10,8,17,45,81.5,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,90.91,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,222.92,48.51
2016,10,9,6,45,419.0,27.5,0.8,13.5,77.0,333.9,262.28
2016,10,9,7,0,549.0,37.0,0.7,14.0,121.0,445.38,359.59
2016,10,9,7,15,621.0,43.0,0.65,15.0,171.5,518.61,417.71
2016,10,9,7,30,693.0,49.0,0.6,16.0,222.0,593.29,472.78
2016,10,9,7,45,736.5,53.0,0.6,17.0,273.5,644.91,508.14
2016,10,9,8,0,780.0,57.0,0.6,18.0,325.0,695.61,541.0
2016,10,9,8,15,809.5,60.5,0.6,18.5,374.0,733.26,564.31
2016,10,9,8,30,839.0,64.0,0.6,19.0,423.0,761.39,580.47
2016,10,9,8,45,859.0,67.0,0.6,20.0,467.5,786.0,592.86
2016,10,9,9,0,879.0,70.0,0.6,21.0,512.0,807.69,603.06
2016,10,9,9,15,894.0,71.5,0.6,21.5,551.5,820.28,608.32
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,829.54,611.57
2016,10,9,9,45,919.0,75.0,0.65,23.0,624.5,831.85,610.15
2016,10,9,10,0,929.0,77.0,0.7,24.0,658.0,830.55,606.62
2016,10,9,10,15,936.5,78.0,0.75,24.0,684.0,822.52,601.22
2016,10,9,10,30,944.0,79.0,0.8,24.0,710.0,810.88,593.68
2016,10,9,10,45,947.0,80.5,0.85,24.5,728.5,792.83,580.92
2016,10,9,11,0,950.0,82.0,0.9,25.0,747.0,771.35,566.05
2016,10,9,11,15,952.5,82.5,0.9,25.0,757.5,745.17,548.55
2016,10,9,11,30,955.0,83.0,0.9,25.0,768.0,715.81,527.34
2016,10,9,11,45,954.0,83.5,0.95,25.0,770.0,681.18,502.69
2016,10,9,12,0,953.0,84.0,1.0,25.0,772.0,643.85,475.55
2016,10,9,12,15,951.0,84.0,1.0,25.0,766.0,602.96,444.73
2016,10,9,12,30,949.0,84.0,1.0,25.0,760.0,559.79,411.45
2016,10,9,12,45,941.0,85.0,1.05,25.0,745.0,512.65,374.68
2016,10,9,13,0,933.0,86.0,1.1,25.0,730.0,464.11,335.7
2016,10,9,13,15,926.5,85.0,1.15,25.0,708.5,413.3,293.81
2016,10,9,13,30,920.0,84.0,1.2,25.0,687.0,361.47,250.02
2016,10,9,13,45,910.0,83.0,1.25,25.0,657.5,307.94,204.34
2016,10,9,14,0,900.0,82.0,1.3,25.0,628.0,254.21,158.77
2016,10,9,14,15,887.0,80.0,1.3,24.5,592.0,199.28,114.73
2016,10,9,14,30,874.0,78.0,1.3,24.0,556.0,144.95,76.57
2016,10,9,14,45,855.0,76.0,1.3,23.5,514.0,83.21,43.98
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,54.57,41.17
2016,10,9,15,15,810.5,71.0,1.25,22.5,425.5,53.39,40.41
2016,10,9,15,30,785.0,68.0,1.2,22.0,379.0,52.21,39.63
2016,10,9,15,45,747.0,64.0,1.2,21.5,329.0,50.16,38.06
2016,10,9,16,0,709.0,60.0,1.2,21.0,279.0,48.11,36.43
2016,10,9,16,15,653.5,54.5,1.1,20.0,228.5,44.68,33.58
2016,10,9,16,30,598.0,49.0,1.0,19.0,178.0,37.72,27.49
2016,10,9,16,45,505.5,41.0,0.95,18.5,129.5,32.28,22.47
2016,10,9,17,0,413.0,33.0,0.9,18.0,81.0,26.76,17.03
2016,10,9,17,15,206.5,16.5,0.8,17.0,40.5,13.1,1.91
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,13.19,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,41.8,0.0
2016,10,10,6,45,242.0,35.0,0.85,10.0,71.0,236.95,188.2
2016,10,10,7,0,484.0,41.0,0.8,11.0,113.0,412.36,338.05
2016,10,10,7,15,561.0,48.0,0.75,11.5,163.0,487.02,399.75
2016,10,10,7,30,638.0,55.0,0.7,12.0,213.0,564.02,459.12
2016,10,10,7,45,688.0,60.0,0.7,12.5,264.0,614.76,495.96
2016,10,10,8,0,738.0,65.0,0.7,13.0,315.0,670.73,534.95
2016,10,10,8,15,770.5,69.0,0.7,13.5,364.0,710.62,560.71
2016,10,10,8,30,803.0,73.0,0.7,14.0,413.0,748.39,584.3
2016,10,10,8,45,826.5,75.5,0.7,15.0,458.0,774.61,598.17
2016,10,10,9,0,850.0,78.0,0.7,16.0,503.0,797.91,609.89
2016,10,10,9,15,866.5,80.5,0.75,16.5,543.0,812.4,617.46
2016,10,10,9,30,883.0,83.0,0.8,17.0,583.0,816.76,618.37
2016,10,10,9,45,899.5,83.0,0.85,17.5,617.5,821.77,619.99
2016,10,10,10,0,916.0,83.0,0.9,18.0,652.0,823.24,619.34
2016,10,10,10,15,924.0,84.0,0.95,18.5,678.5,815.55,612.72
2016,10,10,10,30,932.0,85.0,1.0,19.0,705.0,804.28,603.95
2016,10,10,10,45,936.5,86.0,1.05,19.5,723.5,786.85,591.18
2016,10,10,11,0,941.0,87.0,1.1,20.0,742.0,765.99,576.24
2016,10,10,11,15,724.0,174.0,1.1,20.0,682.5,679.68,512.83
2016,10,10,11,30,507.0,261.0,1.1,20.0,623.0,587.75,444.57
2016,10,10,11,45,726.0,175.0,1.15,20.0,695.0,624.12,472.95
2016,10,10,12,0,945.0,89.0,1.2,20.0,767.0,639.66,483.91
2016,10,10,12,15,943.0,89.0,1.2,20.0,761.0,598.97,451.85
2016,10,10,12,30,941.0,89.0,1.2,20.0,755.0,556.03,417.83
2016,10,10,12,45,927.5,92.5,1.25,20.0,738.5,508.82,380.01
2016,10,10,13,0,914.0,96.0,1.3,20.0,722.0,460.64,340.34
2016,10,10,13,15,907.0,95.0,1.3,19.5,700.0,410.4,298.31
2016,10,10,13,30,900.0,94.0,1.3,19.0,678.0,359.23,254.42
2016,10,10,13,45,887.0,93.5,1.3,19.0,648.0,306.21,208.18
2016,10,10,14,0,874.0,93.0,1.3,19.0,618.0,247.17,157.74
2016,10,10,14,15,859.5,90.5,1.3,18.5,582.0,192.32,113.17
2016,10,10,14,30,845.0,88.0,1.3,18.0,546.0,138.39,74.98
2016,10,10,14,45,822.5,86.5,1.3,18.0,504.0,86.07,50.01
2016,10,10,15,0,800.0,85.0,1.3,18.0,462.0,62.7,49.12
2016,10,10,15,15,772.0,81.0,1.25,17.5,415.5,61.03,47.96
2016,10,10,15,30,744.0,77.0,1.2,17.0,369.0,59.35,46.75
2016,10,10,15,45,700.5,73.0,1.2,16.5,319.0,52.46,40.91
2016,10,10,16,0,657.0,69.0,1.2,16.0,269.0,50.91,39.7
2016,10,10,16,15,597.0,62.5,1.15,15.0,218.5,47.3,36.63
2016,10,10,16,30,537.0,56.0,1.1,14.0,168.0,43.65,33.34
2016,10,10,16,45,438.5,46.0,1.1,13.5,121.0,36.72,26.84
2016,10,10,17,0,340.0,36.0,1.1,13.0,74.0,29.63,19.76
2016,10,10,17,15,170.0,18.0,1.05,12.5,37.0,14.53,1.19
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.0,0.7,9.0,13.0,54.98,0.0
2016,10,11,6,30,165.0,18.0,0.7,9.0,26.0,143.72,0.0
2016,10,11,6,45,295.0,31.0,0.75,9.5,66.0,264.97,208.63
2016,10,11,7,0,425.0,44.0,0.8,10.0,106.0,374.64,308.27
2016,10,11,7,15,505.0,52.5,0.8,10.0,154.5,451.82,374.35
2016,10,11,7,30,585.0,61.0,0.8,10.0,203.0,531.38,438.65
2016,10,11,7,45,292.5,72.0,0.8,10.5,143.0,330.79,276.94
2016,10,11,8,0,0.0,83.0,0.8,11.0,83.0,75.93,59.47
2016,10,11,8,15,43.5,130.0,0.8,11.5,148.5,169.89,140.23
2016,10,11,8,30,87.0,177.0,0.8,12.0,214.0,258.59,212.65
2016,10,11,8,45,243.0,182.0,0.85,12.5,299.5,412.9,336.77
2016,10,11,9,0,399.0,187.0,0.9,13.0,385.0,554.92,444.41
2016,10,11,9,15,629.0,136.5,0.85,13.5,477.0,686.47,540.76
2016,10,11,9,30,859.0,86.0,0.8,14.0,569.0,804.21,618.65
2016,10,11,9,45,883.5,83.0,0.8,14.5,605.0,805.35,615.28
2016,10,11,10,0,908.0,80.0,0.8,15.0,641.0,809.75,615.94
2016,10,11,10,15,916.5,81.5,0.75,15.0,667.0,803.1,609.52
2016,10,11,10,30,925.0,83.0,0.7,15.0,693.0,792.87,600.99
2016,10,11,10,45,931.0,83.0,0.7,15.5,712.0,775.61,587.61
2016,10,11,11,0,937.0,83.0,0.7,16.0,731.0,754.94,572.14
2016,10,11,11,15,940.0,83.5,0.7,16.0,742.0,729.36,553.99
2016,10,11,11,30,943.0,84.0,0.7,16.0,753.0,700.6,532.47
2016,10,11,11,45,943.5,84.5,0.7,16.5,755.5,667.25,506.39
2016,10,11,12,0,944.0,85.0,0.7,17.0,758.0,631.12,477.9
2016,10,11,12,15,719.5,172.5,0.75,17.0,683.5,548.64,415.87
2016,10,11,12,30,495.0,260.0,0.8,17.0,609.0,474.43,360.09
2016,10,11,12,45,492.5,255.5,0.85,17.0,596.5,440.88,334.12
2016,10,11,13,0,490.0,251.0,0.9,17.0,584.0,406.67,306.59
2016,10,11,13,15,501.5,238.0,0.95,17.0,570.0,370.28,276.52
2016,10,11,13,30,513.0,225.0,1.0,17.0,556.0,332.34,244.45
2016,10,11,13,45,550.5,201.5,1.05,17.0,542.0,291.64,208.81
2016,10,11,14,0,588.0,178.0,1.1,17.0,528.0,247.07,169.81
2016,10,11,14,15,706.0,136.0,1.15,16.5,532.0,195.49,123.18
2016,10,11,14,30,824.0,94.0,1.2,16.0,536.0,137.44,76.36
2016,10,11,14,45,706.5,109.5,1.25,16.0,468.0,89.28,57.07
2016,10,11,15,0,589.0,125.0,1.3,16.0,400.0,84.3,68.33
2016,10,11,15,15,657.5,102.5,1.3,15.5,380.5,70.52,56.66
2016,10,11,15,30,726.0,80.0,1.3,15.0,361.0,56.32,44.46
