Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,15,45,684.5,75.0,1.35,14.5,311.5,54.09,42.71
2016,10,11,16,0,643.0,70.0,1.4,14.0,262.0,51.85,40.87
2016,10,11,16,15,580.5,63.0,1.4,13.5,212.0,47.86,37.34
2016,10,11,16,30,518.0,56.0,1.4,13.0,162.0,43.81,33.59
2016,10,11,16,45,417.0,46.0,1.4,12.5,115.5,36.9,27.04
2016,10,11,17,0,316.0,36.0,1.4,12.0,69.0,29.84,19.83
2016,10,11,17,15,158.0,18.0,1.3,11.5,34.5,14.67,0.0
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.0,8.5,0.85,8.5,12.0,7.73,0.0
2016,10,12,6,30,160.0,17.0,0.8,9.0,24.0,137.91,0.0
2016,10,12,6,45,299.5,29.5,0.75,9.5,64.5,265.34,207.0
2016,10,12,7,0,439.0,42.0,0.7,10.0,105.0,380.24,311.82
2016,10,12,7,15,520.5,50.0,0.65,10.0,154.0,457.71,377.76
2016,10,12,7,30,602.0,58.0,0.6,10.0,203.0,537.69,441.53
2016,10,12,7,45,660.0,62.5,0.55,10.5,254.0,597.41,485.21
2016,10,12,8,0,718.0,67.0,0.5,11.0,305.0,652.39,523.15
2016,10,12,8,15,752.0,71.0,0.5,11.5,353.5,692.86,549.62
2016,10,12,8,30,786.0,75.0,0.5,12.0,402.0,731.25,573.89
2016,10,12,8,45,815.0,76.5,0.5,12.5,447.5,760.2,590.91
2016,10,12,9,0,844.0,78.0,0.5,13.0,493.0,786.33,605.81
2016,10,12,9,15,861.0,80.0,0.55,13.5,532.5,800.36,613.18
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,804.43,614.0
2016,10,12,9,45,891.0,83.5,0.65,15.0,605.5,808.21,613.78
2016,10,12,10,0,904.0,85.0,0.7,16.0,639.0,808.48,611.3
2016,10,12,10,15,912.5,86.5,0.75,16.0,665.5,801.68,606.5
2016,10,12,10,30,921.0,88.0,0.8,16.0,692.0,791.31,599.5
2016,10,12,10,45,926.0,89.0,0.9,16.0,710.5,774.29,588.82
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,753.87,575.8
2016,10,12,11,15,933.5,90.5,1.05,16.0,739.5,727.91,557.29
2016,10,12,11,30,936.0,91.0,1.1,16.0,750.0,698.84,535.78
2016,10,12,11,45,936.5,91.0,1.15,16.0,752.5,665.07,510.43
2016,10,12,12,0,937.0,91.0,1.2,16.0,755.0,628.57,482.47
2016,10,12,12,15,935.5,90.5,1.2,16.0,749.0,587.96,450.35
2016,10,12,12,30,934.0,90.0,1.2,16.0,743.0,545.1,415.7
2016,10,12,12,45,937.0,86.5,1.25,16.5,730.5,499.57,377.59
2016,10,12,13,0,940.0,83.0,1.3,17.0,718.0,451.84,336.64
2016,10,12,13,15,738.5,148.5,1.25,17.0,638.0,380.1,280.29
2016,10,12,13,30,537.0,214.0,1.2,17.0,558.0,328.75,241.32
2016,10,12,13,45,721.5,146.5,1.15,17.0,586.5,289.25,201.19
2016,10,12,14,0,906.0,79.0,1.1,17.0,615.0,241.07,152.13
2016,10,12,14,15,494.0,156.5,1.15,16.5,446.5,178.98,119.29
2016,10,12,14,30,82.0,234.0,1.2,16.0,278.0,184.73,143.19
2016,10,12,14,45,459.5,152.5,1.3,16.0,367.5,110.76,80.08
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,52.85,40.93
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.5,51.57,40.09
2016,10,12,15,30,783.0,65.0,1.5,15.0,364.0,50.31,39.18
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.5,47.38,36.68
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,44.38,34.06
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,40.77,30.93
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,37.14,27.62
2016,10,12,16,45,503.0,36.5,1.3,12.5,117.0,28.86,19.9
2016,10,12,17,0,407.0,29.0,1.2,12.0,70.0,23.63,14.36
2016,10,12,17,15,203.5,14.5,1.1,11.0,35.0,11.64,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,8.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,0.9,8.0,21.0,19.1,0.0
2016,10,13,6,45,176.0,31.5,0.8,8.5,56.5,189.03,146.16
2016,10,13,7,0,352.0,42.0,0.7,9.0,92.0,321.19,265.45
2016,10,13,7,15,408.5,54.5,0.7,9.0,134.5,383.91,320.3
2016,10,13,7,30,465.0,67.0,0.7,9.0,177.0,448.37,374.09
2016,10,13,7,45,502.5,76.5,0.75,9.5,220.5,496.34,412.03
2016,10,13,8,0,540.0,86.0,0.8,10.0,264.0,543.71,447.91
2016,10,13,8,15,528.0,104.5,0.8,10.5,300.0,562.03,459.14
2016,10,13,8,30,516.0,123.0,0.8,11.0,336.0,571.83,463.91
2016,10,13,8,45,461.0,152.5,0.8,11.5,358.0,563.81,454.13
2016,10,13,9,0,406.0,182.0,0.8,12.0,380.0,551.58,441.42
2016,10,13,9,15,524.0,162.5,0.75,12.5,439.5,619.8,491.6
2016,10,13,9,30,642.0,143.0,0.7,13.0,499.0,693.12,542.46
2016,10,13,9,45,599.5,168.5,0.7,13.5,516.0,678.34,527.46
2016,10,13,10,0,557.0,194.0,0.7,14.0,533.0,656.17,508.66
2016,10,13,10,15,571.5,199.5,0.7,14.5,560.0,660.33,509.79
2016,10,13,10,30,586.0,205.0,0.7,15.0,587.0,661.68,508.59
2016,10,13,10,45,543.5,226.5,0.7,16.0,588.5,634.75,485.64
2016,10,13,11,0,501.0,248.0,0.7,17.0,590.0,606.72,462.39
2016,10,13,11,15,432.5,278.0,0.7,17.0,576.5,568.47,433.23
2016,10,13,11,30,364.0,308.0,0.7,17.0,563.0,526.29,401.37
2016,10,13,11,45,371.0,304.5,0.75,17.5,565.0,508.56,387.76
2016,10,13,12,0,378.0,301.0,0.8,18.0,567.0,489.4,372.62
2016,10,13,12,15,376.0,301.5,0.8,18.0,564.5,467.46,355.46
2016,10,13,12,30,374.0,302.0,0.8,18.0,562.0,444.64,337.4
2016,10,13,12,45,447.0,269.0,0.85,18.0,573.5,427.05,322.85
2016,10,13,13,0,520.0,236.0,0.9,18.0,585.0,401.96,301.36
2016,10,13,13,15,431.5,256.0,0.9,18.0,539.5,355.3,264.94
2016,10,13,13,30,343.0,276.0,0.9,18.0,494.0,318.6,236.87
2016,10,13,13,45,477.5,221.0,0.9,18.0,509.5,283.3,203.38
2016,10,13,14,0,612.0,166.0,0.9,18.0,525.0,237.64,160.28
2016,10,13,14,15,576.5,165.0,0.9,17.5,487.0,193.82,126.99
2016,10,13,14,30,541.0,164.0,0.9,17.0,449.0,153.47,100.85
2016,10,13,14,45,524.5,154.5,0.9,17.0,413.0,111.44,80.97
2016,10,13,15,0,508.0,145.0,0.9,17.0,377.0,98.07,79.9
2016,10,13,15,15,438.0,139.5,0.9,16.5,325.0,95.75,78.33
2016,10,13,15,30,368.0,134.0,0.9,16.0,273.0,93.46,76.74
2016,10,13,15,45,348.0,118.0,0.9,16.0,235.0,83.95,68.62
2016,10,13,16,0,328.0,102.0,0.9,16.0,197.0,74.03,60.02
2016,10,13,16,15,300.0,85.0,0.8,15.0,159.0,62.89,50.36
2016,10,13,16,30,272.0,68.0,0.7,14.0,121.0,51.29,39.98
2016,10,13,16,45,222.0,50.5,0.6,13.5,85.0,38.75,28.43
2016,10,13,17,0,172.0,33.0,0.5,13.0,49.0,25.74,15.82
2016,10,13,17,15,86.0,16.5,0.5,12.5,24.5,13.01,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.5,1.8,11.5,3.5,3.07,0.0
2016,10,14,7,0,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,10,14,7,15,0.0,9.5,1.9,12.0,9.5,8.34,1.52
2016,10,14,7,30,0.0,13.0,1.9,12.0,13.0,11.42,4.25
2016,10,14,7,45,0.0,16.5,1.9,12.5,16.5,14.5,6.94
2016,10,14,8,0,0.0,20.0,1.9,13.0,20.0,17.59,9.58
2016,10,14,8,15,0.0,23.0,1.9,13.0,23.0,20.25,11.84
2016,10,14,8,30,0.0,26.0,1.9,13.0,26.0,22.9,14.07
2016,10,14,8,45,0.0,22.0,1.95,13.5,22.0,19.38,10.97
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,15.86,7.89
2016,10,14,9,15,0.0,39.0,2.0,14.0,39.0,34.43,23.61
2016,10,14,9,30,0.0,60.0,2.0,14.0,60.0,53.05,39.22
2016,10,14,9,45,0.0,63.5,2.0,14.5,63.5,56.18,41.64
2016,10,14,10,0,0.0,67.0,2.0,15.0,67.0,59.3,44.06
2016,10,14,10,15,2.0,122.0,2.0,15.0,123.5,110.55,86.34
2016,10,14,10,30,4.0,177.0,2.0,15.0,180.0,162.81,128.65
2016,10,14,10,45,11.0,209.5,2.05,15.5,217.5,197.39,156.03
2016,10,14,11,0,18.0,242.0,2.1,16.0,255.0,231.15,182.39
2016,10,14,11,15,9.5,198.0,2.05,16.0,205.0,183.53,144.17
2016,10,14,11,30,1.0,154.0,2.0,16.0,155.0,137.65,107.23
2016,10,14,11,45,4.0,176.5,2.0,16.0,179.5,159.12,124.6
2016,10,14,12,0,7.0,199.0,2.0,16.0,204.0,179.97,141.25
2016,10,14,12,15,3.5,161.0,2.0,16.0,163.5,144.05,112.39
2016,10,14,12,30,0.0,123.0,2.0,16.0,123.0,108.8,83.98
2016,10,14,12,45,0.0,97.0,2.0,16.0,97.0,86.02,65.51
2016,10,14,13,0,0.0,71.0,2.0,16.0,71.0,62.91,46.61
2016,10,14,13,15,0.0,83.0,2.0,16.0,83.0,73.57,55.48
2016,10,14,13,30,0.0,95.0,2.0,16.0,95.0,84.18,64.3
2016,10,14,13,45,0.0,111.5,2.0,16.0,111.5,98.13,75.86
2016,10,14,14,0,0.0,128.0,2.0,16.0,128.0,111.54,86.99
2016,10,14,14,15,0.0,114.5,1.95,16.0,114.5,100.03,77.71
2016,10,14,14,30,0.0,101.0,1.9,16.0,101.0,88.6,68.49
2016,10,14,14,45,7.0,131.5,1.9,16.0,134.5,112.0,87.99
2016,10,14,15,0,14.0,162.0,1.9,16.0,168.0,132.84,110.34
2016,10,14,15,15,7.0,83.5,1.85,15.5,86.5,73.37,59.18
2016,10,14,15,30,0.0,5.0,1.8,15.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,14.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,14.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,14.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,154.0,14.0,1.1,10.0,19.0,103.25,0.0
2016,10,15,6,45,302.5,25.0,1.2,11.0,57.5,257.41,192.01
2016,10,15,7,0,451.0,36.0,1.3,12.0,96.0,376.45,307.05
2016,10,15,7,15,532.5,43.0,1.35,12.0,144.0,451.31,372.97
2016,10,15,7,30,614.0,50.0,1.4,12.0,192.0,529.03,437.14
2016,10,15,7,45,307.0,67.0,1.45,12.5,138.0,330.63,277.08
2016,10,15,8,0,0.0,84.0,1.5,13.0,84.0,77.58,60.61
2016,10,15,8,15,0.0,98.0,1.6,13.5,98.0,90.7,71.82
2016,10,15,8,30,0.0,112.0,1.7,14.0,112.0,103.74,82.4
2016,10,15,8,45,4.5,138.0,1.8,14.5,140.0,132.81,106.29
2016,10,15,9,0,9.0,164.0,1.9,15.0,168.0,161.66,129.56
2016,10,15,9,15,4.5,125.5,1.95,15.5,127.5,117.49,92.6
2016,10,15,9,30,0.0,87.0,2.0,16.0,87.0,77.06,58.78
2016,10,15,9,45,0.0,94.0,2.15,16.5,94.0,83.41,63.81
2016,10,15,10,0,0.0,101.0,2.3,17.0,101.0,89.8,68.79
2016,10,15,10,15,0.5,127.5,2.35,17.0,128.0,114.51,88.85
2016,10,15,10,30,1.0,154.0,2.4,17.0,155.0,139.14,108.64
2016,10,15,10,45,5.0,179.0,2.45,17.0,182.5,164.66,129.1
2016,10,15,11,0,9.0,204.0,2.5,17.0,210.0,189.68,148.99
2016,10,15,11,15,4.5,147.0,2.5,17.0,150.0,133.98,104.13
2016,10,15,11,30,0.0,90.0,2.5,17.0,90.0,79.84,60.15
2016,10,15,11,45,0.0,93.0,2.55,17.0,93.0,82.52,62.38
2016,10,15,12,0,0.0,96.0,2.6,17.0,96.0,85.18,64.55
2016,10,15,12,15,0.0,98.5,2.6,17.0,98.5,87.38,66.35
2016,10,15,12,30,0.0,101.0,2.6,17.0,101.0,89.54,68.15
2016,10,15,12,45,2.0,137.0,2.65,17.0,138.5,121.61,94.26
2016,10,15,13,0,4.0,173.0,2.7,17.0,176.0,152.59,119.27
2016,10,15,13,15,2.0,100.5,2.7,16.5,102.0,89.64,68.46
2016,10,15,13,30,0.0,28.0,2.7,16.0,28.0,24.74,15.04
2016,10,15,13,45,0.0,28.5,2.7,16.0,28.5,25.17,15.46
2016,10,15,14,0,0.0,29.0,2.7,16.0,29.0,25.6,15.86
2016,10,15,14,15,0.0,33.0,2.7,15.5,33.0,29.13,18.92
2016,10,15,14,30,0.0,37.0,2.7,15.0,37.0,32.66,22.0
2016,10,15,14,45,0.0,30.5,2.7,15.0,30.5,26.9,18.2
2016,10,15,15,0,0.0,24.0,2.7,15.0,24.0,21.15,13.16
2016,10,15,15,15,0.0,48.0,2.65,15.0,48.0,42.36,32.07
2016,10,15,15,30,0.0,72.0,2.6,15.0,72.0,63.54,50.92
2016,10,15,15,45,0.0,61.5,2.55,15.0,61.5,54.34,42.86
2016,10,15,16,0,0.0,51.0,2.5,15.0,51.0,45.02,34.61
2016,10,15,16,15,0.0,40.5,2.4,14.5,40.5,35.71,26.3
2016,10,15,16,30,0.0,30.0,2.3,14.0,30.0,26.42,17.87
2016,10,15,16,45,0.0,20.5,2.2,13.5,20.5,18.03,10.15
2016,10,15,17,0,0.0,11.0,2.1,13.0,11.0,9.66,2.1
2016,10,15,17,15,0.0,5.5,2.05,13.0,5.5,5.0,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,13.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.5,2.55,13.0,7.5,6.58,0.0
2016,10,16,7,0,0.0,13.0,2.6,13.0,13.0,11.42,3.92
2016,10,16,7,15,0.0,20.0,2.6,13.0,20.0,17.58,9.39
2016,10,16,7,30,0.0,27.0,2.6,13.0,27.0,23.76,14.84
2016,10,16,7,45,0.0,34.0,2.6,13.5,34.0,29.95,20.19
2016,10,16,8,0,0.0,41.0,2.6,14.0,41.0,36.14,25.45
2016,10,16,8,15,0.0,48.0,2.6,14.0,48.0,42.35,30.7
2016,10,16,8,30,0.0,55.0,2.6,14.0,55.0,48.56,35.9
2016,10,16,8,45,0.0,72.0,2.65,14.5,72.0,63.67,48.47
2016,10,16,9,0,0.0,89.0,2.7,15.0,89.0,79.16,61.2
2016,10,16,9,15,0.0,70.0,2.75,15.0,70.0,61.92,46.59
2016,10,16,9,30,0.0,51.0,2.8,15.0,51.0,45.07,32.36
2016,10,16,9,45,0.0,43.0,2.9,15.0,43.0,37.99,26.35
2016,10,16,10,0,0.0,35.0,3.0,15.0,35.0,30.92,20.36
2016,10,16,10,15,0.0,33.0,3.0,15.0,33.0,29.16,18.85
2016,10,16,10,30,0.0,31.0,3.0,15.0,31.0,27.4,17.34
2016,10,16,10,45,0.0,46.0,3.05,15.5,46.0,40.7,28.35
2016,10,16,11,0,0.0,61.0,3.1,16.0,61.0,54.02,39.29
2016,10,16,11,15,0.0,55.0,3.1,16.0,55.0,48.7,34.85
2016,10,16,11,30,0.0,49.0,3.1,16.0,49.0,43.38,30.43
2016,10,16,11,45,0.0,91.0,3.1,16.0,91.0,80.73,61.22
2016,10,16,12,0,0.0,133.0,3.1,16.0,133.0,117.86,91.53
2016,10,16,12,15,0.0,84.0,3.05,16.0,84.0,74.49,56.05
2016,10,16,12,30,0.0,35.0,3.0,16.0,35.0,30.96,20.14
2016,10,16,12,45,0.0,32.0,3.0,16.0,32.0,28.3,17.96
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,25.63,15.76
2016,10,16,13,15,0.0,21.0,3.0,16.0,21.0,18.55,9.87
2016,10,16,13,30,0.0,13.0,3.0,16.0,13.0,11.47,3.96
2016,10,16,13,45,0.0,18.5,3.0,16.0,18.5,16.33,8.06
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,21.18,12.16
2016,10,16,14,15,0.0,22.0,2.95,15.5,22.0,19.41,10.73
2016,10,16,14,30,0.0,20.0,2.9,15.0,20.0,17.63,9.3
2016,10,16,14,45,0.0,23.0,2.9,15.0,23.0,20.27,12.34
2016,10,16,15,0,0.0,26.0,2.9,15.0,26.0,22.91,14.74
2016,10,16,15,15,0.0,19.0,2.8,14.5,19.0,16.72,9.31
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,10.55,3.83
2016,10,16,15,45,0.0,10.5,2.65,14.0,10.5,9.23,2.65
2016,10,16,16,0,0.0,9.0,2.6,14.0,9.0,7.9,1.46
2016,10,16,16,15,277.5,25.5,2.45,13.5,76.0,18.02,10.56
2016,10,16,16,30,555.0,42.0,2.3,13.0,143.0,32.8,23.6
2016,10,16,16,45,442.5,34.0,2.2,13.0,98.0,27.14,18.07
2016,10,16,17,0,330.0,26.0,2.1,13.0,53.0,21.42,11.03
2016,10,16,17,15,165.0,13.0,2.05,12.5,26.5,11.82,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,41.5,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,83.0,14.0,0.8,9.0,16.0,61.0,0.0
2016,10,17,6,45,234.5,27.0,0.7,9.5,52.5,211.65,150.15
2016,10,17,7,0,386.0,40.0,0.6,10.0,89.0,335.45,272.96
2016,10,17,7,15,476.5,48.5,0.6,10.5,136.0,416.73,342.94
2016,10,17,7,30,567.0,57.0,0.6,11.0,183.0,500.92,411.27
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.5,563.46,459.35
2016,10,17,8,0,698.0,65.0,0.7,12.0,284.0,621.33,501.62
2016,10,17,8,15,733.5,69.0,0.7,12.5,331.5,661.8,528.87
2016,10,17,8,30,769.0,73.0,0.7,13.0,379.0,700.26,553.87
2016,10,17,8,45,798.5,74.5,0.75,13.5,423.5,728.69,571.78
2016,10,17,9,0,828.0,76.0,0.8,14.0,468.0,754.35,587.57
2016,10,17,9,15,845.5,78.5,0.8,14.0,506.5,768.82,595.79
2016,10,17,9,30,863.0,81.0,0.8,14.0,545.0,780.0,601.9
2016,10,17,9,45,872.0,84.0,0.8,14.5,577.0,775.71,596.35
2016,10,17,10,0,881.0,87.0,0.8,15.0,609.0,774.34,593.21
2016,10,17,10,15,889.5,88.5,0.8,15.0,634.5,767.45,587.49
2016,10,17,10,30,898.0,90.0,0.8,15.0,660.0,757.11,579.61
2016,10,17,10,45,906.5,89.5,0.85,15.5,678.5,741.19,567.71
2016,10,17,11,0,915.0,89.0,0.9,16.0,697.0,721.87,552.99
2016,10,17,11,15,918.0,89.0,0.95,16.0,707.0,696.07,533.91
2016,10,17,11,30,921.0,89.0,1.0,16.0,717.0,667.22,512.3
2016,10,17,11,45,922.5,88.5,1.05,16.5,719.0,634.05,486.18
2016,10,17,12,0,924.0,88.0,1.1,17.0,721.0,598.17,457.51
2016,10,17,12,15,922.0,88.0,1.15,17.0,715.0,558.37,426.04
2016,10,17,12,30,920.0,88.0,1.2,17.0,709.0,516.41,392.0
2016,10,17,12,45,465.0,149.0,1.25,17.0,463.0,328.19,251.03
2016,10,17,13,0,10.0,210.0,1.3,17.0,217.0,185.6,144.51
2016,10,17,13,15,116.0,248.5,1.35,16.5,320.5,243.09,188.43
2016,10,17,13,30,222.0,287.0,1.4,16.0,424.0,289.7,221.1
2016,10,17,13,45,292.0,260.5,1.45,16.0,431.5,265.03,197.86
2016,10,17,14,0,362.0,234.0,1.5,16.0,439.0,237.09,171.94
2016,10,17,14,15,309.0,227.0,1.5,15.5,394.5,200.47,145.88
2016,10,17,14,30,256.0,220.0,1.5,15.0,350.0,169.33,126.64
2016,10,17,14,45,541.0,143.5,1.55,15.0,388.5,96.49,79.03
2016,10,17,15,0,826.0,67.0,1.6,15.0,427.0,50.51,39.15
2016,10,17,15,15,798.0,64.0,1.6,14.5,381.5,49.13,38.17
2016,10,17,15,30,770.0,61.0,1.6,14.0,336.0,47.76,37.14
2016,10,17,15,45,729.5,57.0,1.65,14.0,287.5,45.52,35.21
2016,10,17,16,0,689.0,53.0,1.7,14.0,239.0,43.28,33.21
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.5,39.63,29.9
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,32.96,23.72
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,26.86,17.81
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,20.66,9.86
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,11.37,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,86.11,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,237.72,164.06
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,365.4,299.28
2016,10,18,7,15,530.0,42.5,1.4,9.5,137.5,443.43,368.99
2016,10,18,7,30,617.0,50.0,1.5,10.0,185.0,524.56,436.89
2016,10,18,7,45,671.0,54.5,1.6,10.5,234.5,575.2,477.08
2016,10,18,8,0,725.0,59.0,1.7,11.0,284.0,631.3,519.63
2016,10,18,8,15,759.5,63.0,1.75,11.5,331.5,671.1,547.84
2016,10,18,8,30,794.0,67.0,1.8,12.0,379.0,708.89,573.75
2016,10,18,8,45,821.5,68.5,1.85,12.5,423.5,735.76,590.99
2016,10,18,9,0,849.0,70.0,1.9,13.0,468.0,759.83,606.0
2016,10,18,9,15,865.5,72.0,1.9,13.0,506.5,766.45,608.97
2016,10,18,9,30,882.0,74.0,1.9,13.0,545.0,776.51,614.69
2016,10,18,9,45,897.5,74.5,1.9,13.5,578.0,780.63,615.07
2016,10,18,10,0,913.0,75.0,1.9,14.0,611.0,781.25,613.14
2016,10,18,10,15,921.0,76.0,1.85,14.0,637.0,773.22,605.93
2016,10,18,10,30,929.0,77.0,1.8,14.0,663.0,761.67,596.47
2016,10,18,10,45,934.0,78.0,1.8,14.5,681.0,744.47,582.5
2016,10,18,11,0,939.0,79.0,1.8,15.0,699.0,723.87,565.88
2016,10,18,11,15,942.0,79.5,1.8,15.0,709.0,698.11,545.54
2016,10,18,11,30,945.0,80.0,1.8,15.0,719.0,669.21,522.6
2016,10,18,11,45,946.0,80.0,1.8,15.5,721.5,635.61,494.87
2016,10,18,12,0,947.0,80.0,1.8,16.0,724.0,599.25,464.6
2016,10,18,12,15,945.0,79.5,1.8,15.5,717.5,558.27,431.91
2016,10,18,12,30,943.0,79.0,1.8,15.0,711.0,515.09,396.52
2016,10,18,12,45,940.0,78.0,1.8,15.0,697.0,469.01,357.11
2016,10,18,13,0,937.0,77.0,1.8,15.0,683.0,421.21,315.25
2016,10,18,13,15,930.0,76.0,1.8,15.0,661.0,370.58,270.23
2016,10,18,13,30,923.0,75.0,1.8,15.0,639.0,319.01,223.75
2016,10,18,13,45,915.5,73.0,1.85,15.0,610.0,265.8,176.08
2016,10,18,14,0,908.0,71.0,1.9,15.0,581.0,212.18,129.59
2016,10,18,14,15,894.5,69.0,1.9,15.0,545.5,157.68,87.04
2016,10,18,14,30,881.0,67.0,1.9,15.0,510.0,103.84,54.54
2016,10,18,14,45,862.5,65.0,1.9,15.5,468.5,56.31,44.03
2016,10,18,15,0,844.0,63.0,1.9,16.0,427.0,54.88,42.87
2016,10,18,15,15,817.0,60.0,1.85,15.5,381.0,46.31,35.53
2016,10,18,15,30,790.0,57.0,1.8,15.0,335.0,44.82,34.39
2016,10,18,15,45,747.0,53.5,1.8,15.0,286.0,42.84,32.69
2016,10,18,16,0,704.0,50.0,1.8,15.0,237.0,40.89,30.94
2016,10,18,16,15,640.0,44.5,1.7,14.0,187.5,37.13,27.59
2016,10,18,16,30,576.0,39.0,1.6,13.0,138.0,33.37,24.04
2016,10,18,16,45,459.0,31.0,1.55,12.5,93.0,27.07,17.91
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,18.96,7.78
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,10.46,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,109.78,0.0
2016,10,19,6,45,335.0,20.0,1.25,7.5,52.0,253.77,167.23
2016,10,19,7,0,495.0,30.0,1.3,8.0,90.0,383.4,314.17
2016,10,19,7,15,577.5,36.5,1.3,8.5,137.5,459.42,382.62
2016,10,19,7,30,660.0,43.0,1.3,9.0,185.0,537.7,447.3
2016,10,19,7,45,710.5,47.0,1.3,10.0,234.5,591.43,488.33
2016,10,19,8,0,761.0,51.0,1.3,11.0,284.0,644.59,526.59
2016,10,19,8,15,793.5,54.0,1.3,11.5,331.5,681.87,552.15
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,710.29,570.37
2016,10,19,8,45,848.5,59.0,1.3,13.0,422.5,734.21,583.82
2016,10,19,9,0,871.0,61.0,1.3,14.0,466.0,755.37,594.98
2016,10,19,9,15,887.0,63.0,1.3,14.5,504.5,768.44,601.37
2016,10,19,9,30,903.0,65.0,1.3,15.0,543.0,778.2,605.52
2016,10,19,9,45,915.5,66.0,1.3,15.5,575.5,780.61,604.65
2016,10,19,10,0,928.0,67.0,1.3,16.0,608.0,779.48,601.53
2016,10,19,10,15,935.5,68.0,1.3,16.5,633.5,771.02,593.52
2016,10,19,10,30,943.0,69.0,1.3,17.0,659.0,759.0,583.3
2016,10,19,10,45,948.5,69.5,1.3,17.5,677.0,741.47,569.44
2016,10,19,11,0,954.0,70.0,1.3,18.0,695.0,720.51,553.08
2016,10,19,11,15,956.5,70.0,1.3,18.0,705.0,693.69,532.45
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,663.74,509.26
2016,10,19,11,45,959.0,70.5,1.3,18.5,717.0,629.81,481.83
2016,10,19,12,0,959.0,71.0,1.3,19.0,719.0,593.12,451.9
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.5,552.36,419.16
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,509.34,383.84
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.5,462.85,344.51
2016,10,19,13,0,940.0,73.0,1.4,20.0,677.0,414.94,303.09
2016,10,19,13,15,933.5,72.0,1.4,20.0,655.0,364.46,259.16
2016,10,19,13,30,927.0,71.0,1.4,20.0,633.0,312.99,213.77
2016,10,19,13,45,917.0,70.0,1.4,20.0,603.5,259.98,167.38
2016,10,19,14,0,907.0,69.0,1.4,20.0,574.0,206.78,122.51
2016,10,19,14,15,893.5,67.5,1.4,19.5,538.5,152.85,81.94
2016,10,19,14,30,880.0,66.0,1.4,19.0,503.0,99.55,51.49
2016,10,19,14,45,861.5,63.5,1.45,19.0,462.0,55.26,42.51
2016,10,19,15,0,843.0,61.0,1.5,19.0,421.0,53.45,41.11
2016,10,19,15,15,816.0,58.0,1.45,18.5,375.5,51.13,39.31
2016,10,19,15,30,789.0,55.0,1.4,18.0,330.0,43.34,32.66
2016,10,19,15,45,749.0,51.5,1.35,17.5,281.5,41.32,31.01
2016,10,19,16,0,709.0,48.0,1.3,17.0,233.0,39.32,29.29
2016,10,19,16,15,645.0,42.5,1.2,16.0,183.5,35.49,25.89
2016,10,19,16,30,581.0,37.0,1.1,15.0,134.0,31.65,22.28
2016,10,19,16,45,467.5,29.0,1.05,14.0,89.5,25.28,16.16
2016,10,19,17,0,354.0,21.0,1.0,13.0,45.0,18.83,6.58
2016,10,19,17,15,177.0,10.5,0.95,12.5,22.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,193.97,118.3
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,383.29,310.2
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,461.22,379.26
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,541.41,444.68
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,596.16,486.29
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,650.3,525.18
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.5,687.94,550.07
2016,10,20,8,30,837.0,58.0,1.0,14.0,382.0,716.73,567.63
2016,10,20,8,45,860.0,60.5,0.95,15.0,426.0,741.6,580.77
2016,10,20,9,0,883.0,63.0,0.9,16.0,470.0,763.64,591.52
2016,10,20,9,15,899.5,65.0,0.95,16.5,509.0,776.93,598.52
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,786.87,603.34
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.5,789.0,601.78
2016,10,20,10,0,944.0,67.0,1.1,19.0,615.0,787.56,598.01
2016,10,20,10,15,951.5,68.0,1.1,19.5,640.5,778.82,589.93
2016,10,20,10,30,959.0,69.0,1.1,20.0,666.0,766.47,579.64
2016,10,20,10,45,964.0,70.0,1.15,21.0,684.0,748.76,565.42
2016,10,20,11,0,969.0,71.0,1.2,22.0,702.0,727.57,548.46
2016,10,20,11,15,971.5,71.5,1.2,22.0,712.0,700.81,528.22
2016,10,20,11,30,974.0,72.0,1.2,22.0,722.0,670.86,505.42
2016,10,20,11,45,974.5,72.0,1.25,22.5,724.0,636.17,478.32
2016,10,20,12,0,975.0,72.0,1.3,23.0,726.0,598.67,448.62
2016,10,20,12,15,973.0,72.0,1.3,23.0,720.0,557.27,415.88
2016,10,20,12,30,971.0,72.0,1.3,23.0,714.0,513.58,380.54
2016,10,20,12,45,965.0,72.5,1.35,23.0,699.0,466.58,341.97
2016,10,20,13,0,959.0,73.0,1.4,23.0,684.0,418.01,301.06
2016,10,20,13,15,952.5,72.0,1.4,23.0,662.0,366.66,256.87
2016,10,20,13,30,946.0,71.0,1.4,23.0,640.0,314.29,211.22
2016,10,20,13,45,935.5,70.0,1.4,23.0,610.5,260.26,164.6
2016,10,20,14,0,925.0,69.0,1.4,23.0,581.0,206.06,119.66
2016,10,20,14,15,911.5,67.5,1.4,22.5,544.5,151.23,79.38
2016,10,20,14,30,898.0,66.0,1.4,22.0,508.0,97.02,49.72
2016,10,20,14,45,878.5,64.0,1.4,22.0,466.0,55.77,42.43
2016,10,20,15,0,859.0,62.0,1.4,22.0,424.0,54.3,41.33
2016,10,20,15,15,831.5,59.0,1.3,21.0,378.0,45.88,34.35
2016,10,20,15,30,804.0,56.0,1.2,20.0,332.0,44.35,33.27
2016,10,20,15,45,763.0,52.0,1.1,19.5,282.5,41.93,31.27
2016,10,20,16,0,722.0,48.0,1.0,19.0,233.0,39.51,29.19
2016,10,20,16,15,656.0,42.5,0.95,18.0,183.0,35.66,25.79
2016,10,20,16,30,590.0,37.0,0.9,17.0,133.0,31.82,22.19
2016,10,20,16,45,472.0,28.5,0.9,16.0,88.0,24.95,15.62
2016,10,20,17,0,354.0,20.0,0.9,15.0,43.0,17.97,4.54
2016,10,20,17,15,177.0,10.0,0.95,14.5,21.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,188.15,103.55
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,365.41,292.46
2016,10,21,7,15,560.0,36.5,0.55,11.5,131.0,443.48,360.88
2016,10,21,7,30,647.0,43.0,0.5,12.0,179.0,523.81,425.4
2016,10,21,7,45,700.5,47.5,0.45,12.5,228.5,579.65,467.1
2016,10,21,8,0,754.0,52.0,0.4,13.0,278.0,635.01,506.03
2016,10,21,8,15,787.5,55.5,0.4,13.5,325.5,673.27,531.34
2016,10,21,8,30,821.0,59.0,0.4,14.0,373.0,709.49,554.39
2016,10,21,8,45,845.5,61.0,0.4,15.0,416.5,727.86,563.23
2016,10,21,9,0,870.0,63.0,0.4,16.0,460.0,750.19,574.8
2016,10,21,9,15,886.0,65.0,0.45,17.0,498.5,762.99,580.42
2016,10,21,9,30,902.0,67.0,0.5,18.0,537.0,772.49,583.94
2016,10,21,9,45,912.5,68.5,0.6,19.0,569.5,773.77,582.86
2016,10,21,10,0,923.0,70.0,0.7,20.0,602.0,771.54,579.6
2016,10,21,10,15,931.0,71.0,0.7,20.5,627.0,763.33,572.02
2016,10,21,10,30,939.0,72.0,0.7,21.0,652.0,751.58,562.31
2016,10,21,10,45,943.5,73.0,0.75,21.5,670.0,733.84,549.48
2016,10,21,11,0,948.0,74.0,0.8,22.0,688.0,712.72,533.6
2016,10,21,11,15,950.5,74.5,0.8,22.0,697.5,686.47,513.92
2016,10,21,11,30,953.0,75.0,0.8,22.0,707.0,657.09,491.75
2016,10,21,11,45,952.0,75.5,0.85,22.5,708.5,622.69,465.24
2016,10,21,12,0,951.0,76.0,0.9,23.0,710.0,585.63,436.24
2016,10,21,12,15,949.0,76.0,0.95,23.0,703.5,545.12,404.8
2016,10,21,12,30,947.0,76.0,1.0,23.0,697.0,502.39,370.73
2016,10,21,12,45,939.5,76.5,1.05,23.0,681.5,455.8,332.76
2016,10,21,13,0,932.0,77.0,1.1,23.0,666.0,407.84,292.62
2016,10,21,13,15,924.5,76.0,1.15,22.5,644.0,357.46,250.11
2016,10,21,13,30,917.0,75.0,1.2,22.0,622.0,306.21,206.06
2016,10,21,13,45,905.0,74.0,1.25,22.0,592.0,253.36,160.61
2016,10,21,14,0,893.0,73.0,1.3,22.0,562.0,200.53,117.06
2016,10,21,14,15,647.5,128.5,1.35,21.5,471.0,154.6,93.47
2016,10,21,14,30,402.0,184.0,1.4,21.0,380.0,142.16,100.23
2016,10,21,14,45,611.0,124.5,1.45,20.5,394.0,85.06,67.75
2016,10,21,15,0,820.0,65.0,1.5,20.0,408.0,49.5,37.52
2016,10,21,15,15,791.0,62.0,1.45,19.5,362.5,48.06,36.49
2016,10,21,15,30,762.0,59.0,1.4,19.0,317.0,46.64,35.42
2016,10,21,15,45,718.0,55.0,1.4,18.5,268.5,44.33,33.52
2016,10,21,16,0,674.0,51.0,1.4,18.0,220.0,42.05,31.54
2016,10,21,16,15,605.0,45.0,1.3,17.0,171.5,37.9,27.83
2016,10,21,16,30,536.0,39.0,1.2,16.0,123.0,30.9,21.43
2016,10,21,16,45,413.5,29.5,1.2,15.0,80.5,23.81,14.59
2016,10,21,17,0,291.0,20.0,1.2,14.0,38.0,16.53,2.01
2016,10,21,17,15,145.5,10.0,1.2,13.5,19.0,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
