Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,142.5,13.0,1.1,7.5,24.0,91.97,0.0
2016,11,1,7,0,285.0,26.0,1.1,8.0,48.0,232.44,161.65
2016,11,1,7,15,402.0,35.5,1.1,8.5,90.5,328.27,268.64
2016,11,1,7,30,519.0,45.0,1.1,9.0,133.0,422.88,350.97
2016,11,1,7,45,592.5,50.5,1.15,9.5,180.0,487.32,405.38
2016,11,1,8,0,666.0,56.0,1.2,10.0,227.0,547.4,453.96
2016,11,1,8,15,708.5,60.0,1.15,10.0,273.0,589.92,486.15
2016,11,1,8,30,751.0,64.0,1.1,10.0,319.0,630.65,515.67
2016,11,1,8,45,784.5,66.0,1.1,10.5,362.0,660.37,535.49
2016,11,1,9,0,818.0,68.0,1.1,11.0,405.0,687.45,552.93
2016,11,1,9,15,838.0,70.0,1.1,11.5,443.0,701.87,560.81
2016,11,1,9,30,858.0,72.0,1.1,12.0,481.0,713.09,566.44
2016,11,1,9,45,875.5,72.5,1.1,12.5,513.5,712.21,563.42
2016,11,1,10,0,893.0,73.0,1.1,13.0,546.0,713.46,562.21
2016,11,1,10,15,721.5,127.5,1.1,13.0,521.0,647.28,510.73
2016,11,1,10,30,550.0,182.0,1.1,13.0,496.0,566.8,448.43
2016,11,1,10,45,737.5,129.5,1.1,13.5,563.5,623.51,491.02
2016,11,1,11,0,925.0,77.0,1.1,14.0,631.0,660.21,516.37
2016,11,1,11,15,928.5,77.5,1.1,14.0,641.0,635.22,495.57
2016,11,1,11,30,932.0,78.0,1.1,14.0,651.0,607.17,472.79
2016,11,1,11,45,931.5,78.5,1.15,14.0,652.5,574.02,446.14
2016,11,1,12,0,931.0,79.0,1.2,14.0,654.0,538.29,416.83
2016,11,1,12,15,504.5,177.5,1.2,14.0,489.0,390.89,304.1
2016,11,1,12,30,78.0,276.0,1.2,14.0,324.0,269.54,212.11
2016,11,1,12,45,213.0,262.0,1.25,14.0,387.5,300.11,234.27
2016,11,1,13,0,348.0,248.0,1.3,14.0,451.0,316.44,242.46
2016,11,1,13,15,621.5,163.0,1.3,14.0,509.0,302.36,220.8
2016,11,1,13,30,895.0,78.0,1.3,14.0,567.0,267.52,179.17
2016,11,1,13,45,883.5,76.5,1.3,14.0,538.0,216.4,134.81
2016,11,1,14,0,872.0,75.0,1.3,14.0,509.0,165.28,94.29
2016,11,1,14,15,855.0,72.5,1.3,14.0,473.5,106.68,55.78
2016,11,1,14,30,838.0,70.0,1.3,14.0,438.0,55.4,43.61
2016,11,1,14,45,813.0,67.5,1.3,14.0,397.5,51.71,40.51
2016,11,1,15,0,788.0,65.0,1.3,14.0,357.0,50.69,39.72
2016,11,1,15,15,752.5,61.5,1.3,13.5,312.0,48.83,38.23
2016,11,1,15,30,717.0,58.0,1.3,13.0,267.0,47.01,36.72
2016,11,1,15,45,659.5,53.5,1.3,12.5,219.5,44.26,34.28
2016,11,1,16,0,602.0,49.0,1.3,12.0,172.0,38.03,28.58
2016,11,1,16,15,511.0,41.5,1.3,11.0,126.5,32.91,23.75
2016,11,1,16,30,420.0,34.0,1.3,10.0,81.0,27.76,18.52
2016,11,1,16,45,210.0,17.0,1.3,9.5,40.5,13.52,2.7
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,97.85,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,243.13,162.5
2016,11,2,7,15,427.0,33.5,1.35,6.5,90.0,339.86,279.58
2016,11,2,7,30,543.0,43.0,1.4,7.0,133.0,433.82,362.98
2016,11,2,7,45,609.5,49.0,1.45,7.5,180.0,494.37,415.13
2016,11,2,8,0,676.0,55.0,1.5,8.0,227.0,550.42,461.28
2016,11,2,8,15,718.5,59.5,1.45,8.5,273.0,593.48,493.76
2016,11,2,8,30,761.0,64.0,1.4,9.0,319.0,634.76,523.29
2016,11,2,8,45,792.5,66.5,1.4,10.0,362.5,663.62,541.78
2016,11,2,9,0,824.0,69.0,1.4,11.0,406.0,689.79,557.76
2016,11,2,9,15,843.5,71.5,1.3,11.5,443.5,704.38,564.91
2016,11,2,9,30,863.0,74.0,1.2,12.0,481.0,715.73,569.62
2016,11,2,9,45,887.5,72.0,1.1,13.0,515.0,716.74,565.81
2016,11,2,10,0,912.0,70.0,1.0,14.0,549.0,719.81,563.63
2016,11,2,10,15,921.0,71.5,0.9,14.5,574.0,712.62,555.26
2016,11,2,10,30,930.0,73.0,0.8,15.0,599.0,701.92,543.79
2016,11,2,10,45,936.5,73.5,0.75,15.5,616.5,685.02,528.46
2016,11,2,11,0,943.0,74.0,0.7,16.0,634.0,664.74,510.69
2016,11,2,11,15,946.0,74.5,0.65,16.0,643.5,639.06,489.83
2016,11,2,11,30,949.0,75.0,0.6,16.0,653.0,610.29,466.46
2016,11,2,11,45,949.5,75.0,0.6,16.5,654.5,576.73,438.93
2016,11,2,12,0,950.0,75.0,0.6,17.0,656.0,540.49,408.88
2016,11,2,12,15,948.0,74.5,0.6,17.0,649.5,500.11,375.82
2016,11,2,12,30,946.0,74.0,0.6,17.0,643.0,457.57,340.21
2016,11,2,12,45,943.0,72.5,0.65,17.0,629.0,411.78,301.45
2016,11,2,13,0,940.0,71.0,0.7,17.0,615.0,364.31,260.26
2016,11,2,13,15,932.5,70.0,0.7,17.0,593.0,314.57,216.45
2016,11,2,13,30,925.0,69.0,0.7,17.0,571.0,263.95,171.91
2016,11,2,13,45,912.5,68.0,0.75,17.0,541.5,211.83,127.79
2016,11,2,14,0,900.0,67.0,0.8,17.0,512.0,159.77,87.56
2016,11,2,14,15,884.0,65.0,0.8,17.0,476.5,107.02,55.27
2016,11,2,14,30,868.0,63.0,0.8,17.0,441.0,55.18,42.88
2016,11,2,14,45,844.0,61.0,0.85,17.0,400.0,53.5,41.6
2016,11,2,15,0,820.0,59.0,0.9,17.0,359.0,46.23,35.32
2016,11,2,15,15,786.0,55.5,0.95,16.0,313.5,44.21,33.76
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,42.19,32.13
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,39.23,29.51
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,36.3,26.77
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,31.42,22.19
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,26.56,17.21
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,11.86,0.8
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,171.0,11.0,1.35,6.5,22.5,105.04,0.0
2016,11,3,7,0,342.0,22.0,1.4,7.0,45.0,256.43,159.91
2016,11,3,7,15,458.0,30.5,1.4,7.5,88.5,345.78,282.61
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,439.86,366.32
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.5,501.07,418.22
2016,11,3,8,0,706.0,50.0,1.5,10.0,227.0,562.19,467.09
2016,11,3,8,15,747.0,54.0,1.4,10.5,273.0,603.68,497.58
2016,11,3,8,30,788.0,58.0,1.3,11.0,319.0,643.37,525.18
2016,11,3,8,45,817.0,60.5,1.25,12.0,362.0,670.48,541.65
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,694.86,555.57
2016,11,3,9,15,865.0,65.0,1.1,13.5,443.0,702.81,557.66
2016,11,3,9,30,884.0,67.0,1.0,14.0,481.0,713.46,561.76
2016,11,3,9,45,901.0,67.5,0.9,15.0,513.5,717.56,560.04
2016,11,3,10,0,918.0,68.0,0.8,16.0,546.0,718.21,555.98
2016,11,3,10,15,927.0,69.0,0.75,16.5,571.0,710.41,547.86
2016,11,3,10,30,936.0,70.0,0.7,17.0,596.0,699.12,536.61
2016,11,3,10,45,941.5,71.0,0.65,17.5,613.5,682.07,521.26
2016,11,3,11,0,947.0,72.0,0.6,18.0,631.0,661.66,503.5
2016,11,3,11,15,950.0,72.5,0.55,18.0,640.5,635.95,482.77
2016,11,3,11,30,953.0,73.0,0.5,18.0,650.0,607.14,459.55
2016,11,3,11,45,952.5,73.5,0.45,18.5,651.5,573.51,431.65
2016,11,3,12,0,952.0,74.0,0.4,19.0,653.0,537.23,401.39
2016,11,3,12,15,950.0,73.5,0.4,19.0,646.5,496.86,368.73
2016,11,3,12,30,948.0,73.0,0.4,19.0,640.0,454.32,333.55
2016,11,3,12,45,942.0,73.0,0.4,19.5,625.0,408.79,294.63
2016,11,3,13,0,936.0,73.0,0.4,20.0,610.0,361.79,253.8
2016,11,3,13,15,928.0,72.0,0.4,20.0,588.0,312.15,210.92
2016,11,3,13,30,920.0,71.0,0.4,20.0,566.0,261.68,167.41
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.5,209.78,124.35
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,157.99,85.33
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.5,105.59,54.53
2016,11,3,14,30,861.0,65.0,0.5,19.0,436.0,56.43,43.6
2016,11,3,14,45,709.0,81.5,0.55,19.0,367.5,56.78,44.12
2016,11,3,15,0,557.0,98.0,0.6,19.0,299.0,70.43,56.07
2016,11,3,15,15,649.0,76.0,0.65,18.5,281.5,55.5,43.26
2016,11,3,15,30,741.0,54.0,0.7,18.0,264.0,43.94,33.25
2016,11,3,15,45,686.5,49.0,0.75,17.5,216.5,40.61,30.34
2016,11,3,16,0,632.0,44.0,0.8,17.0,169.0,37.29,27.28
2016,11,3,16,15,540.5,37.0,0.85,16.0,123.5,31.98,22.34
2016,11,3,16,30,449.0,30.0,0.9,15.0,78.0,24.4,15.03
2016,11,3,16,45,224.5,15.0,0.95,14.5,39.0,11.91,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,9.0,21.0,92.77,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,228.71,128.46
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,330.42,265.89
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,426.03,349.74
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,482.34,397.02
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,546.19,447.05
2016,11,4,8,15,724.0,57.5,0.8,12.5,267.0,589.31,478.22
2016,11,4,8,30,767.0,62.0,0.7,13.0,313.0,630.66,506.16
2016,11,4,8,45,796.5,65.0,0.6,13.5,356.0,658.52,522.91
2016,11,4,9,0,826.0,68.0,0.5,14.0,399.0,683.68,537.11
2016,11,4,9,15,846.0,70.0,0.4,14.5,436.5,697.89,543.1
2016,11,4,9,30,866.0,72.0,0.3,15.0,474.0,708.89,546.81
2016,11,4,9,45,880.0,74.0,0.25,16.0,506.0,707.21,541.55
2016,11,4,10,0,894.0,76.0,0.2,17.0,538.0,707.53,538.03
2016,11,4,10,15,904.0,77.0,0.2,17.5,562.5,700.53,530.79
2016,11,4,10,30,914.0,78.0,0.2,18.0,587.0,690.09,521.01
2016,11,4,10,45,919.5,79.0,0.25,18.5,604.5,673.32,507.48
2016,11,4,11,0,925.0,80.0,0.3,19.0,622.0,653.27,491.57
2016,11,4,11,15,777.0,125.5,0.35,19.0,586.0,587.54,443.22
2016,11,4,11,30,629.0,171.0,0.4,19.0,550.0,521.23,394.49
2016,11,4,11,45,779.5,126.5,0.45,19.0,597.0,531.51,401.36
2016,11,4,12,0,930.0,82.0,0.5,19.0,644.0,531.07,398.21
2016,11,4,12,15,927.5,81.5,0.5,19.0,637.5,491.22,365.44
2016,11,4,12,30,925.0,81.0,0.5,19.0,631.0,449.3,330.61
2016,11,4,12,45,920.5,80.0,0.55,19.5,616.0,404.33,292.31
2016,11,4,13,0,916.0,79.0,0.6,20.0,601.0,357.83,251.96
2016,11,4,13,15,907.5,78.0,0.65,19.5,579.0,308.96,210.12
2016,11,4,13,30,899.0,77.0,0.7,19.0,557.0,259.35,167.53
2016,11,4,13,45,887.0,75.5,0.75,19.0,528.0,208.24,124.93
2016,11,4,14,0,875.0,74.0,0.8,19.0,499.0,157.18,86.4
2016,11,4,14,15,857.5,71.5,0.75,18.5,463.5,98.81,50.77
2016,11,4,14,30,840.0,69.0,0.7,18.0,428.0,52.39,40.31
2016,11,4,14,45,816.0,66.0,0.7,18.0,387.5,50.92,39.2
2016,11,4,15,0,792.0,63.0,0.7,18.0,347.0,49.46,38.02
2016,11,4,15,15,756.0,59.5,0.65,17.5,302.0,47.55,36.5
2016,11,4,15,30,720.0,56.0,0.6,17.0,257.0,45.67,34.94
2016,11,4,15,45,665.0,50.5,0.6,16.5,210.5,41.98,31.67
2016,11,4,16,0,610.0,45.0,0.6,16.0,164.0,38.27,28.25
2016,11,4,16,15,517.0,37.5,0.65,15.0,118.5,29.79,20.5
2016,11,4,16,30,424.0,30.0,0.7,14.0,73.0,24.48,15.06
2016,11,4,16,45,212.0,15.0,0.75,13.0,36.5,11.97,0.0
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,152.0,10.5,0.95,8.5,19.5,93.02,0.0
2016,11,5,7,0,304.0,21.0,0.9,9.0,39.0,227.65,111.62
2016,11,5,7,15,423.5,30.0,0.8,9.5,81.0,328.96,263.0
2016,11,5,7,30,543.0,39.0,0.7,10.0,123.0,415.63,340.23
2016,11,5,7,45,609.0,45.0,0.65,10.5,169.0,476.49,391.2
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,537.27,439.06
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,579.73,470.77
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,620.47,499.47
2016,11,5,8,45,786.5,63.5,0.6,12.5,348.0,646.68,516.44
2016,11,5,9,0,813.0,67.0,0.6,13.0,390.0,670.2,531.09
2016,11,5,9,15,833.0,69.5,0.6,13.5,427.0,684.97,539.17
2016,11,5,9,30,853.0,72.0,0.6,14.0,464.0,696.55,545.0
2016,11,5,9,45,870.5,72.5,0.65,14.5,496.0,695.65,542.74
2016,11,5,10,0,888.0,73.0,0.7,15.0,528.0,696.75,542.17
2016,11,5,10,15,897.0,74.0,0.7,15.5,552.0,689.23,534.31
2016,11,5,10,30,906.0,75.0,0.7,16.0,576.0,678.33,523.95
2016,11,5,10,45,914.5,75.0,0.75,16.5,593.5,662.63,510.78
2016,11,5,11,0,923.0,75.0,0.8,17.0,611.0,643.59,495.03
2016,11,5,11,15,925.5,75.0,0.8,17.0,620.0,617.72,474.49
2016,11,5,11,30,928.0,75.0,0.8,17.0,629.0,588.91,451.44
2016,11,5,11,45,929.0,74.5,0.85,17.0,630.5,555.96,425.31
2016,11,5,12,0,930.0,74.0,0.9,17.0,632.0,520.39,396.47
2016,11,5,12,15,927.0,74.0,0.95,17.0,625.0,481.04,363.94
2016,11,5,12,30,924.0,74.0,1.0,17.0,618.0,439.63,328.85
2016,11,5,12,45,912.5,75.5,1.05,17.5,602.5,394.68,289.61
2016,11,5,13,0,901.0,77.0,1.1,18.0,587.0,348.73,248.88
2016,11,5,13,15,892.0,76.0,1.1,17.5,565.0,300.58,206.66
2016,11,5,13,30,883.0,75.0,1.1,17.0,543.0,251.76,163.98
2016,11,5,13,45,760.0,98.5,1.1,17.0,486.0,198.81,124.15
2016,11,5,14,0,637.0,122.0,1.1,17.0,429.0,155.7,96.24
2016,11,5,14,15,597.0,122.0,1.05,16.5,393.5,115.85,73.71
2016,11,5,14,30,557.0,122.0,1.0,16.0,358.0,85.14,69.22
2016,11,5,14,45,556.5,108.5,1.0,16.0,325.0,76.92,62.29
2016,11,5,15,0,556.0,95.0,1.0,16.0,292.0,68.48,55.05
2016,11,5,15,15,524.5,87.5,0.95,15.5,254.0,64.55,51.81
2016,11,5,15,30,493.0,80.0,0.9,15.0,216.0,60.56,48.4
2016,11,5,15,45,451.0,69.0,0.85,14.5,176.0,53.34,42.0
2016,11,5,16,0,409.0,58.0,0.8,14.0,136.0,45.89,35.19
2016,11,5,16,15,344.0,45.0,0.75,13.0,98.0,36.23,26.3
2016,11,5,16,30,279.0,32.0,0.7,12.0,60.0,26.22,16.53
2016,11,5,16,45,139.5,16.0,0.7,11.5,30.0,12.87,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,54.0,10.0,0.7,10.5,13.5,38.57,0.0
2016,11,6,7,0,108.0,20.0,0.7,11.0,27.0,109.74,40.79
2016,11,6,7,15,169.5,36.0,0.6,11.0,57.0,181.45,143.21
2016,11,6,7,30,231.0,52.0,0.5,11.0,87.0,240.5,197.3
2016,11,6,7,45,260.0,68.5,0.45,11.0,120.5,281.31,233.04
2016,11,6,8,0,289.0,85.0,0.4,11.0,154.0,322.06,267.12
2016,11,6,8,15,306.0,101.5,0.4,11.5,187.5,340.87,282.18
2016,11,6,8,30,323.0,118.0,0.4,12.0,221.0,372.02,306.04
2016,11,6,8,45,335.0,133.0,0.4,12.5,252.5,396.53,323.78
2016,11,6,9,0,347.0,148.0,0.4,13.0,284.0,419.65,339.96
2016,11,6,9,15,316.5,169.0,0.35,13.5,302.0,418.52,336.17
2016,11,6,9,30,286.0,190.0,0.3,14.0,320.0,415.5,331.19
2016,11,6,9,45,173.5,204.0,0.25,14.5,284.5,335.11,266.35
2016,11,6,10,0,61.0,218.0,0.2,15.0,249.0,257.19,203.23
2016,11,6,10,15,138.0,234.5,0.2,15.5,309.0,331.08,261.26
2016,11,6,10,30,215.0,251.0,0.2,16.0,369.0,390.98,305.56
2016,11,6,10,45,216.0,259.5,0.25,16.5,381.0,390.92,303.79
2016,11,6,11,0,217.0,268.0,0.3,17.0,393.0,389.88,301.92
2016,11,6,11,15,232.5,270.5,0.3,17.0,407.0,390.44,301.67
2016,11,6,11,30,248.0,273.0,0.3,17.0,421.0,389.36,300.05
2016,11,6,11,45,337.0,255.0,0.35,17.5,456.0,409.9,314.26
2016,11,6,12,0,426.0,237.0,0.4,18.0,491.0,421.99,321.1
2016,11,6,12,15,409.5,238.5,0.45,18.0,480.5,391.2,296.72
2016,11,6,12,30,393.0,240.0,0.5,18.0,470.0,363.89,274.94
2016,11,6,12,45,409.5,229.5,0.55,18.0,464.5,338.8,253.97
2016,11,6,13,0,426.0,219.0,0.6,18.0,459.0,310.98,230.25
2016,11,6,13,15,298.5,230.0,0.6,18.0,395.0,261.95,194.21
2016,11,6,13,30,171.0,241.0,0.6,18.0,331.0,225.96,169.89
2016,11,6,13,45,340.5,199.0,0.65,18.0,366.0,205.52,146.55
2016,11,6,14,0,510.0,157.0,0.7,18.0,401.0,166.33,109.6
2016,11,6,14,15,263.0,155.5,0.7,17.5,281.0,126.26,91.66
2016,11,6,14,30,16.0,154.0,0.7,17.0,161.0,126.13,104.07
2016,11,6,14,45,112.0,148.5,0.7,17.0,188.5,111.21,91.54
2016,11,6,15,0,208.0,143.0,0.7,17.0,216.0,103.26,84.94
2016,11,6,15,15,198.0,125.0,0.65,16.5,187.5,91.74,75.25
2016,11,6,15,30,188.0,107.0,0.6,16.0,159.0,79.83,65.04
2016,11,6,15,45,172.0,88.5,0.6,15.5,129.0,67.14,53.92
2016,11,6,16,0,156.0,70.0,0.6,15.0,99.0,54.04,42.17
2016,11,6,16,15,126.5,51.5,0.6,14.5,71.0,40.48,29.77
2016,11,6,16,30,97.0,33.0,0.6,14.0,43.0,26.5,16.43
2016,11,6,16,45,48.5,16.5,0.6,13.5,21.5,13.58,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,135.0,9.5,0.7,9.5,16.5,81.91,0.0
2016,11,7,7,0,270.0,19.0,0.7,10.0,33.0,200.97,54.87
2016,11,7,7,15,391.0,27.5,0.7,10.5,72.0,303.57,238.94
2016,11,7,7,30,512.0,36.0,0.7,11.0,111.0,389.15,317.26
2016,11,7,7,45,581.5,41.5,0.7,11.5,155.5,450.24,369.24
2016,11,7,8,0,651.0,47.0,0.7,12.0,200.0,511.58,418.55
2016,11,7,8,15,547.0,73.5,0.65,12.5,220.0,485.82,396.66
2016,11,7,8,30,443.0,100.0,0.6,13.0,240.0,444.48,362.67
2016,11,7,8,45,458.5,112.0,0.6,14.0,274.5,469.22,380.2
2016,11,7,9,0,474.0,124.0,0.6,15.0,309.0,492.14,395.0
2016,11,7,9,15,485.0,136.0,0.55,15.5,340.5,509.86,405.72
2016,11,7,9,30,496.0,148.0,0.5,16.0,372.0,525.35,414.52
2016,11,7,9,45,506.0,157.5,0.45,17.0,399.5,535.06,418.16
2016,11,7,10,0,516.0,167.0,0.4,18.0,427.0,542.4,420.0
2016,11,7,10,15,676.0,127.5,0.35,18.5,485.0,600.94,461.11
2016,11,7,10,30,836.0,88.0,0.3,19.0,543.0,644.73,489.85
2016,11,7,10,45,846.0,88.0,0.25,19.5,560.5,630.57,476.12
2016,11,7,11,0,856.0,88.0,0.2,20.0,578.0,613.17,460.82
2016,11,7,11,15,652.5,157.5,0.2,20.0,535.0,539.54,405.66
2016,11,7,11,30,449.0,227.0,0.2,20.0,492.0,465.63,350.76
2016,11,7,11,45,484.5,215.5,0.2,20.5,501.5,452.62,340.09
2016,11,7,12,0,520.0,204.0,0.2,21.0,511.0,436.11,325.71
2016,11,7,12,15,483.5,214.0,0.2,21.0,497.5,403.3,299.95
2016,11,7,12,30,447.0,224.0,0.2,21.0,484.0,371.73,275.11
2016,11,7,12,45,393.0,230.5,0.25,21.0,455.0,332.62,245.21
2016,11,7,13,0,339.0,237.0,0.3,21.0,426.0,298.26,219.02
2016,11,7,13,15,382.5,217.5,0.3,21.0,423.5,272.99,196.77
2016,11,7,13,30,426.0,198.0,0.3,21.0,421.0,240.87,168.79
2016,11,7,13,45,407.5,190.0,0.3,21.0,393.5,204.95,140.9
2016,11,7,14,0,389.0,182.0,0.3,21.0,366.0,174.91,119.69
2016,11,7,14,15,273.0,181.0,0.3,20.5,306.0,142.61,103.34
2016,11,7,14,30,157.0,180.0,0.3,20.0,246.0,130.88,106.52
2016,11,7,14,45,151.5,163.0,0.35,20.0,221.5,120.0,97.72
2016,11,7,15,0,146.0,146.0,0.4,20.0,197.0,108.79,88.51
2016,11,7,15,15,139.5,127.0,0.4,19.0,170.5,96.03,78.11
2016,11,7,15,30,133.0,108.0,0.4,18.0,144.0,82.9,67.12
2016,11,7,15,45,119.0,89.0,0.45,17.5,116.5,69.34,55.35
2016,11,7,16,0,105.0,70.0,0.5,17.0,89.0,55.43,42.98
2016,11,7,16,15,80.5,51.0,0.55,16.5,63.5,41.13,30.0
2016,11,7,16,30,56.0,32.0,0.6,16.0,38.0,26.47,16.05
2016,11,7,16,45,28.0,16.0,0.65,16.0,19.0,13.64,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,117.5,9.0,0.6,10.0,15.0,71.59,0.0
2016,11,8,7,0,235.0,18.0,0.6,10.0,30.0,177.7,19.89
2016,11,8,7,15,360.0,28.0,0.5,10.5,68.5,284.56,221.83
2016,11,8,7,30,485.0,38.0,0.4,11.0,107.0,379.87,307.59
2016,11,8,7,45,557.0,44.0,0.3,12.0,151.5,440.97,357.8
2016,11,8,8,0,629.0,50.0,0.2,13.0,196.0,498.22,401.97
2016,11,8,8,15,674.0,54.5,0.15,13.5,239.5,541.28,433.84
2016,11,8,8,30,719.0,59.0,0.1,14.0,283.0,582.82,463.02
2016,11,8,8,45,750.5,61.5,0.05,14.5,324.0,610.7,480.79
2016,11,8,9,0,782.0,64.0,0.0,15.0,365.0,636.08,496.47
2016,11,8,9,15,802.5,66.5,0.05,15.5,401.5,651.04,504.91
2016,11,8,9,30,823.0,69.0,0.1,16.0,438.0,662.96,511.44
2016,11,8,9,45,843.0,69.0,0.15,16.5,469.5,663.45,510.12
2016,11,8,10,0,863.0,69.0,0.2,17.0,501.0,665.91,510.21
2016,11,8,10,15,872.5,70.5,0.2,17.5,525.0,659.73,503.29
2016,11,8,10,30,882.0,72.0,0.2,18.0,549.0,650.23,494.1
2016,11,8,10,45,886.5,73.0,0.25,18.5,565.5,633.74,480.59
2016,11,8,11,0,891.0,74.0,0.3,19.0,582.0,614.14,464.8
2016,11,8,11,15,894.5,74.5,0.3,19.0,591.0,590.38,446.09
2016,11,8,11,30,898.0,75.0,0.3,19.0,600.0,563.69,424.92
2016,11,8,11,45,896.5,76.0,0.35,19.5,601.5,532.12,399.53
2016,11,8,12,0,895.0,77.0,0.4,20.0,603.0,498.12,371.77
2016,11,8,12,15,893.0,76.5,0.4,20.0,596.5,460.23,340.71
2016,11,8,12,30,891.0,76.0,0.4,20.0,590.0,420.32,307.31
2016,11,8,12,45,884.0,76.0,0.4,20.5,576.0,377.28,270.24
2016,11,8,13,0,877.0,76.0,0.4,21.0,562.0,332.97,231.58
2016,11,8,13,15,869.0,75.0,0.4,21.0,541.0,286.5,191.4
2016,11,8,13,30,861.0,74.0,0.4,21.0,520.0,239.31,150.95
2016,11,8,13,45,848.5,72.5,0.4,21.0,492.0,190.51,111.22
2016,11,8,14,0,836.0,71.0,0.4,21.0,464.0,135.82,71.22
2016,11,8,14,15,818.0,69.0,0.4,21.0,430.5,86.47,44.74
2016,11,8,14,30,800.0,67.0,0.4,21.0,397.0,51.01,38.66
2016,11,8,14,45,775.0,64.0,0.4,21.0,358.0,49.5,37.52
2016,11,8,15,0,750.0,61.0,0.4,21.0,319.0,48.01,36.32
2016,11,8,15,15,712.5,57.0,0.45,20.0,276.0,45.64,34.46
2016,11,8,15,30,675.0,53.0,0.5,19.0,233.0,43.29,32.54
2016,11,8,15,45,616.5,48.0,0.6,18.5,188.5,39.98,29.6
2016,11,8,16,0,558.0,43.0,0.7,18.0,144.0,33.6,23.82
2016,11,8,16,15,461.0,35.0,0.75,17.0,102.0,27.88,18.49
2016,11,8,16,30,364.0,27.0,0.8,16.0,60.0,22.06,12.25
2016,11,8,16,45,182.0,13.5,0.9,15.0,30.0,10.86,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,59.43,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,150.58,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,65.0,258.69,201.43
2016,11,9,7,30,440.0,41.0,1.0,10.0,103.0,353.92,290.16
2016,11,9,7,45,518.0,48.0,1.05,11.0,147.0,419.35,346.33
2016,11,9,8,0,596.0,55.0,1.1,12.0,191.0,485.82,400.38
2016,11,9,8,15,644.0,60.5,1.0,12.5,235.0,530.71,434.8
2016,11,9,8,30,692.0,66.0,0.9,13.0,279.0,574.42,466.48
2016,11,9,8,45,728.0,69.0,0.85,13.5,321.0,601.46,484.78
2016,11,9,9,0,764.0,72.0,0.8,14.0,363.0,630.42,503.69
2016,11,9,9,15,786.5,74.5,0.75,14.5,399.5,646.69,512.59
2016,11,9,9,30,809.0,77.0,0.7,15.0,436.0,659.89,519.07
2016,11,9,9,45,837.5,75.0,0.7,16.0,469.5,668.7,522.04
2016,11,9,10,0,866.0,73.0,0.7,17.0,503.0,669.56,519.37
2016,11,9,10,15,876.0,74.5,0.65,17.5,527.5,663.56,511.85
2016,11,9,10,30,886.0,76.0,0.6,18.0,552.0,654.22,501.98
2016,11,9,10,45,892.5,77.0,0.6,18.5,569.0,638.81,488.41
2016,11,9,11,0,899.0,78.0,0.6,19.0,586.0,620.18,472.45
2016,11,9,11,15,902.5,78.5,0.55,19.5,595.5,596.15,451.92
2016,11,9,11,30,906.0,79.0,0.5,20.0,605.0,569.17,429.05
2016,11,9,11,45,905.5,79.0,0.45,20.5,606.5,536.83,402.02
2016,11,9,12,0,905.0,79.0,0.4,21.0,608.0,502.01,372.78
2016,11,9,12,15,902.5,79.0,0.4,21.0,601.5,464.01,341.74
2016,11,9,12,30,900.0,79.0,0.4,21.0,595.0,423.99,308.34
2016,11,9,12,45,897.5,77.0,0.4,21.5,581.0,380.34,270.87
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,335.1,231.5
2016,11,9,13,15,886.0,74.0,0.4,22.0,545.5,287.64,190.69
2016,11,9,13,30,877.0,73.0,0.4,22.0,524.0,239.52,149.73
2016,11,9,13,45,862.0,72.0,0.45,22.0,495.5,190.05,109.92
2016,11,9,14,0,847.0,71.0,0.5,22.0,467.0,134.93,70.17
2016,11,9,14,15,829.0,69.0,0.5,21.5,432.5,85.11,44.15
2016,11,9,14,30,811.0,67.0,0.5,21.0,398.0,51.19,38.83
2016,11,9,14,45,783.0,64.5,0.55,21.0,358.0,50.05,38.0
2016,11,9,15,0,755.0,62.0,0.6,21.0,318.0,48.96,37.14
2016,11,9,15,15,716.5,58.0,0.7,20.5,275.0,46.62,35.22
2016,11,9,15,30,678.0,54.0,0.8,20.0,232.0,44.29,33.25
2016,11,9,15,45,618.5,48.5,0.9,19.5,187.0,40.55,29.94
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,33.7,23.76
2016,11,9,16,15,461.0,35.0,1.0,18.0,100.0,27.98,18.43
2016,11,9,16,30,363.0,27.0,1.0,17.0,58.0,22.17,12.04
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.0,12.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.5,0.85,10.0,12.5,61.61,0.0
2016,11,10,7,0,202.0,17.0,0.8,10.0,25.0,153.71,0.0
2016,11,10,7,15,329.0,27.5,0.85,11.0,62.5,263.42,201.27
2016,11,10,7,30,456.0,38.0,0.9,12.0,100.0,358.7,290.89
2016,11,10,7,45,530.5,45.0,0.95,13.0,143.5,421.65,344.81
2016,11,10,8,0,605.0,52.0,1.0,14.0,187.0,485.7,396.6
2016,11,10,8,15,652.5,56.5,1.0,14.5,230.5,528.85,430.2
2016,11,10,8,30,700.0,61.0,1.0,15.0,274.0,567.13,458.69
2016,11,10,8,45,732.0,64.5,1.0,15.5,315.0,596.29,478.99
2016,11,10,9,0,764.0,68.0,1.0,16.0,356.0,622.98,496.75
2016,11,10,9,15,708.0,86.0,1.0,16.5,373.5,606.59,481.4
2016,11,10,9,30,652.0,104.0,1.0,17.0,391.0,583.7,461.75
2016,11,10,9,45,753.5,88.5,1.0,17.5,442.0,624.38,490.68
2016,11,10,10,0,855.0,73.0,1.0,18.0,493.0,659.33,514.06
2016,11,10,10,15,700.5,121.5,0.95,18.5,477.0,603.5,468.3
2016,11,10,10,30,546.0,170.0,0.9,19.0,461.0,534.15,414.03
2016,11,10,10,45,556.5,172.5,0.85,19.5,477.0,527.28,407.2
2016,11,10,11,0,567.0,175.0,0.8,20.0,493.0,517.97,397.89
2016,11,10,11,15,730.5,126.5,0.7,20.0,543.5,546.94,417.51
2016,11,10,11,30,894.0,78.0,0.6,20.0,594.0,559.05,423.37
2016,11,10,11,45,893.5,78.5,0.55,20.0,595.5,527.68,397.24
2016,11,10,12,0,893.0,79.0,0.5,20.0,597.0,493.85,369.22
2016,11,10,12,15,890.5,79.0,0.5,20.0,590.5,456.39,338.28
2016,11,10,12,30,888.0,79.0,0.5,20.0,584.0,416.93,305.02
2016,11,10,12,45,881.5,78.0,0.5,20.5,570.0,373.4,267.44
2016,11,10,13,0,875.0,77.0,0.5,21.0,556.0,328.62,228.29
2016,11,10,13,15,485.0,153.0,0.55,21.0,417.0,243.21,171.09
2016,11,10,13,30,95.0,229.0,0.6,21.0,278.0,203.32,153.55
2016,11,10,13,45,94.5,216.0,0.65,21.0,262.5,185.11,139.61
2016,11,10,14,0,94.0,203.0,0.7,21.0,247.0,166.97,126.09
2016,11,10,14,15,303.0,164.0,0.7,21.0,289.5,130.58,94.11
2016,11,10,14,30,512.0,125.0,0.7,21.0,332.0,86.85,69.31
2016,11,10,14,45,493.0,115.5,0.7,21.0,298.5,81.47,64.97
2016,11,10,15,0,474.0,106.0,0.7,21.0,265.0,75.95,60.38
2016,11,10,15,15,454.0,93.0,0.7,20.5,229.0,67.74,53.5
2016,11,10,15,30,434.0,80.0,0.7,20.0,193.0,59.26,46.24
2016,11,10,15,45,394.0,67.5,0.7,19.5,155.0,50.78,38.81
2016,11,10,16,0,354.0,55.0,0.7,19.0,117.0,42.03,30.95
2016,11,10,16,15,289.0,41.5,0.7,18.5,82.0,32.15,21.91
2016,11,10,16,30,224.0,28.0,0.7,18.0,47.0,23.01,12.38
2016,11,10,16,45,112.0,14.0,0.75,17.5,23.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
