Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,9.5,12.0,10.91,0.0
2016,11,11,7,0,0.0,24.0,0.8,10.0,24.0,21.83,0.0
2016,11,11,7,15,235.0,30.0,0.75,10.5,61.5,209.49,158.08
2016,11,11,7,30,470.0,36.0,0.7,11.0,99.0,363.2,294.56
2016,11,11,7,45,548.0,42.5,0.7,12.0,143.0,427.54,349.0
2016,11,11,8,0,626.0,49.0,0.7,13.0,187.0,488.07,397.85
2016,11,11,8,15,673.5,54.0,0.7,13.5,231.5,532.94,432.61
2016,11,11,8,30,721.0,59.0,0.7,14.0,276.0,576.34,464.59
2016,11,11,8,45,641.0,80.5,0.75,15.0,293.5,555.07,445.47
2016,11,11,9,0,561.0,102.0,0.8,16.0,311.0,524.77,419.98
2016,11,11,9,15,583.5,108.5,0.8,16.5,345.0,544.76,433.48
2016,11,11,9,30,606.0,115.0,0.8,17.0,379.0,562.22,444.23
2016,11,11,9,45,613.0,122.0,0.85,17.5,405.5,567.03,445.84
2016,11,11,10,0,620.0,129.0,0.9,18.0,432.0,569.18,445.54
2016,11,11,10,15,613.5,139.0,0.95,18.0,451.0,562.91,439.73
2016,11,11,10,30,607.0,149.0,1.0,18.0,470.0,554.22,432.17
2016,11,11,10,45,359.5,203.0,1.1,18.5,395.0,426.79,334.01
2016,11,11,11,0,112.0,257.0,1.2,19.0,320.0,307.43,240.21
2016,11,11,11,15,211.5,254.5,1.2,19.0,375.0,360.05,281.4
2016,11,11,11,30,311.0,252.0,1.2,19.0,430.0,404.85,314.39
2016,11,11,11,45,169.0,239.0,1.25,19.5,336.0,302.97,235.27
2016,11,11,12,0,27.0,226.0,1.3,20.0,242.0,211.43,164.1
2016,11,11,12,15,97.5,245.5,1.3,19.5,301.0,255.99,198.9
2016,11,11,12,30,168.0,265.0,1.3,19.0,360.0,292.13,225.52
2016,11,11,12,45,186.0,257.0,1.3,19.0,360.0,279.63,214.37
2016,11,11,13,0,204.0,249.0,1.3,19.0,360.0,265.33,201.74
2016,11,11,13,15,276.0,228.5,1.25,18.5,372.0,251.05,187.35
2016,11,11,13,30,348.0,208.0,1.2,18.0,384.0,231.13,167.82
2016,11,11,13,45,291.5,203.5,1.2,18.0,346.0,196.88,142.54
2016,11,11,14,0,235.0,199.0,1.2,18.0,308.0,172.42,126.78
2016,11,11,14,15,241.0,182.5,1.15,17.5,287.0,139.19,104.33
2016,11,11,14,30,247.0,166.0,1.1,17.0,266.0,117.57,96.98
2016,11,11,14,45,233.0,152.0,1.05,16.5,238.5,109.01,90.05
2016,11,11,15,0,219.0,138.0,1.0,16.0,211.0,100.2,82.76
2016,11,11,15,15,207.5,119.5,0.95,15.5,181.5,88.2,72.54
2016,11,11,15,30,196.0,101.0,0.9,15.0,152.0,75.81,61.77
2016,11,11,15,45,173.5,83.0,0.85,15.0,121.5,63.3,50.55
2016,11,11,16,0,151.0,65.0,0.8,15.0,91.0,50.4,38.79
2016,11,11,16,15,113.5,47.0,0.75,14.5,63.0,37.06,26.51
2016,11,11,16,30,76.0,29.0,0.7,14.0,35.0,23.35,12.61
2016,11,11,16,45,38.0,14.5,0.7,13.5,17.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,101.5,7.5,0.8,9.5,11.0,6.82,0.0
2016,11,12,7,0,203.0,15.0,0.8,10.0,22.0,125.79,0.0
2016,11,12,7,15,339.0,25.0,0.8,10.5,59.0,262.12,193.86
2016,11,12,7,30,475.0,35.0,0.8,11.0,96.0,363.37,293.87
2016,11,12,7,45,552.0,41.5,0.85,11.5,140.0,426.85,349.48
2016,11,12,8,0,629.0,48.0,0.9,12.0,184.0,486.59,399.27
2016,11,12,8,15,676.5,52.0,0.85,12.5,228.0,530.15,433.22
2016,11,12,8,30,724.0,56.0,0.8,13.0,272.0,572.2,464.19
2016,11,12,8,45,757.0,59.0,0.75,13.5,313.0,601.36,484.02
2016,11,12,9,0,790.0,62.0,0.7,14.0,354.0,628.05,501.22
2016,11,12,9,15,812.0,64.5,0.65,14.5,390.5,643.87,509.82
2016,11,12,9,30,834.0,67.0,0.6,15.0,427.0,656.63,515.95
2016,11,12,9,45,855.0,67.0,0.55,15.5,459.0,657.74,513.75
2016,11,12,10,0,876.0,67.0,0.5,16.0,491.0,660.63,512.68
2016,11,12,10,15,886.0,68.0,0.45,16.5,515.5,654.11,504.73
2016,11,12,10,30,896.0,69.0,0.4,17.0,540.0,644.25,494.47
2016,11,12,10,45,903.0,70.0,0.35,18.0,557.0,629.21,479.59
2016,11,12,11,0,910.0,71.0,0.3,19.0,574.0,610.9,462.38
2016,11,12,11,15,913.5,71.5,0.3,19.0,583.5,586.89,443.33
2016,11,12,11,30,917.0,72.0,0.3,19.0,593.0,559.9,421.79
2016,11,12,11,45,917.5,72.0,0.3,19.5,595.0,528.05,395.52
2016,11,12,12,0,918.0,72.0,0.3,20.0,597.0,493.63,366.85
2016,11,12,12,15,915.5,72.0,0.4,20.0,591.0,455.53,336.27
2016,11,12,12,30,913.0,72.0,0.5,20.0,585.0,415.37,303.07
2016,11,12,12,45,668.5,140.0,0.6,20.0,511.0,346.59,252.14
2016,11,12,13,0,424.0,208.0,0.7,20.0,437.0,294.84,216.02
2016,11,12,13,15,374.0,209.0,0.75,20.0,405.5,259.38,188.36
2016,11,12,13,30,324.0,210.0,0.8,20.0,374.0,227.09,163.77
2016,11,12,13,45,590.0,138.5,0.9,20.0,416.0,189.01,122.22
2016,11,12,14,0,856.0,67.0,1.0,20.0,458.0,133.15,70.2
2016,11,12,14,15,837.5,65.0,1.0,19.5,424.0,77.22,40.47
2016,11,12,14,30,819.0,63.0,1.0,19.0,390.0,48.45,36.83
2016,11,12,14,45,792.5,60.5,1.05,18.5,350.5,47.22,35.95
2016,11,12,15,0,766.0,58.0,1.1,18.0,311.0,46.03,35.06
2016,11,12,15,15,727.5,54.0,1.1,17.5,268.0,43.57,33.0
2016,11,12,15,30,689.0,50.0,1.1,17.0,225.0,41.11,30.87
2016,11,12,15,45,627.5,45.0,1.15,16.5,180.5,37.69,27.77
2016,11,12,16,0,566.0,40.0,1.2,16.0,136.0,34.3,24.54
2016,11,12,16,15,462.0,32.0,1.2,15.0,94.0,25.59,16.5
2016,11,12,16,30,358.0,24.0,1.2,14.0,52.0,19.65,9.42
2016,11,12,16,45,179.0,12.0,1.3,13.5,26.0,10.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,101.0,7.0,0.9,9.0,10.5,0.0,0.0
2016,11,13,7,0,202.0,14.0,0.9,9.0,21.0,123.67,0.0
2016,11,13,7,15,342.0,24.0,0.8,9.5,57.5,259.86,188.22
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,364.73,294.81
2016,11,13,7,45,560.5,40.0,0.65,10.5,138.0,422.42,345.89
2016,11,13,8,0,639.0,46.0,0.6,11.0,182.0,488.46,399.78
2016,11,13,8,15,686.5,50.5,0.5,11.5,226.5,532.5,433.3
2016,11,13,8,30,734.0,55.0,0.4,12.0,271.0,575.1,463.73
2016,11,13,8,45,763.5,58.5,0.35,12.5,311.5,602.51,481.89
2016,11,13,9,0,793.0,62.0,0.3,13.0,352.0,627.4,497.47
2016,11,13,9,15,815.0,64.5,0.3,13.5,389.0,643.18,506.55
2016,11,13,9,30,837.0,67.0,0.3,14.0,426.0,655.89,513.22
2016,11,13,9,45,851.5,69.0,0.35,14.5,456.5,659.74,514.08
2016,11,13,10,0,866.0,71.0,0.4,15.0,487.0,655.93,509.64
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.5,650.66,504.95
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,642.04,497.73
2016,11,13,10,45,896.0,74.5,0.55,15.5,554.0,627.13,484.98
2016,11,13,11,0,904.0,75.0,0.6,16.0,572.0,608.97,469.7
2016,11,13,11,15,908.0,75.5,0.65,16.5,582.0,585.36,450.18
2016,11,13,11,30,912.0,76.0,0.7,17.0,592.0,558.76,428.1
2016,11,13,11,45,914.5,75.5,0.75,17.5,594.0,527.53,402.12
2016,11,13,12,0,917.0,75.0,0.8,18.0,596.0,493.64,373.51
2016,11,13,12,15,915.0,74.5,0.8,18.0,590.0,455.33,341.21
2016,11,13,12,30,913.0,74.0,0.8,18.0,584.0,414.94,306.51
2016,11,13,12,45,910.5,72.5,0.85,18.0,570.5,371.6,268.88
2016,11,13,13,0,908.0,71.0,0.9,18.0,557.0,326.61,229.12
2016,11,13,13,15,899.5,70.0,0.85,18.0,536.0,279.13,187.0
2016,11,13,13,30,891.0,69.0,0.8,18.0,515.0,230.91,145.0
2016,11,13,13,45,879.0,67.5,0.8,18.0,487.0,181.27,104.47
2016,11,13,14,0,867.0,66.0,0.8,18.0,459.0,131.67,69.42
2016,11,13,14,15,848.5,64.0,0.75,18.0,424.5,81.71,45.06
2016,11,13,14,30,830.0,62.0,0.7,18.0,390.0,47.84,36.47
2016,11,13,14,45,804.5,59.0,0.7,18.0,350.5,46.19,35.15
2016,11,13,15,0,779.0,56.0,0.7,18.0,311.0,44.56,33.78
2016,11,13,15,15,740.0,52.5,0.7,17.0,268.0,42.45,32.1
2016,11,13,15,30,701.0,49.0,0.7,16.0,225.0,40.37,30.36
2016,11,13,15,45,640.0,44.0,0.7,15.5,180.0,36.92,27.21
2016,11,13,16,0,579.0,39.0,0.7,15.0,135.0,33.48,23.93
2016,11,13,16,15,474.5,31.0,0.75,14.5,93.0,27.06,17.78
2016,11,13,16,30,370.0,23.0,0.8,14.0,51.0,20.55,9.76
2016,11,13,16,45,185.0,11.5,0.9,13.5,25.5,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,105.0,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,210.0,13.0,0.9,9.0,19.0,126.48,0.0
2016,11,14,7,15,353.5,22.5,0.8,9.5,56.0,254.43,178.7
2016,11,14,7,30,497.0,32.0,0.7,10.0,93.0,362.21,292.23
2016,11,14,7,45,575.0,38.0,0.6,10.5,137.0,427.21,348.9
2016,11,14,8,0,653.0,44.0,0.5,11.0,181.0,492.78,401.95
2016,11,14,8,15,701.0,48.5,0.45,11.5,225.5,537.12,436.11
2016,11,14,8,30,749.0,53.0,0.4,12.0,270.0,580.03,467.33
2016,11,14,8,45,780.5,56.0,0.4,12.5,311.5,608.18,486.7
2016,11,14,9,0,812.0,59.0,0.4,13.0,353.0,633.81,503.51
2016,11,14,9,15,833.5,61.0,0.35,13.5,389.5,648.63,511.25
2016,11,14,9,30,855.0,63.0,0.3,14.0,426.0,655.37,513.13
2016,11,14,9,45,871.5,64.5,0.25,14.5,457.5,660.24,513.42
2016,11,14,10,0,888.0,66.0,0.2,15.0,489.0,661.79,511.27
2016,11,14,10,15,898.0,67.5,0.15,15.5,513.5,655.73,503.72
2016,11,14,10,30,908.0,69.0,0.1,16.0,538.0,646.28,493.88
2016,11,14,10,45,915.5,69.5,0.1,16.5,555.5,630.82,480.3
2016,11,14,11,0,923.0,70.0,0.1,17.0,573.0,612.07,464.28
2016,11,14,11,15,926.5,70.0,0.1,17.0,583.0,587.32,444.64
2016,11,14,11,30,930.0,70.0,0.1,17.0,593.0,559.59,422.49
2016,11,14,11,45,931.5,70.0,0.15,17.5,595.0,527.99,396.69
2016,11,14,12,0,933.0,70.0,0.2,18.0,597.0,493.72,368.35
2016,11,14,12,15,931.0,69.5,0.25,18.0,591.0,454.98,336.67
2016,11,14,12,30,929.0,69.0,0.3,18.0,585.0,414.15,302.46
2016,11,14,12,45,921.0,70.0,0.4,18.5,570.5,370.74,265.18
2016,11,14,13,0,913.0,71.0,0.5,19.0,556.0,326.02,226.09
2016,11,14,13,15,904.5,69.5,0.5,19.0,535.0,277.98,184.17
2016,11,14,13,30,896.0,68.0,0.5,19.0,514.0,229.21,142.31
2016,11,14,13,45,884.0,66.5,0.55,19.0,486.0,179.44,102.21
2016,11,14,14,0,872.0,65.0,0.6,19.0,458.0,129.71,67.61
2016,11,14,14,15,853.5,63.0,0.6,18.5,423.5,79.61,43.93
2016,11,14,14,30,835.0,61.0,0.6,18.0,389.0,47.19,35.9
2016,11,14,14,45,809.0,58.5,0.65,17.5,349.5,45.9,34.98
2016,11,14,15,0,783.0,56.0,0.7,17.0,310.0,44.66,34.02
2016,11,14,15,15,744.0,52.5,0.7,16.0,266.5,42.55,32.32
2016,11,14,15,30,705.0,49.0,0.7,15.0,223.0,40.47,30.57
2016,11,14,15,45,643.5,43.5,0.75,14.5,178.5,36.56,27.0
2016,11,14,16,0,582.0,38.0,0.8,14.0,134.0,32.63,23.25
2016,11,14,16,15,475.0,30.5,0.8,13.0,92.0,26.66,17.51
2016,11,14,16,30,368.0,23.0,0.8,12.0,50.0,20.64,9.54
2016,11,14,16,45,184.0,11.5,0.85,11.5,25.0,10.46,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,124.5,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,249.0,12.0,0.7,8.0,18.0,146.08,0.0
2016,11,15,7,15,392.5,20.0,0.6,8.5,55.0,272.22,183.64
2016,11,15,7,30,536.0,28.0,0.5,9.0,92.0,379.79,304.97
2016,11,15,7,45,611.0,33.5,0.45,9.5,136.0,442.08,360.17
2016,11,15,8,0,686.0,39.0,0.4,10.0,180.0,505.23,411.75
2016,11,15,8,15,729.5,42.5,0.45,10.5,223.5,545.49,443.97
2016,11,15,8,30,773.0,46.0,0.5,11.0,267.0,578.72,469.49
2016,11,15,8,45,800.5,48.5,0.55,11.5,307.0,603.61,487.27
2016,11,15,9,0,828.0,51.0,0.6,12.0,347.0,626.15,502.59
2016,11,15,9,15,847.0,53.0,0.6,12.5,383.0,639.64,510.3
2016,11,15,9,30,866.0,55.0,0.6,13.0,419.0,650.14,515.76
2016,11,15,9,45,863.0,62.0,0.6,13.5,447.0,648.96,512.14
2016,11,15,10,0,860.0,69.0,0.6,14.0,475.0,644.43,506.13
2016,11,15,10,15,869.5,70.0,0.6,14.0,499.0,637.8,499.74
2016,11,15,10,30,879.0,71.0,0.6,14.0,523.0,627.94,490.9
2016,11,15,10,45,884.0,72.5,0.65,14.5,539.0,612.65,477.67
2016,11,15,11,0,889.0,74.0,0.7,15.0,555.0,594.23,461.98
2016,11,15,11,15,892.0,74.5,0.75,15.0,564.5,570.61,443.02
2016,11,15,11,30,895.0,75.0,0.8,15.0,574.0,544.11,421.49
2016,11,15,11,45,895.0,74.5,0.9,15.0,575.5,512.39,395.85
2016,11,15,12,0,895.0,74.0,1.0,15.0,577.0,478.23,367.53
2016,11,15,12,15,460.5,144.5,1.05,15.0,403.5,322.82,249.77
2016,11,15,12,30,26.0,215.0,1.1,15.0,230.0,196.25,154.84
2016,11,15,12,45,13.0,179.5,1.2,15.0,187.0,160.02,126.48
2016,11,15,13,0,0.0,144.0,1.3,15.0,144.0,125.42,98.87
2016,11,15,13,15,13.0,168.0,1.35,15.0,174.5,147.27,116.49
2016,11,15,13,30,26.0,192.0,1.4,15.0,205.0,166.28,131.48
2016,11,15,13,45,15.0,171.5,1.5,15.0,179.0,145.98,115.57
2016,11,15,14,0,4.0,151.0,1.6,15.0,153.0,127.11,100.86
2016,11,15,14,15,169.5,150.0,1.65,14.5,216.0,119.45,91.87
2016,11,15,14,30,335.0,149.0,1.7,14.0,279.0,107.65,89.72
2016,11,15,14,45,323.5,135.0,1.8,13.5,250.0,98.84,82.37
2016,11,15,15,0,312.0,121.0,1.9,13.0,221.0,89.76,74.67
2016,11,15,15,15,299.0,105.0,1.9,12.5,190.0,79.08,65.38
2016,11,15,15,30,286.0,89.0,1.9,12.0,159.0,68.06,55.6
2016,11,15,15,45,257.5,73.0,1.95,12.0,126.5,54.75,43.48
2016,11,15,16,0,229.0,57.0,2.0,12.0,94.0,43.45,32.98
2016,11,15,16,15,178.5,41.0,1.95,11.5,64.0,31.71,21.93
2016,11,15,16,30,128.0,25.0,1.9,11.0,34.0,19.6,8.36
2016,11,15,16,45,64.0,12.5,1.85,10.5,17.0,11.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,17.0,111.85,0.0
2016,11,16,7,15,347.5,22.0,1.65,6.5,53.5,252.52,163.56
2016,11,16,7,30,508.0,32.0,1.7,7.0,90.0,364.59,298.0
2016,11,16,7,45,593.0,37.5,1.8,7.5,135.0,433.53,361.84
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,502.8,421.68
2016,11,16,8,15,726.0,47.0,1.95,8.5,225.0,546.62,458.27
2016,11,16,8,30,774.0,51.0,2.0,9.0,270.0,588.91,491.83
2016,11,16,8,45,805.5,54.0,2.15,9.5,311.5,617.09,513.46
2016,11,16,9,0,837.0,57.0,2.3,10.0,353.0,642.69,532.31
2016,11,16,9,15,858.0,59.0,2.35,10.0,390.0,651.96,538.64
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,663.53,546.37
2016,11,16,9,45,891.5,63.0,2.45,10.5,458.0,666.25,546.07
2016,11,16,10,0,904.0,65.0,2.5,11.0,489.0,665.64,543.14
2016,11,16,10,15,914.0,66.0,2.5,11.0,513.5,658.86,536.17
2016,11,16,10,30,924.0,67.0,2.5,11.0,538.0,648.68,526.51
2016,11,16,10,45,928.0,68.5,2.55,11.0,555.0,632.04,511.96
2016,11,16,11,0,932.0,70.0,2.6,11.0,572.0,612.17,494.71
2016,11,16,11,15,935.0,70.5,2.65,11.0,581.5,587.56,473.47
2016,11,16,11,30,938.0,71.0,2.7,11.0,591.0,559.94,449.46
2016,11,16,11,45,935.5,72.0,2.75,11.0,592.5,527.26,420.93
2016,11,16,12,0,933.0,73.0,2.8,11.0,594.0,492.13,389.79
2016,11,16,12,15,931.0,73.0,2.8,11.0,587.5,453.96,355.37
2016,11,16,12,30,929.0,73.0,2.8,11.0,581.0,413.67,318.43
2016,11,16,12,45,922.0,72.5,2.85,11.0,567.0,369.35,277.64
2016,11,16,13,0,915.0,72.0,2.9,11.0,553.0,323.69,235.17
2016,11,16,13,15,906.5,71.0,2.85,11.0,531.5,276.15,191.04
2016,11,16,13,30,898.0,70.0,2.8,11.0,510.0,227.84,147.27
2016,11,16,13,45,881.0,69.5,2.8,11.0,481.5,178.22,105.69
2016,11,16,14,0,864.0,69.0,2.8,11.0,453.0,123.28,65.77
2016,11,16,14,15,844.5,67.0,2.75,10.5,418.5,73.29,41.87
2016,11,16,14,30,825.0,65.0,2.7,10.0,384.0,50.39,40.02
2016,11,16,14,45,793.5,63.0,2.7,10.0,344.0,49.57,39.38
2016,11,16,15,0,762.0,61.0,2.7,10.0,304.0,48.85,38.79
2016,11,16,15,15,720.5,57.0,2.6,9.5,260.5,46.45,36.71
2016,11,16,15,30,679.0,53.0,2.5,9.0,217.0,44.09,34.58
2016,11,16,15,45,610.5,47.5,2.45,9.0,172.5,40.3,30.95
2016,11,16,16,0,542.0,42.0,2.4,9.0,128.0,33.43,24.4
2016,11,16,16,15,427.0,33.0,2.25,8.5,87.0,26.74,17.81
2016,11,16,16,30,312.0,24.0,2.1,8.0,46.0,19.93,8.26
2016,11,16,16,45,156.0,12.0,2.0,7.5,23.0,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,93.74,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,228.24,138.05
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,345.47,281.38
2016,11,17,7,45,554.5,38.0,0.6,4.5,128.0,408.54,340.01
2016,11,17,8,0,645.0,44.0,0.6,5.0,172.0,481.03,401.28
2016,11,17,8,15,695.5,48.5,0.6,5.5,216.5,526.56,438.24
2016,11,17,8,30,746.0,53.0,0.6,6.0,261.0,570.68,472.27
2016,11,17,8,45,784.5,55.0,0.65,7.0,303.0,601.98,494.69
2016,11,17,9,0,823.0,57.0,0.7,8.0,345.0,630.81,514.36
2016,11,17,9,15,845.0,59.0,0.75,8.5,382.0,640.76,520.28
2016,11,17,9,30,867.0,61.0,0.8,9.0,419.0,652.99,527.63
2016,11,17,9,45,886.0,61.5,0.85,9.5,451.0,658.24,529.57
2016,11,17,10,0,905.0,62.0,0.9,10.0,483.0,660.15,528.94
2016,11,17,10,15,916.0,63.0,0.9,10.5,508.0,654.1,521.74
2016,11,17,10,30,927.0,64.0,0.9,11.0,533.0,644.62,511.97
2016,11,17,10,45,934.5,64.5,0.9,11.5,551.0,629.02,497.61
2016,11,17,11,0,942.0,65.0,0.9,12.0,569.0,610.09,480.63
2016,11,17,11,15,945.5,65.5,0.85,12.0,578.5,585.67,459.72
2016,11,17,11,30,949.0,66.0,0.8,12.0,588.0,558.2,436.17
2016,11,17,11,45,950.5,65.5,0.8,12.5,590.5,525.79,408.13
2016,11,17,12,0,952.0,65.0,0.8,13.0,593.0,490.69,377.46
2016,11,17,12,15,950.0,65.0,0.8,13.0,586.5,452.09,344.07
2016,11,17,12,30,948.0,65.0,0.8,13.0,580.0,411.31,308.12
2016,11,17,12,45,943.5,64.0,0.8,13.0,566.5,366.81,268.45
2016,11,17,13,0,939.0,63.0,0.8,13.0,553.0,320.75,226.84
2016,11,17,13,15,930.5,62.0,0.8,13.0,531.5,272.4,183.31
2016,11,17,13,30,922.0,61.0,0.8,13.0,510.0,223.26,139.97
2016,11,17,13,45,909.0,60.0,0.85,13.0,482.0,172.93,98.67
2016,11,17,14,0,896.0,59.0,0.9,13.0,454.0,122.68,63.62
2016,11,17,14,15,878.5,57.0,0.9,12.5,419.5,71.83,40.41
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,49.25,38.7
2016,11,17,14,45,835.0,52.5,0.9,12.0,345.5,47.18,36.96
2016,11,17,15,0,809.0,50.0,0.9,12.0,306.0,45.04,35.1
2016,11,17,15,15,770.5,47.0,0.85,11.5,263.0,38.26,29.08
2016,11,17,15,30,732.0,44.0,0.8,11.0,220.0,36.44,27.44
2016,11,17,15,45,672.0,39.5,0.8,10.5,175.0,33.25,24.46
2016,11,17,16,0,612.0,35.0,0.8,10.0,130.0,30.11,21.35
2016,11,17,16,15,504.5,27.5,0.9,9.5,88.5,24.01,15.33
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,17.84,6.29
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,176.75,96.23
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,341.1,278.28
2016,11,18,7,45,565.5,37.0,1.35,6.0,126.5,412.21,344.06
2016,11,18,8,0,654.0,44.0,1.4,7.0,171.0,484.42,405.6
2016,11,18,8,15,706.0,48.5,1.3,7.5,216.0,530.96,443.61
2016,11,18,8,30,758.0,53.0,1.2,8.0,261.0,576.05,478.29
2016,11,18,8,45,792.0,56.0,1.2,9.0,303.5,605.67,499.14
2016,11,18,9,0,826.0,59.0,1.2,10.0,346.0,632.75,517.1
2016,11,18,9,15,848.0,61.5,1.25,10.5,383.0,648.42,527.14
2016,11,18,9,30,870.0,64.0,1.3,11.0,420.0,656.1,531.07
2016,11,18,9,45,886.5,65.5,1.4,12.0,452.0,660.81,531.96
2016,11,18,10,0,903.0,67.0,1.5,13.0,484.0,662.18,530.17
2016,11,18,10,15,912.0,68.5,1.5,13.0,508.0,655.37,523.3
2016,11,18,10,30,921.0,70.0,1.5,13.0,532.0,645.18,513.86
2016,11,18,10,45,925.0,71.0,1.55,13.5,549.0,628.09,498.59
2016,11,18,11,0,929.0,72.0,1.6,14.0,566.0,607.83,480.76
2016,11,18,11,15,930.5,72.5,1.65,14.0,575.0,582.57,459.75
2016,11,18,11,30,932.0,73.0,1.7,14.0,584.0,554.42,436.07
2016,11,18,11,45,928.5,74.0,1.75,14.5,584.5,521.58,407.49
2016,11,18,12,0,925.0,75.0,1.8,15.0,585.0,486.37,376.5
2016,11,18,12,15,921.5,75.0,1.8,15.0,578.0,448.03,342.89
2016,11,18,12,30,918.0,75.0,1.8,15.0,571.0,407.7,306.93
2016,11,18,12,45,913.0,73.5,1.85,15.0,557.0,363.75,267.47
2016,11,18,13,0,908.0,72.0,1.9,15.0,543.0,318.35,226.22
2016,11,18,13,15,899.5,71.0,1.85,15.0,522.0,271.32,183.54
2016,11,18,13,30,891.0,70.0,1.8,15.0,501.0,223.53,141.25
2016,11,18,13,45,877.5,68.5,1.8,15.0,473.0,174.14,100.79
2016,11,18,14,0,864.0,67.0,1.8,15.0,445.0,124.92,66.67
2016,11,18,14,15,845.5,65.0,1.7,14.5,411.5,69.39,39.31
2016,11,18,14,30,827.0,63.0,1.6,14.0,378.0,48.99,38.15
2016,11,18,14,45,800.5,60.0,1.55,14.0,339.0,47.34,36.78
2016,11,18,15,0,774.0,57.0,1.5,14.0,300.0,45.72,35.4
2016,11,18,15,15,733.0,53.5,1.35,13.0,257.0,43.64,33.69
2016,11,18,15,30,692.0,50.0,1.2,12.0,214.0,41.61,31.94
2016,11,18,15,45,628.5,44.0,1.1,11.5,170.0,37.26,27.92
2016,11,18,16,0,565.0,38.0,1.0,11.0,126.0,32.9,23.7
2016,11,18,16,15,450.0,30.0,1.0,10.0,84.5,26.44,17.34
2016,11,18,16,30,335.0,22.0,1.0,9.0,43.0,18.21,5.99
2016,11,18,16,45,167.5,11.0,1.0,8.5,21.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.0,15.5,2.8,9.0,36.5,155.07,70.53
2016,11,19,7,30,402.0,31.0,2.8,9.0,73.0,305.43,246.11
2016,11,19,7,45,493.5,37.5,2.8,9.0,114.5,374.08,312.0
2016,11,19,8,0,585.0,44.0,2.8,9.0,156.0,439.58,370.57
2016,11,19,8,15,292.5,56.0,2.8,9.5,112.0,274.24,233.24
2016,11,19,8,30,0.0,68.0,2.8,10.0,68.0,61.97,48.12
2016,11,19,8,45,0.0,79.5,2.85,10.5,79.5,72.68,57.42
2016,11,19,9,0,0.0,91.0,2.9,11.0,91.0,83.32,66.34
2016,11,19,9,15,10.5,122.0,2.9,11.0,126.5,121.09,98.63
2016,11,19,9,30,21.0,153.0,2.9,11.0,162.0,158.65,130.24
2016,11,19,9,45,46.0,175.0,2.9,11.5,196.0,205.15,168.86
2016,11,19,10,0,71.0,197.0,2.9,12.0,230.0,241.24,198.17
2016,11,19,10,15,35.5,145.5,2.85,12.0,162.0,160.76,130.77
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,83.49,65.36
2016,11,19,10,45,0.0,126.0,2.8,12.0,126.0,112.78,89.95
2016,11,19,11,0,0.0,158.0,2.8,12.0,158.0,141.91,114.06
2016,11,19,11,15,0.0,131.5,2.75,12.0,131.5,117.15,93.34
2016,11,19,11,30,0.0,105.0,2.7,12.0,105.0,93.12,73.24
2016,11,19,11,45,0.0,116.0,2.7,12.5,116.0,102.8,81.19
2016,11,19,12,0,0.0,127.0,2.7,13.0,127.0,112.32,88.94
2016,11,19,12,15,0.0,128.0,2.65,13.0,128.0,112.93,89.45
2016,11,19,12,30,0.0,129.0,2.6,13.0,129.0,113.5,89.97
2016,11,19,12,45,0.0,137.0,2.6,13.0,137.0,119.96,95.41
2016,11,19,13,0,0.0,145.0,2.6,13.0,145.0,126.13,100.62
2016,11,19,13,15,60.5,181.0,2.55,12.5,210.0,165.54,131.27
2016,11,19,13,30,121.0,217.0,2.5,12.0,275.0,193.56,151.77
2016,11,19,13,45,105.0,203.0,2.5,12.0,251.0,174.51,136.82
2016,11,19,14,0,89.0,189.0,2.5,12.0,227.0,154.23,121.61
2016,11,19,14,15,60.5,168.5,2.4,12.0,193.5,131.43,105.23
2016,11,19,14,30,32.0,148.0,2.3,12.0,160.0,114.98,96.97
2016,11,19,14,45,28.0,133.5,2.25,12.0,143.0,104.59,88.0
2016,11,19,15,0,24.0,119.0,2.2,12.0,126.0,93.95,78.7
2016,11,19,15,15,18.0,102.5,2.1,11.5,107.5,84.54,70.5
2016,11,19,15,30,12.0,86.0,2.0,11.0,89.0,71.37,58.74
2016,11,19,15,45,6.0,68.5,1.95,11.0,70.0,57.35,45.89
2016,11,19,16,0,0.0,51.0,1.9,11.0,51.0,43.18,32.75
2016,11,19,16,15,0.0,34.0,1.9,10.5,34.0,29.24,19.63
2016,11,19,16,30,0.0,17.0,1.9,10.0,17.0,14.98,3.39
2016,11,19,16,45,0.0,8.5,1.9,10.0,8.5,7.73,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,15.0,17.5,0.9,9.0,19.0,26.49,4.82
2016,11,20,7,30,30.0,35.0,0.9,9.0,38.0,60.01,44.14
2016,11,20,7,45,43.5,53.0,0.9,9.5,60.0,89.06,70.87
2016,11,20,8,0,57.0,71.0,0.9,10.0,82.0,117.01,95.72
2016,11,20,8,15,66.0,89.5,0.9,10.0,105.0,142.38,117.97
2016,11,20,8,30,75.0,108.0,0.9,10.0,128.0,167.21,139.26
2016,11,20,8,45,81.5,124.5,0.9,10.5,149.5,187.23,155.73
2016,11,20,9,0,88.0,141.0,0.9,11.0,171.0,206.9,171.52
2016,11,20,9,15,56.0,147.5,0.85,11.0,167.0,188.75,155.35
2016,11,20,9,30,24.0,154.0,0.8,11.0,163.0,161.84,132.05
2016,11,20,9,45,12.0,146.5,0.8,11.5,151.0,143.86,116.48
2016,11,20,10,0,0.0,139.0,0.8,12.0,139.0,127.2,101.99
2016,11,20,10,15,30.0,176.0,0.8,12.0,190.5,188.9,153.21
2016,11,20,10,30,60.0,213.0,0.8,12.0,242.0,242.19,196.05
2016,11,20,10,45,40.0,205.5,0.8,12.5,225.0,218.48,175.74
2016,11,20,11,0,20.0,198.0,0.8,13.0,208.0,190.53,152.53
2016,11,20,11,15,32.0,212.5,0.8,12.5,229.5,213.7,171.51
2016,11,20,11,30,44.0,227.0,0.8,12.0,251.0,229.76,184.4
2016,11,20,11,45,24.0,198.5,0.85,12.0,211.5,187.48,150.16
2016,11,20,12,0,4.0,170.0,0.9,12.0,172.0,151.82,121.33
2016,11,20,12,15,2.0,160.0,0.9,12.0,161.0,141.49,113.02
2016,11,20,12,30,0.0,150.0,0.9,12.0,150.0,131.51,104.91
2016,11,20,12,45,0.5,153.0,0.9,12.0,153.5,133.61,106.74
2016,11,20,13,0,1.0,156.0,0.9,12.0,157.0,135.48,108.36
2016,11,20,13,15,24.5,177.5,0.9,11.5,189.5,157.04,125.57
2016,11,20,13,30,48.0,199.0,0.9,11.0,222.0,170.52,135.84
2016,11,20,13,45,24.0,124.0,0.9,11.0,135.5,107.54,84.8
2016,11,20,14,0,0.0,49.0,0.9,11.0,49.0,43.25,31.66
2016,11,20,14,15,0.0,50.0,0.85,11.0,50.0,44.13,32.56
2016,11,20,14,30,0.0,51.0,0.8,11.0,51.0,45.01,35.12
2016,11,20,14,45,0.0,45.5,0.8,11.0,45.5,40.13,30.79
2016,11,20,15,0,0.0,40.0,0.8,11.0,40.0,35.26,26.43
2016,11,20,15,15,0.0,34.0,0.75,10.5,34.0,29.95,21.67
2016,11,20,15,30,0.0,28.0,0.7,10.0,28.0,24.64,16.85
2016,11,20,15,45,0.0,22.0,0.65,10.0,22.0,19.35,11.92
2016,11,20,16,0,0.0,16.0,0.6,10.0,16.0,14.06,6.97
2016,11,20,16,15,0.0,10.5,0.7,9.5,10.5,9.22,2.36
2016,11,20,16,30,0.0,5.0,0.8,9.0,5.0,4.38,0.0
2016,11,20,16,45,0.0,2.5,0.9,8.5,2.5,2.27,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,6.5,35.0,154.44,36.97
2016,11,21,7,30,417.0,29.0,1.2,7.0,70.0,309.34,245.7
2016,11,21,7,45,510.5,36.0,1.3,7.5,112.0,372.65,308.6
2016,11,21,8,0,604.0,43.0,1.4,8.0,154.0,446.28,372.7
2016,11,21,8,15,658.0,47.5,1.4,8.5,197.5,493.05,412.04
2016,11,21,8,30,712.0,52.0,1.4,9.0,241.0,538.54,448.41
2016,11,21,8,45,752.5,54.5,1.45,9.5,282.0,571.22,473.49
2016,11,21,9,0,793.0,57.0,1.5,10.0,323.0,601.58,495.81
2016,11,21,9,15,816.5,59.0,1.5,10.0,359.5,617.57,506.94
