Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,9,30,840.0,61.0,1.5,10.0,396.0,625.78,512.02
2016,11,21,9,45,855.5,63.0,1.55,10.5,427.0,630.74,513.71
2016,11,21,10,0,871.0,65.0,1.6,11.0,458.0,632.48,512.79
2016,11,21,10,15,882.5,66.5,1.6,11.0,482.5,627.81,507.49
2016,11,21,10,30,894.0,68.0,1.6,11.0,507.0,619.82,499.56
2016,11,21,10,45,632.5,140.0,1.65,11.5,456.0,526.56,423.93
2016,11,21,11,0,371.0,212.0,1.7,12.0,405.0,420.23,338.42
2016,11,21,11,15,643.0,141.5,1.7,12.0,483.5,493.96,396.16
2016,11,21,11,30,915.0,71.0,1.7,12.0,562.0,537.82,427.23
2016,11,21,11,45,914.0,72.0,1.75,12.0,564.0,507.03,400.06
2016,11,21,12,0,913.0,73.0,1.8,12.0,566.0,473.75,370.82
2016,11,21,12,15,911.5,72.5,1.8,12.0,561.0,436.51,337.58
2016,11,21,12,30,910.0,72.0,1.8,12.0,556.0,397.18,301.87
2016,11,21,12,45,573.5,150.0,1.85,12.0,452.5,313.65,238.4
2016,11,21,13,0,237.0,228.0,1.9,12.0,349.0,253.67,197.27
2016,11,21,13,15,563.5,147.5,1.9,12.0,419.5,246.45,178.01
2016,11,21,13,30,890.0,67.0,1.9,12.0,490.0,217.09,137.6
2016,11,21,13,45,636.0,114.5,1.9,12.0,408.0,167.25,107.16
2016,11,21,14,0,382.0,162.0,1.9,12.0,326.0,149.76,106.99
2016,11,21,14,15,604.0,111.0,1.9,11.5,347.0,91.05,63.57
2016,11,21,14,30,826.0,60.0,1.9,11.0,368.0,46.82,36.68
2016,11,21,14,45,797.0,57.5,1.9,11.0,329.5,45.5,35.59
2016,11,21,15,0,768.0,55.0,1.9,11.0,291.0,44.21,34.48
2016,11,21,15,15,726.5,51.5,1.8,10.5,248.5,42.08,32.62
2016,11,21,15,30,685.0,48.0,1.7,10.0,206.0,39.99,30.71
2016,11,21,15,45,616.5,42.5,1.6,10.0,162.5,36.03,26.93
2016,11,21,16,0,548.0,37.0,1.5,10.0,119.0,32.1,23.01
2016,11,21,16,15,429.0,29.0,1.4,9.0,79.0,23.45,14.66
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,17.42,3.7
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.0,15.5,0.35,6.0,33.0,141.49,11.2
2016,11,22,7,30,370.0,31.0,0.3,6.0,66.0,283.2,221.92
2016,11,22,7,45,465.0,39.0,0.25,6.5,107.5,354.59,290.07
2016,11,22,8,0,560.0,47.0,0.2,7.0,149.0,428.29,352.08
2016,11,22,8,15,617.5,52.5,0.2,7.5,191.5,476.71,391.55
2016,11,22,8,30,675.0,58.0,0.2,8.0,234.0,524.37,428.52
2016,11,22,8,45,667.5,64.0,0.25,8.5,262.0,529.57,431.88
2016,11,22,9,0,660.0,70.0,0.3,9.0,290.0,532.2,433.11
2016,11,22,9,15,558.0,101.0,0.35,9.5,301.5,499.47,405.77
2016,11,22,9,30,456.0,132.0,0.4,10.0,313.0,458.56,372.31
2016,11,22,9,45,656.5,101.0,0.45,10.5,383.0,551.7,444.18
2016,11,22,10,0,857.0,70.0,0.5,11.0,453.0,631.44,501.98
2016,11,22,10,15,769.5,92.0,0.5,11.0,450.0,588.0,466.53
2016,11,22,10,30,682.0,114.0,0.5,11.0,447.0,544.85,432.68
2016,11,22,10,45,478.0,170.5,0.55,11.5,408.0,461.61,367.12
2016,11,22,11,0,274.0,227.0,0.6,12.0,369.0,380.33,302.67
2016,11,22,11,15,588.5,151.0,0.6,12.0,463.0,472.77,374.31
2016,11,22,11,30,903.0,75.0,0.6,12.0,557.0,534.05,417.27
2016,11,22,11,45,738.0,120.0,0.6,12.0,515.0,468.74,364.79
2016,11,22,12,0,573.0,165.0,0.6,12.0,473.0,405.41,315.27
2016,11,22,12,15,520.0,179.5,0.6,12.0,457.0,371.0,287.12
2016,11,22,12,30,467.0,194.0,0.6,12.0,441.0,338.65,260.31
2016,11,22,12,45,445.0,193.5,0.6,12.0,424.5,306.33,233.0
2016,11,22,13,0,423.0,193.0,0.6,12.0,408.0,274.96,206.38
2016,11,22,13,15,410.0,187.0,0.6,12.0,388.5,242.46,178.75
2016,11,22,13,30,397.0,181.0,0.6,12.0,369.0,212.93,154.06
2016,11,22,13,45,465.5,156.0,0.65,12.0,364.0,175.84,121.11
2016,11,22,14,0,534.0,131.0,0.7,12.0,359.0,134.5,88.4
2016,11,22,14,15,480.5,128.5,0.7,11.5,321.5,99.34,72.56
2016,11,22,14,30,427.0,126.0,0.7,11.0,284.0,88.38,73.73
2016,11,22,14,45,408.5,116.0,0.7,11.0,254.0,82.55,68.72
2016,11,22,15,0,390.0,106.0,0.7,11.0,224.0,76.6,63.5
2016,11,22,15,15,370.0,92.0,0.65,10.5,191.0,67.52,55.51
2016,11,22,15,30,350.0,78.0,0.6,10.0,158.0,58.17,47.1
2016,11,22,15,45,312.5,64.0,0.6,9.5,124.5,48.46,38.17
2016,11,22,16,0,275.0,50.0,0.6,9.0,91.0,38.44,28.77
2016,11,22,16,15,208.5,35.5,0.65,8.5,60.0,27.65,18.29
2016,11,22,16,30,142.0,21.0,0.7,8.0,29.0,16.54,2.6
2016,11,22,16,45,71.0,10.5,0.8,7.5,14.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,171.0,16.0,0.95,5.5,31.5,132.88,0.0
2016,11,23,7,30,342.0,32.0,0.8,6.0,63.0,266.7,208.06
2016,11,23,7,45,432.5,41.5,0.7,6.5,103.5,336.64,277.29
2016,11,23,8,0,523.0,51.0,0.6,7.0,144.0,408.75,338.98
2016,11,23,8,15,585.0,57.0,0.65,7.5,187.0,460.25,382.12
2016,11,23,8,30,647.0,63.0,0.7,8.0,230.0,510.98,422.74
2016,11,23,8,45,683.5,68.0,0.8,8.5,270.0,542.92,447.56
2016,11,23,9,0,720.0,73.0,0.9,9.0,310.0,572.72,469.93
2016,11,23,9,15,748.0,76.0,0.9,9.0,346.5,592.12,483.66
2016,11,23,9,30,776.0,79.0,0.9,9.0,383.0,605.96,492.92
2016,11,23,9,45,800.5,80.0,0.95,9.5,415.5,615.53,498.3
2016,11,23,10,0,825.0,81.0,1.0,10.0,448.0,621.77,500.97
2016,11,23,10,15,704.5,110.5,1.0,10.0,435.5,568.23,457.87
2016,11,23,10,30,584.0,140.0,1.0,10.0,423.0,511.17,412.45
2016,11,23,10,45,729.0,112.0,1.0,10.5,478.5,551.2,442.02
2016,11,23,11,0,874.0,84.0,1.0,11.0,534.0,581.72,462.27
2016,11,23,11,15,878.5,85.0,1.05,11.0,544.0,559.49,443.12
2016,11,23,11,30,883.0,86.0,1.1,11.0,554.0,534.32,421.79
2016,11,23,11,45,885.5,85.5,1.15,11.5,557.0,503.85,395.16
2016,11,23,12,0,888.0,85.0,1.2,12.0,560.0,470.8,365.91
2016,11,23,12,15,536.0,163.5,1.2,11.5,449.5,362.56,282.92
2016,11,23,12,30,184.0,242.0,1.2,11.0,339.0,274.72,217.64
2016,11,23,12,45,523.0,164.0,1.3,11.0,430.0,305.78,233.75
2016,11,23,13,0,862.0,86.0,1.4,11.0,521.0,308.12,221.59
2016,11,23,13,15,852.5,85.0,1.45,11.0,500.5,262.54,180.0
2016,11,23,13,30,843.0,84.0,1.5,11.0,480.0,216.44,139.23
2016,11,23,13,45,828.5,82.0,1.55,11.0,452.5,168.57,100.15
2016,11,23,14,0,814.0,80.0,1.6,11.0,425.0,121.16,67.7
2016,11,23,14,15,792.0,77.0,1.65,10.5,391.5,73.44,47.13
2016,11,23,14,30,770.0,74.0,1.7,10.0,358.0,57.9,46.84
2016,11,23,14,45,742.0,70.0,1.75,10.0,320.0,55.67,44.93
2016,11,23,15,0,714.0,66.0,1.8,10.0,282.0,48.8,38.77
2016,11,23,15,15,668.0,61.0,1.75,9.5,240.0,45.95,36.26
2016,11,23,15,30,622.0,56.0,1.7,9.0,198.0,43.1,33.65
2016,11,23,15,45,551.5,49.0,1.65,8.5,155.0,38.47,29.28
2016,11,23,16,0,481.0,42.0,1.6,8.0,112.0,33.8,24.68
2016,11,23,16,15,355.5,32.0,1.5,7.5,73.5,26.19,17.01
2016,11,23,16,30,230.0,22.0,1.4,7.0,35.0,18.4,2.81
2016,11,23,16,45,115.0,11.0,1.35,6.5,17.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,16.5,1.0,2.5,30.5,126.35,0.0
2016,11,24,7,30,322.0,33.0,1.0,3.0,61.0,254.5,198.46
2016,11,24,7,45,431.0,42.0,1.05,3.5,103.5,334.77,279.31
2016,11,24,8,0,540.0,51.0,1.1,4.0,146.0,417.37,351.73
2016,11,24,8,15,603.0,57.5,1.1,4.5,189.5,470.25,396.72
2016,11,24,8,30,666.0,64.0,1.1,5.0,233.0,522.32,438.96
2016,11,24,8,45,714.5,67.0,1.1,5.5,276.0,559.6,467.77
2016,11,24,9,0,763.0,70.0,1.1,6.0,319.0,590.95,490.95
2016,11,24,9,15,790.5,73.0,1.05,6.5,356.5,610.78,503.79
2016,11,24,9,30,818.0,76.0,1.0,7.0,394.0,627.54,513.8
2016,11,24,9,45,842.0,77.0,1.0,7.5,427.0,636.54,518.15
2016,11,24,10,0,866.0,78.0,1.0,8.0,460.0,642.1,519.75
2016,11,24,10,15,878.5,80.0,0.95,8.5,485.5,638.12,513.5
2016,11,24,10,30,891.0,82.0,0.9,9.0,511.0,630.7,504.64
2016,11,24,10,45,900.0,82.5,0.85,10.0,529.5,616.16,489.54
2016,11,24,11,0,909.0,83.0,0.8,11.0,548.0,598.29,471.9
2016,11,24,11,15,913.5,83.5,0.65,11.0,558.5,574.74,450.53
2016,11,24,11,30,918.0,84.0,0.5,11.0,569.0,547.21,425.92
2016,11,24,11,45,918.5,84.5,0.35,11.5,571.0,516.48,397.81
2016,11,24,12,0,919.0,85.0,0.2,12.0,573.0,482.78,367.18
2016,11,24,12,15,916.5,84.5,0.2,12.0,567.5,444.21,334.36
2016,11,24,12,30,914.0,84.0,0.2,12.0,562.0,403.62,299.16
2016,11,24,12,45,908.5,83.0,0.25,12.5,548.5,359.79,260.51
2016,11,24,13,0,903.0,82.0,0.3,13.0,535.0,314.56,220.19
2016,11,24,13,15,893.5,81.0,0.35,13.0,514.0,267.27,178.62
2016,11,24,13,30,884.0,80.0,0.4,13.0,493.0,219.36,137.44
2016,11,24,13,45,869.5,78.0,0.5,13.0,465.5,169.63,97.89
2016,11,24,14,0,855.0,76.0,0.6,13.0,438.0,120.28,64.91
2016,11,24,14,15,834.5,73.5,0.65,12.5,403.5,71.01,44.54
2016,11,24,14,30,814.0,71.0,0.7,12.0,369.0,55.78,44.59
2016,11,24,14,45,782.5,67.5,0.75,12.0,329.5,53.86,42.98
2016,11,24,15,0,751.0,64.0,0.8,12.0,290.0,51.99,41.35
2016,11,24,15,15,705.5,59.5,0.9,11.0,247.0,49.22,39.0
2016,11,24,15,30,660.0,55.0,1.0,10.0,204.0,42.48,32.96
2016,11,24,15,45,587.0,48.5,1.1,9.5,160.0,38.21,28.93
2016,11,24,16,0,514.0,42.0,1.2,9.0,116.0,33.94,24.7
2016,11,24,16,15,385.5,32.0,1.25,8.5,76.0,26.3,16.98
2016,11,24,16,30,257.0,22.0,1.3,8.0,36.0,18.49,2.06
2016,11,24,16,45,128.5,11.0,1.4,7.5,18.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,100.0,15.5,1.1,2.5,24.0,67.82,0.0
2016,11,25,7,30,200.0,31.0,1.0,3.0,48.0,184.45,141.24
2016,11,25,7,45,267.5,45.0,0.9,3.5,82.0,242.02,201.93
2016,11,25,8,0,335.0,59.0,0.8,4.0,116.0,301.01,254.72
2016,11,25,8,15,378.0,71.0,0.85,4.5,152.0,343.47,291.86
2016,11,25,8,30,421.0,83.0,0.9,5.0,188.0,385.77,327.38
2016,11,25,8,45,447.0,94.0,0.95,6.0,223.0,415.28,350.48
2016,11,25,9,0,473.0,105.0,1.0,7.0,258.0,443.33,371.52
2016,11,25,9,15,503.0,109.0,1.0,7.5,288.5,464.01,386.63
2016,11,25,9,30,533.0,113.0,1.0,8.0,319.0,482.87,399.87
2016,11,25,9,45,426.0,145.0,1.0,8.5,318.0,443.99,365.92
2016,11,25,10,0,319.0,177.0,1.0,9.0,317.0,393.42,323.37
2016,11,25,10,15,213.5,195.5,1.0,9.5,291.5,331.04,271.51
2016,11,25,10,30,108.0,214.0,1.0,10.0,266.0,272.0,222.01
2016,11,25,10,45,264.0,204.5,1.0,10.5,337.0,361.83,294.45
2016,11,25,11,0,420.0,195.0,1.0,11.0,408.0,435.08,350.07
2016,11,25,11,15,398.5,204.0,1.0,11.0,409.5,410.06,328.62
2016,11,25,11,30,377.0,213.0,1.0,11.0,411.0,391.97,313.17
2016,11,25,11,45,323.5,224.0,1.0,11.0,394.5,360.62,287.4
2016,11,25,12,0,270.0,235.0,1.0,11.0,378.0,331.33,263.46
2016,11,25,12,15,243.5,236.0,1.0,11.0,364.0,304.32,241.25
2016,11,25,12,30,217.0,237.0,1.0,11.0,350.0,281.83,222.64
2016,11,25,12,45,314.0,214.5,1.0,11.0,374.0,280.62,218.1
2016,11,25,13,0,411.0,192.0,1.0,11.0,398.0,269.62,204.26
2016,11,25,13,15,320.0,198.0,1.0,11.0,354.5,231.07,174.38
2016,11,25,13,30,229.0,204.0,1.0,11.0,311.0,201.93,153.57
2016,11,25,13,45,204.5,193.5,1.0,11.0,285.0,175.6,133.33
2016,11,25,14,0,180.0,183.0,1.0,11.0,259.0,151.52,116.29
2016,11,25,14,15,144.0,169.0,0.95,10.5,226.5,127.42,101.43
2016,11,25,14,30,108.0,155.0,0.9,10.0,194.0,114.5,97.13
2016,11,25,14,45,101.0,139.5,0.85,10.0,173.0,104.22,88.22
2016,11,25,15,0,94.0,124.0,0.8,10.0,152.0,93.65,78.93
2016,11,25,15,15,354.5,89.5,0.75,9.5,172.5,65.77,54.11
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,42.36,32.97
2016,11,25,15,45,548.5,48.0,0.7,8.5,151.0,37.71,28.61
2016,11,25,16,0,482.0,41.0,0.7,8.0,109.0,33.01,23.98
2016,11,25,16,15,357.5,31.0,0.75,7.5,71.0,25.37,16.22
2016,11,25,16,30,233.0,21.0,0.8,7.0,33.0,17.54,0.98
2016,11,25,16,45,116.5,10.5,0.85,6.5,16.5,9.55,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,7.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,1.9,7.0,11.5,10.1,2.97
2016,11,26,8,0,0.0,17.0,2.0,7.0,17.0,14.94,7.37
2016,11,26,8,15,0.0,22.5,2.0,7.0,22.5,19.79,11.76
2016,11,26,8,30,0.0,28.0,2.0,7.0,28.0,24.64,16.11
2016,11,26,8,45,0.0,33.5,2.05,7.0,33.5,29.51,20.42
2016,11,26,9,0,0.0,39.0,2.1,7.0,39.0,34.37,24.69
2016,11,26,9,15,0.0,44.0,1.95,7.0,44.0,38.8,28.54
2016,11,26,9,30,0.0,49.0,1.8,7.0,49.0,43.24,32.36
2016,11,26,9,45,0.0,72.5,1.7,7.0,72.5,64.11,50.46
2016,11,26,10,0,0.0,96.0,1.6,7.0,96.0,85.88,69.14
2016,11,26,10,15,0.0,77.0,1.6,7.0,77.0,68.12,53.68
2016,11,26,10,30,0.0,58.0,1.6,7.0,58.0,51.25,39.03
2016,11,26,10,45,26.5,136.5,1.6,7.0,150.0,142.48,117.45
2016,11,26,11,0,53.0,215.0,1.6,7.0,242.0,231.53,191.45
2016,11,26,11,15,35.5,204.5,1.65,7.0,223.0,208.06,171.29
2016,11,26,11,30,18.0,194.0,1.7,7.0,204.0,182.3,149.71
2016,11,26,11,45,43.5,213.0,1.8,7.0,236.5,212.52,174.77
2016,11,26,12,0,69.0,232.0,1.9,7.0,269.0,236.11,193.77
2016,11,26,12,15,80.0,233.0,1.95,7.0,275.0,235.62,192.81
2016,11,26,12,30,91.0,234.0,2.0,7.0,281.0,233.92,190.79
2016,11,26,12,45,45.5,169.5,2.05,7.0,193.0,160.66,130.6
2016,11,26,13,0,0.0,105.0,2.1,7.0,105.0,92.38,74.22
2016,11,26,13,15,24.0,149.0,2.1,7.0,160.5,131.95,107.17
2016,11,26,13,30,48.0,193.0,2.1,7.0,216.0,165.47,134.38
2016,11,26,13,45,24.0,162.0,2.1,7.0,173.5,138.83,113.07
2016,11,26,14,0,0.0,131.0,2.1,7.0,131.0,110.95,90.64
2016,11,26,14,15,103.0,141.0,2.0,7.0,178.5,109.19,88.08
2016,11,26,14,30,206.0,151.0,1.9,7.0,226.0,112.73,96.88
2016,11,26,14,45,183.0,139.0,1.85,7.0,200.5,104.35,89.5
2016,11,26,15,0,160.0,127.0,1.8,7.0,175.0,95.75,81.84
2016,11,26,15,15,144.0,109.5,1.7,7.0,147.5,83.61,70.84
2016,11,26,15,30,128.0,92.0,1.6,7.0,120.0,71.15,59.37
2016,11,26,15,45,100.5,73.5,1.55,7.0,92.5,57.69,46.8
2016,11,26,16,0,73.0,55.0,1.5,7.0,65.0,43.91,33.76
2016,11,26,16,15,36.5,37.0,1.55,7.0,42.0,30.77,20.8
2016,11,26,16,30,0.0,19.0,1.6,7.0,19.0,16.47,0.0
2016,11,26,16,45,0.0,9.5,1.65,7.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,91.0,16.5,2.4,6.0,24.0,63.4,0.0
2016,11,27,7,30,182.0,33.0,2.4,6.0,48.0,174.62,126.79
2016,11,27,7,45,313.0,43.0,2.4,6.5,87.5,264.59,219.02
2016,11,27,8,0,444.0,53.0,2.4,7.0,127.0,357.23,301.13
2016,11,27,8,15,513.5,60.5,2.4,7.0,168.5,413.86,351.12
2016,11,27,8,30,583.0,68.0,2.4,7.0,210.0,469.94,398.85
2016,11,27,8,45,652.5,68.0,2.45,7.5,253.5,516.35,436.69
2016,11,27,9,0,722.0,68.0,2.5,8.0,297.0,560.7,471.55
2016,11,27,9,15,751.0,71.5,2.5,8.0,333.5,578.23,484.65
2016,11,27,9,30,780.0,75.0,2.5,8.0,370.0,596.61,497.99
2016,11,27,9,45,813.0,73.5,2.5,8.5,403.5,608.75,505.31
2016,11,27,10,0,846.0,72.0,2.5,9.0,437.0,617.4,509.65
2016,11,27,10,15,544.0,139.5,2.45,9.0,379.5,490.48,405.49
2016,11,27,10,30,242.0,207.0,2.4,9.0,322.0,360.62,297.73
2016,11,27,10,45,357.0,193.5,2.35,9.5,369.5,402.86,331.8
2016,11,27,11,0,472.0,180.0,2.3,10.0,417.0,447.76,365.79
2016,11,27,11,15,686.0,129.0,2.25,10.0,481.0,497.4,403.44
2016,11,27,11,30,900.0,78.0,2.2,10.0,545.0,528.11,424.35
2016,11,27,11,45,661.0,140.5,2.15,10.5,484.5,446.98,357.26
2016,11,27,12,0,422.0,203.0,2.1,11.0,424.0,370.77,295.63
2016,11,27,12,15,660.5,140.0,2.05,11.0,482.0,390.38,306.25
2016,11,27,12,30,899.0,77.0,2.0,11.0,540.0,390.7,298.03
2016,11,27,12,45,890.5,77.0,2.0,11.0,527.0,348.58,259.09
2016,11,27,13,0,882.0,77.0,2.0,11.0,514.0,302.03,216.39
2016,11,27,13,15,675.5,119.0,1.95,10.5,445.5,245.84,173.84
2016,11,27,13,30,469.0,161.0,1.9,10.0,377.0,206.18,147.81
2016,11,27,13,45,387.5,164.5,1.85,10.0,336.0,171.0,122.4
2016,11,27,14,0,306.0,168.0,1.8,10.0,295.0,146.4,108.3
2016,11,27,14,15,390.0,141.0,1.75,10.0,290.0,104.86,80.04
2016,11,27,14,30,474.0,114.0,1.7,10.0,285.0,80.66,67.24
2016,11,27,14,45,593.5,88.0,1.65,10.0,279.0,64.43,52.81
2016,11,27,15,0,713.0,62.0,1.6,10.0,273.0,50.23,40.06
2016,11,27,15,15,665.5,57.5,1.5,9.5,231.5,43.34,33.89
2016,11,27,15,30,618.0,53.0,1.4,9.0,190.0,40.79,31.54
2016,11,27,15,45,541.5,47.0,1.3,8.5,147.5,36.91,27.84
2016,11,27,16,0,465.0,41.0,1.2,8.0,105.0,33.07,23.97
2016,11,27,16,15,232.5,36.0,1.15,7.5,68.0,28.18,18.49
2016,11,27,16,30,0.0,31.0,1.1,7.0,31.0,24.84,1.75
2016,11,27,16,45,0.0,15.5,1.1,6.5,15.5,14.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,14.5,2.25,8.0,18.0,36.21,0.0
2016,11,28,7,30,87.0,29.0,2.3,8.0,36.0,103.0,70.12
2016,11,28,7,45,138.5,46.0,2.4,8.0,65.0,157.36,127.89
2016,11,28,8,0,190.0,63.0,2.5,8.0,94.0,207.95,174.25
2016,11,28,8,15,223.0,79.5,2.55,8.0,125.5,247.21,209.59
2016,11,28,8,30,256.0,96.0,2.6,8.0,157.0,286.3,243.8
2016,11,28,8,45,283.0,110.0,2.7,8.0,189.0,317.74,270.73
2016,11,28,9,0,310.0,124.0,2.8,8.0,221.0,348.43,296.36
2016,11,28,9,15,340.5,131.0,2.8,8.0,249.5,371.67,315.34
2016,11,28,9,30,371.0,138.0,2.8,8.0,278.0,405.4,342.29
2016,11,28,9,45,195.0,149.5,2.85,8.5,224.0,280.48,235.99
2016,11,28,10,0,19.0,161.0,2.9,9.0,170.0,161.99,133.34
2016,11,28,10,15,9.5,125.0,2.9,9.0,129.5,118.93,96.77
2016,11,28,10,30,0.0,89.0,2.9,9.0,89.0,78.98,62.48
2016,11,28,10,45,0.0,97.0,2.9,9.5,97.0,86.22,68.48
2016,11,28,11,0,0.0,105.0,2.9,10.0,105.0,93.39,74.35
2016,11,28,11,15,39.0,167.5,2.9,10.0,187.5,174.71,142.88
2016,11,28,11,30,78.0,230.0,2.9,10.0,270.0,249.33,204.03
2016,11,28,11,45,41.5,199.5,2.9,10.0,221.0,199.36,162.43
2016,11,28,12,0,5.0,169.0,2.9,10.0,172.0,151.36,122.7
2016,11,28,12,15,2.5,116.0,2.85,10.0,117.5,103.4,82.58
2016,11,28,12,30,0.0,63.0,2.8,10.0,63.0,55.7,42.2
2016,11,28,12,45,122.5,140.5,2.8,10.0,201.0,160.48,127.66
2016,11,28,13,0,245.0,218.0,2.8,10.0,339.0,245.63,193.02
2016,11,28,13,15,260.5,206.5,2.75,10.0,330.5,223.84,172.87
2016,11,28,13,30,276.0,195.0,2.7,10.0,322.0,200.52,151.98
2016,11,28,13,45,138.0,161.0,2.7,10.0,224.5,144.81,111.83
2016,11,28,14,0,0.0,127.0,2.7,10.0,127.0,107.83,87.05
2016,11,28,14,15,0.0,101.0,2.65,10.0,101.0,86.86,69.38
2016,11,28,14,30,0.0,75.0,2.6,10.0,75.0,65.91,54.06
2016,11,28,14,45,0.0,67.0,2.55,10.0,67.0,59.09,48.02
2016,11,28,15,0,0.0,59.0,2.5,10.0,59.0,52.12,41.77
2016,11,28,15,15,0.0,49.5,2.35,9.5,49.5,43.69,34.19
2016,11,28,15,30,0.0,40.0,2.2,9.0,40.0,35.27,26.51
2016,11,28,15,45,0.0,31.0,2.1,8.5,31.0,27.31,19.13
2016,11,28,16,0,0.0,22.0,2.0,8.0,22.0,19.36,11.7
2016,11,28,16,15,0.0,14.0,1.9,7.5,14.0,12.3,4.87
2016,11,28,16,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,28,16,45,0.0,3.0,1.7,6.5,3.0,2.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,129.39,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,299.02,206.91
2016,11,29,7,45,555.5,27.0,1.4,3.5,96.0,377.05,310.7
2016,11,29,8,0,656.0,33.0,1.4,4.0,138.0,451.85,378.91
2016,11,29,8,15,712.5,37.0,1.4,4.5,181.5,494.25,416.81
2016,11,29,8,30,769.0,41.0,1.4,5.0,225.0,539.82,454.79
2016,11,29,8,45,804.5,43.5,1.45,5.5,266.0,569.01,478.16
2016,11,29,9,0,840.0,46.0,1.5,6.0,307.0,596.16,498.79
2016,11,29,9,15,863.5,48.0,1.45,6.5,344.0,612.53,509.43
2016,11,29,9,30,887.0,50.0,1.4,7.0,381.0,625.99,517.29
2016,11,29,9,45,902.5,51.5,1.4,7.5,412.5,630.63,518.41
2016,11,29,10,0,918.0,53.0,1.4,8.0,444.0,631.98,516.84
2016,11,29,10,15,928.5,54.0,1.35,8.5,468.5,626.28,509.36
2016,11,29,10,30,939.0,55.0,1.3,9.0,493.0,617.18,499.22
2016,11,29,10,45,945.0,56.0,1.3,9.5,511.0,602.09,484.78
2016,11,29,11,0,951.0,57.0,1.3,10.0,529.0,583.72,467.66
2016,11,29,11,15,954.0,57.0,1.3,10.0,539.0,559.45,446.63
2016,11,29,11,30,957.0,57.0,1.3,10.0,549.0,532.18,422.86
2016,11,29,11,45,956.5,58.0,1.3,10.5,551.5,501.4,395.1
2016,11,29,12,0,956.0,59.0,1.3,11.0,554.0,467.99,364.72
2016,11,29,12,15,953.5,58.5,1.3,11.0,549.0,429.85,330.66
2016,11,29,12,30,951.0,58.0,1.3,11.0,544.0,389.58,294.09
2016,11,29,12,45,938.5,61.0,1.3,11.0,530.5,347.5,255.54
2016,11,29,13,0,926.0,64.0,1.3,11.0,517.0,304.3,215.68
2016,11,29,13,15,917.5,63.0,1.3,11.0,497.0,257.67,173.09
2016,11,29,13,30,909.0,62.0,1.3,11.0,477.0,210.21,131.06
2016,11,29,13,45,893.0,61.5,1.35,11.0,450.0,161.63,91.79
2016,11,29,14,0,877.0,61.0,1.4,11.0,423.0,113.34,59.69
2016,11,29,14,15,858.5,59.0,1.35,10.5,390.0,64.38,40.39
2016,11,29,14,30,840.0,57.0,1.3,10.0,357.0,50.55,40.26
2016,11,29,14,45,811.5,54.5,1.3,10.0,319.0,43.52,33.98
2016,11,29,15,0,783.0,52.0,1.3,10.0,281.0,42.15,32.77
2016,11,29,15,15,741.5,48.5,1.25,9.0,239.5,39.91,30.85
2016,11,29,15,30,700.0,45.0,1.2,8.0,198.0,37.72,28.87
2016,11,29,15,45,632.0,39.5,1.15,7.5,155.0,33.65,25.0
2016,11,29,16,0,564.0,34.0,1.1,7.0,112.0,29.6,20.95
2016,11,29,16,15,440.5,26.0,1.1,6.5,73.0,22.97,14.03
2016,11,29,16,30,317.0,18.0,1.1,6.0,34.0,16.25,0.0
2016,11,29,16,45,158.5,9.0,1.15,5.5,17.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,14.5,12.0,0.25,5.0,13.0,18.52,0.0
2016,11,30,7,30,29.0,24.0,0.3,5.0,26.0,51.38,29.78
2016,11,30,7,45,54.0,41.0,0.35,5.5,48.5,90.27,71.3
2016,11,30,8,0,79.0,58.0,0.4,6.0,71.0,124.26,102.38
2016,11,30,8,15,92.0,76.0,0.4,6.0,95.0,152.29,127.49
2016,11,30,8,30,105.0,94.0,0.4,6.0,119.0,179.62,151.38
2016,11,30,8,45,111.5,111.0,0.4,6.5,141.5,200.89,169.16
2016,11,30,9,0,118.0,128.0,0.4,7.0,164.0,221.51,185.87
2016,11,30,9,15,123.5,143.0,0.5,7.5,185.0,238.25,199.21
2016,11,30,9,30,129.0,158.0,0.6,8.0,206.0,254.33,211.78
2016,11,30,9,45,486.5,112.0,0.7,8.5,314.5,440.96,365.36
2016,11,30,10,0,844.0,66.0,0.8,9.0,423.0,604.55,490.46
2016,11,30,10,15,857.0,67.5,0.8,9.0,448.0,597.57,481.63
2016,11,30,10,30,870.0,69.0,0.8,9.0,473.0,591.33,475.14
2016,11,30,10,45,678.0,121.0,0.85,9.0,443.0,522.77,420.43
2016,11,30,11,0,486.0,173.0,0.9,9.0,413.0,446.64,360.16
2016,11,30,11,15,690.5,123.0,0.9,9.0,472.0,491.15,394.06
2016,11,30,11,30,895.0,73.0,0.9,9.0,531.0,517.27,411.01
2016,11,30,11,45,575.0,151.5,0.95,9.5,446.5,412.25,327.48
2016,11,30,12,0,255.0,230.0,1.0,10.0,362.0,319.41,254.86
2016,11,30,12,15,184.0,231.0,1.05,10.0,325.5,276.01,220.61
2016,11,30,12,30,113.0,232.0,1.1,10.0,289.0,239.67,191.98
2016,11,30,12,45,71.0,212.5,1.15,10.0,248.0,203.17,163.0
2016,11,30,13,0,29.0,193.0,1.2,10.0,207.0,170.82,137.65
2016,11,30,13,15,14.5,156.5,1.3,10.0,163.5,137.53,110.73
2016,11,30,13,30,0.0,120.0,1.4,10.0,120.0,104.08,83.48
2016,11,30,13,45,0.0,117.5,1.5,10.0,117.5,101.39,81.42
2016,11,30,14,0,0.0,115.0,1.6,10.0,115.0,98.56,79.18
2016,11,30,14,15,0.0,60.0,1.6,9.5,60.0,53.0,40.41
2016,11,30,14,30,0.0,5.0,1.6,9.0,5.0,4.39,0.0
2016,11,30,14,45,0.0,4.5,1.65,9.0,4.5,3.95,0.0
2016,11,30,15,0,0.0,4.0,1.7,9.0,4.0,3.51,0.0
2016,11,30,15,15,0.0,3.0,1.65,8.5,3.0,2.63,0.0
2016,11,30,15,30,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,11,30,15,45,202.0,23.5,1.6,8.0,51.0,16.86,9.7
2016,11,30,16,0,404.0,45.0,1.6,8.0,100.0,36.76,27.22
2016,11,30,16,15,281.0,33.0,1.55,7.5,64.5,27.35,17.62
2016,11,30,16,30,158.0,21.0,1.5,7.0,29.0,16.63,0.0
2016,11,30,16,45,79.0,10.5,1.5,7.0,14.5,9.55,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,186.5,11.0,1.45,2.5,23.5,107.36,0.0
2016,12,1,7,30,373.0,22.0,1.4,3.0,47.0,249.64,155.88
2016,12,1,7,45,488.0,29.0,1.4,4.0,87.5,337.79,276.79
2016,12,1,8,0,603.0,36.0,1.4,5.0,128.0,421.03,351.92
2016,12,1,8,15,665.0,40.5,1.4,5.5,171.5,471.37,396.24
2016,12,1,8,30,727.0,45.0,1.4,6.0,215.0,520.81,437.46
2016,12,1,8,45,769.5,48.0,1.45,6.5,256.5,554.92,464.84
2016,12,1,9,0,812.0,51.0,1.5,7.0,298.0,586.83,489.27
2016,12,1,9,15,837.5,53.5,1.55,7.0,335.5,600.04,499.24
2016,12,1,9,30,863.0,56.0,1.6,7.0,373.0,615.27,510.27
2016,12,1,9,45,878.5,58.0,1.7,7.5,404.5,620.55,512.63
2016,12,1,10,0,894.0,60.0,1.8,8.0,436.0,622.62,512.3
2016,12,1,10,15,906.0,61.5,1.8,8.0,461.5,618.63,507.41
2016,12,1,10,30,918.0,63.0,1.8,8.0,487.0,611.27,499.78
2016,12,1,10,45,926.0,64.0,1.85,8.5,505.5,597.66,486.55
2016,12,1,11,0,934.0,65.0,1.9,9.0,524.0,580.75,470.55
2016,12,1,11,15,938.0,65.5,1.9,9.0,535.0,557.95,450.28
2016,12,1,11,30,942.0,66.0,1.9,9.0,546.0,532.11,427.22
2016,12,1,11,45,942.5,66.5,1.95,9.5,548.5,501.73,399.55
2016,12,1,12,0,943.0,67.0,2.0,10.0,551.0,468.7,369.19
2016,12,1,12,15,941.5,66.5,1.95,10.0,546.5,431.42,335.18
2016,12,1,12,30,940.0,66.0,1.9,10.0,542.0,391.97,298.69
2016,12,1,12,45,935.0,65.5,1.9,10.0,529.5,349.43,259.2
2016,12,1,13,0,930.0,65.0,1.9,10.0,517.0,305.32,217.99
2016,12,1,13,15,921.5,64.0,1.85,10.0,497.0,258.66,174.9
2016,12,1,13,30,913.0,63.0,1.8,10.0,477.0,211.15,132.47
2016,12,1,13,45,899.0,62.0,1.75,10.0,450.0,162.35,92.66
2016,12,1,14,0,885.0,61.0,1.7,10.0,423.0,113.65,60.03
2016,12,1,14,15,865.5,59.0,1.7,10.0,390.0,64.4,40.52
2016,12,1,14,30,846.0,57.0,1.7,10.0,357.0,50.58,40.29
2016,12,1,14,45,817.0,54.5,1.7,10.0,318.5,43.61,34.05
2016,12,1,15,0,788.0,52.0,1.7,10.0,280.0,42.23,32.84
2016,12,1,15,15,745.0,48.0,1.55,9.0,238.5,39.55,30.51
