Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,15,30,702.0,44.0,1.4,8.0,197.0,36.88,28.1
2016,12,1,15,45,635.0,39.0,1.3,7.5,154.0,33.25,24.61
2016,12,1,16,0,568.0,34.0,1.2,7.0,111.0,29.66,20.98
2016,12,1,16,15,443.5,25.5,1.2,6.0,72.0,22.52,13.61
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,15.25,0.0
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,119.29,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,274.34,159.93
2016,12,2,7,45,531.0,26.5,1.75,2.5,88.0,358.55,294.4
2016,12,2,8,0,638.0,33.0,1.8,3.0,129.0,436.71,367.86
2016,12,2,8,15,697.0,37.0,1.8,3.5,172.0,484.74,411.22
2016,12,2,8,30,756.0,41.0,1.8,4.0,215.0,527.17,447.67
2016,12,2,8,45,791.5,44.5,1.8,5.0,256.0,557.49,471.46
2016,12,2,9,0,827.0,48.0,1.8,6.0,297.0,585.79,492.21
2016,12,2,9,15,851.5,50.0,1.85,6.5,334.0,602.72,504.23
2016,12,2,9,30,876.0,52.0,1.9,7.0,371.0,616.82,513.51
2016,12,2,9,45,889.0,55.0,2.0,7.5,402.5,621.91,515.61
2016,12,2,10,0,902.0,58.0,2.1,8.0,434.0,623.71,514.95
2016,12,2,10,15,913.5,59.0,2.1,8.0,459.5,618.88,509.4
2016,12,2,10,30,925.0,60.0,2.1,8.0,485.0,610.69,501.09
2016,12,2,10,45,931.5,61.0,2.1,8.5,503.0,596.26,486.87
2016,12,2,11,0,938.0,62.0,2.1,9.0,521.0,578.59,469.93
2016,12,2,11,15,942.0,62.5,2.05,9.0,531.5,555.85,449.4
2016,12,2,11,30,946.0,63.0,2.0,9.0,542.0,530.08,426.1
2016,12,2,11,45,947.0,63.0,2.0,9.5,545.0,499.46,397.98
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,466.18,367.21
2016,12,2,12,15,946.0,63.0,2.0,10.0,543.5,429.21,333.52
2016,12,2,12,30,944.0,63.0,2.0,10.0,539.0,390.06,297.31
2016,12,2,12,45,940.0,62.0,2.0,10.5,526.5,347.36,257.12
2016,12,2,13,0,936.0,61.0,2.0,11.0,514.0,303.04,215.28
2016,12,2,13,15,927.5,60.0,2.0,11.0,494.0,256.29,172.23
2016,12,2,13,30,919.0,59.0,2.0,11.0,474.0,208.69,129.8
2016,12,2,13,45,903.5,58.5,2.0,11.0,447.5,160.01,90.24
2016,12,2,14,0,888.0,58.0,2.0,11.0,421.0,111.55,57.95
2016,12,2,14,15,869.0,56.0,2.0,10.5,388.0,62.31,38.57
2016,12,2,14,30,850.0,54.0,2.0,10.0,355.0,48.39,38.32
2016,12,2,14,45,819.0,52.0,2.0,10.0,316.5,46.63,36.79
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,40.58,31.34
2016,12,2,15,15,745.5,46.5,1.9,9.5,236.5,38.28,29.29
2016,12,2,15,30,703.0,43.0,1.8,9.0,195.0,36.01,27.18
2016,12,2,15,45,631.5,38.5,1.7,8.5,152.0,32.8,24.08
2016,12,2,16,0,560.0,34.0,1.6,8.0,109.0,29.66,20.87
2016,12,2,16,15,434.5,25.5,1.55,7.0,70.5,22.52,13.51
2016,12,2,16,30,309.0,17.0,1.5,6.0,32.0,15.25,0.0
2016,12,2,16,45,154.5,8.5,1.5,5.5,16.0,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,100.97,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,234.75,123.16
2016,12,3,7,45,467.0,27.5,1.3,4.0,81.0,322.18,261.82
2016,12,3,8,0,579.0,35.0,1.4,5.0,120.0,403.2,336.63
2016,12,3,8,15,641.5,39.5,1.4,5.5,162.0,453.3,381.17
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,502.61,422.66
2016,12,3,8,45,744.5,47.0,1.45,6.5,244.5,535.24,449.16
2016,12,3,9,0,785.0,50.0,1.5,7.0,285.0,565.75,472.77
2016,12,3,9,15,811.0,52.5,1.5,7.5,321.5,579.31,481.99
2016,12,3,9,30,837.0,55.0,1.5,8.0,358.0,594.98,492.25
2016,12,3,9,45,853.0,57.5,1.55,8.5,389.0,601.45,495.26
2016,12,3,10,0,869.0,60.0,1.6,9.0,420.0,604.77,495.64
2016,12,3,10,15,881.5,61.0,1.55,9.5,445.5,600.94,489.74
2016,12,3,10,30,894.0,62.0,1.5,10.0,471.0,593.85,481.23
2016,12,3,10,45,903.5,62.5,1.5,10.5,489.0,581.16,468.63
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,565.23,453.35
2016,12,3,11,15,917.5,63.5,1.5,11.0,518.0,543.45,434.14
2016,12,3,11,30,922.0,64.0,1.5,11.0,529.0,518.67,412.21
2016,12,3,11,45,923.0,64.0,1.5,11.5,532.5,488.87,385.2
2016,12,3,12,0,924.0,64.0,1.5,12.0,536.0,456.48,355.63
2016,12,3,12,15,922.5,64.0,1.5,12.0,531.5,420.64,323.38
2016,12,3,12,30,921.0,64.0,1.5,12.0,527.0,382.64,288.65
2016,12,3,12,45,917.0,63.0,1.5,12.5,515.0,340.96,249.9
2016,12,3,13,0,913.0,62.0,1.5,13.0,503.0,297.69,209.55
2016,12,3,13,15,905.0,61.0,1.45,13.0,484.0,252.15,168.02
2016,12,3,13,30,897.0,60.0,1.4,13.0,465.0,205.75,127.08
2016,12,3,13,45,885.5,58.5,1.4,13.0,439.0,157.86,88.41
2016,12,3,14,0,874.0,57.0,1.4,13.0,413.0,109.86,56.5
2016,12,3,14,15,856.0,55.5,1.3,12.5,381.0,61.83,37.87
2016,12,3,14,30,838.0,54.0,1.2,12.0,349.0,48.32,37.95
2016,12,3,14,45,811.0,51.5,1.15,12.0,312.0,46.21,36.13
2016,12,3,15,0,784.0,49.0,1.1,12.0,275.0,39.75,30.35
2016,12,3,15,15,743.0,45.5,1.0,11.0,234.0,37.43,28.36
2016,12,3,15,30,702.0,42.0,0.9,10.0,193.0,35.14,26.3
2016,12,3,15,45,633.0,37.5,0.8,9.5,150.5,31.89,23.19
2016,12,3,16,0,564.0,33.0,0.7,9.0,108.0,28.72,19.97
2016,12,3,16,15,441.5,25.0,0.7,8.0,70.0,22.05,13.05
2016,12,3,16,30,319.0,17.0,0.7,7.0,32.0,15.27,0.0
2016,12,3,16,45,159.5,8.5,0.75,6.5,16.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,148.0,10.5,0.7,4.5,19.0,85.84,0.0
2016,12,4,7,30,296.0,21.0,0.6,5.0,38.0,208.41,94.25
2016,12,4,7,45,413.0,29.5,0.55,5.5,76.0,300.34,239.91
2016,12,4,8,0,530.0,38.0,0.5,6.0,114.0,383.17,315.0
2016,12,4,8,15,597.0,43.5,0.45,6.5,156.0,429.96,355.6
2016,12,4,8,30,664.0,49.0,0.4,7.0,198.0,482.85,398.43
2016,12,4,8,45,709.0,52.5,0.4,7.5,238.5,518.76,426.32
2016,12,4,9,0,754.0,56.0,0.4,8.0,279.0,552.56,451.35
2016,12,4,9,15,781.5,58.5,0.45,8.5,315.5,571.83,464.92
2016,12,4,9,30,809.0,61.0,0.5,9.0,352.0,588.26,475.93
2016,12,4,9,45,798.5,70.5,0.6,9.5,378.5,586.39,473.13
2016,12,4,10,0,788.0,80.0,0.7,10.0,405.0,581.35,467.93
2016,12,4,10,15,650.5,114.0,0.75,10.5,393.0,526.24,423.38
2016,12,4,10,30,513.0,148.0,0.8,11.0,381.0,463.55,373.33
2016,12,4,10,45,574.5,137.0,0.85,11.5,407.5,477.52,383.16
2016,12,4,11,0,636.0,126.0,0.9,12.0,434.0,483.4,385.69
2016,12,4,11,15,587.5,144.0,0.9,12.0,433.5,456.02,362.53
2016,12,4,11,30,539.0,162.0,0.9,12.0,433.0,425.2,337.03
2016,12,4,11,45,696.5,124.0,0.95,12.0,476.0,443.62,348.8
2016,12,4,12,0,854.0,86.0,1.0,12.0,519.0,447.54,347.39
2016,12,4,12,15,712.0,119.0,1.0,12.0,478.0,388.15,299.17
2016,12,4,12,30,570.0,152.0,1.0,12.0,437.0,334.15,256.07
2016,12,4,12,45,501.0,165.5,1.05,12.0,412.0,296.73,225.2
2016,12,4,13,0,432.0,179.0,1.1,12.0,387.0,263.33,197.9
2016,12,4,13,15,472.5,162.5,1.1,11.5,382.0,234.5,171.16
2016,12,4,13,30,513.0,146.0,1.1,11.0,377.0,201.7,141.25
2016,12,4,13,45,373.0,159.0,1.15,11.0,321.5,168.12,120.05
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,143.81,108.31
2016,12,4,14,15,316.5,147.0,1.2,10.5,264.5,112.13,86.91
2016,12,4,14,30,400.0,122.0,1.2,10.0,263.0,86.17,72.16
2016,12,4,14,45,356.0,118.5,1.2,10.0,234.0,84.74,71.03
2016,12,4,15,0,312.0,115.0,1.2,10.0,205.0,85.79,72.01
2016,12,4,15,15,279.5,101.0,1.15,9.5,172.5,76.18,63.46
2016,12,4,15,30,247.0,87.0,1.1,9.0,140.0,66.32,54.51
2016,12,4,15,45,209.0,70.0,1.1,8.5,108.0,54.11,43.24
2016,12,4,16,0,171.0,53.0,1.1,8.0,76.0,41.59,31.46
2016,12,4,16,15,85.5,36.5,1.1,7.5,48.0,29.01,18.93
2016,12,4,16,30,0.0,20.0,1.1,7.0,20.0,17.11,0.0
2016,12,4,16,45,0.0,10.0,1.1,7.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,42.0,10.5,1.3,5.0,12.5,31.12,0.0
2016,12,5,7,30,84.0,21.0,1.3,5.0,25.0,83.03,28.23
2016,12,5,7,45,132.0,36.5,1.3,5.5,51.5,139.15,110.29
2016,12,5,8,0,180.0,52.0,1.3,6.0,78.0,185.15,154.2
2016,12,5,8,15,206.0,68.0,1.3,6.0,106.5,219.65,185.83
2016,12,5,8,30,232.0,84.0,1.3,6.0,135.0,253.78,216.08
2016,12,5,8,45,248.0,99.0,1.3,6.5,163.5,279.8,238.09
2016,12,5,9,0,264.0,114.0,1.3,7.0,192.0,304.9,258.55
2016,12,5,9,15,274.5,127.5,1.3,7.5,217.0,323.6,273.08
2016,12,5,9,30,285.0,141.0,1.3,8.0,242.0,341.08,286.2
2016,12,5,9,45,298.0,152.5,1.3,8.5,267.0,356.39,297.29
2016,12,5,10,0,311.0,164.0,1.3,9.0,292.0,370.24,306.96
2016,12,5,10,15,250.0,182.5,1.3,9.0,289.0,346.22,285.88
2016,12,5,10,30,189.0,201.0,1.3,9.0,286.0,313.57,258.23
2016,12,5,10,45,261.5,200.0,1.35,9.5,323.0,353.38,289.75
2016,12,5,11,0,334.0,199.0,1.4,10.0,360.0,381.05,310.44
2016,12,5,11,15,492.5,163.5,1.4,10.0,407.0,422.0,341.75
2016,12,5,11,30,651.0,128.0,1.4,10.0,454.0,450.62,361.82
2016,12,5,11,45,770.5,103.5,1.4,10.0,492.0,457.14,363.44
2016,12,5,12,0,890.0,79.0,1.4,10.0,530.0,455.52,357.49
2016,12,5,12,15,654.5,135.0,1.4,10.0,465.5,380.52,297.47
2016,12,5,12,30,419.0,191.0,1.4,10.0,401.0,315.35,246.93
2016,12,5,12,45,397.0,190.5,1.4,10.0,385.5,285.08,220.96
2016,12,5,13,0,375.0,190.0,1.4,10.0,370.0,257.47,197.01
2016,12,5,13,15,294.0,193.5,1.35,10.0,331.0,221.2,168.56
2016,12,5,13,30,213.0,197.0,1.3,10.0,292.0,193.51,148.39
2016,12,5,13,45,297.5,174.0,1.3,10.0,298.5,169.77,125.32
2016,12,5,14,0,382.0,151.0,1.3,10.0,305.0,136.73,97.43
2016,12,5,14,15,331.5,144.5,1.25,9.5,271.0,110.98,86.04
2016,12,5,14,30,281.0,138.0,1.2,9.0,237.0,100.52,85.25
2016,12,5,14,45,259.5,127.0,1.15,9.0,210.5,93.38,79.01
2016,12,5,15,0,238.0,116.0,1.1,9.0,184.0,86.06,72.51
2016,12,5,15,15,219.5,100.0,1.05,8.5,155.5,75.23,62.85
2016,12,5,15,30,201.0,84.0,1.0,8.0,127.0,64.1,52.72
2016,12,5,15,45,173.5,67.0,1.0,7.5,98.5,51.92,41.44
2016,12,5,16,0,146.0,50.0,1.0,7.0,70.0,39.39,29.63
2016,12,5,16,15,73.0,34.5,1.0,6.5,44.5,28.29,18.4
2016,12,5,16,30,0.0,19.0,1.0,6.0,19.0,16.36,0.0
2016,12,5,16,45,0.0,9.5,1.0,6.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,163.5,9.5,1.55,1.5,18.0,92.3,0.0
2016,12,6,7,30,327.0,19.0,1.6,2.0,36.0,213.41,61.97
2016,12,6,7,45,447.0,27.0,1.7,3.0,75.0,307.16,247.21
2016,12,6,8,0,567.0,35.0,1.8,4.0,114.0,392.44,328.7
2016,12,6,8,15,634.0,40.0,1.85,4.5,156.5,445.62,376.94
2016,12,6,8,30,701.0,45.0,1.9,5.0,199.0,498.07,422.05
2016,12,6,8,45,745.0,48.0,1.95,5.5,240.0,532.89,450.92
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,565.59,476.74
2016,12,6,9,15,816.0,54.0,2.0,6.0,318.0,585.29,491.8
2016,12,6,9,30,843.0,57.0,2.0,6.0,355.0,602.1,504.02
2016,12,6,9,45,862.5,58.5,2.0,6.5,387.0,605.05,504.22
2016,12,6,10,0,882.0,60.0,2.0,7.0,419.0,609.37,505.14
2016,12,6,10,15,894.5,61.5,2.0,7.0,444.5,606.19,500.87
2016,12,6,10,30,907.0,63.0,2.0,7.0,470.0,599.69,493.85
2016,12,6,10,45,699.5,114.0,2.0,7.5,436.0,523.35,430.01
2016,12,6,11,0,492.0,165.0,2.0,8.0,402.0,439.56,360.76
2016,12,6,11,15,712.0,115.0,2.0,8.0,466.0,490.84,400.61
2016,12,6,11,30,932.0,65.0,2.0,8.0,530.0,522.84,422.48
2016,12,6,11,45,932.0,65.5,2.0,8.5,533.0,493.05,394.51
2016,12,6,12,0,932.0,66.0,2.0,9.0,536.0,460.68,364.38
2016,12,6,12,15,930.0,66.0,1.95,8.5,532.0,424.59,331.79
2016,12,6,12,30,928.0,66.0,1.9,8.0,528.0,386.36,296.64
2016,12,6,12,45,919.0,67.0,1.9,8.0,515.5,344.91,257.91
2016,12,6,13,0,910.0,68.0,1.9,8.0,503.0,302.17,217.74
2016,12,6,13,15,900.5,67.0,1.9,8.0,483.5,256.53,175.4
2016,12,6,13,30,891.0,66.0,1.9,8.0,464.0,210.15,133.74
2016,12,6,13,45,658.0,104.5,1.95,8.0,389.0,159.24,101.54
2016,12,6,14,0,425.0,143.0,2.0,8.0,314.0,134.22,94.62
2016,12,6,14,15,412.0,132.5,1.95,7.5,288.0,100.21,76.45
2016,12,6,14,30,399.0,122.0,1.9,7.0,262.0,86.23,73.11
2016,12,6,14,45,383.0,111.0,1.9,7.0,233.5,79.54,67.18
2016,12,6,15,0,367.0,100.0,1.9,7.0,205.0,72.71,61.02
2016,12,6,15,15,521.5,73.0,1.8,6.5,197.5,55.99,45.85
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,38.66,29.93
2016,12,6,15,45,602.5,41.0,1.6,6.0,148.0,35.08,26.41
2016,12,6,16,0,529.0,36.0,1.5,6.0,106.0,31.59,22.77
2016,12,6,16,15,400.5,27.0,1.45,5.5,68.5,21.99,13.1
2016,12,6,16,30,272.0,18.0,1.4,5.0,31.0,14.9,0.0
2016,12,6,16,45,136.0,9.0,1.35,4.5,15.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.95,1.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,0.9,1.0,18.0,17.3,0.0
2016,12,7,7,45,34.5,34.0,0.9,1.5,38.5,70.7,53.49
2016,12,7,8,0,69.0,50.0,0.9,2.0,59.0,108.25,89.29
2016,12,7,8,15,80.0,67.5,0.85,2.0,81.5,134.51,113.59
2016,12,7,8,30,91.0,85.0,0.8,2.0,104.0,159.99,136.61
2016,12,7,8,45,96.0,101.5,0.75,2.5,126.0,179.79,153.77
2016,12,7,9,0,101.0,118.0,0.7,3.0,148.0,198.99,169.88
2016,12,7,9,15,104.5,133.5,0.7,3.0,167.5,215.35,183.49
2016,12,7,9,30,108.0,149.0,0.7,3.0,187.0,231.05,196.3
2016,12,7,9,45,113.0,162.5,0.75,3.5,205.5,244.6,206.87
2016,12,7,10,0,118.0,176.0,0.8,4.0,224.0,257.45,216.7
2016,12,7,10,15,346.0,153.0,0.85,4.0,305.5,370.6,311.69
2016,12,7,10,30,574.0,130.0,0.9,4.0,387.0,483.19,401.07
2016,12,7,10,45,437.5,166.0,0.95,4.5,366.5,424.93,351.02
2016,12,7,11,0,301.0,202.0,1.0,5.0,346.0,366.17,302.1
2016,12,7,11,15,362.5,195.5,0.95,5.0,373.0,379.33,311.9
2016,12,7,11,30,424.0,189.0,0.9,5.0,400.0,394.29,321.89
2016,12,7,11,45,327.5,207.5,0.9,5.0,371.0,345.0,281.05
2016,12,7,12,0,231.0,226.0,0.9,5.0,342.0,302.1,246.05
2016,12,7,12,15,121.5,202.0,0.9,5.0,263.0,227.21,185.56
2016,12,7,12,30,12.0,178.0,0.9,5.0,184.0,159.44,131.01
2016,12,7,12,45,76.5,197.0,0.95,5.0,234.0,192.45,157.24
2016,12,7,13,0,141.0,216.0,1.0,5.0,284.0,217.32,175.22
2016,12,7,13,15,86.0,196.5,1.1,5.0,237.5,181.64,146.95
2016,12,7,13,30,31.0,177.0,1.2,5.0,191.0,150.82,123.43
2016,12,7,13,45,62.0,175.5,1.35,5.5,201.0,148.76,120.4
2016,12,7,14,0,93.0,174.0,1.5,6.0,211.0,142.97,114.88
2016,12,7,14,15,46.5,138.0,1.5,6.0,156.5,110.36,90.05
2016,12,7,14,30,0.0,102.0,1.5,6.0,102.0,86.67,73.75
2016,12,7,14,45,0.0,91.0,1.5,6.0,91.0,77.68,65.73
2016,12,7,15,0,0.0,80.0,1.5,6.0,80.0,68.6,57.5
2016,12,7,15,15,0.0,68.0,1.5,5.5,68.0,58.65,48.47
2016,12,7,15,30,0.0,56.0,1.5,5.0,56.0,48.61,39.19
2016,12,7,15,45,0.0,43.5,1.5,5.0,43.5,38.08,29.25
2016,12,7,16,0,0.0,31.0,1.5,5.0,31.0,27.34,19.04
2016,12,7,16,15,0.0,20.0,1.55,5.0,20.0,17.61,9.41
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,108.5,9.5,2.55,9.0,14.5,63.75,0.0
2016,12,8,7,30,217.0,19.0,2.5,9.0,29.0,157.95,5.03
2016,12,8,7,45,341.0,28.0,2.5,9.5,64.0,255.98,198.95
2016,12,8,8,0,465.0,37.0,2.5,10.0,99.0,341.07,280.56
2016,12,8,8,15,536.5,43.0,2.45,10.0,139.0,395.09,329.59
2016,12,8,8,30,608.0,49.0,2.4,10.0,179.0,449.35,376.52
2016,12,8,8,45,309.0,76.5,2.4,10.0,143.0,299.51,252.76
2016,12,8,9,0,10.0,104.0,2.4,10.0,107.0,107.04,86.92
2016,12,8,9,15,14.0,117.5,2.35,10.0,122.0,121.53,99.61
2016,12,8,9,30,18.0,131.0,2.3,10.0,137.0,135.95,111.76
2016,12,8,9,45,9.5,133.5,2.25,10.5,137.0,130.92,106.88
2016,12,8,10,0,1.0,136.0,2.2,11.0,137.0,126.51,102.59
2016,12,8,10,15,0.5,92.5,2.15,11.0,93.0,82.85,65.49
2016,12,8,10,30,0.0,49.0,2.1,11.0,49.0,43.26,31.64
2016,12,8,10,45,0.0,84.5,2.05,11.5,84.5,74.86,58.48
2016,12,8,11,0,0.0,120.0,2.0,12.0,120.0,107.29,85.58
2016,12,8,11,15,7.0,150.0,1.95,12.0,153.5,138.04,111.16
2016,12,8,11,30,14.0,180.0,1.9,12.0,187.0,167.91,135.7
2016,12,8,11,45,14.0,181.5,1.85,12.0,188.5,167.79,135.38
2016,12,8,12,0,14.0,183.0,1.8,12.0,190.0,167.61,135.12
2016,12,8,12,15,7.0,147.0,1.75,12.0,150.5,132.15,105.83
2016,12,8,12,30,0.0,111.0,1.7,12.0,111.0,97.88,77.44
2016,12,8,12,45,2.0,135.0,1.7,12.0,136.5,118.73,94.94
2016,12,8,13,0,4.0,159.0,1.7,12.0,162.0,138.46,111.33
2016,12,8,13,15,4.0,155.0,1.65,12.0,157.5,133.98,107.64
2016,12,8,13,30,4.0,151.0,1.6,12.0,153.0,129.42,103.97
2016,12,8,13,45,30.5,159.0,1.55,12.0,171.5,133.47,106.32
2016,12,8,14,0,57.0,167.0,1.5,12.0,190.0,135.93,107.8
2016,12,8,14,15,28.5,143.5,1.45,11.5,155.0,113.51,91.07
2016,12,8,14,30,0.0,120.0,1.4,11.0,120.0,99.73,83.94
2016,12,8,14,45,0.0,107.0,1.35,11.0,107.0,89.41,74.9
2016,12,8,15,0,0.0,94.0,1.3,11.0,94.0,78.95,65.63
2016,12,8,15,15,0.0,79.5,1.25,11.0,79.5,67.27,55.14
2016,12,8,15,30,0.0,65.0,1.2,11.0,65.0,55.45,44.38
2016,12,8,15,45,230.5,51.0,1.15,11.0,82.0,38.55,28.95
2016,12,8,16,0,461.0,37.0,1.1,11.0,99.0,29.65,20.57
2016,12,8,16,15,336.0,28.0,1.05,10.5,63.5,22.79,13.47
2016,12,8,16,30,211.0,19.0,1.0,10.0,28.0,15.79,0.0
2016,12,8,16,45,105.5,9.5,0.95,10.0,14.0,8.64,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,9.0,4.0,3.64,0.0
2016,12,9,7,30,0.0,8.0,0.7,9.0,8.0,7.03,0.0
2016,12,9,7,45,0.0,18.5,0.7,9.5,18.5,16.29,7.36
2016,12,9,8,0,0.0,29.0,0.7,10.0,29.0,25.57,16.09
2016,12,9,8,15,0.0,40.5,0.75,10.0,40.5,36.05,25.48
2016,12,9,8,30,0.0,52.0,0.8,10.0,52.0,47.05,35.24
2016,12,9,8,45,0.0,63.5,0.85,10.5,63.5,57.91,44.68
2016,12,9,9,0,0.0,75.0,0.9,11.0,75.0,68.67,53.88
2016,12,9,9,15,0.0,85.0,0.9,11.0,85.0,77.78,61.63
2016,12,9,9,30,0.0,95.0,0.9,11.0,95.0,86.86,69.27
2016,12,9,9,45,0.0,90.0,0.9,11.5,90.0,81.02,64.04
2016,12,9,10,0,0.0,85.0,0.9,12.0,85.0,75.76,59.36
2016,12,9,10,15,11.5,127.5,0.9,12.0,133.0,123.01,99.21
2016,12,9,10,30,23.0,170.0,0.9,12.0,181.0,170.15,138.04
2016,12,9,10,45,23.5,176.5,0.9,12.5,188.0,174.77,141.13
2016,12,9,11,0,24.0,183.0,0.9,13.0,195.0,179.31,144.31
2016,12,9,11,15,77.0,204.0,0.85,13.0,242.0,229.63,184.98
2016,12,9,11,30,130.0,225.0,0.8,13.0,289.0,275.37,220.62
2016,12,9,11,45,90.0,218.5,0.8,13.5,263.0,239.13,190.71
2016,12,9,12,0,50.0,212.0,0.8,14.0,237.0,210.74,167.73
2016,12,9,12,15,36.0,200.5,0.75,14.0,218.5,190.98,151.86
2016,12,9,12,30,22.0,189.0,0.7,14.0,200.0,172.24,136.88
2016,12,9,12,45,11.0,142.0,0.65,14.0,147.5,127.4,100.64
2016,12,9,13,0,0.0,95.0,0.6,14.0,95.0,83.78,65.08
2016,12,9,13,15,0.0,91.5,0.6,13.5,91.5,80.66,62.79
2016,12,9,13,30,0.0,88.0,0.6,13.0,88.0,77.55,60.4
2016,12,9,13,45,61.5,131.5,0.6,13.0,156.0,117.35,91.06
2016,12,9,14,0,123.0,175.0,0.6,13.0,224.0,142.22,109.91
2016,12,9,14,15,121.0,161.0,0.55,12.5,206.5,122.07,96.31
2016,12,9,14,30,119.0,147.0,0.5,12.0,189.0,109.37,91.86
2016,12,9,14,45,116.0,131.5,0.5,12.0,168.5,99.05,82.96
2016,12,9,15,0,113.0,116.0,0.5,12.0,148.0,88.43,73.68
2016,12,9,15,15,368.0,80.5,0.45,11.5,162.5,59.49,48.05
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,37.55,28.36
2016,12,9,15,45,554.5,39.5,0.4,11.0,138.0,33.52,24.52
2016,12,9,16,0,486.0,34.0,0.4,11.0,99.0,29.51,20.5
2016,12,9,16,15,366.0,25.5,0.4,11.0,64.0,20.55,11.62
2016,12,9,16,30,246.0,17.0,0.4,11.0,29.0,13.92,0.0
2016,12,9,16,45,123.0,8.5,0.45,11.0,14.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,10.5,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.5,1.8,11.0,4.5,3.94,0.0
2016,12,10,8,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,12,10,8,45,0.0,7.0,1.85,11.0,7.0,6.14,0.0
2016,12,10,9,0,0.0,8.0,1.9,11.0,8.0,7.02,0.48
2016,12,10,9,15,0.0,9.5,1.9,11.0,9.5,8.35,1.63
2016,12,10,9,30,0.0,11.0,1.9,11.0,11.0,9.67,2.77
2016,12,10,9,45,0.0,45.0,1.95,11.0,45.0,39.69,28.8
2016,12,10,10,0,0.0,79.0,2.0,11.0,79.0,70.1,54.84
2016,12,10,10,15,0.0,84.0,2.0,11.0,84.0,74.61,58.55
2016,12,10,10,30,0.0,89.0,2.0,11.0,89.0,79.11,62.28
2016,12,10,10,45,0.0,72.0,2.0,11.5,72.0,63.68,48.96
2016,12,10,11,0,0.0,55.0,2.0,12.0,55.0,48.58,35.98
2016,12,10,11,15,0.0,72.0,1.95,12.0,72.0,63.68,48.79
2016,12,10,11,30,0.0,89.0,1.9,12.0,89.0,78.84,61.55
2016,12,10,11,45,0.0,48.5,1.85,12.0,48.5,42.83,31.0
2016,12,10,12,0,0.0,8.0,1.8,12.0,8.0,7.05,0.39
2016,12,10,12,15,0.0,47.5,1.75,11.5,47.5,41.95,30.36
2016,12,10,12,30,0.0,87.0,1.7,11.0,87.0,77.0,60.26
2016,12,10,12,45,0.0,55.5,1.65,11.0,55.5,49.03,36.47
2016,12,10,13,0,0.0,24.0,1.6,11.0,24.0,21.15,12.6
2016,12,10,13,15,0.0,33.0,1.55,11.0,33.0,29.1,19.48
2016,12,10,13,30,0.0,42.0,1.5,11.0,42.0,37.06,26.36
2016,12,10,13,45,0.0,58.5,1.5,11.0,58.5,51.67,38.97
2016,12,10,14,0,0.0,75.0,1.5,11.0,75.0,66.34,51.59
2016,12,10,14,15,0.0,69.0,1.45,11.0,69.0,61.0,47.09
2016,12,10,14,30,0.0,63.0,1.4,11.0,63.0,55.66,44.72
2016,12,10,14,45,0.0,56.5,1.35,11.0,56.5,49.89,39.59
2016,12,10,15,0,0.0,50.0,1.3,11.0,50.0,44.13,34.42
2016,12,10,15,15,0.0,42.0,1.2,11.0,42.0,37.04,27.99
2016,12,10,15,30,0.0,34.0,1.1,11.0,34.0,29.96,21.5
2016,12,10,15,45,0.0,26.5,1.05,11.0,26.5,23.33,15.34
2016,12,10,16,0,0.0,19.0,1.0,11.0,19.0,16.71,9.16
2016,12,10,16,15,0.0,12.0,0.95,10.5,12.0,10.54,3.22
2016,12,10,16,30,0.0,5.0,0.9,10.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,0.9,10.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,1.0,3.5,11.0,10.01,0.0
2016,12,11,7,30,0.0,22.0,0.9,4.0,22.0,20.01,0.0
2016,12,11,7,45,160.0,31.5,0.85,4.5,52.0,159.29,120.94
2016,12,11,8,0,320.0,41.0,0.8,5.0,82.0,260.96,216.14
2016,12,11,8,15,368.0,52.0,0.85,5.0,115.5,304.91,256.59
2016,12,11,8,30,416.0,63.0,0.9,5.0,149.0,348.92,295.48
2016,12,11,8,45,444.5,73.0,1.0,5.5,182.0,375.92,318.66
2016,12,11,9,0,473.0,83.0,1.1,6.0,215.0,404.66,342.21
2016,12,11,9,15,485.0,93.0,1.05,6.0,244.5,421.71,355.33
2016,12,11,9,30,497.0,103.0,1.0,6.0,274.0,436.81,366.41
2016,12,11,9,45,345.5,136.5,1.0,6.5,260.5,365.84,306.24
2016,12,11,10,0,194.0,170.0,1.0,7.0,247.0,296.52,247.24
2016,12,11,10,15,141.5,181.0,1.0,7.5,239.0,271.4,225.36
2016,12,11,10,30,89.0,192.0,1.0,8.0,231.0,238.67,197.09
2016,12,11,10,45,240.0,187.5,1.0,8.5,299.0,328.51,270.59
2016,12,11,11,0,391.0,183.0,1.0,9.0,367.0,395.21,322.14
2016,12,11,11,15,256.0,203.0,1.0,9.0,324.5,332.49,270.23
2016,12,11,11,30,121.0,223.0,1.0,9.0,282.0,269.38,218.92
2016,12,11,11,45,126.5,225.0,1.05,9.0,287.5,266.04,216.05
2016,12,11,12,0,132.0,227.0,1.1,9.0,293.0,261.92,212.12
2016,12,11,12,15,164.5,225.0,1.05,9.0,306.5,263.88,212.48
2016,12,11,12,30,197.0,223.0,1.0,9.0,320.0,263.06,210.13
2016,12,11,12,45,113.0,205.0,1.0,9.5,260.5,210.81,168.4
2016,12,11,13,0,29.0,187.0,1.0,10.0,201.0,166.42,134.02
2016,12,11,13,15,49.0,188.5,1.05,10.0,211.0,167.9,134.61
2016,12,11,13,30,69.0,190.0,1.1,10.0,221.0,166.94,132.91
2016,12,11,13,45,57.0,176.5,1.15,10.0,201.5,149.12,118.81
2016,12,11,14,0,45.0,163.0,1.2,10.0,182.0,132.66,106.17
2016,12,11,14,15,43.0,151.0,1.2,9.5,167.5,118.74,95.89
2016,12,11,14,30,41.0,139.0,1.2,9.0,153.0,108.25,92.12
2016,12,11,14,45,37.5,124.5,1.2,9.0,136.5,97.87,83.01
2016,12,11,15,0,34.0,110.0,1.2,9.0,120.0,87.24,73.57
2016,12,11,15,15,28.5,94.5,1.1,8.5,102.0,75.74,63.31
2016,12,11,15,30,23.0,79.0,1.0,8.0,84.0,63.99,52.63
2016,12,11,15,45,14.5,62.5,0.95,7.5,65.5,52.41,41.89
2016,12,11,16,0,6.0,46.0,0.9,7.0,47.0,39.01,29.31
2016,12,11,16,15,3.0,30.0,0.9,6.5,30.5,25.84,16.42
2016,12,11,16,30,0.0,14.0,0.9,6.0,14.0,12.33,0.0
2016,12,11,16,45,0.0,7.0,0.95,6.0,7.0,6.37,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
