Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.0,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,3.0,18.0,16.37,0.0
2016,12,12,7,45,111.0,30.0,1.0,3.5,44.0,116.87,86.97
2016,12,12,8,0,222.0,42.0,1.0,4.0,70.0,205.93,171.07
2016,12,12,8,15,250.5,57.0,0.95,4.5,100.0,241.33,203.81
2016,12,12,8,30,279.0,72.0,0.9,5.0,130.0,276.38,234.72
2016,12,12,8,45,295.0,86.5,0.9,5.5,158.5,302.58,257.0
2016,12,12,9,0,311.0,101.0,0.9,6.0,187.0,327.6,277.38
2016,12,12,9,15,319.5,114.5,0.85,6.0,213.5,334.12,282.39
2016,12,12,9,30,328.0,128.0,0.8,6.0,240.0,350.89,295.28
2016,12,12,9,45,413.0,126.5,0.8,6.5,281.0,406.52,339.32
2016,12,12,10,0,498.0,125.0,0.8,7.0,322.0,448.76,371.33
2016,12,12,10,15,533.0,126.5,0.75,7.5,349.5,461.69,379.05
2016,12,12,10,30,568.0,128.0,0.7,8.0,377.0,476.45,388.01
2016,12,12,10,45,528.0,144.5,0.65,8.5,384.0,452.97,366.86
2016,12,12,11,0,488.0,161.0,0.6,9.0,391.0,432.96,348.77
2016,12,12,11,15,406.5,183.0,0.5,9.0,377.5,396.41,318.15
2016,12,12,11,30,325.0,205.0,0.4,9.0,364.0,356.39,285.25
2016,12,12,11,45,418.0,187.0,0.35,9.0,393.5,372.43,296.03
2016,12,12,12,0,511.0,169.0,0.3,9.0,423.0,376.65,296.1
2016,12,12,12,15,368.0,194.5,0.3,9.0,376.5,318.35,249.95
2016,12,12,12,30,225.0,220.0,0.3,9.0,330.0,270.47,213.25
2016,12,12,12,45,229.5,214.5,0.3,9.5,324.5,254.24,198.87
2016,12,12,13,0,234.0,209.0,0.3,10.0,319.0,237.22,183.52
2016,12,12,13,15,303.0,190.5,0.3,9.5,327.5,222.5,168.21
2016,12,12,13,30,372.0,172.0,0.3,9.0,336.0,201.91,147.75
2016,12,12,13,45,330.5,167.5,0.35,9.0,307.5,171.16,124.57
2016,12,12,14,0,289.0,163.0,0.4,9.0,279.0,143.86,106.29
2016,12,12,14,15,282.5,151.0,0.4,9.0,257.0,116.18,89.84
2016,12,12,14,30,276.0,139.0,0.4,9.0,235.0,101.13,85.6
2016,12,12,14,45,269.0,124.5,0.4,9.0,209.5,91.81,77.48
2016,12,12,15,0,262.0,110.0,0.4,9.0,184.0,82.22,69.0
2016,12,12,15,15,246.0,95.0,0.45,8.5,156.5,71.99,59.91
2016,12,12,15,30,230.0,80.0,0.5,8.0,129.0,61.47,50.37
2016,12,12,15,45,206.0,64.0,0.6,8.0,100.5,49.93,39.6
2016,12,12,16,0,182.0,48.0,0.7,8.0,72.0,38.06,28.37
2016,12,12,16,15,91.0,34.5,0.7,7.5,46.5,27.59,17.87
2016,12,12,16,30,0.0,21.0,0.7,7.0,21.0,17.92,0.0
2016,12,12,16,45,0.0,10.5,0.7,7.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,6.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,0.7,7.0,18.0,16.37,0.0
2016,12,13,7,45,148.5,29.0,0.75,7.5,47.0,147.09,107.31
2016,12,13,8,0,297.0,40.0,0.8,8.0,76.0,245.02,200.19
2016,12,13,8,15,348.0,51.5,0.85,8.0,110.0,289.89,241.25
2016,12,13,8,30,399.0,63.0,0.9,8.0,144.0,335.33,281.09
2016,12,13,8,45,432.0,73.0,0.95,8.5,178.0,367.75,308.32
2016,12,13,9,0,465.0,83.0,1.0,9.0,212.0,399.14,333.63
2016,12,13,9,15,488.5,91.5,0.95,9.0,243.0,421.43,350.9
2016,12,13,9,30,512.0,100.0,0.9,9.0,274.0,441.91,366.15
2016,12,13,9,45,401.5,129.5,0.9,9.5,274.0,402.72,332.23
2016,12,13,10,0,291.0,159.0,0.9,10.0,274.0,351.93,289.57
2016,12,13,10,15,441.5,140.5,0.85,10.0,327.0,422.92,346.28
2016,12,13,10,30,592.0,122.0,0.8,10.0,380.0,484.16,392.49
2016,12,13,10,45,436.0,161.5,0.8,10.5,356.0,419.2,338.53
2016,12,13,11,0,280.0,201.0,0.8,11.0,332.0,354.3,285.67
2016,12,13,11,15,149.5,192.5,0.75,11.0,263.0,261.89,211.57
2016,12,13,11,30,19.0,184.0,0.7,11.0,194.0,174.21,140.27
2016,12,13,11,45,9.5,137.5,0.7,11.0,142.5,126.42,101.23
2016,12,13,12,0,0.0,91.0,0.7,11.0,91.0,80.56,63.06
2016,12,13,12,15,0.0,118.0,0.65,11.0,118.0,104.21,83.02
2016,12,13,12,30,0.0,145.0,0.6,11.0,145.0,127.23,102.13
2016,12,13,12,45,0.0,141.5,0.55,11.0,141.5,123.66,99.12
2016,12,13,13,0,0.0,138.0,0.5,11.0,138.0,120.1,96.23
2016,12,13,13,15,12.5,154.5,0.5,11.0,160.5,135.52,108.66
2016,12,13,13,30,25.0,171.0,0.5,11.0,183.0,148.67,119.0
2016,12,13,13,45,100.5,172.0,0.5,11.0,213.5,148.82,115.84
2016,12,13,14,0,176.0,173.0,0.5,11.0,244.0,145.82,111.45
2016,12,13,14,15,171.5,160.5,0.45,11.0,225.0,123.94,97.25
2016,12,13,14,30,167.0,148.0,0.4,11.0,206.0,110.26,92.94
2016,12,13,14,45,162.0,132.5,0.4,11.0,183.5,99.92,84.02
2016,12,13,15,0,157.0,117.0,0.4,11.0,161.0,89.3,74.7
2016,12,13,15,15,145.5,100.5,0.4,10.5,136.5,77.72,64.53
2016,12,13,15,30,134.0,84.0,0.4,10.0,112.0,65.84,53.86
2016,12,13,15,45,116.5,66.5,0.45,10.0,87.5,52.98,42.0
2016,12,13,16,0,99.0,49.0,0.5,10.0,63.0,39.78,29.67
2016,12,13,16,15,49.5,33.5,0.5,9.5,40.5,27.62,17.79
2016,12,13,16,30,0.0,18.0,0.5,9.0,18.0,15.67,0.0
2016,12,13,16,45,0.0,9.0,0.55,9.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,4.09,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,12,14,7,45,0.0,23.5,1.05,8.5,23.5,22.18,11.07
2016,12,14,8,0,0.0,38.0,1.1,9.0,38.0,37.63,26.14
2016,12,14,8,15,1.5,54.5,1.1,9.0,55.0,55.48,42.14
2016,12,14,8,30,3.0,71.0,1.1,9.0,72.0,72.62,57.38
2016,12,14,8,45,9.0,86.5,1.1,9.5,89.0,90.82,73.28
2016,12,14,9,0,15.0,102.0,1.1,10.0,106.0,108.9,88.79
2016,12,14,9,15,19.5,115.5,1.15,10.0,121.5,123.61,101.33
2016,12,14,9,30,24.0,129.0,1.2,10.0,137.0,138.25,113.64
2016,12,14,9,45,16.5,135.0,1.25,10.5,140.5,137.42,112.35
2016,12,14,10,0,9.0,141.0,1.3,11.0,144.0,136.98,111.43
2016,12,14,10,15,4.5,133.0,1.3,11.0,134.5,124.59,100.77
2016,12,14,10,30,0.0,125.0,1.3,11.0,125.0,113.19,90.99
2016,12,14,10,45,0.0,106.5,1.35,11.0,106.5,95.2,75.75
2016,12,14,11,0,0.0,88.0,1.4,11.0,88.0,78.02,61.17
2016,12,14,11,15,0.5,121.5,1.4,11.0,121.5,108.67,86.99
2016,12,14,11,30,1.0,155.0,1.4,11.0,155.0,139.01,112.2
2016,12,14,11,45,0.5,100.5,1.45,11.0,100.5,89.29,70.49
2016,12,14,12,0,0.0,46.0,1.5,11.0,46.0,40.62,29.24
2016,12,14,12,15,0.0,80.0,1.5,11.0,80.0,70.8,55.0
2016,12,14,12,30,0.0,114.0,1.5,11.0,114.0,100.49,80.06
2016,12,14,12,45,0.0,110.5,1.55,11.5,110.5,97.25,77.17
2016,12,14,13,0,0.0,107.0,1.6,12.0,107.0,94.02,74.39
2016,12,14,13,15,0.0,115.0,1.55,11.5,115.0,100.43,80.02
2016,12,14,13,30,0.0,123.0,1.5,11.0,123.0,106.47,85.35
2016,12,14,13,45,0.0,100.5,1.5,11.0,100.5,87.63,69.54
2016,12,14,14,0,0.0,78.0,1.5,11.0,78.0,68.84,53.68
2016,12,14,14,15,0.0,71.5,1.4,11.0,71.5,63.22,48.99
2016,12,14,14,30,0.0,65.0,1.3,11.0,65.0,57.44,46.31
2016,12,14,14,45,0.0,58.5,1.25,11.0,58.5,51.67,41.19
2016,12,14,15,0,0.0,52.0,1.2,11.0,52.0,45.9,36.02
2016,12,14,15,15,0.0,44.0,1.15,10.5,44.0,38.81,29.66
2016,12,14,15,30,0.0,36.0,1.1,10.0,36.0,31.73,23.2
2016,12,14,15,45,0.0,28.0,1.05,10.0,28.0,24.65,16.63
2016,12,14,16,0,0.0,20.0,1.0,10.0,20.0,17.59,10.02
2016,12,14,16,15,0.0,13.0,1.0,9.5,13.0,11.42,4.07
2016,12,14,16,30,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.05,9.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,9.0,2.0,1.82,0.0
2016,12,15,7,30,0.0,4.0,1.9,9.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,11.5,1.9,9.5,11.5,10.1,1.81
2016,12,15,8,0,0.0,19.0,1.9,10.0,19.0,16.71,8.41
2016,12,15,8,15,0.0,28.5,1.95,10.0,28.5,25.1,15.93
2016,12,15,8,30,0.0,38.0,2.0,10.0,38.0,33.51,23.43
2016,12,15,8,45,0.0,47.0,2.05,10.0,47.0,41.48,30.49
2016,12,15,9,0,0.0,56.0,2.1,10.0,56.0,49.46,37.48
2016,12,15,9,15,0.0,64.0,2.1,10.0,64.0,56.76,43.79
2016,12,15,9,30,0.0,72.0,2.1,10.0,72.0,64.12,50.09
2016,12,15,9,45,0.0,85.0,2.1,10.5,85.0,76.32,60.38
2016,12,15,10,0,0.0,98.0,2.1,11.0,98.0,88.42,70.46
2016,12,15,10,15,0.0,88.0,2.1,11.0,88.0,78.43,61.82
2016,12,15,10,30,0.0,78.0,2.1,11.0,78.0,69.01,53.71
2016,12,15,10,45,0.0,83.5,2.1,11.0,83.5,73.97,57.86
2016,12,15,11,0,0.0,89.0,2.1,11.0,89.0,78.93,62.0
2016,12,15,11,15,0.0,74.5,2.15,11.0,74.5,65.9,50.87
2016,12,15,11,30,0.0,60.0,2.2,11.0,60.0,53.03,39.87
2016,12,15,11,45,0.0,61.0,2.3,11.5,61.0,53.92,40.54
2016,12,15,12,0,0.0,62.0,2.4,12.0,62.0,54.8,41.2
2016,12,15,12,15,0.0,91.0,2.45,12.0,91.0,80.53,62.99
2016,12,15,12,30,0.0,120.0,2.5,12.0,120.0,105.7,84.16
2016,12,15,12,45,0.0,90.0,2.55,12.0,90.0,79.56,62.18
2016,12,15,13,0,0.0,60.0,2.6,12.0,60.0,53.02,39.74
2016,12,15,13,15,0.0,55.0,2.6,12.0,55.0,48.58,36.02
2016,12,15,13,30,0.0,50.0,2.6,12.0,50.0,44.14,32.28
2016,12,15,13,45,0.0,40.0,2.65,12.0,40.0,35.28,24.74
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,26.43,17.18
2016,12,15,14,15,0.0,28.0,2.65,11.5,28.0,24.66,15.73
2016,12,15,14,30,0.0,26.0,2.6,11.0,26.0,22.89,15.14
2016,12,15,14,45,0.0,23.0,2.6,11.0,23.0,20.24,12.76
2016,12,15,15,0,0.0,20.0,2.6,11.0,20.0,17.59,10.36
2016,12,15,15,15,0.0,17.0,2.6,11.0,17.0,14.94,7.94
2016,12,15,15,30,0.0,14.0,2.6,11.0,14.0,12.3,5.5
2016,12,15,15,45,0.0,11.0,2.6,11.0,11.0,9.65,3.04
2016,12,15,16,0,0.0,8.0,2.6,11.0,8.0,7.02,0.56
2016,12,15,16,15,0.0,5.0,2.6,11.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,52.0,8.0,2.4,5.0,9.5,0.0,0.0
2016,12,16,7,30,104.0,16.0,2.4,5.0,19.0,68.4,0.0
2016,12,16,7,45,256.0,27.5,2.4,5.0,53.0,199.8,141.63
2016,12,16,8,0,408.0,39.0,2.4,5.0,87.0,305.92,253.03
2016,12,16,8,15,494.0,46.5,2.45,5.0,128.0,369.58,312.31
2016,12,16,8,30,580.0,54.0,2.5,5.0,169.0,433.7,369.13
2016,12,16,8,45,639.0,58.5,2.6,5.5,210.0,477.92,407.06
2016,12,16,9,0,698.0,63.0,2.7,6.0,251.0,520.64,442.22
2016,12,16,9,15,731.5,66.5,2.7,6.0,288.5,540.99,458.64
2016,12,16,9,30,765.0,70.0,2.7,6.0,326.0,563.09,475.73
2016,12,16,9,45,800.5,69.5,2.7,6.5,360.0,578.94,486.49
2016,12,16,10,0,836.0,69.0,2.7,7.0,394.0,591.4,494.14
2016,12,16,10,15,674.0,106.5,2.7,7.0,379.5,528.1,440.86
2016,12,16,10,30,512.0,144.0,2.7,7.0,365.0,456.93,381.46
2016,12,16,10,45,522.5,146.5,2.75,7.0,381.0,452.47,376.94
2016,12,16,11,0,533.0,149.0,2.8,7.0,397.0,445.82,370.11
2016,12,16,11,15,272.5,161.5,2.8,7.0,288.5,301.03,250.21
2016,12,16,11,30,12.0,174.0,2.8,7.0,180.0,161.78,133.06
2016,12,16,11,45,12.0,175.5,2.85,7.0,181.5,161.78,133.24
2016,12,16,12,0,12.0,177.0,2.9,7.0,183.0,161.75,133.12
2016,12,16,12,15,455.5,126.5,2.9,7.0,348.5,296.19,239.65
2016,12,16,12,30,899.0,76.0,2.9,7.0,514.0,389.93,304.26
2016,12,16,12,45,897.0,74.5,2.9,7.0,504.0,350.08,265.88
2016,12,16,13,0,895.0,73.0,2.9,7.0,494.0,308.49,226.15
2016,12,16,13,15,451.5,114.5,2.9,7.0,327.0,195.89,144.38
2016,12,16,13,30,8.0,156.0,2.9,7.0,160.0,134.22,109.95
2016,12,16,13,45,151.0,159.5,2.9,7.0,220.5,147.28,114.81
2016,12,16,14,0,294.0,163.0,2.9,7.0,281.0,146.12,109.38
2016,12,16,14,15,553.5,113.5,2.9,6.5,314.0,96.13,67.97
2016,12,16,14,30,813.0,64.0,2.9,6.0,347.0,50.57,40.91
2016,12,16,14,45,781.5,61.5,2.9,6.0,310.5,49.27,39.81
2016,12,16,15,0,750.0,59.0,2.9,6.0,274.0,48.05,38.71
2016,12,16,15,15,706.0,55.0,2.85,5.5,234.0,45.54,36.44
2016,12,16,15,30,662.0,51.0,2.8,5.0,194.0,43.08,34.12
2016,12,16,15,45,592.5,45.0,2.8,5.0,152.5,35.41,26.83
2016,12,16,16,0,523.0,39.0,2.8,5.0,111.0,31.41,22.75
2016,12,16,16,15,261.5,37.0,2.75,4.5,73.0,29.0,19.5
2016,12,16,16,30,0.0,35.0,2.7,4.0,35.0,27.49,5.36
2016,12,16,16,45,0.0,17.5,2.7,4.0,17.5,15.92,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,138.5,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,277.0,13.0,1.1,0.0,21.0,155.0,0.0
2016,12,17,7,45,422.5,22.0,1.1,0.0,58.5,276.67,195.39
2016,12,17,8,0,568.0,31.0,1.1,0.0,96.0,379.55,314.99
2016,12,17,8,15,643.0,36.5,1.1,0.5,139.5,437.66,369.57
2016,12,17,8,30,718.0,42.0,1.1,1.0,183.0,495.37,419.8
2016,12,17,8,45,763.0,46.0,1.1,2.0,225.0,532.51,450.17
2016,12,17,9,0,808.0,50.0,1.1,3.0,267.0,567.6,477.13
2016,12,17,9,15,837.5,52.5,1.15,3.0,305.5,588.98,494.09
2016,12,17,9,30,867.0,55.0,1.2,3.0,344.0,603.01,504.8
2016,12,17,9,45,887.0,57.0,1.25,3.5,377.5,612.16,510.23
2016,12,17,10,0,907.0,59.0,1.3,4.0,411.0,618.12,512.82
2016,12,17,10,15,920.0,60.5,1.3,4.5,437.5,615.97,508.49
2016,12,17,10,30,933.0,62.0,1.3,5.0,464.0,610.45,501.4
2016,12,17,10,45,941.0,63.0,1.35,5.5,484.0,598.12,489.27
2016,12,17,11,0,949.0,64.0,1.4,6.0,504.0,582.47,474.35
2016,12,17,11,15,953.5,64.5,1.4,6.0,516.5,561.17,455.25
2016,12,17,11,30,958.0,65.0,1.4,6.0,529.0,536.77,433.32
2016,12,17,11,45,958.5,65.5,1.45,6.0,533.5,507.5,407.34
2016,12,17,12,0,959.0,66.0,1.5,6.0,538.0,475.51,378.52
2016,12,17,12,15,958.0,66.0,1.5,6.0,535.0,439.86,345.82
2016,12,17,12,30,957.0,66.0,1.5,6.0,532.0,401.87,310.46
2016,12,17,12,45,950.0,66.0,1.5,6.0,521.0,359.84,271.23
2016,12,17,13,0,943.0,66.0,1.5,6.0,510.0,316.27,230.24
2016,12,17,13,15,935.0,65.0,1.45,6.0,492.0,270.29,187.21
2016,12,17,13,30,927.0,64.0,1.4,6.0,474.0,223.31,144.4
2016,12,17,13,45,914.0,63.0,1.4,6.0,448.5,174.88,103.48
2016,12,17,14,0,901.0,62.0,1.4,6.0,423.0,126.33,68.53
2016,12,17,14,15,882.5,60.0,1.3,6.0,391.5,76.92,44.49
2016,12,17,14,30,864.0,58.0,1.2,6.0,360.0,51.43,41.72
2016,12,17,14,45,837.0,55.5,1.2,6.0,322.5,44.6,35.55
2016,12,17,15,0,810.0,53.0,1.2,6.0,285.0,43.21,34.31
2016,12,17,15,15,769.0,49.0,1.2,5.0,244.0,40.51,31.93
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,37.83,29.47
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,34.17,25.92
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,30.55,22.23
2016,12,17,16,15,474.0,27.0,1.25,2.5,77.5,23.89,15.3
2016,12,17,16,30,353.0,19.0,1.3,2.0,38.0,17.13,1.98
2016,12,17,16,45,176.5,9.5,1.4,2.0,19.0,8.64,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,150.62,0.0
2016,12,18,7,45,416.5,21.0,1.35,-0.5,57.0,271.77,188.46
2016,12,18,8,0,564.0,29.0,1.4,0.0,94.0,375.13,311.85
2016,12,18,8,15,640.0,34.5,1.4,0.0,136.5,433.31,367.81
2016,12,18,8,30,716.0,40.0,1.4,0.0,179.0,491.46,419.71
2016,12,18,8,45,764.5,43.5,1.45,0.5,221.5,530.0,452.8
2016,12,18,9,0,813.0,47.0,1.5,1.0,264.0,562.07,479.14
2016,12,18,9,15,843.0,49.5,1.5,1.5,303.0,583.73,495.48
2016,12,18,9,30,873.0,52.0,1.5,2.0,342.0,602.75,508.89
2016,12,18,9,45,893.0,54.0,1.5,3.0,375.5,612.07,513.17
2016,12,18,10,0,913.0,56.0,1.5,4.0,409.0,618.18,514.59
2016,12,18,10,15,927.0,57.5,1.45,4.5,436.5,616.75,510.42
2016,12,18,10,30,941.0,59.0,1.4,5.0,464.0,611.9,503.43
2016,12,18,10,45,950.5,60.0,1.4,5.5,484.5,600.45,491.56
2016,12,18,11,0,960.0,61.0,1.4,6.0,505.0,585.6,476.86
2016,12,18,11,15,965.5,61.5,1.4,6.0,518.5,564.73,458.07
2016,12,18,11,30,971.0,62.0,1.4,6.0,532.0,540.67,436.39
2016,12,18,11,45,973.5,62.0,1.4,6.5,537.0,511.58,409.55
2016,12,18,12,0,976.0,62.0,1.4,7.0,542.0,479.64,379.91
2016,12,18,12,15,975.0,62.0,1.4,7.0,539.5,443.58,347.04
2016,12,18,12,30,974.0,62.0,1.4,7.0,537.0,405.14,311.46
2016,12,18,12,45,969.5,61.5,1.4,7.0,526.5,362.92,272.16
2016,12,18,13,0,965.0,61.0,1.4,7.0,516.0,318.94,230.86
2016,12,18,13,15,957.0,60.0,1.4,7.0,497.5,272.17,187.33
2016,12,18,13,30,949.0,59.0,1.4,7.0,479.0,224.37,143.88
2016,12,18,13,45,936.5,58.0,1.4,7.0,453.5,175.14,102.25
2016,12,18,14,0,924.0,57.0,1.4,7.0,428.0,125.71,66.52
2016,12,18,14,15,906.0,55.5,1.35,6.5,396.0,75.73,42.1
2016,12,18,14,30,888.0,54.0,1.3,6.0,364.0,48.63,39.16
2016,12,18,14,45,860.5,51.5,1.3,6.0,326.5,46.49,37.29
2016,12,18,15,0,833.0,49.0,1.3,6.0,289.0,44.3,35.3
2016,12,18,15,15,793.0,46.0,1.25,5.0,248.0,38.02,29.63
2016,12,18,15,30,753.0,43.0,1.2,4.0,207.0,36.12,27.9
2016,12,18,15,45,688.0,38.5,1.2,3.5,163.5,32.84,24.7
2016,12,18,16,0,623.0,34.0,1.2,3.0,120.0,29.62,21.4
2016,12,18,16,15,505.5,26.5,1.2,2.5,80.0,23.4,14.93
2016,12,18,16,30,388.0,19.0,1.2,2.0,40.0,17.12,2.65
2016,12,18,16,45,194.0,9.5,1.3,1.5,20.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,16.37,0.0
2016,12,19,7,45,266.0,24.0,1.3,-0.5,54.0,199.42,134.9
2016,12,19,8,0,532.0,30.0,1.3,0.0,90.0,357.7,297.43
2016,12,19,8,15,609.5,36.0,1.3,0.5,132.0,417.08,353.4
2016,12,19,8,30,687.0,42.0,1.3,1.0,174.0,476.44,405.5
2016,12,19,8,45,734.0,45.5,1.3,1.5,215.5,514.01,437.44
2016,12,19,9,0,781.0,49.0,1.3,2.0,257.0,549.64,466.14
2016,12,19,9,15,811.5,52.0,1.3,2.5,295.0,572.33,483.18
2016,12,19,9,30,842.0,55.0,1.3,3.0,333.0,592.22,497.22
2016,12,19,9,45,864.5,56.0,1.3,4.0,366.5,597.47,498.53
2016,12,19,10,0,887.0,57.0,1.3,5.0,400.0,604.1,500.51
2016,12,19,10,15,900.5,58.5,1.3,5.5,426.5,602.72,496.83
2016,12,19,10,30,914.0,60.0,1.3,6.0,453.0,598.01,490.43
2016,12,19,10,45,922.0,61.5,1.3,6.5,473.0,586.83,478.86
2016,12,19,11,0,930.0,63.0,1.3,7.0,493.0,572.36,464.57
2016,12,19,11,15,935.0,63.5,1.25,7.0,505.5,551.99,445.97
2016,12,19,11,30,940.0,64.0,1.2,7.0,518.0,528.54,424.64
2016,12,19,11,45,941.0,64.5,1.2,7.5,523.0,500.24,398.68
2016,12,19,12,0,942.0,65.0,1.2,8.0,528.0,469.23,370.09
2016,12,19,12,15,940.5,65.0,1.15,8.0,525.5,434.17,338.13
2016,12,19,12,30,939.0,65.0,1.1,8.0,523.0,396.84,303.68
2016,12,19,12,45,934.5,64.5,1.1,8.5,512.5,356.01,265.49
2016,12,19,13,0,930.0,64.0,1.1,9.0,502.0,313.48,225.53
2016,12,19,13,15,922.0,63.0,1.1,9.0,484.0,268.23,183.85
2016,12,19,13,30,914.0,62.0,1.1,9.0,466.0,221.99,142.22
2016,12,19,13,45,746.0,87.0,1.1,9.0,405.0,166.48,102.59
2016,12,19,14,0,578.0,112.0,1.1,9.0,344.0,132.59,85.17
2016,12,19,14,15,569.5,104.0,1.05,8.5,318.5,93.35,63.15
2016,12,19,14,30,561.0,96.0,1.0,8.0,293.0,69.28,57.52
2016,12,19,14,45,677.0,74.0,0.95,7.5,287.0,54.0,43.89
2016,12,19,15,0,793.0,52.0,0.9,7.0,281.0,42.23,33.27
2016,12,19,15,15,752.5,48.5,0.9,6.5,241.0,39.95,31.23
2016,12,19,15,30,712.0,45.0,0.9,6.0,201.0,37.71,29.13
2016,12,19,15,45,646.5,40.0,0.95,5.5,158.5,34.05,25.62
2016,12,19,16,0,581.0,35.0,1.0,5.0,116.0,30.43,21.97
2016,12,19,16,15,463.5,27.0,1.0,4.5,77.5,23.78,15.17
2016,12,19,16,30,346.0,19.0,1.0,4.0,39.0,17.03,3.19
2016,12,19,16,45,173.0,9.5,1.05,3.5,19.5,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,15.46,0.0
2016,12,20,7,45,255.0,23.5,1.6,0.5,51.5,192.22,126.22
2016,12,20,8,0,510.0,30.0,1.6,1.0,86.0,345.06,286.32
2016,12,20,8,15,588.0,35.5,1.55,1.5,127.0,403.93,342.17
2016,12,20,8,30,666.0,41.0,1.5,2.0,168.0,462.75,393.89
2016,12,20,8,45,712.0,45.0,1.45,2.5,209.0,500.12,425.6
2016,12,20,9,0,758.0,49.0,1.4,3.0,250.0,535.69,454.09
2016,12,20,9,15,788.5,51.5,1.3,3.5,287.0,557.76,470.12
2016,12,20,9,30,819.0,54.0,1.2,4.0,324.0,577.14,483.1
2016,12,20,9,45,841.0,56.0,1.15,5.0,356.5,583.49,484.9
2016,12,20,10,0,863.0,58.0,1.1,6.0,389.0,591.28,487.39
2016,12,20,10,15,876.5,59.0,1.05,6.5,415.5,589.63,483.15
2016,12,20,10,30,890.0,60.0,1.0,7.0,442.0,584.77,476.33
2016,12,20,10,45,898.5,61.5,0.95,7.5,462.0,574.37,465.09
2016,12,20,11,0,907.0,63.0,0.9,8.0,482.0,560.74,451.23
2016,12,20,11,15,912.0,63.5,0.85,8.5,494.5,541.01,432.54
2016,12,20,11,30,917.0,64.0,0.8,9.0,507.0,518.26,411.28
2016,12,20,11,45,918.5,64.5,0.8,9.5,512.0,490.95,386.57
2016,12,20,12,0,920.0,65.0,0.8,10.0,517.0,460.96,359.3
2016,12,20,12,15,918.5,64.5,0.75,10.0,514.0,426.25,328.15
2016,12,20,12,30,917.0,64.0,0.7,10.0,511.0,389.36,294.61
2016,12,20,12,45,910.0,64.5,0.7,10.0,501.0,349.62,258.5
2016,12,20,13,0,903.0,65.0,0.7,10.0,491.0,308.4,220.68
2016,12,20,13,15,895.0,64.0,0.7,10.0,473.5,264.35,180.51
2016,12,20,13,30,887.0,63.0,0.7,10.0,456.0,219.36,140.33
2016,12,20,13,45,874.0,62.0,0.75,10.0,431.5,172.95,101.64
2016,12,20,14,0,861.0,61.0,0.8,10.0,407.0,126.45,68.1
2016,12,20,14,15,842.5,59.0,0.8,9.5,376.5,79.11,44.19
2016,12,20,14,30,824.0,57.0,0.8,9.0,346.0,44.92,35.33
2016,12,20,14,45,797.0,54.5,0.8,9.0,310.5,43.48,34.12
2016,12,20,15,0,770.0,52.0,0.8,9.0,275.0,42.08,32.88
2016,12,20,15,15,729.5,48.5,0.8,8.0,235.5,39.81,30.92
2016,12,20,15,30,689.0,45.0,0.8,7.0,196.0,37.58,28.91
2016,12,20,15,45,625.0,40.0,0.8,6.5,155.0,33.94,25.43
2016,12,20,16,0,561.0,35.0,0.8,6.0,114.0,30.33,21.81
2016,12,20,16,15,446.0,27.0,0.85,5.5,76.0,23.7,15.09
2016,12,20,16,30,331.0,19.0,0.9,5.0,38.0,16.96,3.75
2016,12,20,16,45,165.5,9.5,0.95,4.5,19.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,86.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,173.0,11.0,1.1,4.0,15.0,98.88,0.0
2016,12,21,7,45,316.0,20.5,1.05,4.5,48.0,220.98,138.9
2016,12,21,8,0,459.0,30.0,1.0,5.0,81.0,316.39,257.43
2016,12,21,8,15,539.5,36.5,0.95,5.5,121.0,376.96,313.54
2016,12,21,8,30,620.0,43.0,0.9,6.0,161.0,437.86,365.62
2016,12,21,8,45,666.5,47.5,0.9,6.5,200.5,475.87,397.25
2016,12,21,9,0,713.0,52.0,0.9,7.0,240.0,512.15,425.96
2016,12,21,9,15,582.5,80.0,0.85,7.5,248.0,469.58,389.96
2016,12,21,9,30,452.0,108.0,0.8,8.0,256.0,414.79,344.43
2016,12,21,9,45,464.5,117.5,0.8,8.5,282.5,428.03,354.04
2016,12,21,10,0,477.0,127.0,0.8,9.0,309.0,439.22,361.07
2016,12,21,10,15,484.0,134.5,0.75,9.5,330.5,442.86,361.69
2016,12,21,10,30,491.0,142.0,0.7,10.0,352.0,444.42,360.59
2016,12,21,10,45,510.5,145.5,0.7,10.5,373.0,446.7,360.37
2016,12,21,11,0,530.0,149.0,0.7,11.0,394.0,446.47,358.0
2016,12,21,11,15,709.5,108.0,0.7,11.0,445.0,486.04,386.89
2016,12,21,11,30,889.0,67.0,0.7,11.0,496.0,508.71,401.13
2016,12,21,11,45,890.5,67.5,0.7,11.5,501.0,482.23,376.87
2016,12,21,12,0,892.0,68.0,0.7,12.0,506.0,453.14,350.61
2016,12,21,12,15,891.0,68.0,0.7,12.0,504.0,420.09,321.38
2016,12,21,12,30,890.0,68.0,0.7,12.0,502.0,384.86,289.73
2016,12,21,12,45,886.5,67.0,0.7,12.0,492.5,345.87,254.5
2016,12,21,13,0,883.0,66.0,0.7,12.0,483.0,305.23,217.41
2016,12,21,13,15,875.5,65.5,0.7,12.0,466.0,262.63,178.72
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,219.04,139.95
2016,12,21,13,45,856.5,63.0,0.7,12.0,425.5,172.89,101.52
2016,12,21,14,0,845.0,61.0,0.7,12.0,402.0,126.58,67.98
2016,12,21,14,15,827.0,59.0,0.65,11.5,372.0,74.49,39.43
2016,12,21,14,30,809.0,57.0,0.6,11.0,342.0,44.8,34.94
2016,12,21,14,45,784.5,54.5,0.6,11.0,307.5,43.38,33.76
2016,12,21,15,0,760.0,52.0,0.6,11.0,273.0,42.0,32.54
2016,12,21,15,15,720.5,48.5,0.6,10.0,234.0,39.74,30.61
2016,12,21,15,30,681.0,45.0,0.6,9.0,195.0,37.51,28.62
2016,12,21,15,45,620.0,39.5,0.65,8.5,154.5,33.43,24.76
2016,12,21,16,0,559.0,34.0,0.7,8.0,114.0,29.32,20.74
2016,12,21,16,15,447.5,26.5,0.75,7.5,76.5,23.16,14.53
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,16.92,4.24
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,97.5,5.5,1.05,3.5,7.5,0.0,0.0
2016,12,22,7,30,195.0,11.0,1.0,4.0,15.0,110.08,0.0
2016,12,22,7,45,345.0,21.0,1.0,4.5,49.5,229.84,140.41
2016,12,22,8,0,495.0,31.0,1.0,5.0,84.0,336.73,273.08
2016,12,22,8,15,577.5,37.0,1.0,5.0,126.0,398.99,331.68
2016,12,22,8,30,660.0,43.0,1.0,5.0,168.0,461.18,385.83
2016,12,22,8,45,710.0,47.0,1.0,5.5,209.5,501.2,419.2
2016,12,22,9,0,760.0,51.0,1.0,6.0,251.0,539.38,449.42
2016,12,22,9,15,791.5,54.0,0.9,6.5,289.0,562.9,465.95
2016,12,22,9,30,823.0,57.0,0.8,7.0,327.0,583.69,479.43
2016,12,22,9,45,844.5,59.0,0.75,8.0,360.0,594.21,484.01
2016,12,22,10,0,866.0,61.0,0.7,9.0,393.0,597.54,482.95
2016,12,22,10,15,880.0,63.0,0.6,9.5,420.0,597.45,479.26
2016,12,22,10,30,894.0,65.0,0.5,10.0,447.0,594.07,472.9
2016,12,22,10,45,902.5,66.0,0.45,10.5,467.0,583.11,461.38
2016,12,22,11,0,911.0,67.0,0.4,11.0,487.0,568.94,447.38
2016,12,22,11,15,916.0,67.5,0.4,11.0,499.5,549.2,430.41
2016,12,22,11,30,921.0,68.0,0.4,11.0,512.0,526.44,410.82
